Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,41.9546384031,5.97245187279,5.41618611436,0.0,12.925468867,10.100111941,6.75894428753,6.73894428753,0.0,0.02
 01/01  02:00:00,40.8771353645,5.84838362398,4.46384852678,0.0,12.925468867,10.100111941,14.4055297306,8.649765422,0.0,5.75576430856
 01/01  03:00:00,35.1671254543,5.71430573318,3.50696040767,0.0,8.34152022915,10.0650221343,9.81966950211,9.79966950211,0.0,0.02
 01/01  04:00:00,34.5616908968,5.64355812096,2.97226523528,0.0,8.34152022915,10.0650221343,16.5918240968,10.8364226136,0.0,5.75540148323
 01/01  05:00:00,35.8140189497,5.6020589258,2.6594953586,0.0,8.34152022915,11.6705166398,11.8515026296,11.8315026296,0.0,0.02
 01/01  06:00:00,39.7534648672,5.57212447563,2.47057975898,0.0,8.80141237637,15.3678112995,17.8152224521,12.0492070615,0.0,5.76601539061
 01/01  07:00:00,58.5833243166,5.65807362269,3.12191114145,0.0,18.5082010057,25.6353820695,17.4830853035,11.7070339351,0.0,5.77605136841
 01/01  08:00:00,72.2305172873,6.00719648366,5.61726526942,0.0,19.4926561212,41.1001056674,19.9112728628,8.32843568302,0.0,11.5828371798
 01/01  09:00:00,101.203274317,6.64864505453,10.1912400948,0.0,26.3286599382,57.9988325916,31.8048156491,0.714605596595,0.0,31.0902100525
 01/01  10:00:00,86.6275807435,6.63949467207,10.8980502097,0.0,26.2443270014,42.8153538416,45.6986402436,0.0,18.025,27.6736402436
 01/01  11:00:00,61.4449631247,6.41864941806,9.8108532245,0.0,21.7447113004,23.4437158914,41.4189794708,0.0,18.025,23.3939794708
 01/01  12:00:00,59.9841892106,6.51566893119,10.6550726333,0.0,19.3449162599,23.4437158914,35.5440199262,0.0,18.025,17.5190199262
 01/01  13:00:00,61.879722803,6.62710310334,12.2969799857,0.0,19.190480192,23.7425572507,35.5089159159,0.0,18.025,17.4839159159
 01/01  14:00:00,63.4068362059,6.72407544785,13.7010028487,0.0,19.260583323,23.698576057,41.3312890488,0.0,18.025,23.3062890488
 01/01  15:00:00,66.6953997205,6.85896650695,16.8546733591,0.0,19.260583323,23.698576057,35.5116203218,0.0,18.025,17.4866203218
 01/01  16:00:00,66.5837243655,6.8402868845,17.0516257101,0.0,19.260583323,23.4086260847,35.5071332608,0.0,18.025,17.4821332608
 01/01  17:00:00,70.9700534926,6.63203199758,13.4268993505,0.0,19.260583323,27.8781056672,23.785804462,0.0,18.025,5.76080446196
 01/01  18:00:00,81.0229380692,6.63581598134,11.0855365376,0.0,18.1807569449,37.5792895564,5.76593080759,0.0,0.0,5.76593080759
 01/01  19:00:00,95.3785593543,6.79389847543,11.3895082849,0.0,32.6059821062,37.0465235296,5.77884057402,0.00823940883705,0.0,5.77060116519
 01/01  20:00:00,96.113823479,6.88099657777,11.8066085961,0.0,36.8143715336,33.066984531,5.79820332909,0.0171007668872,0.0,5.7811025622
 01/01  21:00:00,102.326133248,7.01123350422,12.5291799586,0.0,36.43363367,38.8072253906,6.60682526796,0.82655716873,0.0,5.78026809923
 01/01  22:00:00,99.5473309291,6.97028691325,12.1480291015,0.0,36.0963922311,36.7877557581,13.1293293662,1.58707972926,0.0,11.5422496369
 01/01  23:00:00,75.1526216053,6.55815854623,9.48561331281,0.0,30.9507766546,20.6087787026,14.0575577104,2.47503401033,0.0,11.5825237001
 01/01  24:00:00,49.6385677442,6.15247317009,6.81164702339,0.0,17.4250845679,11.7056064465,9.95194381949,4.17596277113,0.0,5.77598104836
 01/02  01:00:00,40.6625990587,5.97230503293,5.44360325307,0.0,11.6412384099,10.0650221343,5.84470988827,5.82470988827,0.0,0.02
 01/02  02:00:00,37.9532317428,5.83666084829,4.43056771408,0.0,10.0992000411,10.047477231,12.9399877363,7.1840911988,0.0,5.75589653748
 01/02  03:00:00,35.180127252,5.72667434288,3.62700874572,0.0,8.25718729233,10.0299323277,8.44112924626,8.42112924626,0.0,0.02
 01/02  04:00:00,34.6010647525,5.65941599468,3.1152045675,0.0,8.25718729233,10.0299323277,15.2754579588,9.51951646009,0.0,5.75594149867
 01/02  05:00:00,35.8079188047,5.6136085538,2.76126072451,0.0,8.25718729233,11.6354268332,16.2681910699,10.507413744,0.0,5.76077732596
 01/02  06:00:00,43.4260911314,5.61550693291,2.79788535019,0.0,12.1011305571,15.3678112995,16.4098046966,10.6337737759,0.0,5.77603092065
 01/02  07:00:00,73.8965311247,5.98549633287,5.25407895292,0.0,19.7275818095,37.2640762949,22.1171940925,10.5348756413,0.0,11.5823184512
 01/02  08:00:00,90.4345971301,6.43381945903,8.39171822292,0.0,24.3117294858,51.2795993405,19.1599905893,7.53603582481,0.0,11.6239547645
 01/02  09:00:00,77.4404722802,6.12600708385,6.98043795798,0.0,23.6694662846,40.6342015617,30.0873485242,0.769957707989,0.0,29.3173908162
 01/02  10:00:00,73.2332738273,6.2050140121,7.70153976358,0.0,23.6694662846,35.6302164847,41.4125868502,0.0,18.025,23.3875868502
 01/02  11:00:00,56.174346576,6.14471484564,8.29959827774,0.0,18.7433767983,22.9618409725,35.5458957169,0.0,18.025,17.5208957169
 01/02  12:00:00,58.3543996969,6.34973937984,10.2768405057,0.0,18.7433767983,22.9618409725,35.5125662782,0.0,18.025,17.4875662782
 01/02  13:00:00,62.320885911,6.55033534336,13.9992832182,0.0,18.5889407304,23.1597249699,41.3340278586,0.0,18.025,23.3090278586
 01/02  14:00:00,65.8085077205,6.71767760485,17.073062153,0.0,18.7433767983,23.2517909448,35.5107337225,0.0,18.025,17.4857337225
 01/02  15:00:00,66.0902405118,6.76090165936,17.3115680535,0.0,18.7433767983,23.2517909448,35.5101963579,0.0,18.025,17.4851963579
 01/02  16:00:00,64.3645186224,6.71281462539,15.9238825118,0.0,18.7433767983,22.9618409725,35.5096550446,0.0,18.025,17.4846550446
 01/02  17:00:00,69.3032159615,6.55426872967,12.801818857,0.0,18.7433767983,27.431320555,23.784548552,0.0,18.025,5.75954855201
 01/02  18:00:00,83.8310146713,6.64137407935,11.2862933898,0.0,17.6635504202,40.6971502883,5.77086792784,0.0,0.0,5.77086792784
 01/02  19:00:00,90.1937618847,6.71656963537,11.069094125,0.0,27.5259009287,37.3340067412,11.5903291403,0.018691629908,0.0,11.5716375104
 01/02  20:00:00,92.8863725176,6.78452155209,11.3684089407,0.0,33.8341110165,33.3544677425,6.09064837771,0.309729107004,0.0,5.78091927071
 01/02  21:00:00,102.026385874,6.94065456897,12.1981286858,0.0,36.5179666069,38.8247702939,7.2149198,1.43406460186,0.0,5.78085519814
 01/02  22:00:00,96.4568844199,6.94864348968,12.1356672215,0.0,32.965339924,36.8579353714,13.6613978369,2.07862345581,0.0,11.5827743811
 01/02  23:00:00,69.6208669814,6.50719534335,9.28825606671,0.0,25.6355707503,20.6438685092,14.7268709406,3.17427862311,0.0,11.5525923175
 01/02  24:00:00,46.9173283226,6.10510359826,6.53978712249,0.0,15.0252895274,11.7056064465,10.706050868,4.93998104474,0.0,5.76606982323
 01/03  01:00:00,40.394446515,5.93343636433,5.21431900116,0.0,11.6412384099,10.0650221343,6.51490924963,6.49490924963,0.0,0.02
 01/03  02:00:00,37.8173319835,5.81563098432,4.31569635636,0.0,10.0992000411,10.047477231,13.5530017377,7.79707075545,0.0,5.75593098229
 01/03  03:00:00,35.1072484261,5.71427193312,3.56653253549,0.0,8.25718729233,10.0299323277,8.95956307381,8.93956307381,0.0,0.02
 01/03  04:00:00,34.566393503,5.6519170548,3.08803051408,0.0,8.25718729233,10.0299323277,15.6437558262,9.8879794938,0.0,5.75577633238
 01/03  05:00:00,35.7859446671,5.60774862681,2.74514593225,0.0,8.25718729233,11.6354268332,16.6095030857,10.8485019001,0.0,5.76100118565
 01/03  06:00:00,43.4304075328,5.61234119434,2.80536529909,0.0,12.1011305571,15.3678112995,16.6258752967,10.8497222636,0.0,5.77615303313
 01/03  07:00:00,74.2523847158,6.02254945404,5.57287649253,0.0,19.7275818095,37.2640762949,22.1687105495,10.5866444736,0.0,11.5820660759
 01/03  08:00:00,91.1968967139,6.5172221053,9.07061104781,0.0,24.3117294858,51.2795993405,19.0028131615,7.37905932663,0.0,11.6237538349
 01/03  09:00:00,78.1595540214,6.21903536072,7.60648826822,0.0,23.6694662846,40.6342015617,30.669965131,1.35264722845,0.0,29.3173179026
 01/03  10:00:00,74.550387064,6.34913729345,8.87452976368,0.0,23.6694662846,35.6302164847,41.4431291497,0.0261578843678,18.025,23.3919712653
 01/03  11:00:00,58.4143098722,6.31111822926,10.3731548723,0.0,18.7433767983,22.9618409725,35.5456721931,0.0,18.025,17.5206721931
 01/03  12:00:00,58.7390458774,6.31753233315,10.6936925325,0.0,18.7433767983,22.9618409725,35.5115590629,0.0,18.025,17.4865590629
 01/03  13:00:00,61.5779156969,6.52803637203,13.2786108872,0.0,18.5889407304,23.1597249699,41.3297711985,0.0,18.025,23.3047711985
 01/03  14:00:00,63.7276210021,6.65796686255,15.0518852507,0.0,18.7433767983,23.2517909448,35.5105338226,0.0,18.025,17.4855338226
 01/03  15:00:00,64.5574825286,6.69732586942,15.8423849452,0.0,18.7433767983,23.2517909448,35.5100112147,0.0,18.025,17.4850112147
 01/03  16:00:00,63.051924484,6.64800404325,14.6760979374,0.0,18.7433767983,22.9618409725,35.5094911224,0.0,18.025,17.4844911224
 01/03  17:00:00,68.1857122189,6.49974540891,11.7388366906,0.0,18.7433767983,27.431320555,23.785757661,0.0,18.025,5.76075766099
 01/03  18:00:00,83.2751765022,6.60107425548,10.7707530222,0.0,17.6635504202,40.6971502883,5.77096778591,0.0,0.0,5.77096778591
 01/03  19:00:00,89.8895275206,6.68460273209,10.7968231406,0.0,27.5259009287,37.3340067412,11.6025846057,0.0310413757543,0.0,11.5715432299
 01/03  20:00:00,92.7086401277,6.76237050258,11.2128254631,0.0,33.8341110165,33.3544677425,6.37498451169,0.594120684197,0.0,5.7808638275
 01/03  21:00:00,101.991890689,6.93163892579,12.1726475001,0.0,36.5179666069,38.8247702939,7.33921684782,1.55841563154,0.0,5.78080121628
 01/03  22:00:00,96.5384396242,6.9511445724,12.2147177206,0.0,32.965339924,36.8579353714,13.6829229529,2.10104131323,0.0,11.5818816397
 01/03  23:00:00,69.7521821839,6.515075637,9.41168837472,0.0,25.6355707503,20.6438685092,14.5543656914,3.00184943968,0.0,11.5525162517
 01/03  24:00:00,47.0805808281,6.11682542243,6.69131650655,0.0,15.0252895274,11.7056064465,10.1858592144,4.41983632633,0.0,5.76602288804
 01/04  01:00:00,40.6305286847,5.95314904771,5.43068748675,0.0,11.6412384099,10.0650221343,5.67893704249,5.65893704249,0.0,0.02
 01/04  02:00:00,38.1246762183,5.84397485715,4.59469565474,0.0,10.0992000411,10.047477231,12.4058643795,6.64998466898,0.0,5.75587971051
 01/04  03:00:00,35.4793909326,5.74980340596,3.90314304369,0.0,8.25718729233,10.0299323277,7.4975676948,7.4775676948,0.0,0.02
 01/04  04:00:00,34.951825052,5.68813603197,3.43724196136,0.0,8.25718729233,10.0299323277,13.960684239,8.20465253325,0.0,5.75603170572
 01/04  05:00:00,36.2283981024,5.64898838793,3.14635888698,0.0,8.25718729233,11.6354268332,14.5603953881,8.79943758347,0.0,5.76095780465
 01/04  06:00:00,43.9419299058,5.66112950764,3.26809727434,0.0,12.1011305571,15.3678112995,14.3704175977,8.59429427961,0.0,5.77612331807
 01/04  07:00:00,75.4192038807,6.14579159881,6.61645029141,0.0,19.7275818095,37.2640762949,19.5981264379,8.01607992312,0.0,11.5820465148
 01/04  08:00:00,92.7224580143,6.67385316562,10.4395370544,0.0,24.3117294858,51.2795993405,16.4966217028,4.87358149096,0.0,11.6230402119
 01/04  09:00:00,79.6928026819,6.35953664534,8.99923270248,0.0,23.6694662846,40.6342015617,29.47408691,0.156592131042,0.0,29.3174947789
 01/04  10:00:00,75.5715567095,6.4043182462,9.84051308941,0.0,23.6694662846,35.6302164847,41.4124125369,0.0,18.025,23.3874125369
 01/04  11:00:00,56.8027893234,6.17007893881,8.90267458826,0.0,18.7433767983,22.9618409725,35.5457619814,0.0,18.025,17.5207619814
 01/04  12:00:00,57.6403025127,6.27204407669,9.64043649437,0.0,18.7433767983,22.9618409725,35.5118177426,0.0,18.025,17.4868177426
 01/04  13:00:00,59.1984008363,6.36196679219,11.0651645809,0.0,18.5889407304,23.1597249699,41.3299596648,0.0,18.025,23.3049596648
 01/04  14:00:00,58.8297673857,6.3054370475,10.5065604402,0.0,18.7433767983,23.2517909448,35.5106901803,0.0,18.025,17.4856901803
 01/04  15:00:00,58.9298565509,6.31777956113,10.5943042188,0.0,18.7433767983,23.2517909448,35.5101856528,0.0,18.025,17.4851856528
 01/04  16:00:00,57.8776619439,6.24076371573,9.90907447896,0.0,18.7433767983,22.9618409725,35.5110164779,0.0,18.025,17.4860164779
 01/04  17:00:00,64.0840388143,6.16399882356,7.97290934168,0.0,18.7433767983,27.431320555,23.7857906138,0.0,18.025,5.76079061383
 01/04  18:00:00,80.5242672327,6.30217074593,8.31874604154,0.0,17.6635504202,40.6971502883,6.02950048294,0.258490173887,0.0,5.77101030905
 01/04  19:00:00,87.4023226057,6.4024576218,8.59176073372,0.0,27.5259009287,37.3340067412,13.689238529,2.11756974239,0.0,11.5716687866
 01/04  20:00:00,90.3456894017,6.48745555993,9.12478753607,0.0,33.8341110165,33.3544677425,8.99317460115,3.21225190172,0.0,5.78092269944
 01/04  21:00:00,99.5774804974,6.65549358386,10.0343802411,0.0,36.5179666069,38.8247702939,11.8489291592,6.06806549439,0.0,5.78086366483
 01/04  22:00:00,94.0133953598,6.6667060374,9.97410888132,0.0,32.965339924,36.8579353714,19.2256914155,7.64282419146,0.0,11.582867224
 01/04  23:00:00,67.2001393288,6.22739890687,7.14731990585,0.0,25.6355707503,20.6438685092,20.9363077596,9.38364117519,0.0,11.5526665844
 01/04  24:00:00,44.6429623437,5.8394792596,4.53104277093,0.0,15.0252895274,11.7056064465,17.6250015122,11.8589124136,0.0,5.76608909861
 01/05  01:00:00,38.2753645535,5.68410542412,3.34456586212,0.0,11.6412384099,10.0650221343,13.6305669864,13.6105669864,0.0,0.02
 01/05  02:00:00,35.9608389102,5.60288661899,2.67194603125,0.0,10.0992000411,10.047477231,20.9068304112,15.150888326,0.0,5.75594208515
 01/05  03:00:00,33.5942520198,5.54499000232,2.22281648672,0.0,8.25718729233,10.0299323277,16.6496578529,16.6296578529,0.0,0.02
 01/05  04:00:00,33.2600009544,5.50501032623,1.92854312062,0.0,8.25718729233,10.0299323277,23.634462103,17.8786696328,0.0,5.75579247014
 01/05  05:00:00,34.6105885806,5.4733136938,1.70422264291,0.0,8.25718729233,11.6354268332,24.7406745134,18.9796452654,0.0,5.761029248
 01/05  06:00:00,42.1896808182,5.47426910483,1.70270697872,0.0,12.1011305571,15.3678112995,24.9577235932,19.1815179169,0.0,5.7762056763
 01/05  07:00:00,71.8801799032,5.74991049793,3.47330428812,0.0,19.7275818095,37.2640762949,30.7230596417,19.1408079365,0.0,11.5822517052
 01/05  08:00:00,87.5868648783,6.09142870213,5.88636406529,0.0,24.3117294858,51.2795993405,27.2045522288,15.5805383956,0.0,11.6240138332
 01/05  09:00:00,75.358959924,5.90738373608,5.11754010713,0.0,23.6694662846,40.6342015617,35.2020610328,5.88377717088,0.0,29.318283862
 01/05  10:00:00,71.5179917998,6.03210950254,6.15915548703,0.0,23.6694662846,35.6302164847,43.4973142627,2.08432233601,18.025,23.3879919267
 01/05  11:00:00,53.4467690479,5.98078726426,5.73594399441,0.0,18.7433767983,22.9618409725,37.9097678048,2.36355880698,18.025,17.5212089978
 01/05  12:00:00,54.2453824981,6.09256027602,6.42499932382,0.0,18.7433767983,22.9618409725,36.6462068688,1.133331018,18.025,17.4878758508
 01/05  13:00:00,55.1256539178,6.18417816938,7.17020559094,0.0,18.5889407304,23.1597249699,42.4087430755,1.07817787828,18.025,23.3055651973
 01/05  14:00:00,55.7054768746,6.23800469803,7.44970095664,0.0,18.7433767983,23.2517909448,35.5111773315,0.0,18.025,17.4861773315
 01/05  15:00:00,56.0263130182,6.27265223415,7.73588677602,0.0,18.7433767983,23.2517909448,35.5106884201,0.0,18.025,17.4856884201
 01/05  16:00:00,55.6163765387,6.24751550745,7.64103619869,0.0,18.7433767983,22.9618409725,35.5115315762,0.0,18.025,17.4865315762
 01/05  17:00:00,62.7316316635,6.1097135723,6.67478733188,0.0,18.7433767983,27.431320555,24.3534029413,0.567678197094,18.025,5.76072474424
 01/05  18:00:00,78.9995411526,6.18760185625,6.90858778757,0.0,17.6635504202,40.6971502883,7.58768697376,1.816699054,0.0,5.77098791977
 01/05  19:00:00,85.7554770489,6.24688288441,7.1004876459,0.0,27.5259009287,37.3340067412,15.2662607705,3.69426104216,0.0,11.5719997283
 01/05  20:00:00,88.5409762152,6.30355152306,7.50397612647,0.0,33.8341110165,33.3544677425,11.4305867407,5.64950000984,0.0,5.78108673084
 01/05  21:00:00,97.7482068032,6.4614718746,8.39912509898,0.0,36.5179666069,38.8247702939,13.9858090142,8.2047760185,0.0,5.78103299567
 01/05  22:00:00,92.3038599403,6.4790998958,8.45217705132,0.0,32.965339924,36.8579353714,21.0544744891,9.47157147734,0.0,11.5829030117
 01/05  23:00:00,65.8333032595,6.07208955935,5.93579127331,0.0,25.6355707503,20.6438685092,22.7203222201,11.1678635734,0.0,11.5524586467
 01/05  24:00:00,43.7077396224,5.73475123688,3.70054657649,0.0,15.0252895274,11.7056064465,18.9725949875,13.2064939427,0.0,5.76610104485
 01/06  01:00:00,37.6518159303,5.61749376731,2.78762750911,0.0,11.6412384099,10.0650221343,14.4381241774,14.4181241774,0.0,0.02
 01/06  02:00:00,35.5208226837,5.55675579549,2.27806053613,0.0,10.0992000411,10.047477231,21.1858660829,15.4299597497,0.0,5.75590633325
 01/06  03:00:00,33.2449365828,5.50597729976,1.91251214408,0.0,8.25718729233,10.0299323277,16.3140535167,16.2940535167,0.0,0.02
 01/06  04:00:00,32.9788313699,5.47158142286,1.6808025866,0.0,8.25718729233,10.0299323277,22.8268526423,17.0708906088,0.0,5.75596203355
 01/06  05:00:00,34.3828800428,5.44491448684,1.50491186141,0.0,8.25718729233,11.6354268332,23.4771706063,17.7163497612,0.0,5.7608208451
 01/06  06:00:00,42.0038954778,5.45077820822,1.54041106528,0.0,12.1011305571,15.3678112995,23.0808653338,17.3047413544,0.0,5.77612397944
 01/06  07:00:00,71.7105548759,5.72900092955,3.32458539913,0.0,19.7275818095,37.2640762949,28.2746818713,16.6920148756,0.0,11.5826669957
 01/06  08:00:00,87.4492334924,6.07577575399,5.7643811467,0.0,24.3117294858,51.2795993405,24.2730507233,12.6485976337,0.0,11.6244530896
 01/06  09:00:00,74.9147798812,5.86160764428,4.71913357538,0.0,23.6694662846,40.6342015617,35.1189041229,5.80087178998,0.0,29.3180323329
 01/06  10:00:00,70.9568448297,5.97512996003,5.65498734777,0.0,23.6694662846,35.6302164847,43.9938727074,2.57989197271,18.025,23.3889807347
 01/06  11:00:00,52.9058363786,5.92090980875,5.25488629669,0.0,18.7433767983,22.9618409725,37.976918598,2.43233892851,18.025,17.5195796695
 01/06  12:00:00,53.4839111728,6.01057344611,5.74551394469,0.0,18.7433767983,22.9618409725,37.1141177289,1.60198248619,18.025,17.4871352427
 01/06  13:00:00,54.0762613329,6.07364717034,6.23134355166,0.0,18.5889407304,23.1597249699,43.7089133747,2.37730905694,18.025,23.3066043178
 01/06  14:00:00,54.7318248549,6.1383404471,6.57571158326,0.0,18.7433767983,23.2517909448,35.5283703819,0.0163886359507,18.025,17.486981746
 01/06  15:00:00,54.9144681282,6.15327998829,6.74341273054,0.0,18.7433767983,23.2517909448,35.5115074773,0.0,18.025,17.4865074773
 01/06  16:00:00,54.1738766383,6.09596155819,6.35008992542,0.0,18.7433767983,22.9618409725,36.3330813621,0.825942633589,18.025,17.4821387285
 01/06  17:00:00,61.3047169918,5.96124189235,5.39634365953,0.0,18.7433767983,27.431320555,25.7904420405,2.00458282595,18.025,5.76085921452
 01/06  18:00:00,77.7229564569,6.04116667755,5.77843661054,0.0,17.6635504202,40.6971502883,8.98275677729,3.21191892679,0.0,5.7708378505
 01/06  19:00:00,84.5474481698,6.09943818389,6.03990042212,0.0,27.5259009287,37.3340067412,18.2051845954,6.63263526115,0.0,11.5725493342
 01/06  20:00:00,87.3412459739,6.15837182207,6.44942301163,0.0,33.8341110165,33.3544677425,14.4626389692,8.68335836992,0.0,5.77928059928
 01/06  21:00:00,96.5573123788,6.31746411628,7.35223437639,0.0,36.5179666069,38.8247702939,17.0476793823,11.2663666074,0.0,5.78131277486
 01/06  22:00:00,91.1463053732,6.33964054584,7.43407993435,0.0,32.965339924,36.8579353714,24.4990287209,12.9155659263,0.0,11.5834627946
 01/06  23:00:00,64.7724676868,5.94552159501,5.00152288612,0.0,25.6355707503,20.6438685092,26.3352728554,14.7824950324,0.0,11.552777823
 01/06  24:00:00,42.9337057218,5.64840159409,3.01286082831,0.0,15.0252895274,11.7056064465,22.528883545,16.7628325655,0.0,5.76605097944
 01/07  01:00:00,38.3415415053,5.56562914405,2.32931815072,0.0,12.8411359301,10.0650221343,17.9612424181,17.9412424181,0.0,0.02
 01/07  02:00:00,37.9765205861,5.52369416649,2.00733990413,0.0,12.8411359301,10.0650221343,24.6938825567,18.9379063879,0.0,5.75597616879
 01/07  03:00:00,32.8682173596,5.45964808286,1.58211997559,0.0,8.25718729233,10.0299323277,25.6176525083,19.8617197636,0.0,5.75593274472
 01/07  04:00:00,32.5947253688,5.42385993676,1.34441873326,0.0,8.25718729233,10.0299323277,20.8117960977,20.7917960977,0.0,0.02
 01/07  05:00:00,34.0023649274,5.39776981697,1.17153993742,0.0,8.25718729233,11.6354268332,27.3179463784,21.5568451024,0.0,5.76110127601
 01/07  06:00:00,38.0113773065,5.37594379347,1.0440849928,0.0,8.71707943955,15.3327214929,27.2081868082,21.4420179952,0.0,5.76616881297
 01/07  07:00:00,56.7955562767,5.4528619548,1.53934425981,0.0,18.5082010057,25.6353820695,26.7776795401,21.0014257573,0.0,5.77625378281
 01/07  08:00:00,69.5274372859,5.7113601217,3.32942344817,0.0,19.4083231844,41.0650158608,28.7037100694,17.1205417027,0.0,11.5831683667
 01/07  09:00:00,97.0011717496,6.1598262087,6.47793274385,0.0,26.3286599382,57.9988325916,36.4224890922,6.97321522437,0.0,29.4492738678
 01/07  10:00:00,81.9089291067,6.13905065783,6.56040537851,0.0,26.3286599382,42.8504436482,44.9786002673,3.49883921169,18.025,23.4547610556
 01/07  11:00:00,56.4806180231,5.95999292809,5.30515058487,0.0,21.7447113004,23.4437158914,45.3660072762,3.94556416255,18.025,23.3954431137
 01/07  12:00:00,54.6311890502,6.04995766671,5.82748471814,0.0,19.3027497915,23.426170988,44.1250061041,2.7488201884,18.025,23.3511859157
 01/07  13:00:00,55.3709449799,6.12439560102,6.35061825415,0.0,19.1483137236,23.7250123474,38.7526312846,3.24124897428,18.025,17.4863823103
 01/07  14:00:00,55.9078039728,6.18037234272,6.68595287992,0.0,19.3027497915,23.7161209604,35.5887217224,0.0758816055522,18.025,17.4878401169
 01/07  15:00:00,56.3922844636,6.23379476,7.11701014803,0.0,19.3027497915,23.7161209604,35.5104045654,0.0,18.025,17.4854045654
 01/07  16:00:00,56.0307872015,6.21686001565,7.06240069431,0.0,19.3027497915,23.426170988,41.3297563963,0.0,18.025,23.3047563963
 01/07  17:00:00,63.0740074327,6.06190761105,6.04126426687,0.0,19.3027497915,27.8956505705,18.7590576723,0.714057672323,18.025,0.02
 01/07  18:00:00,75.513255187,6.07727510574,6.07467375442,0.0,18.2229234133,37.5968344597,7.79366396909,2.02767426423,0.0,5.76598970487
 01/07  19:00:00,90.41466999,6.22949744485,6.87058710794,0.0,32.690315043,37.0816133363,10.9107911053,5.1397444444,0.0,5.7710466609
 01/07  20:00:00,91.0923475065,6.31008297184,7.35603311966,0.0,36.8143715336,33.066984531,13.2765458218,7.49574366398,0.0,5.78080215786
 01/07  21:00:00,97.2023743176,6.43763754431,8.09842181468,0.0,36.3493007332,38.7721355839,21.5113939348,9.96973771733,0.0,11.5416562175
 01/07  22:00:00,94.8545719273,6.41192041639,7.89420618335,0.0,36.1807251679,36.8228455648,17.3680566719,11.5868014887,0.0,5.78125518317
 01/07  23:00:00,70.8097974849,6.03554229034,5.54596162635,0.0,31.0351095914,20.6438685092,25.2764624213,13.6932419964,0.0,11.5832204249
 01/07  24:00:00,45.7746540763,5.70591707424,3.39428097361,0.0,17.4250845679,11.7056064465,21.7436320648,15.9673991755,0.0,5.77623288924
 01/08  01:00:00,38.7656168238,5.60461503797,2.59497945988,0.0,12.925468867,10.100111941,23.2448499154,17.4840172402,0.0,5.76083267514
 01/08  02:00:00,38.3104020478,5.55149823268,2.19399603956,0.0,12.925468867,10.100111941,18.7723375545,18.7523375545,0.0,0.02
 01/08  03:00:00,33.1576726013,5.48226249809,1.72953687354,0.0,8.34152022915,10.0650221343,25.8443623251,20.0884619779,0.0,5.75590034722
 01/08  04:00:00,32.8579990843,5.44360200449,1.46852640617,0.0,8.34152022915,10.0650221343,21.2447244401,21.2247244401,0.0,0.02
 01/08  05:00:00,34.2445174322,5.41459257439,1.27744986163,0.0,8.34152022915,11.6705166398,28.0138530642,22.2528311877,0.0,5.76102187651
 01/08  06:00:00,38.2328491358,5.3898993388,1.13217613149,0.0,8.80141237637,15.3678112995,28.2409674245,22.4747837583,0.0,5.76618366624
 01/08  07:00:00,56.8723458548,5.46345026046,1.6055465645,0.0,18.5082010057,25.6353820695,28.1623635383,22.3870621716,0.0,5.77530136671
 01/08  08:00:00,69.5239304699,5.69834885089,3.21950147223,0.0,19.4926561212,41.1001056674,30.6053498257,19.0219073995,0.0,11.5834424262
 01/08  09:00:00,96.1206639309,6.05404210671,5.70320468619,0.0,26.3286599382,57.9988325916,40.3642499134,10.9138399139,0.0,29.4504099995
 01/08  10:00:00,79.6918284186,5.88131582992,4.72044972528,0.0,26.2443270014,42.8153538416,55.906724807,8.56241555334,18.025,29.3193092537
 01/08  11:00:00,54.4698078648,5.69595592583,3.55838285962,0.0,21.7447113004,23.4437158914,42.4335422011,6.85581014834,18.025,17.5527320527
 01/08  12:00:00,52.3561977542,5.73449078402,3.80824709888,0.0,19.3449162599,23.4437158914,46.2271752326,4.85073294335,18.025,23.3514422893
 01/08  13:00:00,53.2396380537,5.82681821163,4.45717419404,0.0,19.190480192,23.7425572507,40.1025094084,4.59117940242,18.025,17.4863300059
 01/08  14:00:00,53.2246116505,5.82432610179,4.41851834688,0.0,19.260583323,23.698576057,36.5337814076,1.02497036447,18.025,17.4838110432
 01/08  15:00:00,53.5352267634,5.86043748947,4.69302453694,0.0,19.260583323,23.698576057,41.6072256732,0.274374555515,18.025,23.3078511177
 01/08  16:00:00,53.5025215697,5.89639150868,4.91431301784,0.0,19.260583323,23.4086260847,37.0329134073,1.52208128978,18.025,17.4858321175
 01/08  17:00:00,60.9767118177,5.80128094045,4.26429945753,0.0,19.260583323,27.8781056672,26.3274127188,2.54145917371,18.025,5.76095354507
 01/08  18:00:00,73.8350054796,5.8730614987,4.6603494222,0.0,18.1807569449,37.5792895564,4.69676440134,4.67676440134,0.0,0.02
 01/08  19:00:00,88.9693955392,6.05778833188,5.71644196578,0.0,32.6059821062,37.0465235296,14.6661389031,8.89518551814,0.0,5.77095338497
 01/08  20:00:00,89.956187688,6.16309758206,6.36685359701,0.0,36.8143715336,33.066984531,22.1859649586,10.6436059471,0.0,11.5423590115
 01/08  21:00:00,96.3321161948,6.30941862224,7.23696280632,0.0,36.43363367,38.8072253906,18.7448290478,12.9636833741,0.0,5.78114567375
 01/08  22:00:00,93.8334307239,6.29716131253,7.10724301997,0.0,36.0963922311,36.7877557581,20.2177573461,14.4365784084,0.0,5.78117893767
 01/08  23:00:00,69.8438120411,5.93038973462,4.80455023711,0.0,30.9507766546,20.6087787026,27.7753190297,16.1920937019,0.0,11.5832253278
 01/08  24:00:00,45.0997917759,5.6235427541,2.8017870432,0.0,17.4250845679,11.7056064465,29.7435292943,18.21111953,0.0,11.5324097642
 01/09  01:00:00,36.9390196682,5.54212613003,2.15019624445,0.0,11.6412384099,10.0650221343,19.5855413716,19.5655413716,0.0,0.02
 01/09  02:00:00,34.9287656167,5.48561768956,1.75713742179,0.0,10.0992000411,10.047477231,26.4474002108,20.6914603006,0.0,5.75593991027
 01/09  03:00:00,32.6975894451,5.43714916902,1.43399377721,0.0,8.25718729233,10.0299323277,21.769314155,21.749314155,0.0,0.02
 01/09  04:00:00,32.4569910675,5.40504535649,1.22549333768,0.0,8.25718729233,10.0299323277,28.4107988704,22.6548949227,0.0,5.75590394761
 01/09  05:00:00,33.8829649025,5.37955571295,1.07035553327,0.0,8.25718729233,11.6354268332,29.2207857076,23.4602352896,0.0,5.76055041805
 01/09  06:00:00,41.5014209023,5.38341750622,1.10529093996,0.0,12.1011305571,15.3678112995,28.9950928837,23.2190766989,0.0,5.77601618479
 01/09  07:00:00,71.1504223869,5.6536727352,2.83977331594,0.0,19.7275818095,37.2640762949,34.2464727571,22.6643787444,0.0,11.5820940127
 01/09  08:00:00,85.7978200734,5.8725191866,4.31621408695,0.0,24.3117294858,51.2795993405,30.484365969,18.8611217894,0.0,11.6232441796
 01/09  09:00:00,72.6962854832,5.59498278023,2.76725583892,0.0,23.6694662846,40.6342015617,40.4681403392,11.1492666922,0.0,29.318873647
 01/09  10:00:00,67.5780999104,5.56871936238,2.6826441403,0.0,23.6694662846,35.6302164847,45.2177665596,9.64472231932,18.025,17.5480442402
 01/09  11:00:00,48.9240663893,5.43297427375,1.7610504965,0.0,18.7433767983,22.9618409725,50.4477172064,9.06800585444,18.025,23.354711352
 01/09  12:00:00,48.8994886914,5.43134837338,1.74031411346,0.0,18.7433767983,22.9618409725,42.8293439721,7.31418313467,18.025,17.4901608374
 01/09  13:00:00,49.1297008409,5.43432638636,1.92409955998,0.0,18.5889407304,23.1597249699,46.9429737279,5.61313198403,18.025,23.3048417439
 01/09  14:00:00,49.4394314797,5.45068595128,1.97097153675,0.0,18.7433767983,23.2517909448,37.9048623793,2.3941525314,18.025,17.4857098479
 01/09  15:00:00,49.3373175456,5.44042896294,1.87911156798,0.0,18.7433767983,23.2517909448,38.2150090331,2.70471154285,18.025,17.4852974903
 01/09  16:00:00,48.9845797892,5.43988339268,1.81686826745,0.0,18.7433767983,22.9618409725,40.6747901465,5.16490611625,18.025,17.4848840302
 01/09  17:00:00,57.172102245,5.43816050121,1.78680509913,0.0,18.7433767983,27.431320555,30.6233138899,6.8375757252,18.025,5.7607381647
 01/09  18:00:00,74.14019452,5.5685109301,2.66832518779,0.0,17.6635504202,40.6971502883,14.5032046053,8.73220471118,0.0,5.77099989409
 01/09  19:00:00,81.3604857759,5.66128462883,3.29108346961,0.0,27.5259009287,37.3340067412,24.1902445326,12.6176836128,0.0,11.5725609198
 01/09  20:00:00,84.3631337422,5.74694917693,3.88272828609,0.0,33.8341110165,33.3544677425,19.4377924426,13.6568153151,0.0,5.78097712755
 01/09  21:00:00,93.8696959113,5.93625578875,5.04582376497,0.0,36.5179666069,38.8247702939,21.508919905,15.7279924763,0.0,5.78092742874
 01/09  22:00:00,88.8121179516,6.00513144796,5.43439149556,0.0,32.965339924,36.8579353714,28.1518020952,16.5693473363,0.0,11.5824547589
 01/09  23:00:00,62.8389770808,5.68437851395,3.32916719045,0.0,25.6355707503,20.6438685092,29.2219040468,17.6689834141,0.0,11.5529206327
 01/09  24:00:00,41.6951472023,5.48904622804,1.93365460004,0.0,15.0252895274,11.7056064465,24.7630354452,18.9968590313,0.0,5.76617641388
 01/10  01:00:00,36.1109979596,5.42907541736,1.43522455295,0.0,11.6412384099,10.0650221343,19.6518762207,19.6318762207,0.0,0.02
 01/10  02:00:00,34.2779033541,5.39288886966,1.19900485139,0.0,10.0992000411,10.047477231,25.9082759881,20.1522647378,0.0,5.75601125034
 01/10  03:00:00,32.1849169777,5.36142162731,0.99449706732,0.00254907178243,8.25718729233,10.0299323277,20.533631294,20.513631294,0.0,0.02
 01/10  04:00:00,32.096301387,5.34725589242,0.879867205855,0.0427275210231,8.25718729233,10.0299323277,26.4136655866,20.6577928911,0.0,5.75587269554
 01/10  05:00:00,33.6536953578,5.33836970941,0.803358852266,0.0789095825031,8.25718729233,11.6354268332,26.4609415711,20.7006575335,0.0,5.76028403763
 01/10  06:00:00,41.377462684,5.35539518854,0.923740802798,0.0856139838724,12.1011305571,15.3678112995,25.4796103031,19.7032441507,0.0,5.77636615243
 01/10  07:00:00,71.2897034162,5.65018330557,2.98254098665,0.0,19.7275818095,37.2640762949,30.0875871345,18.504836144,0.0,11.5827509906
 01/10  08:00:00,86.1749085752,5.88785378936,4.67796370413,0.0,24.3117294858,51.2795993405,25.8502624473,14.2255875066,0.0,11.6246749408
 01/10  09:00:00,72.7070169417,5.57515139888,2.7978169263,0.0,23.6694662846,40.6342015617,37.24734332,7.92789270963,0.0,29.3194506104
 01/10  10:00:00,67.3457713028,5.516407658,2.50262897647,0.0,23.6694662846,35.6302164847,48.5622856673,7.1475309235,18.025,23.3897547438
 01/10  11:00:00,48.6494083455,5.38407184581,1.53529090708,0.0,18.7433767983,22.9618409725,42.9748050868,7.43085329895,18.025,17.5189517878
 01/10  12:00:00,48.7399282985,5.40057273702,1.61152830667,0.0,18.7433767983,22.9618409725,42.4980424915,6.98510091394,18.025,17.4879415776
 01/10  13:00:00,49.2454208652,5.4329398833,2.04120702811,0.0,18.5889407304,23.1597249699,46.9900616095,5.65759480228,18.025,23.3074668073
 01/10  14:00:00,49.5332323388,5.44816868881,2.06728708488,0.0,18.7433767983,23.2517909448,38.065939108,2.55322388275,18.025,17.4877152253
 01/10  15:00:00,49.6439720772,5.45770287879,2.16849022796,0.0,18.7433767983,23.2517909448,37.1818263165,1.67342509286,18.025,17.4834012237
 01/10  16:00:00,49.5006410311,5.47504203978,2.29777100336,0.0,18.7433767983,22.9618409725,38.2990387,2.79106003677,18.025,17.4829786632
 01/10  17:00:00,57.7428027181,5.4779044784,2.31776255081,0.0,18.7433767983,27.431320555,27.701305153,3.91548676394,18.025,5.76081838906
 01/10  18:00:00,74.810427611,5.61817885567,3.28888918573,0.0,17.6635504202,40.6971502883,11.3702828451,5.59922202624,0.0,5.77106081891
 01/10  19:00:00,82.0810251125,5.72789053285,3.94501396617,0.0,27.5259009287,37.3340067412,21.0452916003,9.47264098152,0.0,11.5726506188
 01/10  20:00:00,85.3241329935,5.84298086429,4.74769451753,0.0,33.8341110165,33.3544677425,16.3495695312,10.5695281354,0.0,5.78004139581
 01/10  21:00:00,95.1677085928,6.07142395422,6.20866341945,0.0,36.5179666069,38.8247702939,23.974356104,12.4334576735,0.0,11.5408984305
 01/10  22:00:00,90.0516115596,6.13446519721,6.54454915397,0.0,32.965339924,36.8579353714,24.5717035295,13.2239683003,0.0,11.3477352292
 01/10  23:00:00,63.4124709214,5.73824109498,3.84879955368,0.0,25.6355707503,20.6438685092,20.3572797392,14.3376749302,0.0,6.01960480897
 01/10  24:00:00,42.0832550723,5.52349427721,2.28731265867,0.0,15.0252895274,11.7056064465,21.4414867882,15.6752953893,0.0,5.76619139894
 01/11  01:00:00,36.4318008187,5.46091641826,1.72418283882,0.0,11.6412384099,10.0650221343,22.0044095503,16.2433484518,0.0,5.76106109852
 01/11  02:00:00,34.5458865775,5.42274739274,1.43713222387,0.0,10.0992000411,10.047477231,16.6632027565,16.6432027565,0.0,0.02
 01/11  03:00:00,32.424021836,5.39015437688,1.20741437404,0.0,8.25718729233,10.0299323277,22.6725715871,16.9166491404,0.0,5.75592244676
 01/11  04:00:00,32.2832122817,5.37159649183,1.08516754576,0.0,8.25718729233,10.0299323277,17.0249367354,17.0049367354,0.0,0.02
 01/11  05:00:00,33.7982021475,5.35901296822,1.00613052945,0.0,8.25718729233,11.6354268332,22.7692878953,17.0082705306,0.0,5.76101736466
 01/11  06:00:00,41.528732955,5.37694790683,1.13788868597,0.00118291288534,12.1011305571,15.3678112995,21.8120456874,16.0358156504,0.0,5.776230037
 01/11  07:00:00,71.6678492848,5.69401453795,3.31685069263,0.0,19.7275818095,37.2640762949,26.4968022123,14.9132213306,0.0,11.5835808817
 01/11  08:00:00,86.7433321002,5.94547459138,5.18876163578,0.0,24.3117294858,51.2795993405,28.3781567936,10.9513235538,0.0,17.4268332397
 01/11  09:00:00,73.3172351304,5.62776692305,3.35541755965,0.0,23.6694662846,40.6342015617,28.3222224225,4.8622995668,0.0,23.4599228557
 01/11  10:00:00,68.5283353934,5.62717833343,3.57442463672,0.0,23.6694662846,35.6302164847,44.3074538845,2.89137689242,18.025,23.3910769921
 01/11  11:00:00,49.9223301206,5.50916291601,2.68311817747,0.0,18.7433767983,22.9618409725,38.8766536877,3.33038890932,18.025,17.5212647784
 01/11  12:00:00,51.174314279,5.67109291224,3.77539315971,0.0,18.7433767983,22.9618409725,43.5849741374,2.24851162111,18.025,23.3114625163
 01/11  13:00:00,52.925013438,5.85742779716,5.29631028568,0.0,18.5889407304,23.1597249699,37.396794051,1.88320228766,18.025,17.4885917634
 01/11  14:00:00,54.5336419347,5.95131651328,6.56454739847,0.0,18.7433767983,23.2517909448,35.5143722274,0.0,18.025,17.4893722274
 01/11  15:00:00,54.3946260993,5.9106918311,6.46615443811,0.0,18.7433767983,23.2517909448,35.5108181556,0.0,18.025,17.4858181556
 01/11  16:00:00,54.016475001,5.93421469901,6.35443355456,0.0,18.7433767983,22.9618409725,41.3304003747,0.0,18.025,23.3054003747
 01/11  17:00:00,61.3696887821,5.87586636642,5.54668628904,0.0,18.7433767983,27.431320555,18.3674257484,0.32242574844,18.025,0.02
 01/11  18:00:00,78.3819967246,6.0449845647,6.4336492272,0.0,17.6635504202,40.6971502883,7.16487493577,1.39389622543,0.0,5.77097871034
 01/11  19:00:00,85.5271363883,6.16024855343,6.95876407695,0.0,27.5259009287,37.3340067412,14.7524790059,3.17961856223,0.0,11.5728604437
 01/11  20:00:00,88.6523567599,6.26084489984,7.65805173503,0.0,33.8341110165,33.3544677425,10.7420948569,4.96133742526,0.0,5.78075743164
 01/11  21:00:00,98.2556043488,6.46451155717,8.90347001555,0.0,36.5179666069,38.8247702939,18.823671229,7.28209966623,0.0,11.5415715627
 01/11  22:00:00,92.9451062608,6.50253057034,9.06997559545,0.0,32.965339924,36.8579353714,19.8937066137,8.31060531671,0.0,11.583101297
 01/11  23:00:00,66.0269769229,6.0594920283,6.14205434205,0.0,25.6355707503,20.6438685092,15.355173202,9.5686549791,0.0,5.78651822291
 01/11  24:00:00,43.6465020383,5.70677817688,3.66727447492,0.0,15.0252895274,11.7056064465,17.0702681684,11.3040767718,0.0,5.76619139667
 01/12  01:00:00,37.6209170684,5.597721523,2.77649043075,0.0,11.6412384099,10.0650221343,18.1489438563,12.3878484038,0.0,5.76109545251
 01/12  02:00:00,35.5603158052,5.54706849993,2.32724180193,0.0,10.0992000411,10.047477231,13.27177253,13.25177253,0.0,0.02
 01/12  03:00:00,33.3326258674,5.50344370765,2.0027273229,0.0,8.25718729233,10.0299323277,19.7576857867,14.0016545617,0.0,5.75603122502
 01/12  04:00:00,33.1207118315,5.47681596855,1.81744787081,0.0,8.25718729233,10.0299323277,14.5455197305,14.5255197305,0.0,0.02
 01/12  05:00:00,34.5730127346,5.45745575298,1.68249887849,0.0,8.25718729233,11.6354268332,20.7591604298,14.9982312986,0.0,5.76092913122
 01/12  06:00:00,42.2728568461,5.47302163159,1.78712032302,0.0,12.1011305571,15.3678112995,20.2177625187,14.4415359314,0.0,5.77622658727
 01/12  07:00:00,72.4352947968,5.79480699836,3.98350072644,0.0,19.7275818095,37.2640762949,25.3459720271,13.7620425374,0.0,11.5839294897
 01/12  08:00:00,88.2656639967,6.1378618874,6.51870099172,0.0,24.3117294858,51.2795993405,27.6698523134,10.24293433,0.0,17.4269179834
 01/12  09:00:00,74.2339104456,5.74265127414,4.15720822392,0.0,23.6694662846,40.6342015617,28.5259801079,5.06713098373,0.0,23.4588491242
 01/12  10:00:00,70.1070998382,5.82381505381,4.95655132516,0.0,23.6694662846,35.6302164847,43.9773422718,2.55870408132,18.025,23.3936381905
 01/12  11:00:00,52.9856620693,5.87584800768,5.37976188232,0.0,18.7433767983,22.9618409725,37.25702039,1.71037881015,18.025,17.5216415799
 01/12  12:00:00,54.3014044751,6.03381177261,6.53976401767,0.0,18.7433767983,22.9618409725,41.9069395362,0.57050086792,18.025,23.3114386682
 01/12  13:00:00,55.9698179981,6.18880466567,8.00973789157,0.0,18.5889407304,23.1597249699,35.8855665292,0.372798275325,18.025,17.4877682539
 01/12  14:00:00,58.4046581911,6.33407299763,10.0528052864,0.0,18.7433767983,23.2517909448,35.5117804224,0.0,18.025,17.4867804224
 01/12  15:00:00,59.7687863915,6.40939943724,11.3416077075,0.0,18.7433767983,23.2517909448,35.5093587306,0.0,18.025,17.4843587306
 01/12  16:00:00,58.9036859982,6.39215118102,10.7837085458,0.0,18.7433767983,22.9618409725,41.3337182828,0.0,18.025,23.3087182828
 01/12  17:00:00,64.7347101605,6.27334495731,8.51422514749,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 01/12  18:00:00,81.2234285531,6.39223818558,8.92782315041,0.0,17.6635504202,40.6971502883,6.12530474683,0.354194617473,0.0,5.77111012936
 01/12  19:00:00,88.0783403725,6.4777928073,9.19242181394,0.0,27.5259009287,37.3340067412,13.6489717475,2.07721047149,0.0,11.5717612761
 01/12  20:00:00,90.9899894505,6.55185142468,9.70467141909,0.0,33.8341110165,33.3544677425,14.33348443,2.79202789673,0.0,11.5414565333
 01/12  21:00:00,100.314324799,6.72518388719,10.7015179096,0.0,36.5179666069,38.8247702939,10.8417382915,5.06171206888,0.0,5.78002622261
 01/12  22:00:00,94.8209803744,6.74161051355,10.7067688014,0.0,32.965339924,36.8579353714,17.8951154286,6.31266483563,0.0,11.582450593
 01/12  23:00:00,67.8885230098,6.29106055744,7.77203069708,0.0,25.6355707503,20.6438685092,13.1526032828,7.36620991423,0.0,5.78639336858
 01/12  24:00:00,45.2539846858,5.89907097853,5.08246434655,0.0,15.0252895274,11.7056064465,14.902680494,9.13654383794,0.0,5.76613665601
 01/13  01:00:00,38.9030025521,5.74746954283,3.90882662879,0.0,11.6412384099,10.0650221343,15.941766145,10.1809053445,0.0,5.76086080055
 01/13  02:00:00,36.5221779728,5.65707664424,3.17909397027,0.0,10.0992000411,10.047477231,11.1737771458,11.1537771458,0.0,0.02
 01/13  03:00:00,34.0431536156,5.58805756827,2.62864238229,0.0,8.25718729233,10.0299323277,17.7949339139,12.0390082114,0.0,5.75592570248
 01/13  04:00:00,33.7458469631,5.55353428222,2.36586161935,0.0,8.25718729233,10.0299323277,12.7305059289,12.7105059289,0.0,0.02
 01/13  05:00:00,35.1447783406,5.52831784807,2.18340410075,0.0,8.25718729233,11.6354268332,18.9483319826,13.1875980738,0.0,5.76073390885
 01/13  06:00:00,42.8106769459,5.53987123936,2.25808877994,0.0,12.1011305571,15.3678112995,18.4875460044,12.7114011946,0.0,5.77614480977
 01/13  07:00:00,73.2038068428,5.88720601661,4.65961231304,0.0,19.7275818095,37.2640762949,23.5805772301,11.9969319699,0.0,11.5836452602
 01/13  08:00:00,90.3211038866,6.38638648962,8.32561419391,0.0,24.3117294858,51.2795993405,25.6353997612,8.20835184515,0.0,17.4270479161
 01/13  09:00:00,77.4300614182,6.11215138024,6.98385591441,0.0,23.6694662846,40.6342015617,25.0193448979,1.55960620764,0.0,23.4597386903
 01/13  10:00:00,73.9059258693,6.27368816148,8.30550299298,0.0,23.6694662846,35.6302164847,41.524596197,0.105451144231,18.025,23.3941450527
 01/13  11:00:00,56.0973700117,6.22402429859,8.14329228205,0.0,18.7433767983,22.9618409725,41.4262384964,0.0456533215798,18.025,23.3555851748
 01/13  12:00:00,57.8520615137,6.3705963892,9.75363567792,0.0,18.7433767983,22.9618409725,35.5133984256,0.0,18.025,17.4883984256
 01/13  13:00:00,60.2446425041,6.49189914803,11.9814657993,0.0,18.5889407304,23.1597249699,35.5108835354,0.0,18.025,17.4858835354
 01/13  14:00:00,61.4097601532,6.57891958007,12.8130605759,0.0,18.7433767983,23.2517909448,35.5098517546,0.0,18.025,17.4848517546
 01/13  15:00:00,62.7444459684,6.63932445479,14.087344407,0.0,18.7433767983,23.2517909448,41.3325829658,0.0,18.025,23.3075829658
 01/13  16:00:00,61.6840396028,6.5911471072,13.3650639587,0.0,18.7433767983,22.9618409725,35.5128805288,0.0,18.025,17.4878805288
 01/13  17:00:00,66.6469185645,6.43860349479,10.2611708658,0.0,18.7433767983,27.431320555,23.7858170217,0.0,18.025,5.7608170217
 01/13  18:00:00,82.285932555,6.52609062078,9.85647387345,0.0,17.6635504202,40.6971502883,5.77101501891,0.0,0.0,5.77101501891
 01/13  19:00:00,88.9181230923,6.59390542693,9.91609228752,0.0,27.5259009287,37.3340067412,6.58468280609,0.787969158053,0.0,5.79671364803
 01/13  20:00:00,91.6457594026,6.65037298019,10.2619193498,0.0,33.8341110165,33.3544677425,13.3474268169,1.8050549627,0.0,11.5423718542
 01/13  21:00:00,100.73272331,6.79698097891,11.0481213615,0.0,36.5179666069,38.8247702939,8.99345781257,3.21252681228,0.0,5.78093100029
 01/13  22:00:00,95.1163986972,6.79808473178,10.9457072642,0.0,32.965339924,36.8579353714,16.3585084691,4.77496813679,0.0,11.5835403323
 01/13  23:00:00,68.2473039097,6.35259854788,8.06926841278,0.0,25.6355707503,20.6438685092,17.7839924965,6.23171158569,0.0,11.5522809109
 01/13  24:00:00,45.60373908,5.95512057906,5.3761704462,0.0,15.0252895274,11.7056064465,8.43805883521,8.41805883521,0.0,0.02
 01/14  01:00:00,40.4661638624,5.8025638218,4.21699714679,0.0,12.8411359301,10.0650221343,15.6530843072,9.89195038659,0.0,5.76113392063
 01/14  02:00:00,39.6866447035,5.71593507364,3.52521663065,0.0,12.8411359301,10.0650221343,16.9930478231,11.237151065,0.0,5.75589675811
 01/14  03:00:00,34.2007628536,5.61369470523,2.76061816953,0.0,8.25718729233,10.0299323277,12.5253949133,12.5053949133,0.0,0.02
 01/14  04:00:00,33.8176628886,5.56857516745,2.42263227111,0.0,8.25718729233,10.0299323277,19.3068219442,13.5512664215,0.0,5.75555552269
 01/14  05:00:00,35.1533354295,5.53578772112,2.18449307863,0.0,8.25718729233,11.6354268332,14.5229510141,14.5029510141,0.0,0.02
 01/14  06:00:00,39.0970298127,5.50911967535,1.99655441446,0.0,8.71707943955,15.3327214929,20.4718131138,14.7055853726,0.0,5.76622774122
 01/14  07:00:00,58.0230776576,5.5964130714,2.62330465588,0.0,18.5082010057,25.6353820695,20.3264870898,14.5501674303,0.0,5.77631965949
 01/14  08:00:00,71.3424550315,5.91337929712,4.94240512524,0.0,19.4083231844,41.0650158608,22.9767249707,11.3942247023,0.0,11.5825002685
 01/14  09:00:00,100.195990225,6.52203249524,9.31052050204,0.0,26.3286599382,57.9988325916,32.5796642972,3.1263561086,0.0,29.4533081886
 01/14  10:00:00,84.9714095808,6.47808182982,9.28383529252,0.0,26.3286599382,42.8504436482,48.0720986819,0.733988890164,18.025,29.3131097917
 01/14  11:00:00,59.1561310029,6.25013813998,7.69050950187,0.0,21.7447113004,23.4437158914,42.4196984577,0.99732970286,18.025,23.3973687548
 01/14  12:00:00,57.4899019045,6.35677485578,8.37937318863,0.0,19.3027497915,23.426170988,35.6211521253,0.0754302929961,18.025,17.5207218323
 01/14  13:00:00,58.9627749758,6.46003593053,9.6067991906,0.0,19.1483137236,23.7250123474,35.510581164,0.0,18.025,17.485581164
 01/14  14:00:00,60.2332433615,6.52827332608,10.663489466,0.0,19.3027497915,23.7161209604,41.333852141,0.0,18.025,23.308852141
 01/14  15:00:00,61.2647881896,6.55466126166,11.6686436742,0.0,19.3027497915,23.7161209604,35.5098459144,0.0,18.025,17.4848459144
 01/14  16:00:00,61.80563734,6.5545326456,12.4995698134,0.0,19.3027497915,23.426170988,35.5121749136,0.0,18.025,17.4871749136
 01/14  17:00:00,67.5338652021,6.41791919609,10.1451016283,0.0,19.3027497915,27.8956505705,23.7859408567,0.0,18.025,5.76094085673
 01/14  18:00:00,79.0194393017,6.44713132894,9.21099595997,0.0,18.2229234133,37.5968344597,5.76607262866,0.0,0.0,5.76607262866
 01/14  19:00:00,93.9494813078,6.62900865825,10.0058795173,0.0,32.690315043,37.0816133363,6.07258646356,0.301390054651,0.0,5.7711964089
 01/14  20:00:00,94.7258431382,6.72855414373,10.5710478103,0.0,36.8143715336,33.066984531,7.05214287763,1.27111185731,0.0,5.78103102031
 01/14  21:00:00,100.932579558,6.87067954543,11.3955767612,0.0,36.3493007332,38.7721355839,8.33345993768,2.55245544613,0.0,5.78100449155
 01/14  22:00:00,98.5072160813,6.84053239919,11.1182225606,0.0,36.1807251679,36.8228455648,15.6425790938,4.0999736973,0.0,11.5426053965
 01/14  23:00:00,74.2244868298,6.44132955369,8.55484756585,0.0,31.0351095914,20.6438685092,17.2113149094,5.62831568984,0.0,11.5829992195
 01/14  24:00:00,48.6877818298,6.04863583532,5.96467905288,0.0,17.4250845679,11.7056064465,13.4674165434,7.69102037426,0.0,5.77639616917
 01/15  01:00:00,41.2558423602,5.89242069669,4.79739613504,0.0,12.925468867,10.100111941,15.0040537478,9.24308076345,0.0,5.76097298432
 01/15  02:00:00,40.3567957736,5.78878148923,4.00310226224,0.0,12.925468867,10.100111941,10.5771595569,10.5571595569,0.0,0.02
 01/15  03:00:00,34.7413714546,5.6677589575,3.12773395402,0.0,8.34152022915,10.0650221343,17.6525994048,11.8965013961,0.0,5.75609800876
 01/15  04:00:00,34.2096193199,5.60476957134,2.65897699242,0.0,8.34152022915,10.0650221343,13.1139117699,13.0939117699,0.0,0.02
 01/15  05:00:00,35.5322257108,5.56963706852,2.41010430398,0.0,8.34152022915,11.6705166398,19.8497036948,14.0893076777,0.0,5.76039601706
 01/15  06:00:00,39.4713561733,5.54246380073,2.21811226428,0.0,8.80141237637,15.3678112995,20.1424840631,14.3762643926,0.0,5.76621967047
 01/15  07:00:00,58.2468688335,5.62567023003,2.81783814583,0.0,18.5082010057,25.6353820695,20.172015739,14.3960582375,0.0,5.77595750156
 01/15  08:00:00,71.2371718289,5.89031721734,4.74075886121,0.0,19.4926561212,41.1001056674,23.2864730003,11.7024374365,0.0,11.5840355638
 01/15  09:00:00,98.3941018123,6.31521363682,7.71544937188,0.0,26.3286599382,57.9988325916,35.3791395834,5.92844820898,0.0,29.4506913744
 01/15  10:00:00,81.8215701949,6.11562977841,6.61587069487,0.0,26.2443270014,42.8153538416,46.322153016,4.83893566469,18.025,23.4582173513
 01/15  11:00:00,55.4716515206,5.78564104876,4.47052553261,0.0,21.7447113004,23.4437158914,45.868536296,4.44530123992,18.025,23.3982350561
 01/15  12:00:00,53.2789101997,5.80803635007,4.65740653107,0.0,19.3449162599,23.4437158914,43.3895400555,2.00987595771,18.025,23.3546640977
 01/15  13:00:00,53.7062120876,5.84097893982,4.90958355378,0.0,19.190480192,23.7425572507,38.3495187114,2.83692326346,18.025,17.487595448
 01/15  14:00:00,53.9150839975,5.87414728398,5.05916240337,0.0,19.260583323,23.698576057,35.6737427497,0.161552166911,18.025,17.4871905827
 01/15  15:00:00,53.8949918955,5.86987310358,5.0433466167,0.0,19.260583323,23.698576057,35.5098083315,0.0,18.025,17.4848083315
 01/15  16:00:00,53.5182173229,5.86509061619,4.96130672028,0.0,19.260583323,23.4086260847,42.4158402984,1.08147416217,18.025,23.3093661362
 01/15  17:00:00,61.2040410844,5.79774681126,4.49516047894,0.0,19.260583323,27.8781056672,19.9206624666,1.87566246659,18.025,0.02
