Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  18:00:00,74.4107402186,5.90910726821,5.20002908561,0.0,18.1807569449,37.5792895564,8.79710777719,3.03101513094,0.0,5.76609264625
 01/15  19:00:00,89.8933320526,6.14384765488,6.55431043911,0.0,32.6059821062,37.0465235296,12.2853592545,6.51516993845,0.0,5.77018931602
 01/15  20:00:00,91.2523792285,6.29513643002,7.53099458312,0.0,36.8143715336,33.066984531,19.2375010832,7.69606670146,0.0,11.5414343817
 01/15  21:00:00,97.9731453424,6.4830748916,8.70432232935,0.0,36.43363367,38.8072253906,15.0293412685,9.24896895252,0.0,5.780372316
 01/15  22:00:00,95.627822693,6.49142203879,8.70736590522,0.0,36.0963922311,36.7877557581,15.5447854679,9.76358158457,0.0,5.78120388334
 01/15  23:00:00,71.5277655663,6.11517309449,6.30370285969,0.0,30.9507766546,20.6087787026,22.1731744831,10.5893693199,0.0,11.5838051632
 01/15  24:00:00,46.4047270219,5.76040148912,3.96985597861,0.0,17.4250845679,11.7056064465,17.6574657804,11.8810647462,0.0,5.77640103421
 01/16  01:00:00,39.3509810594,5.65308235879,3.13187248767,0.0,12.925468867,10.100111941,18.2328949888,12.4717787235,0.0,5.76111626533
 01/16  02:00:00,38.8908888558,5.6064572471,2.71951417701,0.0,12.925468867,10.100111941,18.6409422669,12.8848360075,0.0,5.7561062594
 01/16  03:00:00,33.7645379226,5.54536215438,2.27330265382,0.0,8.34152022915,10.0650221343,13.18075153,13.16075153,0.0,0.02
 01/16  04:00:00,33.5256304487,5.51545655642,2.06429463552,0.0,8.34152022915,10.0650221343,19.0093481847,13.2535803153,0.0,5.75576786939
 01/16  05:00:00,34.9726083161,5.4952938488,1.92483543267,0.0,8.34152022915,11.6705166398,13.2850848513,13.2650848513,0.0,0.02
 01/16  06:00:00,39.0171976424,5.48044225127,1.82597565668,0.0,8.80141237637,15.3678112995,18.3097481352,12.5442854501,0.0,5.76546268507
 01/16  07:00:00,57.9170125673,5.57709991839,2.5365494871,0.0,18.5082010057,25.6353820695,17.257937738,11.4815113218,0.0,5.77642641624
 01/16  08:00:00,71.406755622,5.89348251284,4.90717634788,0.0,19.4926561212,41.1001056674,19.5078000733,7.92376647989,0.0,11.5840335934
 01/16  09:00:00,100.327868033,6.51955378036,9.44487174532,0.0,26.3286599382,57.9988325916,30.51703585,1.06513306481,0.0,29.4519027852
 01/16  10:00:00,85.0503465919,6.4839064934,9.47636824237,0.0,26.2443270014,42.8153538416,47.3397264827,0.0,18.025,29.3147264827
 01/16  11:00:00,59.5805783864,6.26283421647,8.10225713347,0.0,21.7447113004,23.4437158914,41.4385842466,0.0155486282406,18.025,23.3980356183
 01/16  12:00:00,58.3569070479,6.36727900841,9.17616075019,0.0,19.3449162599,23.4437158914,35.5467041208,0.0,18.025,17.5217041208
 01/16  13:00:00,59.7809339755,6.4433959734,10.3818859394,0.0,19.190480192,23.7425572507,40.9074068869,0.0,18.025,22.8824068869
 01/16  14:00:00,60.6805611893,6.41666318289,11.2821268165,0.0,19.260583323,23.698576057,35.9354001266,0.0,18.025,17.9104001266
 01/16  15:00:00,60.9562982586,6.428437576,11.5460878183,0.0,19.260583323,23.698576057,35.5109195748,0.0,18.025,17.4859195748
 01/16  16:00:00,60.4506158351,6.426183799,11.3326070689,0.0,19.260583323,23.4086260847,35.5119464483,0.0,18.025,17.4869464483
 01/16  17:00:00,64.3492933761,6.3168279994,9.0053325242,0.0,19.260583323,27.8781056672,23.7858366697,0.0,18.025,5.76083666966
 01/16  18:00:00,78.4782870622,6.37582163796,8.80086350574,0.0,18.1807569449,37.5792895564,5.76610029899,0.0,0.0,5.76610029899
 01/16  19:00:00,93.5287226124,6.5791132528,9.75443739639,0.0,32.6059821062,37.0465235296,6.7453744945,0.974239669631,0.0,5.77113482487
 01/16  20:00:00,94.5774888948,6.69417643289,10.4570689016,0.0,36.8143715336,33.066984531,7.62076790745,1.83940289715,0.0,5.7813650103
 01/16  21:00:00,100.997528939,6.84654636766,11.3652317693,0.0,36.43363367,38.8072253906,9.44011460391,3.65876553291,0.0,5.781349071
 01/16  22:00:00,98.3632242073,6.82204152372,11.1121434043,0.0,36.0963922311,36.7877557581,16.5827993551,5.0399540962,0.0,11.5428452589
 01/16  23:00:00,73.9927228399,6.41590378775,8.46792855125,0.0,30.9507766546,20.6087787026,17.8905489499,6.30682816572,0.0,11.5837207842
 01/16  24:00:00,48.4977223849,6.01638632661,5.80686733305,0.0,17.4250845679,11.7056064465,13.9838762986,8.20758112696,0.0,5.77629517168
 01/17  01:00:00,39.6695147391,5.85100179876,4.57180529833,0.0,11.6412384099,10.0650221343,15.2256600945,9.46461229966,0.0,5.76104779487
 01/17  02:00:00,37.0805565564,5.73086239577,3.66368581417,0.0,10.0992000411,10.047477231,10.5388223912,10.5188223912,0.0,0.02
 01/17  03:00:00,34.4277108547,5.63843657744,2.96281695792,0.0,8.25718729233,10.0299323277,17.4121042155,11.6559717432,0.0,5.75613247222
 01/17  04:00:00,33.9957334271,5.58827296474,2.58101000369,0.0,8.25718729233,10.0299323277,12.678005848,12.658005848,0.0,0.02
 01/17  05:00:00,35.3578238542,5.55835228027,2.36640978476,0.0,8.25718729233,11.6354268332,19.2225938539,13.4618518603,0.0,5.76074199362
 01/17  06:00:00,42.9786590522,5.5648235066,2.40111469887,0.0,12.1011305571,15.3678112995,19.0870811722,13.3109990173,0.0,5.77608215491
 01/17  07:00:00,73.2820113749,5.90737890922,4.71763523895,0.0,19.7275818095,37.2640762949,24.5246455145,12.941444134,0.0,11.5832013804
 01/17  08:00:00,89.9127019932,6.35727701103,7.94631041158,0.0,24.3117294858,51.2795993405,26.8587185337,9.43133950874,0.0,17.427379025
 01/17  09:00:00,76.9797047887,6.07257987228,6.57306479381,0.0,23.6694662846,40.6342015617,25.419970507,1.96030689391,0.0,23.4596636131
 01/17  10:00:00,72.8299755415,6.15354368618,7.34969194498,0.0,23.6694662846,35.6302164847,41.70364712,0.284784415187,18.025,23.3938627048
 01/17  11:00:00,54.8223868192,6.09385332899,6.99847658615,0.0,18.7433767983,22.9618409725,36.0684881824,0.522498287419,18.025,17.520989895
 01/17  12:00:00,55.2933228905,6.16147729024,7.40401364392,0.0,18.7433767983,22.9618409725,41.5303092267,0.192447465896,18.025,23.3128617608
 01/17  13:00:00,57.5740094953,6.28104606288,9.52168332899,0.0,18.5889407304,23.1597249699,35.5842293913,0.0711733297064,18.025,17.4880560616
 01/17  14:00:00,59.1748898902,6.37422146329,10.7828860142,0.0,18.7433767983,23.2517909448,35.5111444224,0.0,18.025,17.4861444224
 01/17  15:00:00,59.4639633018,6.40183121452,11.0443503282,0.0,18.7433767983,23.2517909448,35.5097141872,0.0,18.025,17.4847141872
 01/17  16:00:00,59.8499747239,6.4222486518,11.699896673,0.0,18.7433767983,22.9618409725,41.3343016882,0.0,18.025,23.3093016882
 01/17  17:00:00,64.1858594981,6.35658336658,9.76613263625,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 01/17  18:00:00,82.123805633,6.48847703531,9.73195629135,0.0,17.6635504202,40.6971502883,5.7711914612,0.0,0.0,5.7711914612
 01/17  19:00:00,88.9599802492,6.58572403377,9.96612129531,0.0,27.5259009287,37.3340067412,12.5251174732,0.952114583333,0.0,11.5730028899
 01/17  20:00:00,91.8483844075,6.66183282579,10.4530783785,0.0,33.8341110165,33.3544677425,13.3689646105,1.8272453037,0.0,11.5417193068
 01/17  21:00:00,101.05699423,6.8225102506,11.3468546841,0.0,36.5179666069,38.8247702939,8.99341610983,3.21324630753,0.0,5.78016980229
 01/17  22:00:00,95.5062206889,6.83137525819,11.302234052,0.0,32.965339924,36.8579353714,16.2275503165,4.64469759251,0.0,11.582852724
 01/17  23:00:00,68.5970884432,6.38347522394,8.38817339956,0.0,25.6355707503,20.6438685092,11.7742577478,5.98768049796,0.0,5.78657724986
 01/17  24:00:00,45.8962233467,5.98324360394,5.64052636076,0.0,15.0252895274,11.7056064465,13.7001671218,7.93387944213,0.0,5.76628767972
 01/18  01:00:00,39.4577848744,5.81764940534,4.3934260662,0.0,11.6412384099,10.0650221343,14.98798771,9.2269787764,0.0,5.76100893355
 01/18  02:00:00,36.9553471016,5.70981658741,3.55952027655,0.0,10.0992000411,10.047477231,10.3293920513,10.3093920513,0.0,0.02
 01/18  03:00:00,34.3948285281,5.63003842259,2.93833452523,0.0,8.25718729233,10.0299323277,17.205690093,11.4496180414,0.0,5.75607205159
 01/18  04:00:00,34.0289902318,5.58989485194,2.61264125841,0.0,8.25718729233,10.0299323277,12.4862444726,12.4662444726,0.0,0.02
 01/18  05:00:00,35.39374285,5.56088170385,2.39980220208,0.0,8.25718729233,11.6354268332,19.044954494,13.2838184744,0.0,5.76113601954
 01/18  06:00:00,43.0276766965,5.56862163345,2.44633230201,0.0,12.1011305571,15.3678112995,18.9209674514,13.1446230846,0.0,5.7763443668
 01/18  07:00:00,73.3263841246,5.9084688575,4.76091737256,0.0,19.7275818095,37.2640762949,24.3737913828,12.7896282744,0.0,11.5841631084
 01/18  08:00:00,89.7357524669,6.32996748436,7.79666949667,0.0,24.3117294858,51.2795993405,26.9344549353,9.5077614251,0.0,17.4266935102
 01/18  09:00:00,76.8188808281,6.04642238984,6.43839578785,0.0,23.6694662846,40.6342015617,25.4930243753,2.03162367984,0.0,23.4614006955
 01/18  10:00:00,73.3085469213,6.20497753975,7.77682773165,0.0,23.6694662846,35.6302164847,41.5600350085,0.13864917991,18.025,23.3963858285
 01/18  11:00:00,55.3914944556,6.16052995768,7.50090666473,0.0,18.7433767983,22.9618409725,41.5790104806,0.197413950941,18.025,23.3565965296
 01/18  12:00:00,57.1126580346,6.32830634544,9.05651978972,0.0,18.7433767983,22.9618409725,35.5136028366,0.0,18.025,17.4886028366
 01/18  13:00:00,59.2294911047,6.45644863938,11.0017611744,0.0,18.5889407304,23.1597249699,35.5121669763,0.0,18.025,17.4871669763
 01/18  14:00:00,60.9183685508,6.56553503094,12.335050747,0.0,18.7433767983,23.2517909448,35.5151228694,0.0,18.025,17.4901228694
 01/18  15:00:00,63.0064937879,6.6583098259,14.3304043376,0.0,18.7433767983,23.2517909448,41.3344299441,0.0,18.025,23.3094299441
 01/18  16:00:00,63.1625888119,6.66916747732,14.7655889335,0.0,18.7433767983,22.9618409725,35.5123985014,0.0,18.025,17.4873985014
 01/18  17:00:00,66.9913280846,6.55752515513,12.3706554192,0.0,18.7433767983,27.431320555,23.7859336615,0.0,18.025,5.76093366151
 01/18  18:00:00,83.8844268277,6.66192443802,11.3191304256,0.0,17.6635504202,40.6971502883,5.77113402762,0.0,0.0,5.77113402762
 01/18  19:00:00,90.4857003257,6.75049670545,11.3270693588,0.0,27.5259009287,37.3340067412,5.81793654975,0.0214571937668,0.0,5.79647935598
 01/18  20:00:00,93.2704932667,6.82409140902,11.7129280727,0.0,33.8341110165,33.3544677425,12.0266118415,0.483752897017,0.0,11.5428589445
 01/18  21:00:00,102.496546465,6.98696544946,12.621953745,0.0,36.5179666069,38.8247702939,7.19397827832,1.41256996321,0.0,5.78140831511
 01/18  22:00:00,96.9822602177,7.00027639559,12.6093691515,0.0,32.965339924,36.8579353714,13.4718118326,1.8875709921,0.0,11.5842408405
 01/18  23:00:00,70.1099739261,6.55595903322,9.72856917538,0.0,25.6355707503,20.6438685092,14.013447469,2.4601561714,0.0,11.5532912976
 01/18  24:00:00,47.3860680074,6.15317153335,6.96044481117,0.0,15.0252895274,11.7056064465,3.70086110116,3.68086110116,0.0,0.02
 01/19  01:00:00,40.8971450797,5.98554212109,5.66489642018,0.0,11.6412384099,10.0650221343,10.624227012,4.86307668898,0.0,5.76115032301
 01/19  02:00:00,38.3615058138,5.87577057245,4.79971963131,0.0,10.0992000411,10.047477231,11.5120846725,5.75602310764,0.0,5.75606156486
 01/19  03:00:00,35.6971457575,5.77980000265,4.09089448286,0.0,8.25718729233,10.0299323277,6.54472095821,6.52472095821,0.0,0.02
 01/19  04:00:00,35.1723614911,5.71798442574,3.62791896372,0.0,8.25718729233,10.0299323277,12.8178825521,7.06184862585,0.0,5.75603392628
 01/19  05:00:00,36.3921896441,5.67108922049,3.28804177616,0.0,8.25718729233,11.6354268332,7.56274016108,7.54274016108,0.0,0.02
 01/19  06:00:00,44.0886334189,5.68162628049,3.39428122774,0.0,12.1011305571,15.3678112995,18.7719437825,7.23919259929,0.0,11.5327511832
 01/19  07:00:00,75.4505184278,6.16065097336,6.63287009312,0.0,19.7275818095,37.2640762949,18.2120527787,6.62986068233,0.0,11.5821920964
 01/19  08:00:00,91.9007360684,6.59213439541,9.6994877827,0.0,24.3117294858,51.2795993405,15.5620784537,3.93710522505,0.0,11.6249732287
 01/19  09:00:00,78.0667898068,6.17988019554,7.55284395991,0.0,23.6694662846,40.6342015617,29.4735366656,0.151629300329,0.0,29.3219073652
 01/19  10:00:00,73.0686380543,6.13407183129,7.6078177248,0.0,23.6694662846,35.6302164847,35.578787136,0.0,18.025,17.553787136
 01/19  11:00:00,54.0164618274,5.86621313679,6.42019569265,0.0,18.7433767983,22.9618409725,41.3813496888,0.0,18.025,23.3563496888
 01/19  12:00:00,53.9176784698,5.85330206351,6.33654403394,0.0,18.7433767983,22.9618409725,35.5152997754,0.0,18.025,17.4902997754
 01/19  13:00:00,55.157090774,5.93255304576,7.45325560714,0.0,18.5889407304,23.1597249699,35.511231417,0.0,18.025,17.486231417
 01/19  14:00:00,56.2585524024,6.04958629794,8.19118585709,0.0,18.7433767983,23.2517909448,41.3349882132,0.0,18.025,23.3099882132
 01/19  15:00:00,56.956107751,6.10930494474,8.82901939286,0.0,18.7433767983,23.2517909448,35.5108133174,0.0,18.025,17.4858133174
 01/19  16:00:00,57.0645590324,6.15854802666,9.17817608048,0.0,18.7433767983,22.9618409725,35.511866289,0.0,18.025,17.486866289
 01/19  17:00:00,61.6107231542,6.10235047075,7.44522927822,0.0,18.7433767983,27.431320555,23.7859735443,0.0,18.025,5.76097354428
 01/19  18:00:00,79.9996932712,6.24561201705,7.85071265789,0.0,17.6635504202,40.6971502883,5.87583556986,0.104574237715,0.0,5.77126133214
 01/19  19:00:00,86.9644427531,6.35497245978,8.20133323054,0.0,27.5259009287,37.3340067412,13.295837066,1.72355946546,0.0,11.5722776006
 01/19  20:00:00,89.9483973968,6.44361773291,8.77130994335,0.0,33.8341110165,33.3544677425,8.27731406712,2.49614954635,0.0,5.78116452077
 01/19  21:00:00,99.2348870797,6.61655695457,9.73069997919,0.0,36.5179666069,38.8247702939,10.3797744674,4.59863806366,0.0,5.78113640372
 01/19  22:00:00,93.8012582904,6.6411336344,9.78750889996,0.0,32.965339924,36.8579353714,17.4533400062,5.86954324169,0.0,11.5837967645
 01/19  23:00:00,67.1807330242,6.2240419146,7.13124434669,0.0,25.6355707503,20.6438685092,18.5690539071,7.01586871515,0.0,11.5531851919
 01/19  24:00:00,44.795400658,5.85519024209,4.66775527971,0.0,15.0252895274,11.7056064465,14.7226181723,8.95636424318,0.0,5.7662539291
 01/20  01:00:00,38.5216473703,5.70910758026,3.56583486939,0.0,11.6412384099,10.0650221343,10.2254270794,10.2054270794,0.0,0.02
 01/20  02:00:00,36.1797673091,5.62101830321,2.87273512921,0.0,10.0992000411,10.047477231,16.9456654949,11.1896476434,0.0,5.75601785152
 01/20  03:00:00,33.8045517222,5.56456754129,2.4135291586,0.0,8.25718729233,10.0299323277,12.1983918712,12.1783918712,0.0,0.02
 01/20  04:00:00,33.5106226292,5.53075137818,2.15341646582,0.0,8.25718729233,10.0299323277,18.767359471,13.0112605248,0.0,5.75609894619
 01/20  05:00:00,34.9030573696,5.50443149153,1.96556196366,0.0,8.25718729233,11.6354268332,19.5145082222,13.7534953656,0.0,5.76101285662
 01/20  06:00:00,42.5282245772,5.51218859215,2.00331211069,0.0,12.1011305571,15.3678112995,19.2783249984,13.5018894552,0.0,5.77643554323
 01/20  07:00:00,72.4395907546,5.81001946204,3.97257161762,0.0,19.7275818095,37.2640762949,24.5761875629,12.9925003135,0.0,11.5836872494
 01/20  08:00:00,88.1705514363,6.1561187952,6.40531435408,0.0,24.3117294858,51.2795993405,21.4633570183,9.83814208528,0.0,11.625214933
 01/20  09:00:00,74.2859071968,5.75431379378,4.19752715519,0.0,23.6694662846,40.6342015617,33.0049871732,3.68157440819,0.0,29.3234127651
 01/20  10:00:00,69.3495541748,5.73851777232,4.28429117306,0.0,23.6694662846,35.6302164847,43.1827620519,1.76580970982,18.025,23.3919523421
 01/20  11:00:00,50.7275247033,5.60423099809,3.39323756383,0.0,18.7433767983,22.9618409725,37.8063389175,2.2587448934,18.025,17.5225940241
 01/20  12:00:00,50.6802462329,5.59662086052,3.35579153079,0.0,18.7433767983,22.9618409725,43.0936374388,1.75636837525,18.025,23.3122690636
 01/20  13:00:00,50.9479154897,5.61392667581,3.56270934637,0.0,18.5889407304,23.1597249699,37.4262308224,1.91462298739,18.025,17.4866078351
 01/20  14:00:00,51.8022585327,5.69529967864,4.08917474706,0.0,18.7433767983,23.2517909448,35.5222524172,0.00776099305914,18.025,17.4894914242
 01/20  15:00:00,52.1735682243,5.7231423277,4.43264052408,0.0,18.7433767983,23.2517909448,35.5110208994,0.0,18.025,17.4860208994
 01/20  16:00:00,52.1830586683,5.77221016667,4.6830155342,0.0,18.7433767983,22.9618409725,41.5921661303,0.26135603806,18.025,23.3058100922
 01/20  17:00:00,58.1391467483,5.74036587887,4.33563935515,0.0,18.7433767983,27.431320555,19.2336005862,1.18860058624,18.025,0.02
 01/20  18:00:00,76.9475798404,5.90361774998,5.14059126101,0.0,17.6635504202,40.6971502883,7.93165904543,2.16068297489,0.0,5.77097607054
 01/20  19:00:00,84.1285910653,6.02096654962,5.69948533087,0.0,27.5259009287,37.3340067412,16.1422003397,4.56912105951,0.0,11.5730792801
 01/20  20:00:00,87.2010366722,6.11865171965,6.34891372301,0.0,33.8341110165,33.3544677425,12.0703545985,6.2895190309,0.0,5.7808355676
 01/20  21:00:00,96.6570976911,6.31024330398,7.45922011031,0.0,36.5179666069,38.8247702939,20.0079273527,8.46615194098,0.0,11.5417754117
 01/20  22:00:00,91.4174540478,6.35612871212,7.68870811001,0.0,32.965339924,36.8579353714,20.9418104727,9.3583011339,0.0,11.5835093388
 01/20  23:00:00,65.0846049135,5.96905296785,5.29010853571,0.0,25.6355707503,20.6438685092,16.297303313,10.5106103714,0.0,5.78669294158
 01/20  24:00:00,43.101492012,5.65160554152,3.17742997628,0.0,15.0252895274,11.7056064465,17.959790124,12.1934787316,0.0,5.76631139245
 01/21  01:00:00,38.5319507488,5.57300571061,2.51233695061,0.0,12.8411359301,10.0650221343,18.9312397088,13.1700295748,0.0,5.76121013402
 01/21  02:00:00,38.1649928776,5.53886888211,2.18063368528,0.0,12.8411359301,10.0650221343,13.872172379,13.852172379,0.0,0.02
 01/21  03:00:00,33.0799603231,5.48119202809,1.77230941749,0.0,8.25718729233,10.0299323277,20.2913722657,14.5352298112,0.0,5.75614245446
 01/21  04:00:00,32.8479912033,5.45173746011,1.56980164595,0.0,8.25718729233,10.0299323277,15.0771092858,15.0571092858,0.0,0.02
 01/21  05:00:00,34.2995227389,5.43125833949,1.43520102654,0.0,8.25718729233,11.6354268332,21.0963003187,15.3352305693,0.0,5.76106974934
 01/21  06:00:00,38.3307498171,5.41417530044,1.32521224326,0.0,8.71707943955,15.3327214929,20.7817860415,15.0162648848,0.0,5.76552115661
 01/21  07:00:00,57.2163547108,5.50081090075,1.91217834681,0.0,18.5082010057,25.6353820695,20.0445742423,14.2681532126,0.0,5.77642102973
 01/21  08:00:00,70.1171169862,5.76788638096,3.86254758591,0.0,19.4083231844,41.0650158608,22.1643821947,10.5812757425,0.0,11.5831064522
 01/21  09:00:00,98.1217369412,6.28207918645,7.47620713748,0.0,26.3286599382,57.9988325916,32.584436252,3.13232304605,0.0,29.4521132059
 01/21  10:00:00,83.0286750534,6.25123738755,7.56793008009,0.0,26.3286599382,42.8504436482,42.1522218757,0.66709488201,18.025,23.4601269937
 01/21  11:00:00,57.6723749623,6.0679717136,6.38891598064,0.0,21.7447113004,23.4437158914,42.0537144793,0.630165841118,18.025,23.3985486382
 01/21  12:00:00,55.615588167,6.13751285708,6.72431362644,0.0,19.3027497915,23.426170988,41.467194893,0.0882919534955,18.025,23.3539029395
 01/21  13:00:00,56.4415199772,6.21817968119,7.32739804005,0.0,19.1483137236,23.7250123474,35.7487055247,0.236476690048,18.025,17.4872288346
 01/21  14:00:00,57.5707909689,6.29228345285,8.23702014339,0.0,19.3027497915,23.7161209604,35.5105369325,0.0,18.025,17.4855369325
 01/21  15:00:00,58.1377431377,6.32820350207,8.76805520819,0.0,19.3027497915,23.7161209604,41.3336118542,0.0,18.025,23.3086118542
 01/21  16:00:00,57.7471787817,6.30403200092,8.69161063268,0.0,19.3027497915,23.426170988,35.5137535779,0.0,18.025,17.4887535779
 01/21  17:00:00,62.1779434766,6.15573432236,6.93535712604,0.0,19.3027497915,27.8956505705,23.7859787689,0.0,18.025,5.76097876893
 01/21  18:00:00,76.3902836262,6.16874893697,6.86021722169,0.0,18.2229234133,37.5968344597,0.512107497514,0.492107497514,0.0,0.02
 01/21  19:00:00,91.2181708499,6.32766159946,7.57590766177,0.0,32.690315043,37.0816133363,8.15253406617,2.38148015061,0.0,5.77105391556
 01/21  20:00:00,91.9172674952,6.41561203336,8.07540120694,0.0,36.8143715336,33.066984531,15.546292513,4.00461251029,0.0,11.5416800027
 01/21  21:00:00,98.0739627461,6.55067316586,8.85695992486,0.0,36.3493007332,38.7721355839,12.2856088125,6.50424167043,0.0,5.78136714204
 01/21  22:00:00,95.7950223378,6.53260479399,8.71395065321,0.0,36.1807251679,36.8228455648,13.6223402862,7.84091731097,0.0,5.78142297526
 01/21  23:00:00,71.7944859193,6.15764180065,6.40852304831,0.0,31.0351095914,20.6438685092,20.9286616409,9.34466650592,0.0,11.583995135
 01/21  24:00:00,46.6264388363,5.80243968027,4.14952199888,0.0,17.4250845679,11.7056064465,23.0052920341,11.4724787141,0.0,11.53281332
 01/22  01:00:00,39.514840059,5.68584179237,3.26297261619,0.0,12.925468867,10.100111941,12.8624771705,12.8424771705,0.0,0.02
 01/22  02:00:00,38.8722459055,5.61538591273,2.69193993037,0.0,12.925468867,10.100111941,19.7568217355,14.0019748107,0.0,5.75484692475
 01/22  03:00:00,33.6594488224,5.54285122309,2.1707217374,0.0,8.34152022915,10.0650221343,15.1303025811,15.1103025811,0.0,0.02
 01/22  04:00:00,33.342974262,5.50410320899,1.89299021927,0.0,8.34152022915,10.0650221343,21.8497648088,16.0936176859,0.0,5.75614712294
 01/22  05:00:00,34.7281237677,5.475979894,1.69965861011,0.0,8.34152022915,11.6705166398,22.6529069328,16.8920695438,0.0,5.76083738898
 01/22  06:00:00,38.7185493451,5.45335570935,1.55441157204,0.0,8.80141237637,15.3678112995,17.0079889344,16.9879889344,0.0,0.02
 01/22  07:00:00,57.4163448653,5.53306524588,2.07990937528,0.0,18.5082010057,25.6353820695,28.2509239807,16.7180080091,0.0,11.5329159716
 01/22  08:00:00,70.1297522413,5.76474476373,3.75890152202,0.0,19.4926561212,41.1001056674,25.2491623837,13.6649163748,0.0,11.5842460089
 01/22  09:00:00,98.0837583078,6.28926635769,7.43103984525,0.0,26.3286599382,57.9988325916,34.4170829352,4.96291875333,0.0,29.4541641819
 01/22  10:00:00,82.9746128457,6.27228183977,7.61225332267,0.0,26.2443270014,42.8153538416,43.0343187384,1.55360520983,18.025,23.4557135286
 01/22  11:00:00,57.7280025846,6.09160540432,6.42090240503,0.0,21.7447113004,23.4437158914,43.1771277552,1.75274695556,18.025,23.3993807997
 01/22  12:00:00,56.0773548828,6.19870805417,7.06517381222,0.0,19.3449162599,23.4437158914,41.9021280913,0.52355899653,18.025,23.3535690948
 01/22  13:00:00,56.9786632396,6.29671024635,7.72630120121,0.0,19.190480192,23.7425572507,36.1596469297,0.647844488499,18.025,17.4868024412
 01/22  14:00:00,58.0259445055,6.38703445331,8.65713352497,0.0,19.260583323,23.698576057,35.5147751139,0.0,18.025,17.4897751139
 01/22  15:00:00,59.4883997856,6.4634573809,10.0431645707,0.0,19.260583323,23.698576057,35.5111798411,0.0,18.025,17.4861798411
 01/22  16:00:00,59.2353535622,6.44575559342,10.0977726378,0.0,19.260583323,23.4086260847,41.3310591938,0.0,18.025,23.3060591938
 01/22  17:00:00,63.4301074907,6.30117356812,8.10179992058,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 01/22  18:00:00,77.591440311,6.3206524021,7.96918078166,0.0,18.1807569449,37.5792895564,5.84163592357,0.0755408362222,0.0,5.76609508735
 01/22  19:00:00,92.3169396198,6.47581468851,8.64594739187,0.0,32.6059821062,37.0465235296,7.47425095118,1.70304125985,0.0,5.77120969132
 01/22  20:00:00,93.1117562969,6.5561476045,9.12935712528,0.0,36.8143715336,33.066984531,8.34821656982,2.56716496903,0.0,5.78105160079
 01/22  21:00:00,99.2996478993,6.67911131929,9.83477873562,0.0,36.43363367,38.8072253906,16.3953368357,4.85310080065,0.0,11.542236035
 01/22  22:00:00,96.6347151849,6.64689700617,9.5587756515,0.0,36.0963922311,36.7877557581,11.97143895,6.18985272792,0.0,5.78158622211
 01/22  23:00:00,72.5267406409,6.26226520797,7.15557465554,0.0,30.9507766546,20.6087787026,18.9324991687,7.34829209386,0.0,11.5842070748
 01/22  24:00:00,47.3855618202,5.89355658872,4.81753130731,0.0,17.4250845679,11.7056064465,15.0106666735,9.23432299939,0.0,5.7763436741
 01/23  01:00:00,38.7226642676,5.74527930058,3.73067362349,0.0,11.6412384099,10.0650221343,16.1641264422,10.4029821947,0.0,5.76114424758
 01/23  02:00:00,36.3217996282,5.6481063158,2.98768098297,0.0,10.0992000411,10.047477231,11.4879426069,11.4679426069,0.0,0.02
 01/23  03:00:00,33.8821748524,5.58138975572,2.4743284295,0.0,8.25718729233,10.0299323277,18.1832648073,12.4273649509,0.0,5.75589985636
 01/23  04:00:00,33.572885715,5.54394129229,2.20248805458,0.0,8.25718729233,10.0299323277,19.001843293,13.2462739972,0.0,5.75556929574
 01/23  05:00:00,34.9543871428,5.51568280955,2.00564379216,0.0,8.25718729233,11.6354268332,13.9011194921,13.8811194921,0.0,0.02
 01/23  06:00:00,42.5677681737,5.52140020564,2.03364090659,0.0,12.1011305571,15.3678112995,19.3394536484,13.5629328356,0.0,5.77652081279
 01/23  07:00:00,72.4182993631,5.81373624432,3.9475586573,0.0,19.7275818095,37.2640762949,24.693050039,13.1099137233,0.0,11.5831363158
 01/23  08:00:00,88.6127614373,6.21603874333,6.7875986047,0.0,24.3117294858,51.2795993405,26.7713916413,9.34302688548,0.0,17.4283647558
 01/23  09:00:00,76.2116775481,5.99682930189,5.88077958489,0.0,23.6694662846,40.6342015617,25.3145176679,1.85400050424,0.0,23.4605171637
 01/23  10:00:00,72.3997422718,6.12907195107,6.9439236101,0.0,23.6694662846,35.6302164847,41.6072005629,0.185791834873,18.025,23.396408728
 01/23  11:00:00,54.4104039711,6.08040545504,6.59993810956,0.0,18.7433767983,22.9618409725,41.7429857667,0.361180198971,18.025,23.3568055677
 01/23  12:00:00,55.5674618939,6.20378099528,7.63584708392,0.0,18.7433767983,22.9618409725,35.5145659237,0.0,18.025,17.4895659237
 01/23  13:00:00,57.9351768661,6.33286031961,9.83103241867,0.0,18.5889407304,23.1597249699,35.5131779076,0.0,18.025,17.4881779076
 01/23  14:00:00,60.0827322679,6.4613970897,11.6035513047,0.0,18.7433767983,23.2517909448,41.3317345538,0.0,18.025,23.3067345538
 01/23  15:00:00,62.363867141,6.57305739379,13.7730276177,0.0,18.7433767983,23.2517909448,35.5118073849,0.0,18.025,17.4868073849
 01/23  16:00:00,61.8743413025,6.57345611263,13.5730499985,0.0,18.7433767983,22.9618409725,35.5115644762,0.0,18.025,17.4865644762
 01/23  17:00:00,65.1738754051,6.43809590827,10.6726302049,0.0,18.7433767983,27.431320555,23.7860154804,0.0,18.025,5.7610154804
 01/23  18:00:00,82.1270177597,6.51800182263,9.70564159377,0.0,17.6635504202,40.6971502883,5.77116693262,0.0,0.0,5.77116693262
 01/23  19:00:00,88.640817165,6.57857625026,9.65410036392,0.0,27.5259009287,37.3340067412,11.8043995278,0.231463441012,0.0,11.5729360868
 01/23  20:00:00,91.2727116165,6.62405573348,9.91517848985,0.0,33.8341110165,33.3544677425,6.98727309113,1.20625757558,0.0,5.78101551555
 01/23  21:00:00,100.311143518,6.76450778373,10.6590040812,0.0,36.5179666069,38.8247702939,8.17177804162,2.39156629958,0.0,5.78021174204
 01/23  22:00:00,94.7103403503,6.76568317416,10.5720363443,0.0,32.965339924,36.8579353714,15.3335151913,3.74938216955,0.0,11.5841330217
 01/23  23:00:00,68.0308787704,6.33746897867,7.86795819269,0.0,25.6355707503,20.6438685092,16.931998952,5.3800379318,0.0,11.5519610202
 01/23  24:00:00,45.5287377559,5.95440174827,5.30188064977,0.0,15.0252895274,11.7056064465,13.270548822,7.50431016944,0.0,5.76623865257
 01/24  01:00:00,39.1241732207,5.78996857493,4.0874976445,0.0,11.6412384099,10.0650221343,9.11724828926,9.09724828926,0.0,0.02
 01/24  02:00:00,36.656790107,5.68453109343,3.28624163579,0.0,10.0992000411,10.047477231,16.1992440859,10.4431314854,0.0,5.75611260052
 01/24  03:00:00,34.0990234401,5.60356456318,2.66900600154,0.0,8.25718729233,10.0299323277,11.8280185413,11.8080185413,0.0,0.02
 01/24  04:00:00,33.7208787636,5.56023855064,2.33418101475,0.0,8.25718729233,10.0299323277,18.7784014104,13.0226187883,0.0,5.75578262213
 01/24  05:00:00,35.0647105687,5.52812302421,2.10352527331,0.0,8.25718729233,11.6354268332,19.7999168961,14.0394305009,0.0,5.76048639519
 01/24  06:00:00,42.6551570291,5.53086453797,2.11156393997,0.0,12.1011305571,15.3678112995,19.8691435628,14.0930854572,0.0,5.7760581056
 01/24  07:00:00,72.5150428996,5.82446869953,4.03357116179,0.0,19.7275818095,37.2640762949,25.5983925505,14.015872703,0.0,11.5825198475
 01/24  08:00:00,88.7265699795,6.22854456115,6.88890297519,0.0,24.3117294858,51.2795993405,22.1206351287,10.4951914834,0.0,11.6254436453
 01/24  09:00:00,76.2073155919,5.99874906438,5.8744955317,0.0,23.6694662846,40.6342015617,32.0047636488,2.68311818112,0.0,29.3216454677
 01/24  10:00:00,72.65067863,6.1517824205,7.17214608794,0.0,23.6694662846,35.6302164847,40.9267685326,0.260780471388,18.025,22.6409880612
 01/24  11:00:00,54.7422846362,6.10979715235,6.90243003513,0.0,18.7433767983,22.9618409725,36.373017388,0.0757107094523,18.025,18.2723066785
 01/24  12:00:00,57.1264657699,6.27057111121,9.12805952918,0.0,18.7433767983,22.9618409725,35.5149825661,0.0,18.025,17.4899825661
 01/24  13:00:00,60.4779051053,6.44284565605,12.2637770551,0.0,18.5889407304,23.1597249699,41.3324259647,0.0,18.025,23.3074259647
 01/24  14:00:00,62.503979691,6.58373679114,13.9024596804,0.0,18.7433767983,23.2517909448,35.5128331763,0.0,18.025,17.4878331763
 01/24  15:00:00,64.4163353409,6.68812039245,15.7104285584,0.0,18.7433767983,23.2517909448,35.5125666965,0.0,18.025,17.4875666965
 01/24  16:00:00,64.5190740556,6.71174456008,16.0794929665,0.0,18.7433767983,22.9618409725,35.5083685467,0.0,18.025,17.4833685467
 01/24  17:00:00,68.0587286041,6.58735867808,13.4082264072,0.0,18.7433767983,27.431320555,23.7859688462,0.0,18.025,5.76096884622
 01/24  18:00:00,83.8089993169,6.64609022346,11.2595381383,0.0,17.6635504202,40.6971502883,5.77104833458,0.0,0.0,5.77104833458
 01/24  19:00:00,89.8508602647,6.69439842414,10.7483198726,0.0,27.5259009287,37.3340067412,11.5734241715,0.0,0.0,11.5734241715
 01/24  20:00:00,92.3580075355,6.73732292077,10.8872103329,0.0,33.8341110165,33.3544677425,5.84039065229,0.0602492347429,0.0,5.78014141754
 01/24  21:00:00,101.353141218,6.87737180806,11.5881320039,0.0,36.5179666069,38.8247702939,12.6413738099,1.10021247641,0.0,11.5411613335
 01/24  22:00:00,95.7253961504,6.87729255166,11.4754822573,0.0,32.965339924,36.8579353714,12.5198751748,1.82720722765,0.0,10.6926679472
 01/24  23:00:00,68.9768401208,6.44229385936,8.70909791511,0.0,25.6355707503,20.6438685092,9.52479357532,2.85142598401,0.0,6.67336759131
 01/24  24:00:00,46.3640362394,6.04792484534,6.04365317722,0.0,15.0252895274,11.7056064465,10.5835763695,4.81790823423,0.0,5.76566813525
 01/25  01:00:00,39.8530655059,5.87585936422,4.73049673118,0.0,11.6412384099,10.0650221343,12.3066307648,6.54541812921,0.0,5.76121263562
 01/25  02:00:00,37.2863598047,5.75740504682,3.8429424501,0.0,10.0992000411,10.047477231,8.02993455814,8.00993455814,0.0,0.02
 01/25  03:00:00,34.6075936273,5.65968509813,3.12144955298,0.0,8.25718729233,10.0299323277,15.1565658772,9.40049729375,0.0,5.75606858341
 01/25  04:00:00,34.0818801118,5.59999883126,2.6554275864,0.0,8.25718729233,10.0299323277,10.6414083807,10.6214083807,0.0,0.02
 01/25  05:00:00,35.3771650835,5.56343163761,2.38066723458,0.0,8.25718729233,11.6354268332,17.5310270528,11.7698216608,0.0,5.76120539201
 01/25  06:00:00,42.9639560355,5.56453048482,2.38669902602,0.0,12.1011305571,15.3678112995,17.7766205995,12.0001150779,0.0,5.77650552156
 01/25  07:00:00,73.0953524845,5.8914235623,4.54692155601,0.0,19.7275818095,37.2640762949,23.5817793524,11.997987577,0.0,11.5837917754
 01/25  08:00:00,89.4847414299,6.32163056436,7.55398443089,0.0,24.3117294858,51.2795993405,26.2072348479,8.77920681307,0.0,17.4280280348
 01/25  09:00:00,76.7194049497,6.05803917798,6.32729539599,0.0,23.6694662846,40.6342015617,25.4817442948,2.02063443275,0.0,23.461109862
 01/25  10:00:00,72.9133280306,6.18947496685,7.39710653408,0.0,23.6694662846,35.6302164847,41.713312953,0.294894259406,18.025,23.3934186936
 01/25  11:00:00,55.5782285342,6.16368429289,7.68448301993,0.0,18.7433767983,22.9618409725,35.6172269595,0.0692768917492,18.025,17.5229500677
 01/25  12:00:00,58.1834419628,6.3344353642,10.1211713896,0.0,18.7433767983,22.9618409725,41.3390703302,0.0,18.025,23.3140703302
 01/25  13:00:00,61.4712657133,6.50120556725,13.1987784651,0.0,18.5889407304,23.1597249699,35.5140410717,0.0,18.025,17.4890410717
 01/25  14:00:00,63.334452723,6.63265453061,14.6840111074,0.0,18.7433767983,23.2517909448,35.5124920293,0.0,18.025,17.4874920293
 01/25  15:00:00,65.5657476076,6.75000647467,16.7979556333,0.0,18.7433767983,23.2517909448,35.5095651761,0.0,18.025,17.4845651761
 01/25  16:00:00,66.1366530542,6.78907108934,17.6197490727,0.0,18.7433767983,22.9618409725,41.3341660703,0.0,18.025,23.3091660703
 01/25  17:00:00,69.4070795985,6.65059662299,14.6933369333,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 01/25  18:00:00,84.5517884416,6.70700618571,11.9414052995,0.0,17.6635504202,40.6971502883,5.77100130744,0.0,0.0,5.77100130744
 01/25  19:00:00,90.3144869782,6.74289686249,11.1634457486,0.0,27.5259009287,37.3340067412,11.5734872331,0.0,0.0,11.5734872331
 01/25  20:00:00,92.7161737301,6.77643946163,11.2062539871,0.0,33.8341110165,33.3544677425,11.5416456917,0.0,0.0,11.5416456917
 01/25  21:00:00,101.547366884,6.90364376723,11.7560863081,0.0,36.5179666069,38.8247702939,6.67584943685,0.895705516422,0.0,5.78014392043
 01/25  22:00:00,95.7890053431,6.88863341723,11.5277508813,0.0,32.965339924,36.8579353714,13.4016553715,1.81874363461,0.0,11.5829117369
 01/25  23:00:00,68.9946666832,6.44791030485,8.721309375,0.0,25.6355707503,20.6438685092,8.81463641598,3.02804556407,0.0,5.7865908519
 01/25  24:00:00,46.3443322493,6.04879445601,6.02308004848,0.0,15.0252895274,11.7056064465,11.05795281,5.29168319059,0.0,5.7662696194
 01/26  01:00:00,39.7816629801,5.86998028474,4.66497014398,0.0,11.6412384099,10.0650221343,13.0915076378,7.33052076922,0.0,5.76098686855
 01/26  02:00:00,37.1643513398,5.74508951196,3.73324950001,0.0,10.0992000411,10.047477231,9.12276936237,9.10276936237,0.0,0.02
 01/26  03:00:00,34.4856128674,5.64829057132,3.01086419742,0.0,8.25718729233,10.0299323277,16.5170741045,10.7610263502,0.0,5.75604775431
 01/26  04:00:00,33.9713832417,5.59084937008,2.55407770322,0.0,8.25718729233,10.0299323277,12.4723108372,12.4523108372,0.0,0.02
 01/26  05:00:00,35.2679774403,5.55412022966,2.28079492214,0.0,8.25718729233,11.6354268332,19.7490693665,13.987826311,0.0,5.76124305548
 01/26  06:00:00,42.8161129937,5.55228531328,2.25109954884,0.0,12.1011305571,15.3678112995,20.2274831475,14.4511093665,0.0,5.77637378097
 01/26  07:00:00,72.6682446382,5.8469828911,4.16425447692,0.0,19.7275818095,37.2640762949,26.2953516695,14.7110082026,0.0,11.5843434669
 01/26  08:00:00,88.7807078035,6.24478683259,6.92679305382,0.0,24.3117294858,51.2795993405,29.0491819654,11.6221588756,0.0,17.4270230897
 01/26  09:00:00,76.1235465067,5.99175888097,5.7977165818,0.0,23.6694662846,40.6342015617,26.6079702309,3.14519853637,0.0,23.4627716945
 01/26  10:00:00,72.9004116218,6.18512683164,7.38853574849,0.0,23.6694662846,35.6302164847,41.6641505469,0.241834948595,18.025,23.3973155983
 01/26  11:00:00,55.3493415373,6.16164134902,7.45763885085,0.0,18.7433767983,22.9618409725,41.3834921052,0.00251640931398,18.025,23.3559756959
 01/26  12:00:00,57.1403374885,6.31778640543,9.09471641617,0.0,18.7433767983,22.9618409725,35.5142905994,0.0,18.025,17.4892905994
 01/26  13:00:00,60.007580649,6.48266902131,11.7536270149,0.0,18.5889407304,23.1597249699,35.5122589611,0.0,18.025,17.4872589611
 01/26  14:00:00,62.052711528,6.6301463327,13.4047800164,0.0,18.7433767983,23.2517909448,35.5584879397,0.0,18.025,17.5334879397
 01/26  15:00:00,63.1134050786,6.70021953761,14.3954027662,0.0,18.7433767983,23.2517909448,41.2884713041,0.0,18.025,23.2634713041
 01/26  16:00:00,62.5691768651,6.67965346679,14.1616875861,0.0,18.7433767983,22.9618409725,35.5113406853,0.0,18.025,17.4863406853
 01/26  17:00:00,66.0305159261,6.52453157249,11.4428340244,0.0,18.7433767983,27.431320555,23.7860400314,0.0,18.025,5.76104003135
 01/26  18:00:00,83.0347787506,6.6128563563,10.5185463725,0.0,17.6635504202,40.6971502883,5.77108298945,0.0,0.0,5.77108298945
 01/26  19:00:00,89.4841325707,6.67101690983,10.4049726499,0.0,27.5259009287,37.3340067412,11.6660042227,0.0932012875615,0.0,11.5728029352
 01/26  20:00:00,92.1038456074,6.71907672475,10.6512891337,0.0,33.8341110165,33.3544677425,6.65660404962,0.875660797993,0.0,5.78094325163
 01/26  21:00:00,101.152349173,6.86094504139,11.4037706507,0.0,36.5179666069,38.8247702939,7.71916997785,1.9390282766,0.0,5.78014170125
 01/26  22:00:00,95.5528852845,6.86339318035,11.3168689915,0.0,32.965339924,36.8579353714,14.2312404626,2.64722000226,0.0,11.5840204603
 01/26  23:00:00,68.8741484908,6.43507107558,8.61362401506,0.0,25.6355707503,20.6438685092,15.5984299053,4.0452726762,0.0,11.5531572291
 01/26  24:00:00,46.3201347419,6.04672657715,6.00095197242,0.0,15.0252895274,11.7056064465,11.5791400435,5.8129675195,0.0,5.76617252401
 01/27  01:00:00,39.8657104802,5.8805641633,4.73843820864,0.0,11.6412384099,10.0650221343,7.21021448033,7.19021448033,0.0,0.02
 01/27  02:00:00,37.3453238411,5.76741359986,3.89189233777,0.0,10.0992000411,10.047477231,14.0792614865,8.32321930792,0.0,5.75604217861
 01/27  03:00:00,34.6994986465,5.67212807548,3.20091718307,0.0,8.25718729233,10.0299323277,9.41359467797,9.39359467797,0.0,0.02
 01/27  04:00:00,34.1995884242,5.61463365418,2.75849481482,0.0,8.25718729233,10.0299323277,16.1208303555,10.3651164193,0.0,5.75571393625
 01/27  05:00:00,35.4903088258,5.57772434692,2.47952169156,0.0,8.25718729233,11.6354268332,11.2514865102,11.2314865102,0.0,0.02
 01/27  06:00:00,43.1243665707,5.58262933472,2.52900704754,0.0,12.1011305571,15.3678112995,22.6530228768,11.1204684459,0.0,11.5325544309
 01/27  07:00:00,73.4620184773,5.93819790744,4.8668152917,0.0,19.7275818095,37.2640762949,22.3463804197,10.7639670334,0.0,11.5824133863
 01/27  08:00:00,89.9467868058,6.38275243012,7.95490909931,0.0,24.3117294858,51.2795993405,19.0603994934,7.43599178639,0.0,11.624407707
 01/27  09:00:00,77.2925532851,6.12859902159,6.82988113583,0.0,23.6694662846,40.6342015617,30.6551533799,1.33340886627,0.0,29.3217445136
 01/27  10:00:00,73.4245783656,6.2568721263,7.84095087253,0.0,23.6694662846,35.6302164847,37.5386064451,0.132169455842,18.025,19.3814369893
 01/27  11:00:00,55.6275808515,6.20623264075,7.69129257627,0.0,18.7433767983,22.9618409725,39.6541963082,0.103266285165,18.025,21.525930023
 01/27  12:00:00,57.733801724,6.36042140978,9.64554457492,0.0,18.7433767983,22.9618409725,35.514524769,0.0,18.025,17.489524769
 01/27  13:00:00,60.4727372082,6.51666151904,12.1847924774,0.0,18.5889407304,23.1597249699,41.332383454,0.0,18.025,23.307383454
 01/27  14:00:00,62.2095861696,6.64446897725,13.5473333812,0.0,18.7433767983,23.2517909448,35.5128167821,0.0,18.025,17.4878167821
 01/27  15:00:00,63.9035342702,6.73217986185,15.1535673578,0.0,18.7433767983,23.2517909448,35.512563912,0.0,18.025,17.487563912
 01/27  16:00:00,63.8233188846,6.73463176381,15.3608497425,0.0,18.7433767983,22.9618409725,35.5083800369,0.0,18.025,17.4833800369
 01/27  17:00:00,67.0514083913,6.57004702645,12.4182171365,0.0,18.7433767983,27.431320555,23.7859524649,0.0,18.025,5.76095246489
 01/27  18:00:00,83.435611719,6.64154017969,10.8906995395,0.0,17.6635504202,40.6971502883,5.77103871094,0.0,0.0,5.77103871094
 01/27  19:00:00,89.693113563,6.69077143677,10.5941981838,0.0,27.5259009287,37.3340067412,11.5951616601,0.0217270793237,0.0,11.5734345808
 01/27  20:00:00,92.1912173171,6.72920938154,10.72853206,0.0,33.8341110165,33.3544677425,6.53518077866,0.755038020899,0.0,5.78014275777
 01/27  21:00:00,101.13695929,6.86040419898,11.3889161584,0.0,36.5179666069,38.8247702939,13.5373528922,1.9961832417,0.0,11.5411696505
 01/27  22:00:00,95.4368345454,6.85205681124,11.2121541415,0.0,32.965339924,36.8579353714,12.782787015,3.09418686891,0.0,9.68860014607
 01/27  23:00:00,68.6843253291,6.41548842833,8.44338684096,0.0,25.6355707503,20.6438685092,12.54468281,4.87013388208,0.0,7.67454892797
 01/27  24:00:00,46.0534929106,6.01877234023,5.76226141475,0.0,15.0252895274,11.7056064465,12.9232992517,7.15714176711,0.0,5.76615748463
 01/28  01:00:00,40.8239395563,5.85643111664,4.52090087321,0.0,12.8411359301,10.0650221343,14.7484048128,8.98718467831,0.0,5.76122013452
 01/28  02:00:00,39.9466307434,5.75517811239,3.74595904513,0.0,12.8411359301,10.0650221343,10.5251800699,10.5051800699,0.0,0.02
 01/28  03:00:00,34.3405951015,5.63508862554,2.87904701605,0.0,8.25718729233,10.0299323277,17.9046236237,12.1485481539,0.0,5.75607546986
 01/28  04:00:00,33.8342748102,5.5759777792,2.43184288196,0.0,8.25718729233,10.0299323277,13.6347092705,13.6147092705,0.0,0.02
 01/28  05:00:00,35.1476317201,5.54017584335,2.1743890111,0.0,8.25718729233,11.6354268332,20.5712251665,14.8100093047,0.0,5.76121586188
 01/28  06:00:00,39.05474933,5.50928943045,1.95409605464,0.0,8.71707943955,15.3327214929,21.1623435057,15.3960877992,0.0,5.76625570642
 01/28  07:00:00,55.9873785294,5.58509494146,2.48291377458,0.0,18.5082010057,25.6353820695,21.3223271109,15.5457684381,0.0,5.77655867275
 01/28  08:00:00,70.8155657098,5.86235076678,4.46652608972,0.0,19.4083231844,41.0650158608,24.3036134032,12.7192071917,0.0,11.5844062116
 01/28  09:00:00,99.4450156387,6.45438908187,8.62716705915,0.0,26.3286599382,57.9988325916,32.3821037286,2.9293653323,0.0,29.4527383963
 01/28  10:00:00,84.6487395381,6.45180104336,8.98743096323,0.0,26.3286599382,42.8504436482,41.575288645,0.0903295624421,18.025,23.4599590826
 01/28  11:00:00,59.351386218,6.26329891905,7.87259238593,0.0,21.7447113004,23.4437158914,41.4612073209,0.0362815288908,18.025,23.399925792
 01/28  12:00:00,58.153330238,6.37992061836,9.01964585819,0.0,19.3027497915,23.426170988,41.3813968238,0.0,18.025,23.3563968238
 01/28  13:00:00,60.0011520926,6.5098206948,10.5953879524,0.0,19.1483137236,23.7250123474,35.5148957346,0.0,18.025,17.4898957346
 01/28  14:00:00,63.1336722658,6.6700103441,13.4221709922,0.0,19.3027497915,23.7161209604,35.5135945973,0.0,18.025,17.4885945973
 01/28  15:00:00,65.1166936726,6.77516256328,15.3000435847,0.0,19.3027497915,23.7161209604,41.3315995219,0.0,18.025,23.3065995219
 01/28  16:00:00,64.4958362116,6.75243296756,14.9918665468,0.0,19.3027497915,23.426170988,35.5122564987,0.0,18.025,17.4872564987
 01/28  17:00:00,67.5543594551,6.5618762274,11.9056313284,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 01/28  18:00:00,80.1253232148,6.57414450546,10.1898576413,0.0,18.2229234133,37.5968344597,5.76533926526,0.0,0.0,5.76533926526
 01/28  19:00:00,94.763997706,6.73338984538,10.7160031644,0.0,32.690315043,37.0816133363,5.79254545254,0.0214045994276,0.0,5.77114085312
 01/28  20:00:00,95.3625274814,6.81510085005,11.1211682273,0.0,36.8143715336,33.066984531,11.9786687793,0.436251141393,0.0,11.5424176379
 01/28  21:00:00,101.378298711,6.93406582576,11.7778985197,0.0,36.3493007332,38.7721355839,7.38324941206,1.60236754556,0.0,5.7808818665
 01/28  22:00:00,98.9008274817,6.8959467157,11.4564105849,0.0,36.1807251679,36.8228455648,8.25231034301,2.47135163374,0.0,5.78095870928
 01/28  23:00:00,74.6750075253,6.49994256689,8.9467369818,0.0,31.0351095914,20.6438685092,15.5918885086,4.00765217735,0.0,11.5842363313
 01/28  24:00:00,49.175119881,6.10839775476,6.39224180181,0.0,17.4250845679,11.7056064465,15.1766675136,5.86192742575,0.0,9.3147400878
 01/29  01:00:00,41.6964231973,5.94981933764,5.18057473965,0.0,12.925468867,10.100111941,9.68914809047,7.45805596911,0.0,2.23109212136
 01/29  02:00:00,40.7692817474,5.84266064762,4.36169935352,0.0,12.925468867,10.100111941,14.5325607427,8.77656533933,0.0,5.75599540335
 01/29  03:00:00,35.1045736562,5.71251111996,3.44618614099,0.0,8.34152022915,10.0650221343,10.0006307553,9.98063075527,0.0,0.02
 01/29  04:00:00,34.4985217378,5.64119772849,2.91144090833,0.0,8.34152022915,10.0650221343,16.9306762585,11.1750085277,0.0,5.75566773082
 01/29  05:00:00,35.727721102,5.59491186619,2.58032365263,0.0,8.34152022915,11.6705166398,12.2042763533,12.1842763533,0.0,0.02
 01/29  06:00:00,39.674569873,5.56631959759,2.39746584479,0.0,8.80141237637,15.3678112995,18.2432072973,12.4769051499,0.0,5.76630214741
 01/29  07:00:00,56.5803476846,5.64826399203,3.01271068633,0.0,18.5082010057,25.6353820695,24.000564623,12.4677998083,0.0,11.5327648148
 01/29  08:00:00,71.9947986472,5.98768412106,5.40100345265,0.0,19.4926561212,41.1001056674,15.6543005142,9.56711416673,0.0,6.08718634751
 01/29  09:00:00,100.454077252,6.58195159007,9.5086662026,0.0,26.3286599382,57.9988325916,37.256773123,2.20503801178,0.0,35.0517351112
 01/29  10:00:00,85.3563114007,6.56122159791,9.7050067333,0.0,26.2443270014,42.8153538416,41.6834222506,0.20280121812,18.025,23.4556210325
 01/29  11:00:00,60.2327857897,6.37591381282,8.64137398178,0.0,21.7447113004,23.4437158914,41.4857181082,0.0623107988433,18.025,23.3984073094
 01/29  12:00:00,60.7707936518,6.54448928048,11.4128287982,0.0,19.3449162599,23.4437158914,35.5448059294,0.0,18.025,17.5198059294
 01/29  13:00:00,64.0038208305,6.71936081563,14.328806129,0.0,19.190480192,23.7425572507,41.3343757311,0.0,18.025,23.3093757311
 01/29  14:00:00,66.9202952168,6.8684390718,17.0700790329,0.0,19.260583323,23.698576057,35.5142064857,0.0,18.025,17.4892064857
 01/29  15:00:00,67.6240459455,6.92335663192,17.7189099084,0.0,19.260583323,23.698576057,35.5100256555,0.0,18.025,17.4850256555
 01/29  16:00:00,65.5362939476,6.8283940082,16.0160719517,0.0,19.260583323,23.4086260847,35.5097517568,0.0,18.025,17.4847517568
 01/29  17:00:00,68.1646854537,6.61170792432,12.5258412086,0.0,19.260583323,27.8781056672,23.7859314968,0.0,18.025,5.76093149676
 01/29  18:00:00,80.6583526573,6.62077402874,10.7359698229,0.0,18.1807569449,37.5792895564,5.76609549124,0.0,0.0,5.76609549124
 01/29  19:00:00,95.2096446932,6.78153855356,11.232926415,0.0,32.6059821062,37.0465235296,5.79255770791,0.0212759768508,0.0,5.77128173106
 01/29  20:00:00,96.0094037139,6.87318970794,11.7099606883,0.0,36.8143715336,33.066984531,5.96867231162,0.187932278461,0.0,5.78074003316
 01/29  21:00:00,102.264814013,7.00698531083,12.4720669732,0.0,36.43363367,38.8072253906,12.7462674447,1.20385813035,0.0,11.5424093144
 01/29  22:00:00,99.5247026712,6.97067595464,12.1249796613,0.0,36.0963922311,36.7877557581,7.61128542901,1.82960346799,0.0,5.78168196102
 01/29  23:00:00,75.1941111886,6.56566861219,9.51953654208,0.0,30.9507766546,20.6087787026,14.4282125096,2.84382841426,0.0,11.5843840953
 01/29  24:00:00,49.7245122374,6.16454873258,6.88548675847,0.0,17.4250845679,11.7056064465,10.1849927035,4.4095789558,0.0,5.7754137477
 01/30  01:00:00,40.7900186663,5.98841286844,5.55489260047,0.0,11.6412384099,10.0650221343,11.5442792255,5.78302290399,0.0,5.7612563215
 01/30  02:00:00,38.0926876515,5.85769622348,4.54897930284,0.0,10.0992000411,10.047477231,6.93591739886,6.91591739886,0.0,0.02
 01/30  03:00:00,35.3368357627,5.74892732812,3.76144933615,0.0,8.25718729233,10.0299323277,13.7368928569,7.98098572914,0.0,5.75590712771
 01/30  04:00:00,34.710035491,5.67401367966,3.20956596525,0.0,8.25718729233,10.0299323277,8.9314318086,8.9114318086,0.0,0.02
 01/30  05:00:00,35.8978809627,5.62358791127,2.84122952033,0.0,8.25718729233,11.6354268332,15.4179133168,9.65669269168,0.0,5.76122062515
 01/30  06:00:00,43.4778567937,5.62099896356,2.8441288988,0.0,12.1011305571,15.3678112995,15.4741728397,9.69792733668,0.0,5.77624550304
 01/30  07:00:00,72.2833077938,6.02294174264,5.48735677414,0.0,19.7275818095,37.2640762949,20.905927702,9.32181228209,0.0,11.5841154199
 01/30  08:00:00,90.6099476026,6.46017377883,8.54064314725,0.0,24.3117294858,51.2795993405,23.6478461746,6.21969819904,0.0,17.4281479756
 01/30  09:00:00,77.910962615,6.1941639091,7.38272596846,0.0,23.6694662846,40.6342015617,24.1544622883,0.692116797048,0.0,23.4623454913
 01/30  10:00:00,74.1853279017,6.32997636882,8.52860284232,0.0,23.6694662846,35.6302164847,41.4218967421,0.0,18.025,23.3968967421
 01/30  11:00:00,56.8065923764,6.26385529053,8.81267372663,0.0,18.7433767983,22.9618409725,41.3821465818,0.0,18.025,23.3571465818
 01/30  12:00:00,58.3521753265,6.38861374334,10.2357260668,0.0,18.7433767983,22.9618409725,35.5140138486,0.0,18.025,17.4890138486
 01/30  13:00:00,59.3204163371,6.46619797183,11.0829335209,0.0,18.5889407304,23.1597249699,35.5126394783,0.0,18.025,17.4876394783
