Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/30  14:00:00,61.0488075458,6.56244517151,12.4685759939,0.0,18.7433767983,23.2517909448,35.5136764761,0.0,18.025,17.4886764761
 01/30  15:00:00,62.6058635927,6.62785809401,13.9602224421,0.0,18.7433767983,23.2517909448,41.3352481843,0.0,18.025,23.3102481843
 01/30  16:00:00,61.583097927,6.57910647219,13.2761553753,0.0,18.7433767983,22.9618409725,35.5130897838,0.0,18.025,17.4880897838
 01/30  17:00:00,62.8787415488,6.41677271339,10.2828175608,0.0,18.7433767983,27.431320555,23.7860612253,0.0,18.025,5.76106122532
 01/30  18:00:00,82.2236286928,6.51632147548,9.80392981504,0.0,17.6635504202,40.6971502883,5.77129392316,0.0,0.0,5.77129392316
 01/30  19:00:00,88.833951769,6.58655933812,9.83924756861,0.0,27.5259009287,37.3340067412,6.3883376872,0.591632003848,0.0,5.79670568335
 01/30  20:00:00,91.6345046955,6.65399990023,10.2470233465,0.0,33.8341110165,33.3544677425,13.1357083076,1.59242933144,0.0,11.5432789762
 01/30  21:00:00,100.73540179,6.80441590572,11.0433509636,0.0,36.5179666069,38.8247702939,8.67133574152,2.89090733683,0.0,5.78042840469
 01/30  22:00:00,95.1539213288,6.81075721558,10.970539258,0.0,32.965339924,36.8579353714,15.9089032209,4.32499589053,0.0,11.5839073304
 01/30  23:00:00,68.4315938549,6.38047123046,8.22566794352,0.0,25.6355707503,20.6438685092,17.360785868,5.80774604204,0.0,11.553039826
 01/30  24:00:00,45.849107338,5.99068392124,5.58596670238,0.0,15.0252895274,11.7056064465,7.96413030618,7.94413030618,0.0,0.02
 01/31  01:00:00,39.4252750112,5.82562625498,4.3529398707,0.0,11.6412384099,10.0650221343,15.1833373481,9.4220750511,0.0,5.761262297
 01/31  02:00:00,36.9166682155,5.7149915616,3.51565842983,0.0,10.0992000411,10.047477231,16.4659818015,10.7100035093,0.0,5.75597829217
 01/31  03:00:00,34.3182936674,5.62896399094,2.86287598354,0.0,8.25718729233,10.0299323277,12.0984227478,12.0784227478,0.0,0.02
 01/31  04:00:00,33.9091867622,5.5825211936,2.50020509108,0.0,8.25718729233,10.0299323277,18.936572813,13.1809217469,0.0,5.75565106607
 01/31  05:00:00,35.2589654635,5.55129272763,2.27460988292,0.0,8.25718729233,11.6354268332,14.1423160966,14.1223160966,0.0,0.02
 01/31  06:00:00,42.8538431619,5.55473738647,2.28637436965,0.0,12.1011305571,15.3678112995,25.6949435884,14.1624979882,0.0,11.5324456002
 01/31  07:00:00,71.0074028051,5.87005700291,4.364339035,0.0,19.7275818095,37.2640762949,25.5224667719,13.9401435047,0.0,11.5823232672
 01/31  08:00:00,89.247264245,6.29467935295,7.34345802341,0.0,24.3117294858,51.2795993405,22.0129933525,10.3872048393,0.0,11.6257885132
 01/31  09:00:00,76.6545002172,6.05313190872,6.2672938082,0.0,23.6694662846,40.6342015617,31.9355441777,2.6130438628,0.0,29.3225003149
 01/31  10:00:00,73.1201364888,6.21574832801,7.57763185155,0.0,23.6694662846,35.6302164847,35.9582931476,0.383663730271,18.025,17.5496294173
 01/31  11:00:00,54.9785087928,6.14815967033,7.10029284267,0.0,18.7433767983,22.9618409725,42.1025478358,0.720672931145,18.025,23.3568749046
 01/31  12:00:00,56.0524642725,6.28377194625,8.04085618749,0.0,18.7433767983,22.9618409725,35.5865902006,0.0712674201081,18.025,17.4903227805
 01/31  13:00:00,58.3848284146,6.4321659953,10.1813786326,0.0,18.5889407304,23.1597249699,41.3322832586,0.0,18.025,23.3072832586
 01/31  14:00:00,59.8403970288,6.54067749465,11.2819353864,0.0,18.7433767983,23.2517909448,35.5127584036,0.0,18.025,17.4877584036
 01/31  15:00:00,60.5507152205,6.58828879389,11.9446390004,0.0,18.7433767983,23.2517909448,35.5125142189,0.0,18.025,17.4875142189
 01/31  16:00:00,60.1005434583,6.55924612196,11.8134591811,0.0,18.7433767983,22.9618409725,35.5096748348,0.0,18.025,17.4846748348
 01/31  17:00:00,62.1492624395,6.42546203036,9.5446561476,0.0,18.7433767983,27.431320555,23.7859249194,0.0,18.025,5.76092491939
 01/31  18:00:00,82.0809547237,6.52747080248,9.65011162695,0.0,17.6635504202,40.6971502883,5.77101576699,0.0,0.0,5.77101576699
 01/31  19:00:00,88.7369412171,6.59136112627,9.73743518704,0.0,27.5259009287,37.3340067412,12.9897797144,1.41637175043,0.0,11.5734079639
 01/31  20:00:00,91.5055910096,6.6491277411,10.1229863758,0.0,33.8341110165,33.3544677425,8.03363274768,2.25350455665,0.0,5.78012819103
 01/31  21:00:00,100.574627742,6.79390446789,10.8930833897,0.0,36.5179666069,38.8247702939,15.3659574083,3.82481376532,0.0,11.541143643
 01/31  22:00:00,95.0791707012,6.80675955309,10.8997862289,0.0,32.965339924,36.8579353714,12.1174514333,4.83595154137,0.0,7.28149989191
 01/31  23:00:00,68.5441786148,6.39372830578,8.32499920729,0.0,25.6355707503,20.6438685092,15.4059728013,5.33010504618,0.0,10.0758677551
 01/31  24:00:00,46.1757207414,6.0255479497,5.8777130807,0.0,15.0252895274,11.7056064465,11.8755044223,6.1091506133,0.0,5.76635380905
 02/01  01:00:00,39.8680056664,5.87457212189,4.74672325843,0.0,11.6412384099,10.0650221343,12.273082845,6.51187056194,0.0,5.76121228302
 02/01  02:00:00,37.4769891833,5.77537594047,4.01560015057,0.0,10.0992000411,10.047477231,6.79469027202,6.77469027202,0.0,0.02
 02/01  03:00:00,34.9673671057,5.69588317199,3.44502427622,0.0,8.25718729233,10.0299323277,12.749054685,6.99298756549,0.0,5.75606711951
 02/01  04:00:00,34.5764685708,5.64925054627,3.1007635756,0.0,8.25718729233,10.0299323277,7.16567948435,7.14567948435,0.0,0.02
 02/01  05:00:00,35.8562652323,5.61035604827,2.81284201961,0.0,8.25718729233,11.6354268332,13.625227625,7.8640183832,0.0,5.76120924183
 02/01  06:00:00,43.5501325435,5.62100118958,2.91640313998,0.0,12.1011305571,15.3678112995,13.440757167,7.66423640775,0.0,5.77652075924
 02/01  07:00:00,72.4371648084,6.02965178313,5.63450277368,0.0,19.7275818095,37.2640762949,19.4711703688,7.88728569565,0.0,11.5838846731
 02/01  08:00:00,91.3244457751,6.52565141157,9.18966405781,0.0,24.3117294858,51.2795993405,20.7439367767,3.31575238041,0.0,17.4281843962
 02/01  09:00:00,78.9777428588,6.28116936135,8.36250059591,0.0,23.6694662846,40.6342015617,23.4751090484,0.0138169681769,0.0,23.4612920803
 02/01  10:00:00,76.6047460637,6.41205004296,10.8659476091,0.0,23.6694662846,35.6302164847,41.418716585,0.0,18.025,23.393716585
 02/01  11:00:00,60.6101977895,6.3798449397,12.5002901686,0.0,18.7433767983,22.9618409725,35.5481755329,0.0,18.025,17.5231755329
 02/01  12:00:00,64.5811652641,6.60020588884,16.2531232385,0.0,18.7433767983,22.9618409725,41.3379870101,0.0,18.025,23.3129870101
 02/01  13:00:00,68.3894953672,6.79233547165,19.8258772245,0.0,18.5889407304,23.1597249699,35.5142863133,0.0,18.025,17.4892863133
 02/01  14:00:00,71.9399171445,6.96861840127,22.9535109142,0.0,18.7433767983,23.2517909448,35.5101187816,0.0,18.025,17.4851187816
 02/01  15:00:00,74.4773586584,7.15354893046,25.3060232829,0.0,18.7433767983,23.2517909448,35.50984892,0.0,18.025,17.48484892
 02/01  16:00:00,73.4074631461,7.12124856283,24.5583808118,0.0,18.7433767983,22.9618409725,41.3345701436,0.0,18.025,23.3095701436
 02/01  17:00:00,74.5618357824,6.94059478197,21.4420937643,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/01  18:00:00,92.5156286157,7.07094396228,19.5413061438,0.0,17.6635504202,40.6971502883,5.77118081357,0.0,0.0,5.77118081357
 02/01  19:00:00,98.1488368157,7.16199780541,18.5786920874,0.0,27.5259009287,37.3340067412,11.5736852862,0.0,0.0,11.5736852862
 02/01  20:00:00,100.841746638,7.26454190665,18.8437227288,0.0,33.8341110165,33.3544677425,11.5418331913,0.0,0.0,11.5418331913
 02/01  21:00:00,109.675680647,7.45082855807,19.3372136169,0.0,36.5179666069,38.8247702939,5.78024044059,0.0,0.0,5.78024044059
 02/01  22:00:00,103.121692025,7.45755336047,18.2915145844,0.0,32.965339924,36.8579353714,11.5831414782,0.0,0.0,11.5831414782
 02/01  23:00:00,75.1084813524,7.00104734202,14.281984389,0.0,25.6355707503,20.6438685092,5.78670085264,0.0,0.0,5.78670085264
 02/01  24:00:00,51.2702773967,6.55495162352,10.4428669678,0.0,15.0252895274,11.7056064465,5.76636968655,0.0,0.0,5.76636968655
 02/02  01:00:00,44.126240423,6.33762037034,8.54190691498,0.0,11.6412384099,10.0650221343,5.76108482012,0.0,0.0,5.76108482012
 02/02  02:00:00,41.2336944576,6.19770296066,7.34997825989,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 02/02  03:00:00,38.2309909599,6.0674315372,6.33710114934,0.0,8.25718729233,10.0299323277,5.88629192959,0.130147248504,0.0,5.75614468108
 02/02  04:00:00,37.1787695241,5.95061170662,5.40170059742,0.0,8.25718729233,10.0299323277,1.13448747021,1.11448747021,0.0,0.02
 02/02  05:00:00,37.9493754455,5.85689706606,4.65941589496,0.0,8.25718729233,11.6354268332,8.25778717726,2.49655806458,0.0,5.76122911268
 02/02  06:00:00,45.3709857758,5.84002059752,4.5182356116,0.0,12.1011305571,15.3678112995,9.10236073162,3.3258789785,0.0,5.77648175312
 02/02  07:00:00,74.3485433639,6.27460543728,7.30092864382,0.0,19.7275818095,37.2640762949,15.2610075135,3.67777896121,0.0,11.5832285522
 02/02  08:00:00,92.4312740334,6.68205267271,10.14009092,0.0,24.3117294858,51.2795993405,19.7444184073,2.31598830113,0.0,17.4284301062
 02/02  09:00:00,79.6419608798,6.38399160198,8.9238963252,0.0,23.6694662846,40.6342015617,23.4608538966,0.0,0.0,23.4608538966
 02/02  10:00:00,75.9291863678,6.4577111264,10.1447256105,0.0,23.6694662846,35.6302164847,41.4228909977,0.0,18.025,23.3978909977
 02/02  11:00:00,57.9831269274,6.32987497531,9.92318917962,0.0,18.7433767983,22.9618409725,41.3820425248,0.0,18.025,23.3570425248
 02/02  12:00:00,59.048489369,6.41820633139,10.90244773,0.0,18.7433767983,22.9618409725,35.5147429579,0.0,18.025,17.4897429579
 02/02  13:00:00,60.7048592863,6.51909159661,12.4144820608,0.0,18.5889407304,23.1597249699,35.5133811289,0.0,18.025,17.4883811289
 02/02  14:00:00,61.2302505042,6.57870004324,12.6337651571,0.0,18.7433767983,23.2517909448,41.3323526699,0.0,18.025,23.3073526699
 02/02  15:00:00,61.3657402389,6.58576718743,12.7621893991,0.0,18.7433767983,23.2517909448,35.5120717864,0.0,18.025,17.4870717864
 02/02  16:00:00,60.3974298621,6.53101413332,12.1385790623,0.0,18.7433767983,22.9618409725,35.5145075183,0.0,18.025,17.4895075183
 02/02  17:00:00,61.9252723487,6.37111355052,9.37500783032,0.0,18.7433767983,27.431320555,23.7860689904,0.0,18.025,5.76106899039
 02/02  18:00:00,81.555756854,6.46046736889,9.19191274899,0.0,17.6635504202,40.6971502883,5.77123393562,0.0,0.0,5.77123393562
 02/02  19:00:00,87.8704867584,6.49672530241,8.96561648899,0.0,27.5259009287,37.3340067412,13.0061961094,1.43306669429,0.0,11.5731294151
 02/02  20:00:00,90.4994485524,6.53988638817,9.22608191936,0.0,33.8341110165,33.3544677425,8.20093979151,2.41983593248,0.0,5.78110385904
 02/02  21:00:00,99.4339662318,6.67163936782,9.87469212106,0.0,36.5179666069,38.8247702939,10.5871617214,4.80685852372,0.0,5.78030319768
 02/02  22:00:00,93.9148853659,6.68136049413,9.86089913342,0.0,32.965339924,36.8579353714,17.4690601992,5.88582226031,0.0,11.5832379389
 02/02  23:00:00,67.4672031584,6.27492495511,7.3668230238,0.0,25.6355707503,20.6438685092,18.2258759263,6.67262256898,0.0,11.5532533573
 02/02  24:00:00,45.1641132628,5.90975123909,4.98190441531,0.0,15.0252895274,11.7056064465,14.3289862462,8.56264829125,0.0,5.76633795494
 02/03  01:00:00,38.8344252145,5.75314823709,3.83456910993,0.0,11.6412384099,10.0650221343,9.89336605863,9.87336605863,0.0,0.02
 02/03  02:00:00,36.5150389597,5.66524397034,3.1637767463,0.0,10.0992000411,10.047477231,16.3566549709,10.6007579543,0.0,5.75589701658
 02/03  03:00:00,34.1722801846,5.60768837053,2.73813795473,0.0,8.25718729233,10.0299323277,10.4207738209,10.4007738209,0.0,0.02
 02/03  04:00:00,33.8475514759,5.57243319648,2.44865838628,0.0,8.25718729233,10.0299323277,16.7377409337,10.9818645562,0.0,5.75587637752
 02/03  05:00:00,35.1867793073,5.54066553223,2.21305014643,0.0,8.25718729233,11.6354268332,18.0022273568,12.2416413635,0.0,5.76058599332
 02/03  06:00:00,42.7393425056,5.53989179333,2.18672030329,0.0,12.1011305571,15.3678112995,18.7815291912,13.0053571896,0.0,5.77617200152
 02/03  07:00:00,70.8245996251,5.84316429091,4.20842864376,0.0,19.7275818095,37.2640762949,23.3275530077,11.7447600423,0.0,11.5827929654
 02/03  08:00:00,89.0468747145,6.26695508749,7.17079226279,0.0,24.3117294858,51.2795993405,19.1961457248,7.57184846292,0.0,11.6242972619
 02/03  09:00:00,76.3225802093,6.00438988998,5.98411622054,0.0,23.6694662846,40.6342015617,30.8088503199,1.486062592,0.0,29.3227877279
 02/03  10:00:00,72.4016197633,6.12265530066,6.95220937216,0.0,23.6694662846,35.6302164847,41.5992831484,0.183392935948,18.025,23.3908902124
 02/03  11:00:00,54.4782504387,6.06729133971,6.68090199391,0.0,18.7433767983,22.9618409725,35.6833269974,0.135374511842,18.025,17.5229524855
 02/03  12:00:00,55.6517564659,6.17759280229,7.74632750953,0.0,18.7433767983,22.9618409725,35.5145952802,0.0,18.025,17.4895952802
 02/03  13:00:00,57.3702623761,6.28646079723,9.31251841906,0.0,18.5889407304,23.1597249699,41.3332138314,0.0,18.025,23.3082138314
 02/03  14:00:00,58.2702968079,6.36250984114,9.89000216862,0.0,18.7433767983,23.2517909448,35.5134538981,0.0,18.025,17.4884538981
 02/03  15:00:00,59.218828774,6.42287185344,10.7781690361,0.0,18.7433767983,23.2517909448,35.5123890884,0.0,18.025,17.4873890884
 02/03  16:00:00,58.6932575005,6.39819081601,10.5672295314,0.0,18.7433767983,22.9618409725,35.5103414321,0.0,18.025,17.4853414321
 02/03  17:00:00,60.6211400351,6.25637276669,8.18562278536,0.0,18.7433767983,27.431320555,23.7858041686,0.0,18.025,5.76080416865
 02/03  18:00:00,80.3199398645,6.33429906692,8.08226773259,0.0,17.6635504202,40.6971502883,6.16277058805,0.391529756381,0.0,5.77124083167
 02/03  19:00:00,86.6738436184,6.3612828875,7.90441522413,0.0,27.5259009287,37.3340067412,14.3715999786,2.7982639603,0.0,11.5733360183
 02/03  20:00:00,89.0984732167,6.3824333489,7.98256377997,0.0,33.8341110165,33.3544677425,10.925095984,5.14475021479,0.0,5.78034576918
 02/03  21:00:00,98.0026805546,6.50859734763,8.60644360164,0.0,36.5179666069,38.8247702939,20.2363304365,8.69474479725,0.0,11.5415856393
 02/03  22:00:00,92.4059681644,6.50662992052,8.52671335555,0.0,32.965339924,36.8579353714,21.9154575206,10.3328078837,0.0,11.5826496369
 02/03  23:00:00,65.9044360925,6.0904849279,5.98850020249,0.0,25.6355707503,20.6438685092,18.1388739927,12.3522777857,0.0,5.78659620704
 02/03  24:00:00,43.6103622526,5.72914420327,3.60875810308,0.0,15.0252895274,11.7056064465,21.3565351269,15.5902971045,0.0,5.76623802237
 02/04  01:00:00,38.7615716689,5.61579576699,2.69916725016,0.0,12.8411359301,10.0650221343,23.4264766331,17.6653196876,0.0,5.76115694558
 02/04  02:00:00,38.2899768478,5.56672569202,2.27775823132,0.0,12.8411359301,10.0650221343,18.9631309679,18.9431309679,0.0,0.02
 02/04  03:00:00,33.0961155786,5.49306583942,1.77658963159,0.0,8.25718729233,10.0299323277,26.5426182895,20.7866468714,0.0,5.75597141808
 02/04  04:00:00,32.7349293766,5.44638858805,1.46208697342,0.0,8.25718729233,10.0299323277,23.1907053972,23.1707053972,0.0,0.02
 02/04  05:00:00,34.1100340245,5.41556146081,1.26140601709,0.0,8.25718729233,11.6354268332,29.5679319388,23.8073284324,0.0,5.76060350644
 02/04  06:00:00,38.080628929,5.38823830456,1.10102583196,0.0,8.71707943955,15.3327214929,29.4133661484,23.6470879385,0.0,5.76627820984
 02/04  07:00:00,54.9448413489,5.46128398646,1.56418766168,0.0,18.5082010057,25.6353820695,29.122895002,23.3463250965,0.0,5.77656990546
 02/04  08:00:00,69.5026005382,5.710009032,3.30590221286,0.0,19.4083231844,41.0650158608,28.7677867474,17.18410121,0.0,11.5836855374
 02/04  09:00:00,96.4303057731,6.0923577705,5.97448837738,0.0,26.3286599382,57.9988325916,38.1340094758,8.67953879017,0.0,29.4544706856
 02/04  10:00:00,81.3879464314,6.07164848279,6.10678815847,0.0,26.3286599382,42.8504436482,45.8712057331,4.38533695087,18.025,23.4608687822
 02/04  11:00:00,56.6807816528,5.95999879804,5.50528867989,0.0,21.7447113004,23.4437158914,43.4896736481,2.06729461366,18.025,23.3973790344
 02/04  12:00:00,55.039873783,6.07343656702,6.21267283371,0.0,19.3027497915,23.426170988,42.1384631004,0.756184855174,18.025,23.3572782452
 02/04  13:00:00,55.9483683557,6.16611190135,6.88631271708,0.0,19.1483137236,23.7250123474,36.1637667086,0.649199043588,18.025,17.489567665
 02/04  14:00:00,57.1712039707,6.24812524903,7.88158779278,0.0,19.3027497915,23.7161209604,35.5103263103,0.0,18.025,17.4853263103
 02/04  15:00:00,58.2970860985,6.31515995161,8.94043940981,0.0,19.3027497915,23.7161209604,41.3324973626,0.0,18.025,23.3074973626
 02/04  16:00:00,58.3382626207,6.32939806868,9.25732735067,0.0,19.3027497915,23.426170988,35.5129637012,0.0,18.025,17.4879637012
 02/04  17:00:00,60.7854283197,6.19385033861,7.38872451314,0.0,19.3027497915,27.8956505705,23.7859451571,0.0,18.025,5.76094515705
 02/04  18:00:00,76.8881539601,6.22826317028,7.29856987915,0.0,18.2229234133,37.5968344597,0.27446722716,0.25446722716,0.0,0.02
 02/04  19:00:00,91.628087931,6.37931157916,7.93417121992,0.0,32.690315043,37.0816133363,7.87189795525,2.10053684377,0.0,5.77136111148
 02/04  20:00:00,92.2329071787,6.45558793991,8.35106054151,0.0,36.8143715336,33.066984531,15.1620946432,3.61945344532,0.0,11.5426411979
 02/04  21:00:00,98.3211501767,6.58441205648,9.07040384668,0.0,36.3493007332,38.7721355839,11.7102359337,5.92912977962,0.0,5.7811061541
 02/04  22:00:00,95.8842041748,6.54969918691,8.78603420243,0.0,36.1807251679,36.8228455648,13.8080871388,8.02690997053,0.0,5.78117716823
 02/04  23:00:00,71.7694673392,6.16035853108,6.3807803804,0.0,31.0351095914,20.6438685092,21.7113822568,10.1270250085,0.0,11.5843572483
 02/04  24:00:00,46.3660251854,5.77728587773,3.91425826797,0.0,17.4250845679,11.7056064465,25.3249740008,13.7922441312,0.0,11.5327298696
 02/05  01:00:00,39.1371609057,5.6481833576,2.92294954597,0.0,12.925468867,10.100111941,16.1162032693,16.0962032693,0.0,0.02
 02/05  02:00:00,38.5913270494,5.58787190889,2.4385334854,0.0,12.925468867,10.100111941,22.525225668,16.7693220537,0.0,5.7559036143
 02/05  03:00:00,33.616032907,5.53701604825,2.13314037148,0.0,8.34152022915,10.0650221343,14.4078804495,14.3878804495,0.0,0.02
 02/05  04:00:00,33.3940511766,5.5069343582,1.94123433782,0.0,8.34152022915,10.0650221343,19.3122586936,13.5563764256,0.0,5.75588226795
 02/05  05:00:00,34.744352789,5.47640368455,1.71546291899,0.0,8.34152022915,11.6705166398,20.9634406477,15.2028500624,0.0,5.76059058523
 02/05  06:00:00,38.7443152447,5.45525322856,1.57827794928,0.0,8.80141237637,15.3678112995,15.3860986548,15.3660986548,0.0,0.02
 02/05  07:00:00,55.633865466,5.54075680879,2.1737353083,0.0,18.5082010057,25.6353820695,25.6442501627,14.1112490955,0.0,11.5330010672
 02/05  08:00:00,70.5231594118,5.80082029832,4.1162287192,0.0,19.4926561212,41.1001056674,21.4143820777,9.83051294482,0.0,11.5838691328
 02/05  09:00:00,98.2743273133,6.30092712916,7.60994135996,0.0,26.3286599382,57.9988325916,32.5053107428,3.05207164635,0.0,29.4532390965
 02/05  10:00:00,82.8628107494,6.24912067432,7.5236077267,0.0,26.2443270014,42.8153538416,42.5358700862,1.05406129819,18.025,23.456808788
 02/05  11:00:00,57.4930702527,6.05002716935,6.22754510456,0.0,21.7447113004,23.4437158914,42.7112795172,1.28735767394,18.025,23.3989218433
 02/05  12:00:00,55.4203511469,6.11072091524,6.49615477459,0.0,19.3449162599,23.4437158914,36.3803036093,0.834479102762,18.025,17.5208245066
 02/05  13:00:00,56.0383782656,6.17518778843,6.90753702869,0.0,19.190480192,23.7425572507,42.7260905445,1.3905677112,18.025,23.3105228333
 02/05  14:00:00,56.4004136982,6.23581389839,7.1828220767,0.0,19.260583323,23.698576057,35.5143462112,0.0,18.025,17.4893462112
 02/05  15:00:00,56.4332730607,6.24046273377,7.21103097062,0.0,19.260583323,23.698576057,35.5109125517,0.0,18.025,17.4859125517
 02/05  16:00:00,55.7437036655,6.18407552381,6.86780065851,0.0,19.260583323,23.4086260847,35.7029099929,0.192272602356,18.025,17.4856373905
 02/05  17:00:00,58.9310019824,6.01915262104,5.76871399816,0.0,19.260583323,27.8781056672,24.9377507147,1.15176364837,18.025,5.76098706628
 02/05  18:00:00,75.3178603965,6.06044832119,5.95580328269,0.0,18.1807569449,37.5792895564,7.92605949007,2.16000961181,0.0,5.76604987827
 02/05  19:00:00,90.1657938919,6.21820589064,6.75240825316,0.0,32.6059821062,37.0465235296,11.1800376918,5.40886293959,0.0,5.77117475222
 02/05  20:00:00,90.9395085765,6.29781472313,7.21543944709,0.0,36.8143715336,33.066984531,13.7097344749,7.9287044316,0.0,5.78103004333
 02/05  21:00:00,97.1181292555,6.42120025562,7.91116780436,0.0,36.43363367,38.8072253906,22.1606446321,10.6184357508,0.0,11.5422088813
 02/05  22:00:00,94.4850736935,6.39153980265,7.66448793843,0.0,36.0963922311,36.7877557581,18.1033332879,12.3217528765,0.0,5.78158041136
 02/05  23:00:00,70.5714281239,6.02596328464,5.43655905831,0.0,30.9507766546,20.6087787026,25.2416227534,13.6573722656,0.0,11.5842504878
 02/05  24:00:00,45.7423620417,5.70024228891,3.36764295377,0.0,17.4250845679,11.7056064465,21.0766234697,15.3002775832,0.0,5.77634588653
 02/06  01:00:00,37.3515395621,5.59270056344,2.51212654741,0.0,11.6412384099,10.0650221343,22.9637341663,17.2026023717,0.0,5.76113179465
 02/06  02:00:00,35.264054937,5.53177954389,2.04626235642,0.0,10.0992000411,10.047477231,18.1686120593,18.1486120593,0.0,0.02
 02/06  03:00:00,33.0061488888,5.47909265121,1.70059859155,0.0,8.25718729233,10.0299323277,24.7343575974,18.9784722979,0.0,5.75588529949
 02/06  04:00:00,32.7785948284,5.44843498468,1.50370274837,0.0,8.25718729233,10.0299323277,23.6003060188,19.105407941,0.0,4.49489807781
 02/06  05:00:00,34.2166081307,5.42551239559,1.35803400722,0.0,8.25718729233,11.6354268332,20.3722110807,19.0910882654,0.0,1.28112281528
 02/06  06:00:00,41.7824400003,5.42478276513,1.34492833633,0.0,12.1011305571,15.3678112995,25.3450492746,19.5685250277,0.0,5.7765242469
 02/06  07:00:00,69.4752969024,5.68967103822,3.01261803824,0.0,19.7275818095,37.2640762949,30.9886451573,19.4056662512,0.0,11.5829789061
 02/06  08:00:00,86.7040701145,5.98252783533,5.11241374766,0.0,24.3117294858,51.2795993405,30.92405896,13.4955557473,0.0,17.4285032127
 02/06  09:00:00,74.3808407119,5.78910931364,4.25765971094,0.0,23.6694662846,40.6342015617,28.5799071198,5.12019974874,0.0,23.4597073711
 02/06  10:00:00,70.2995116066,5.88413128111,5.08863141298,0.0,23.6694662846,35.6302164847,43.4860554469,2.0646726139,18.025,23.396382833
 02/06  11:00:00,52.3218909798,5.83511806595,4.75671095228,0.0,18.7433767983,22.9618409725,43.2489800509,1.86688040184,18.025,23.357099649
 02/06  12:00:00,52.9505167267,5.92573883921,5.29694302827,0.0,18.7433767983,22.9618409725,36.376276911,0.861488767197,18.025,17.4897881438
 02/06  13:00:00,53.7359154725,6.00792306437,5.95670711117,0.0,18.5889407304,23.1597249699,36.5632287569,1.05046171501,18.025,17.4877670419
 02/06  14:00:00,54.5331017875,6.0855892304,6.42972786611,0.0,18.7433767983,23.2517909448,41.3379599708,0.00575356795524,18.025,23.3072064028
 02/06  15:00:00,54.8735337335,6.11847424076,6.73727618861,0.0,18.7433767983,23.2517909448,35.5120948039,0.0,18.025,17.4870948039
 02/06  16:00:00,54.2924713697,6.08753780937,6.477097269,0.0,18.7433767983,22.9618409725,35.5145210602,0.0,18.025,17.4895210602
 02/06  17:00:00,57.7316154766,5.96424099806,5.58822403205,0.0,18.7433767983,27.431320555,24.5467190884,0.760634600562,18.025,5.76108448783
 02/06  18:00:00,78.040724422,6.07116667625,6.06618177859,0.0,17.6635504202,40.6971502883,7.79847849124,2.02723302462,0.0,5.77124546662
 02/06  19:00:00,84.8620884615,6.13750966914,6.31643510254,0.0,27.5259009287,37.3340067412,15.695482638,4.12234793329,0.0,11.5731347047
 02/06  20:00:00,87.7737824863,6.21039456672,6.82990870079,0.0,33.8341110165,33.3544677425,11.3426811074,5.56157193394,0.0,5.7811091735
 02/06  21:00:00,96.950836746,6.36594664899,7.69725628235,0.0,36.5179666069,38.8247702939,14.2969986881,8.51669121309,0.0,5.78030747501
 02/06  22:00:00,91.5276542554,6.3869700176,7.7680598194,0.0,32.965339924,36.8579353714,21.3931517917,9.81014321214,0.0,11.5830085795
 02/06  23:00:00,65.1871907539,5.9938378939,5.36789869367,0.0,25.6355707503,20.6438685092,22.7898962089,11.236646036,0.0,11.5532501729
 02/06  24:00:00,43.3103568686,5.68636067987,3.35153911713,0.0,15.0252895274,11.7056064465,18.4103648073,12.6440246193,0.0,5.76634018801
 02/07  01:00:00,37.3664020622,5.58295549255,2.53673935508,0.0,11.6412384099,10.0650221343,13.6859310882,13.6659310882,0.0,0.02
 02/07  02:00:00,35.2808803324,5.52797909008,2.06688347362,0.0,10.0992000411,10.047477231,20.6227193533,14.8668195861,0.0,5.7558997672
 02/07  03:00:00,33.029179744,5.47839275452,1.72433357998,0.0,8.25718729233,10.0299323277,16.0958405823,16.0758405823,0.0,0.02
 02/07  04:00:00,32.7650224098,5.44416015959,1.49440248236,0.0,8.25718729233,10.0299323277,22.9783686074,17.2224819532,0.0,5.75588665417
 02/07  05:00:00,34.1786098238,5.41873599182,1.32681093971,0.0,8.25718729233,11.6354268332,23.5420937502,17.7815100677,0.0,5.76058368257
 02/07  06:00:00,41.7826829371,5.42281021029,1.3471435191,0.0,12.1011305571,15.3678112995,23.4242751194,17.648112705,0.0,5.77616241442
 02/07  07:00:00,69.5417656771,5.69419514586,3.07456573563,0.0,19.7275818095,37.2640762949,28.7452614703,17.1625110261,0.0,11.5827504442
 02/07  08:00:00,86.7943802111,5.9928686943,5.19238661936,0.0,24.3117294858,51.2795993405,24.7858498763,13.1616513003,0.0,11.6241985759
 02/07  09:00:00,74.2156964362,5.77463015169,4.1069938428,0.0,23.6694662846,40.6342015617,35.6587466915,6.33542263411,0.0,29.3233240574
 02/07  10:00:00,70.0861791682,5.8663864243,4.89303874774,0.0,23.6694662846,35.6302164847,44.5676802282,3.15197823514,18.025,23.390701993
 02/07  11:00:00,52.0194793822,5.80820261652,4.48122063057,0.0,18.7433767983,22.9618409725,38.3365208064,2.78871369279,18.025,17.5228071136
 02/07  12:00:00,52.598285275,5.89185955398,4.97859014791,0.0,18.7433767983,22.9618409725,37.2405978772,1.72676338324,18.025,17.488834494
 02/07  13:00:00,53.4104844645,5.97492671135,5.66427511496,0.0,18.5889407304,23.1597249699,43.0814441478,1.74843773338,18.025,23.3080064144
 02/07  14:00:00,54.089170604,6.03492019575,6.03646627627,0.0,18.7433767983,23.2517909448,35.5204115517,0.0071271151316,18.025,17.4882844366
 02/07  15:00:00,54.1297054972,6.03267994233,6.079238335,0.0,18.7433767983,23.2517909448,35.5130246817,0.0,18.025,17.4880246817
 02/07  16:00:00,53.5603876442,5.99773549751,5.83481536494,0.0,18.7433767983,22.9618409725,35.6914410627,0.182597280043,18.025,17.4838437826
 02/07  17:00:00,57.2599376007,5.90318486038,5.17760902362,0.0,18.7433767983,27.431320555,24.8409848209,1.05499676865,18.025,5.76098805229
 02/07  18:00:00,77.6254393389,6.01646872436,5.70559872407,0.0,17.6635504202,40.6971502883,8.14117884908,2.36998932661,0.0,5.77118952247
 02/07  19:00:00,84.495254903,6.08837965257,5.9987315875,0.0,27.5259009287,37.3340067412,16.6608121688,5.08760134638,0.0,11.5732108224
 02/07  20:00:00,87.3822297627,6.16032454694,6.48843025538,0.0,33.8341110165,33.3544677425,12.7185495482,6.9382616531,0.0,5.78028789507
 02/07  21:00:00,96.6598901023,6.32819916701,7.44405252534,0.0,36.5179666069,38.8247702939,20.7695433262,9.2280797374,0.0,11.5414635888
 02/07  22:00:00,91.1765994034,6.34335643162,7.46061992588,0.0,32.965339924,36.8579353714,22.5498517503,10.967345441,0.0,11.5825063093
 02/07  23:00:00,64.8161345599,5.94899356938,5.04169131974,0.0,25.6355707503,20.6438685092,18.4521992867,12.6656718318,0.0,5.78652745494
 02/07  24:00:00,42.7859992804,5.62995376497,2.88358641574,0.0,15.0252895274,11.7056064465,22.2456666587,16.479327861,0.0,5.76633879769
 02/08  01:00:00,37.0354804663,5.54912871915,2.23964163614,0.0,11.6412384099,10.0650221343,22.0607002208,16.2996072141,0.0,5.76109300678
 02/08  02:00:00,35.0585895423,5.50119543891,1.87138236017,0.0,10.0992000411,10.047477231,16.4482212798,16.4282212798,0.0,0.02
 02/08  03:00:00,32.8497944559,5.4558310579,1.56750394849,0.0,8.25718729233,10.0299323277,23.144130401,17.3882227526,0.0,5.75590764832
 02/08  04:00:00,32.6413672913,5.4281035625,1.38681038295,0.0,8.25718729233,10.0299323277,17.6792190643,17.6592190643,0.0,0.02
 02/08  05:00:00,34.0864439431,5.40658767054,1.24679032452,0.0,8.25718729233,11.6354268332,23.6613594363,17.9008236996,0.0,5.76053573677
 02/08  06:00:00,41.7297018177,5.41522074963,1.30175440562,0.0,12.1011305571,15.3678112995,22.9228250972,17.1464440914,0.0,5.77638100585
 02/08  07:00:00,69.4741341818,5.6846014164,3.01652537229,0.0,19.7275818095,37.2640762949,28.4831989094,16.8989700117,0.0,11.5842288977
 02/08  08:00:00,86.6460324085,5.97068995634,5.06621504977,0.0,24.3117294858,51.2795993405,30.1677991179,12.7393368009,0.0,17.428462317
 02/08  09:00:00,74.1546605355,5.7629855953,4.05760504844,0.0,23.6694662846,40.6342015617,29.0620344901,5.60076899347,0.0,23.4612654966
 02/08  10:00:00,70.1460505681,5.87034600942,4.94895796659,0.0,23.6694662846,35.6302164847,43.9552975131,2.53627421504,18.025,23.3940232981
 02/08  11:00:00,52.1755130053,5.8253796694,4.6200717143,0.0,18.7433767983,22.9618409725,37.9715527113,2.42420507989,18.025,17.5223476314
 02/08  12:00:00,52.8969525468,5.92844293801,5.24067436777,0.0,18.7433767983,22.9618409725,42.6220988128,1.28329587771,18.025,23.3138029351
 02/08  13:00:00,53.9342902467,6.0383372903,6.12467111323,0.0,18.5889407304,23.1597249699,36.6705987866,1.15761372476,18.025,17.4879850618
 02/08  14:00:00,54.7595544345,6.11921789322,6.62254944756,0.0,18.7433767983,23.2517909448,35.5127145511,0.0,18.025,17.4877145511
 02/08  15:00:00,55.0423918576,6.14266075912,6.88194585853,0.0,18.7433767983,23.2517909448,35.510026147,0.0,18.025,17.485026147
 02/08  16:00:00,54.7306187832,6.12939652893,6.87338958072,0.0,18.7433767983,22.9618409725,41.3348105202,0.0,18.025,23.3098105202
 02/08  17:00:00,58.4041811116,6.0341663368,6.19086784876,0.0,18.7433767983,27.431320555,18.0712205734,0.0262205733686,18.025,0.02
 02/08  18:00:00,78.5535967081,6.13520460469,6.51501463066,0.0,17.6635504202,40.6971502883,7.32733388492,1.55608095698,0.0,5.77125292794
 02/08  19:00:00,85.0232116686,6.16455987081,6.45050745197,0.0,27.5259009287,37.3340067412,16.3730445877,4.79978676601,0.0,11.5732578217
 02/08  20:00:00,87.6154569235,6.1999670641,6.68200986399,0.0,33.8341110165,33.3544677425,19.2676153863,7.72580862634,0.0,11.5418067599
 02/08  21:00:00,96.5062601404,6.32119528893,7.29742896951,0.0,36.5179666069,38.8247702939,17.6599627362,11.8796676923,0.0,5.7802950439
 02/08  22:00:00,90.9061691924,6.31956625938,7.21398108455,0.0,32.965339924,36.8579353714,25.5970653703,14.0138450569,0.0,11.5832203134
 02/08  23:00:00,64.600682309,5.92921802963,4.84601631955,0.0,25.6355707503,20.6438685092,20.9136822847,15.1269386554,0.0,5.78674362925
 02/08  24:00:00,42.692611243,5.62241249256,2.79774125554,0.0,15.0252895274,11.7056064465,23.7340243852,17.9677441785,0.0,5.76628020661
 02/09  01:00:00,36.7756497627,5.52319189162,2.0057459797,0.0,11.6412384099,10.0650221343,26.3926717115,20.6315369106,0.0,5.76113480097
 02/09  02:00:00,34.7331548342,5.46371855393,1.58342367411,0.0,10.0992000411,10.047477231,22.5451574514,22.5251574514,0.0,0.02
 02/09  03:00:00,32.5045608269,5.41519249545,1.26291123688,0.0,8.25718729233,10.0299323277,29.6588738107,23.9029858904,0.0,5.75588792037
 02/09  04:00:00,32.3005111581,5.38636964141,1.08768491687,0.0,8.25718729233,10.0299323277,29.8544968693,24.09893924,0.0,5.75555762928
 02/09  05:00:00,33.6792159266,5.35404452404,0.892110406198,0.0,8.25718729233,11.6354268332,25.9440099394,25.9240099394,0.0,0.02
 02/09  06:00:00,41.2308656951,5.3473757285,0.840216306464,0.0305456473761,12.1011305571,15.3678112995,33.3083213421,27.5318066245,0.0,5.77651471757
 02/09  07:00:00,68.8518615286,5.60278671235,2.47606951541,0.0,19.7275818095,37.2640762949,37.2322551294,25.6493480865,0.0,11.5829070428
 02/09  08:00:00,85.7249281793,5.86626565921,4.24953704652,0.0,24.3117294858,51.2795993405,36.3875908943,18.9592048309,0.0,17.4283860635
 02/09  09:00:00,73.3954650267,5.68329461034,3.37810074266,0.0,23.6694662846,40.6342015617,33.5263985592,10.0671720584,0.0,23.4592265008
 02/09  10:00:00,69.1153337832,5.76016709887,4.0284193153,0.0,23.6694662846,35.6302164847,47.2866468597,5.86502999121,18.025,23.3966168685
 02/09  11:00:00,51.3159947658,5.73216263315,3.85377119388,0.0,18.7433767983,22.9618409725,44.9590659268,3.57719523042,18.025,23.3568706963
 02/09  12:00:00,52.3679040942,5.87266111074,4.76740882665,0.0,18.7433767983,22.9618409725,37.3716813937,1.85706657678,18.025,17.489614817
 02/09  13:00:00,53.6489848711,6.00849943322,5.86920095664,0.0,18.5889407304,23.1597249699,36.8821144619,1.36888153356,18.025,17.4882329283
 02/09  14:00:00,54.7615684671,6.11491907894,6.62886520697,0.0,18.7433767983,23.2517909448,41.3319396175,0.0,18.025,23.3069396175
 02/09  15:00:00,55.6169597593,6.16586243364,7.43331483419,0.0,18.7433767983,23.2517909448,35.5118762452,0.0,18.025,17.4868762452
 02/09  16:00:00,55.8481908372,6.17822818406,7.94212718689,0.0,18.7433767983,22.9618409725,35.514289942,0.0,18.025,17.489289942
 02/09  17:00:00,58.9280505907,6.08600567491,6.66289509462,0.0,18.7433767983,27.431320555,23.7860301208,0.0,18.025,5.76103012076
 02/09  18:00:00,78.8638528149,6.17371216242,6.78676564827,0.0,17.6635504202,40.6971502883,6.75311721508,0.981932636182,0.0,5.7711845789
 02/09  19:00:00,85.1257996066,6.18272740835,6.53493055881,0.0,27.5259009287,37.3340067412,16.005592056,4.43260730857,0.0,11.5729847475
 02/09  20:00:00,87.5917202456,6.20251874299,6.65572345154,0.0,33.8341110165,33.3544677425,13.3302645879,7.54922682177,0.0,5.78103776617
 02/09  21:00:00,96.6596379203,6.34210171072,7.42990384343,0.0,36.5179666069,38.8247702939,16.0309685116,10.2507338363,0.0,5.78023467521
 02/09  22:00:00,91.1286533128,6.34762265486,7.40840869004,0.0,32.965339924,36.8579353714,23.406815272,11.8226237156,0.0,11.5841915565
 02/09  23:00:00,64.6819218238,5.94041540407,4.91605399114,0.0,25.6355707503,20.6438685092,25.411990331,13.8591566832,0.0,11.5528336478
 02/09  24:00:00,42.8849826557,5.6434137288,2.96911304639,0.0,15.0252895274,11.7056064465,21.0972215569,15.3309581256,0.0,5.76626343131
 02/10  01:00:00,36.964134553,5.54303213854,2.17439579865,0.0,11.6412384099,10.0650221343,17.43032274,17.41032274,0.0,0.02
 02/10  02:00:00,34.9348537532,5.48783038156,1.76100620805,0.0,10.0992000411,10.047477231,24.4634905561,18.7073594807,0.0,5.75613107541
 02/10  03:00:00,32.6935745036,5.43809137618,1.42903046166,0.0,8.25718729233,10.0299323277,19.7620514852,19.7420514852,0.0,0.02
 02/10  04:00:00,32.4367687244,5.40506251489,1.20524697984,0.0,8.25718729233,10.0299323277,26.9728145229,21.2166990984,0.0,5.75611542449
 02/10  05:00:00,33.7718728503,5.36752073327,0.971290232903,0.0,8.25718729233,11.6354268332,30.7345764413,24.9740749904,0.0,5.76050145088
 02/10  06:00:00,41.3214862462,5.3621296446,0.946630064523,0.0,12.1011305571,15.3678112995,31.8729422728,26.0969120003,0.0,5.77603027245
 02/10  07:00:00,69.0254169142,5.62776163654,2.62465211623,0.0,19.7275818095,37.2640762949,34.45036757,22.8678302899,0.0,11.5825372801
 02/10  08:00:00,85.825682837,5.8780413964,4.33851992383,0.0,24.3117294858,51.2795993405,27.2779143751,15.6524698398,0.0,11.6254445353
 02/10  09:00:00,73.1408226291,5.64517189732,3.16158053495,0.0,23.6694662846,40.6342015617,37.2886380184,7.96735817894,0.0,29.3212798395
 02/10  10:00:00,68.8115804873,5.70372777953,3.78109970886,0.0,23.6694662846,35.6302164847,45.1734874595,3.83383771462,18.025,23.3146497449
 02/10  11:00:00,50.672044585,5.62786843562,3.31412181306,0.0,18.7433767983,22.9618409725,38.385556784,2.76286511589,18.025,17.5976916681
 02/10  12:00:00,51.1472379249,5.69430999994,3.72509318118,0.0,18.7433767983,22.9618409725,37.4269343575,1.91197369266,18.025,17.4899606648
 02/10  13:00:00,52.4842615884,5.85076054301,4.86221894887,0.0,18.5889407304,23.1597249699,43.5154206748,2.18302869593,18.025,23.3073919788
 02/10  14:00:00,53.5328707611,5.94060347653,5.57448434333,0.0,18.7433767983,23.2517909448,35.5189184375,0.00611647614245,18.025,17.4878019613
 02/10  15:00:00,53.7713073991,5.92712803961,5.82639324828,0.0,18.7433767983,23.2517909448,35.5125297055,0.0,18.025,17.4875297055
 02/10  16:00:00,53.6874397131,5.95227439657,6.00732888379,0.0,18.7433767983,22.9618409725,35.5096591402,0.0,18.025,17.4846591402
 02/10  17:00:00,57.4546136136,5.90493687853,5.37053389269,0.0,18.7433767983,27.431320555,23.8996059873,0.113644893661,18.025,5.7609610936
 02/10  18:00:00,77.9634669046,6.0487430561,6.01135364265,0.0,17.6635504202,40.6971502883,7.09179307099,1.32075475256,0.0,5.77103831842
 02/10  19:00:00,84.8314429158,6.12886296006,6.29443900746,0.0,27.5259009287,37.3340067412,15.1694002804,3.59600689437,0.0,11.573393386
 02/10  20:00:00,87.542360231,6.18140167695,6.62748487984,0.0,33.8341110165,33.3544677425,12.2213764077,6.44124784891,0.0,5.78012855876
 02/10  21:00:00,96.8934310536,6.357232188,7.64856205418,0.0,36.5179666069,38.8247702939,19.8260875665,8.28495440982,0.0,11.5411331567
 02/10  22:00:00,91.5941667521,6.39256056834,7.8289857464,0.0,32.965339924,36.8579353714,18.5750242745,8.9143113448,0.0,9.66071292969
 02/10  23:00:00,65.2619859039,6.00129151376,5.43524668987,0.0,25.6355707503,20.6438685092,17.6561997765,9.95394300044,0.0,7.70225677608
 02/10  24:00:00,43.3526565484,5.68819820897,3.39200050299,0.0,15.0252895274,11.7056064465,16.7183976655,10.9520592332,0.0,5.76633843235
 02/11  01:00:00,38.6514255996,5.59033234604,2.61448733731,0.0,12.8411359301,10.0650221343,17.6994106609,11.9382162784,0.0,5.76119438251
 02/11  02:00:00,38.2969296325,5.55562274411,2.29581445674,0.0,12.8411359301,10.0650221343,12.030985498,12.010985498,0.0,0.02
 02/11  03:00:00,33.1955068295,5.49708559314,1.87196301424,0.0,8.25718729233,10.0299323277,18.2736876675,12.5176382568,0.0,5.75604941072
 02/11  04:00:00,33.074750158,5.47965950005,1.76863764567,0.0,8.25718729233,10.0299323277,11.414583698,11.394583698,0.0,0.02
 02/11  05:00:00,34.6834209545,5.47630566467,1.77405003891,0.0,8.25718729233,11.6354268332,15.2066294095,9.44544869971,0.0,5.76118070983
 02/11  06:00:00,38.8038402438,5.46856306128,1.74391539051,0.0,8.71707943955,15.3327214929,14.1882764098,8.42206489772,0.0,5.76621151206
 02/11  07:00:00,55.9442612357,5.56219330995,2.46270085693,0.0,18.5082010057,25.6353820695,13.4231091632,7.64660854523,0.0,5.77650061794
 02/11  08:00:00,70.4419799219,5.80073584992,4.15456007055,0.0,19.4083231844,41.0650158608,19.497610098,7.9133823753,0.0,11.5842277227
 02/11  09:00:00,97.5083486222,6.20129620806,6.94359903475,0.0,26.3286599382,57.9988325916,33.2145317419,3.76201526206,0.0,29.4525164798
 02/11  10:00:00,81.0420324933,5.99473415778,5.83779564271,0.0,26.3286599382,42.8504436482,43.4720515239,1.98775948702,18.025,23.4592920369
 02/11  11:00:00,54.817171862,5.69445665144,3.9072232008,0.0,21.7447113004,23.4437158914,43.393423586,1.96913955605,18.025,23.39928403
 02/11  12:00:00,52.6281094856,5.72850150139,4.14584661146,0.0,19.3027497915,23.426170988,42.3016763643,0.920937173887,18.025,23.3557391904
 02/11  13:00:00,54.48632401,5.86229299634,5.72808918629,0.0,19.1483137236,23.7250123474,35.8963532022,0.382285105736,18.025,17.4890680965
 02/11  14:00:00,55.7393948242,5.95920328858,6.73870219957,0.0,19.3027497915,23.7161209604,35.5130741212,0.0,18.025,17.4880741212
 02/11  15:00:00,56.5384967058,6.05375214954,7.44325791268,0.0,19.3027497915,23.7161209604,41.2573499319,0.0,18.025,23.2323499319
 02/11  16:00:00,55.5759415564,5.98168654438,6.84272035613,0.0,19.3027497915,23.426170988,35.5851969583,0.0,18.025,17.5601969583
 02/11  17:00:00,58.9154420708,5.93971229432,5.77287968111,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 02/11  18:00:00,75.8903726931,6.05458123987,6.47447173375,0.0,18.2229234133,37.5968344597,6.06437700256,0.298318384592,0.0,5.76605861796
 02/11  19:00:00,91.2386636007,6.27958421448,7.64447695687,0.0,32.690315043,37.0816133363,7.84281713376,2.07154242192,0.0,5.77127471184
 02/11  20:00:00,92.5743574095,6.44293082811,8.70517114319,0.0,36.8143715336,33.066984531,14.6543913447,3.11210977481,0.0,11.5422815699
 02/11  21:00:00,99.4581910541,6.6621192969,10.1297399006,0.0,36.3493007332,38.7721355839,9.54597475158,3.76528010628,0.0,5.78069464531
 02/11  22:00:00,97.4651232657,6.68262809284,10.2340290016,0.0,36.1807251679,36.8228455648,10.0112534656,4.22971417702,0.0,5.78153928863
 02/11  23:00:00,73.4071625379,6.31302440698,7.86581473873,0.0,31.0351095914,20.6438685092,16.8452273199,5.26186983397,0.0,11.583357486
 02/11  24:00:00,48.082586331,5.94807433794,5.46003513119,0.0,17.4250845679,11.7056064465,11.8850856893,6.10942334143,0.0,5.77566234783
 02/12  01:00:00,40.9819569132,5.83460544039,4.58132381685,0.0,12.925468867,10.100111941,12.1697284401,6.40851820423,0.0,5.76121023589
 02/12  02:00:00,40.2584102382,5.75556761012,3.93792262099,0.0,12.925468867,10.100111941,13.4079037634,7.65178620715,0.0,5.7561175562
 02/12  03:00:00,34.8252801995,5.65740878412,3.22199668327,0.0,8.34152022915,10.0650221343,7.45060064103,7.43060064103,0.0,0.02
 02/12  04:00:00,34.4131250306,5.60991928483,2.85732407644,0.0,8.34152022915,10.0650221343,12.7343833844,6.97829178685,0.0,5.75609159757
 02/12  05:00:00,35.8464346502,5.58856408583,2.70538803421,0.0,8.34152022915,11.6705166398,6.56700957879,6.54700957879,0.0,0.02
 02/12  06:00:00,39.9486276678,5.5749984022,2.66284706119,0.0,8.80141237637,15.3678112995,11.5922849744,5.82605079328,0.0,5.7662341811
 02/12  07:00:00,57.2406466947,5.70395506369,3.61732290489,0.0,18.5082010057,25.6353820695,11.8866827654,6.11027612484,0.0,5.77640664052
 02/12  08:00:00,72.5835999603,6.03165924053,5.94583631037,0.0,19.4926561212,41.1001056674,17.6534926501,6.06933088724,0.0,11.5841617628
 02/12  09:00:00,100.053591555,6.48079208924,9.20934769739,0.0,26.3286599382,57.9988325916,37.4526842208,2.11188677249,0.0,35.3407974483
 02/12  10:00:00,82.8795783155,6.20713465221,7.58236563672,0.0,26.2443270014,42.8153538416,42.7987076622,1.31938434856,18.025,23.4543233136
 02/12  11:00:00,55.9046548593,5.80850861138,4.88065279942,0.0,21.7447113004,23.4437158914,43.3690555856,1.94569922441,18.025,23.3983563612
 02/12  12:00:00,53.1445267403,5.77071226481,4.56034274081,0.0,19.3449162599,23.4437158914,37.0819797607,1.53506568578,18.025,17.5219140749
 02/12  13:00:00,53.2387650121,5.75851736267,4.52459445894,0.0,19.190480192,23.7425572507,43.5374271046,2.20468518171,18.025,23.3077419229
 02/12  14:00:00,53.0682931028,5.74848465778,4.33803469473,0.0,19.260583323,23.698576057,35.6660445292,0.153112248923,18.025,17.4879322803
 02/12  15:00:00,52.9374013215,5.73660102573,4.21902315524,0.0,19.260583323,23.698576057,35.7853277156,0.272684495773,18.025,17.4876432198
 02/12  16:00:00,52.4583828542,5.71843789031,4.04811809038,0.0,19.260583323,23.4086260847,37.6264215222,2.11799870292,18.025,17.4834228193
 02/12  17:00:00,56.4300807696,5.65626706442,3.63067951748,0.0,19.260583323,27.8781056672,27.482532053,3.69663377734,18.025,5.76089827571
 02/12  18:00:00,73.7513331743,5.79624529883,4.65348249369,0.0,18.1807569449,37.5792895564,10.128982778,4.36279764472,0.0,5.76618513325
 02/12  19:00:00,89.5862798566,6.06781943718,6.32328449098,0.0,32.6059821062,37.0465235296,13.0903046307,7.31903482442,0.0,5.77126980624
 02/12  20:00:00,91.1505647147,6.24218617809,7.4821301914,0.0,36.8143715336,33.066984531,14.2686509516,8.48833367149,0.0,5.78031728014
 02/12  21:00:00,98.5029853757,6.50582699308,9.21140164147,0.0,36.43363367,38.8072253906,21.0425328611,9.50180987455,0.0,11.5407229865
 02/12  22:00:00,96.1955291863,6.52207697386,9.24440832231,0.0,36.0963922311,36.7877557581,15.4713694367,9.68974138523,0.0,5.78162805152
 02/12  23:00:00,71.9832025075,6.14255061671,6.73175289366,0.0,30.9507766546,20.6087787026,21.712467762,10.1290293773,0.0,11.5834383847
 02/12  24:00:00,46.5361119102,5.75795476819,4.10368407956,0.0,17.4250845679,11.7056064465,16.8374275205,11.060996836,0.0,5.77643068444
 02/13  01:00:00,38.0508136097,5.63921144275,3.16489173723,0.0,11.6412384099,10.0650221343,16.594738407,10.833601195,0.0,5.76113721199
 02/13  02:00:00,35.9125529244,5.58047381111,2.64606986818,0.0,10.0992000411,10.047477231,11.2071410573,11.1871410573,0.0,0.02
 02/13  03:00:00,33.7100588352,5.54006302644,2.34353760837,0.0,8.25718729233,10.0299323277,16.929334934,11.1732541429,0.0,5.75608079104
 02/13  04:00:00,33.757292891,5.54570605533,2.38513453882,0.0,8.25718729233,10.0299323277,10.9166415519,10.8966415519,0.0,0.02
 02/13  05:00:00,35.1856269755,5.52385309845,2.22871128877,0.0,8.25718729233,11.6354268332,16.816460182,11.0552366034,0.0,5.7612235786
 02/13  06:00:00,42.9811049371,5.55130911479,2.41707223587,0.0,12.1011305571,15.3678112995,16.0805449804,10.3043308898,0.0,5.7762140906
 02/13  07:00:00,71.8898166494,5.94038728757,5.17642777936,0.0,19.7275818095,37.2640762949,21.1419547144,9.55823411218,0.0,11.5837206022
 02/13  08:00:00,89.9634313333,6.32951416941,8.02479593494,0.0,24.3117294858,51.2795993405,25.5560150837,8.12764816702,0.0,17.4283669166
 02/13  09:00:00,75.473662415,5.86624795513,5.27335006868,0.0,23.6694662846,40.6342015617,26.9723124436,3.51092074145,0.0,23.4613917021
 02/13  10:00:00,70.2291571797,5.81349533478,5.08891876982,0.0,23.6694662846,35.6302164847,43.7751832027,2.35530377176,18.025,23.394879431
 02/13  11:00:00,50.8310338821,5.59909157435,3.50188265532,0.0,18.7433767983,22.9618409725,44.691415583,3.3098659737,18.025,23.3565496093
 02/13  12:00:00,50.8384730245,5.60215896291,3.50848070998,0.0,18.7433767983,22.9618409725,38.2321762187,2.71727583936,18.025,17.4899003793
 02/13  13:00:00,51.232822554,5.62352816339,3.83801307456,0.0,18.5889407304,23.1597249699,38.9220455223,3.40691539593,18.025,17.4901301264
 02/13  14:00:00,51.7651433408,5.65768513348,4.08967320607,0.0,18.7433767983,23.2517909448,36.1971965664,0.688537622104,18.025,17.4836589443
 02/13  15:00:00,52.1055943489,5.68811082825,4.39970229344,0.0,18.7433767983,23.2517909448,41.5564349801,0.224068209513,18.025,23.3073667706
 02/13  16:00:00,52.2209162285,5.73290421876,4.76017987031,0.0,18.7433767983,22.9618409725,36.8033356983,1.29054489296,18.025,17.4877908053
 02/13  17:00:00,57.2921333002,5.79438930411,5.31859642494,0.0,18.7433767983,27.431320555,24.8461328938,1.06017317006,18.025,5.76095972378
 02/13  18:00:00,79.0642653413,6.07610720425,7.08478369443,0.0,17.6635504202,40.6971502883,6.69988995063,0.928669999352,0.0,5.77121995128
 02/13  19:00:00,86.870265791,6.27843749412,8.18369151841,0.0,27.5259009287,37.3340067412,7.86950109374,2.07280276983,0.0,5.79669832391
 02/13  20:00:00,90.5791126922,6.4485828853,9.39705399558,0.0,33.8341110165,33.3544677425,14.1815672329,2.63954718317,0.0,11.5420200498
 02/13  21:00:00,100.583136194,6.69965393407,10.9958525342,0.0,36.5179666069,38.8247702939,10.1205943655,4.33968558996,0.0,5.78090877554
 02/13  22:00:00,95.4517810278,6.76069290998,11.3184683236,0.0,32.965339924,36.8579353714,16.4274953476,4.84385045983,0.0,11.5836448878
 02/13  23:00:00,68.464342292,6.31636913381,8.32252708156,0.0,25.6355707503,20.6438685092,10.8816645865,5.09596245732,0.0,5.78570212919
 02/13  24:00:00,45.7504473062,5.9265378904,5.55145597043,0.0,15.0252895274,11.7056064465,11.8655746435,6.09924999646,0.0,5.76632464708
 02/14  01:00:00,39.5284461026,5.79442654862,4.48731102681,0.0,11.6412384099,10.0650221343,12.4743791811,6.71431121398,0.0,5.76006796708
 02/14  02:00:00,37.1485823315,5.70683036925,3.75573764585,0.0,10.0992000411,10.047477231,13.1382478073,7.38236273652,0.0,5.75588507081
 02/14  03:00:00,34.4025184517,5.61091448366,2.96515159213,0.0,8.25718729233,10.0299323277,8.87761295394,8.85761295394,0.0,0.02
 02/14  04:00:00,33.9854587393,5.56815720165,2.59084381353,0.0,8.25718729233,10.0299323277,15.3856587493,9.63010877606,0.0,5.75554997321
 02/14  05:00:00,35.5211220933,5.55762595139,2.53043853084,0.0,8.25718729233,11.6354268332,8.77514194268,8.75514194268,0.0,0.02
 02/14  06:00:00,43.3236388281,5.58022721798,2.73068560773,0.0,12.1011305571,15.3678112995,19.6386682236,8.10655900798,0.0,11.5321092156
 02/14  07:00:00,73.0135637037,6.0572402416,6.18332440401,0.0,19.7275818095,37.2640762949,12.8213019263,7.01913888692,0.0,5.80216303935
