Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/14  08:00:00,92.0644724971,6.55759835415,9.89776015427,0.0,24.3117294858,51.2795993405,22.1796525475,4.75167669035,0.0,17.4279758572
 02/14  09:00:00,78.7063813431,6.21060531448,8.16171112778,0.0,23.6694662846,40.6342015617,23.7841812849,0.323540017807,0.0,23.4606412671
 02/14  10:00:00,75.2139994032,6.37521152739,9.51204203091,0.0,23.6694662846,35.6302164847,41.4229182678,0.0,18.025,23.3979182678
 02/14  11:00:00,57.9860525908,6.30017425488,9.95582258681,0.0,18.7433767983,22.9618409725,41.3816882824,0.0,18.025,23.3566882824
 02/14  12:00:00,60.3765454041,6.46768724621,12.1810258051,0.0,18.7433767983,22.9618409725,35.5141039939,0.0,18.025,17.4891039939
 02/14  13:00:00,62.9624669868,6.55873992583,14.6324444278,0.0,18.5889407304,23.1597249699,35.5097493936,0.0,18.025,17.4847493936
 02/14  14:00:00,63.0986928216,6.54461065337,14.5363014856,0.0,18.7433767983,23.2517909448,41.3329902809,0.0,18.025,23.3079902809
 02/14  15:00:00,63.3518195033,6.47760754287,14.8564297947,0.0,18.7433767983,23.2517909448,35.5132260507,0.0,18.025,17.4882260507
 02/14  16:00:00,62.2776172337,6.42697968474,14.1228028469,0.0,18.7433767983,22.9618409725,35.5092412026,0.0,18.025,17.4842412026
 02/14  17:00:00,63.0803286766,6.34151905947,10.5596641191,0.0,18.7433767983,27.431320555,23.7860244112,0.0,18.025,5.76102441123
 02/14  18:00:00,80.7538014816,6.48269303991,10.2517385209,0.0,17.6635504202,40.6971502883,5.77004131192,0.0,0.0,5.77004131192
 02/14  19:00:00,89.7162257727,6.61628496353,10.6918051511,0.0,27.5259009287,37.3340067412,12.2279408241,0.654854941175,0.0,11.5730858829
 02/14  20:00:00,92.7246422972,6.71490497774,11.2762652129,0.0,33.8341110165,33.3544677425,7.34728363766,1.56582308541,0.0,5.78146055225
 02/14  21:00:00,102.118385236,6.89834304982,12.3324139243,0.0,36.5179666069,38.8247702939,8.51184416531,2.7311946788,0.0,5.78064948651
 02/14  22:00:00,96.5683638459,6.91137551425,12.2843717851,0.0,32.965339924,36.8579353714,15.5610510136,3.97730861811,0.0,11.5837423955
 02/14  23:00:00,69.426063194,6.44520731698,9.15540774694,0.0,25.6355707503,20.6438685092,16.7122364269,5.15919220257,0.0,11.5530442243
 02/14  24:00:00,46.4847593205,6.02726300813,6.1850418647,0.0,15.0252895274,11.7056064465,12.4526927747,6.68651361253,0.0,5.76617916221
 02/15  01:00:00,39.9194563602,5.85372411188,4.81902889041,0.0,11.6412384099,10.0650221343,7.95218645704,7.93218645704,0.0,0.02
 02/15  02:00:00,37.3790286286,5.7431653118,3.94984848242,0.0,10.0992000411,10.047477231,14.2903130715,8.53437953705,0.0,5.75593353444
 02/15  03:00:00,34.6365785298,5.6447188387,3.16540765957,0.0,8.25718729233,10.0299323277,9.84683499741,9.82683499741,0.0,0.02
 02/15  04:00:00,34.2050367867,5.60020352031,2.77837686711,0.0,8.25718729233,10.0299323277,16.4638593279,10.7079469123,0.0,5.75591241561
 02/15  05:00:00,35.5520015072,5.57065697306,2.54828345191,0.0,8.25718729233,11.6354268332,17.363657201,11.6027578508,0.0,5.76089935029
 02/15  06:00:00,43.1457831585,5.5741339091,2.55892581784,0.0,12.1011305571,15.3678112995,17.6243395886,11.8478974129,0.0,5.7764421757
 02/15  07:00:00,69.9733298426,5.93816175866,5.14617214592,0.0,19.7275818095,37.2640762949,22.3705879064,10.7879618954,0.0,11.5826260109
 02/15  08:00:00,90.997601802,6.44751132961,8.94097764965,0.0,24.3117294858,51.2795993405,18.2735331656,6.64892105878,0.0,11.6246121068
 02/15  09:00:00,78.0697787996,6.15567700114,7.58003796377,0.0,23.6694662846,40.6342015617,29.9875998768,0.666258825631,0.0,29.3213410512
 02/15  10:00:00,74.749441934,6.33613464458,9.08656092054,0.0,23.6694662846,35.6302164847,41.4154284799,0.0,18.025,23.3904284799
 02/15  11:00:00,57.788994652,6.28752417484,9.77141739073,0.0,18.7433767983,22.9618409725,35.5474040779,0.0,18.025,17.5224040779
 02/15  12:00:00,60.3279876205,6.44686580643,12.1532892075,0.0,18.7433767983,22.9618409725,35.512790732,0.0,18.025,17.487790732
 02/15  13:00:00,62.9955013978,6.55334017693,14.6708819377,0.0,18.5889407304,23.1597249699,41.3333090114,0.0,18.025,23.3083090114
 02/15  14:00:00,65.5778473115,6.75072416909,16.8093413321,0.0,18.7433767983,23.2517909448,35.5134504077,0.0,18.025,17.4884504077
 02/15  15:00:00,66.5059406889,6.80194211546,17.686214198,0.0,18.7433767983,23.2517909448,35.5092194317,0.0,18.025,17.4842194317
 02/15  16:00:00,66.7737407719,6.81566815729,18.2302394367,0.0,18.7433767983,22.9618409725,35.5088890134,0.0,18.025,17.4838890134
 02/15  17:00:00,69.787114965,6.78441485241,16.823558885,0.0,18.7433767983,27.431320555,23.7856021969,0.0,18.025,5.7606021969
 02/15  18:00:00,85.5526178775,6.92832404474,14.6049256121,0.0,17.6635504202,40.6971502883,5.77086727414,0.0,0.0,5.77086727414
 02/15  19:00:00,93.3426554131,7.01309679036,13.9214227321,0.0,27.5259009287,37.3340067412,11.5732418757,0.0,0.0,11.5732418757
 02/15  20:00:00,95.6456338918,7.05044015614,13.8617251278,0.0,33.8341110165,33.3544677425,5.85651968555,0.0762017774593,0.0,5.78031790809
 02/15  21:00:00,104.664693832,7.19929335877,14.5777686129,0.0,36.5179666069,38.8247702939,12.0653616792,0.524681471295,0.0,11.5406802079
 02/15  22:00:00,98.8930631039,7.18474634901,14.3357025736,0.0,32.965339924,36.8579353714,12.4066409412,0.824204463804,0.0,11.5824364774
 02/15  23:00:00,71.5029319816,6.68708725122,10.9904019844,0.0,25.6355707503,20.6438685092,7.62532760257,1.83882059627,0.0,5.7865070063
 02/15  24:00:00,48.2738769733,6.2328433334,7.76857824362,0.0,15.0252895274,11.7056064465,9.44616022486,3.67997637514,0.0,5.76618384973
 02/16  01:00:00,41.6931778305,6.05655285286,6.38991800656,0.0,11.6412384099,10.0650221343,10.1251146489,4.36401398009,0.0,5.76110066878
 02/16  02:00:00,39.0616787533,5.9380354143,5.43763428316,0.0,10.0992000411,10.047477231,5.04546462761,5.02546462761,0.0,0.02
 02/16  03:00:00,36.2489103728,5.82828480093,4.59416858361,0.0,8.25718729233,10.0299323277,11.4611354185,5.70521896851,0.0,5.75591645003
 02/16  04:00:00,35.7431930388,5.76819245823,4.1485498014,0.0,8.25718729233,10.0299323277,5.45900801005,5.43900801005,0.0,0.02
 02/16  05:00:00,36.9366472089,5.71898077103,3.78460395287,0.0,8.25718729233,11.6354268332,11.6623279881,5.90180150414,0.0,5.76052648398
 02/16  06:00:00,44.6679535036,5.73324406425,3.92198865134,0.0,12.1011305571,15.3678112995,11.5096644374,5.73333346326,0.0,5.77633097415
 02/16  07:00:00,72.9364908123,6.28134294461,7.7661505615,0.0,19.7275818095,37.2640762949,15.610016306,4.02601932472,0.0,11.5839969813
 02/16  08:00:00,93.5882905546,6.75731953536,11.221857233,0.0,24.3117294858,51.2795993405,19.1163979234,1.68847882188,0.0,17.4279191015
 02/16  09:00:00,80.4649144936,6.41004287038,9.72081072541,0.0,23.6694662846,40.6342015617,23.46052577,0.0,0.0,23.46052577
 02/16  10:00:00,79.0825798683,6.57181997498,13.1840198623,0.0,23.6694662846,35.6302164847,41.4179877917,0.0,18.025,23.3929877917
 02/16  11:00:00,63.0968568206,6.53320365472,14.833596668,0.0,18.7433767983,22.9618409725,35.5476101873,0.0,18.025,17.5226101873
 02/16  12:00:00,65.0166231108,6.68362185879,16.6051692324,0.0,18.7433767983,22.9618409725,41.3372251326,0.0,18.025,23.3122251326
 02/16  13:00:00,66.662977017,6.78140161153,18.1102968907,0.0,18.5889407304,23.1597249699,35.51363166,0.0,18.025,17.48863166
 02/16  14:00:00,68.0065616764,6.86682382516,19.1219541647,0.0,18.7433767983,23.2517909448,35.5093971152,0.0,18.025,17.4843971152
 02/16  15:00:00,67.2758158334,6.80583107399,18.4522022896,0.0,18.7433767983,23.2517909448,35.5090561468,0.0,18.025,17.4840561468
 02/16  16:00:00,65.6309505165,6.73701052141,17.1661102197,0.0,18.7433767983,22.9618409725,41.3333893672,0.0,18.025,23.3083893672
 02/16  17:00:00,68.5379819485,6.70604626744,15.6527932353,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/16  18:00:00,84.9561726074,6.85246594783,14.0843349005,0.0,17.6635504202,40.6971502883,5.77114261588,0.0,0.0,5.77114261588
 02/16  19:00:00,93.0274031774,6.95856529937,13.6607025464,0.0,27.5259009287,37.3340067412,11.5731026947,0.0,0.0,11.5731026947
 02/16  20:00:00,95.9721229161,7.05154800641,14.1871015671,0.0,33.8341110165,33.3544677425,5.78148846191,0.0,0.0,5.78148846191
 02/16  21:00:00,105.342858032,7.24691524763,15.208311959,0.0,36.5179666069,38.8247702939,11.5785305562,0.0355280660917,0.0,11.5430024902
 02/16  22:00:00,99.7457067135,7.2627597148,15.1103360228,0.0,32.965339924,36.8579353714,11.6278145427,0.0454041557399,0.0,11.582410387
 02/16  23:00:00,72.4562506755,6.78416801537,11.8466439094,0.0,25.6355707503,20.6438685092,6.54686911733,0.760512658074,0.0,5.78635645926
 02/16  24:00:00,49.4527349225,6.35437559992,8.82590559435,0.0,15.0252895274,11.7056064465,7.14222570346,1.37601778073,0.0,5.76620792273
 02/17  01:00:00,42.7967964548,6.17053446518,7.3795534644,0.0,11.6412384099,10.0650221343,7.63190961345,1.87071986382,0.0,5.76118974963
 02/17  02:00:00,40.0632066534,6.04126230385,6.33593585862,0.0,10.0992000411,10.047477231,3.00236518766,2.98236518766,0.0,0.02
 02/17  03:00:00,37.2504958474,5.93440486274,5.48963533884,0.0,8.25718729233,10.0299323277,9.48224435567,3.72640288333,0.0,5.75584147234
 02/17  04:00:00,36.4535950962,5.84847842071,4.7786645936,0.0,8.25718729233,10.0299323277,5.10597573707,5.08597573707,0.0,0.02
 02/17  05:00:00,37.6038310585,5.79525168234,4.37552048572,0.0,8.25718729233,11.6354268332,11.1913197389,5.43019223962,0.0,5.76112749932
 02/17  06:00:00,45.4495895174,5.82060927022,4.61625981057,0.0,12.1011305571,15.3678112995,9.93533266525,4.15923571713,0.0,5.77609694812
 02/17  07:00:00,73.455695722,6.3425528235,8.22414809152,0.0,19.7275818095,37.2640762949,15.8374625881,4.25350959531,0.0,11.5839529928
 02/17  08:00:00,93.8908435487,6.79014517452,11.4915866533,0.0,24.3117294858,51.2795993405,19.6612478599,2.23410403014,0.0,17.4271438298
 02/17  09:00:00,79.5511438828,6.30777500455,8.90930924293,0.0,23.6694662846,40.6342015617,23.4604402044,0.0,0.0,23.4604402044
 02/17  10:00:00,75.1561220579,6.27636537177,9.55301796276,0.0,23.6694662846,35.6302164847,41.4193246087,0.0,18.025,23.3943246087
 02/17  11:00:00,56.9305137853,6.06898958188,9.13146770962,0.0,18.7433767983,22.9618409725,41.3809104328,0.0,18.025,23.3559104328
 02/17  12:00:00,58.5258653443,6.22760318518,10.5704307292,0.0,18.7433767983,22.9618409725,35.5137845872,0.0,18.025,17.4887845872
 02/17  13:00:00,61.8328856021,6.45373210681,13.6078739432,0.0,18.5889407304,23.1597249699,35.5111607884,0.0,18.025,17.4861607884
 02/17  14:00:00,63.9792545513,6.59265318189,15.3688194252,0.0,18.7433767983,23.2517909448,35.5098305028,0.0,18.025,17.4848305028
 02/17  15:00:00,64.5878746709,6.6006062005,15.9694894298,0.0,18.7433767983,23.2517909448,41.3330564421,0.0,18.025,23.3080564421
 02/17  16:00:00,64.6031548403,6.64999229478,16.2253317357,0.0,18.7433767983,22.9618409725,35.51326259,0.0,18.025,17.48826259
 02/17  17:00:00,67.7988889583,6.64231053865,14.9774324679,0.0,18.7433767983,27.431320555,23.7858917538,0.0,18.025,5.76089175384
 02/17  18:00:00,84.9661118852,6.83937471707,14.1073663984,0.0,17.6635504202,40.6971502883,5.77110798354,0.0,0.0,5.77110798354
 02/17  19:00:00,93.0087247544,6.9476106239,13.6529830692,0.0,27.5259009287,37.3340067412,5.79684556789,0.0,0.0,5.79684556789
 02/17  20:00:00,95.2808344292,6.98822004687,13.5591432147,0.0,33.8341110165,33.3544677425,11.5426131894,0.0,0.0,11.5426131894
 02/17  21:00:00,104.441775881,7.16091385832,14.3932367808,0.0,36.5179666069,38.8247702939,5.80888320633,0.0278241473785,0.0,5.78105905895
 02/17  22:00:00,98.7419430623,7.16742365663,14.2019069881,0.0,32.965339924,36.8579353714,11.5838594492,0.0,0.0,11.5838594492
 02/17  23:00:00,71.5868811118,6.71401299683,11.0474262179,0.0,25.6355707503,20.6438685092,11.7024678126,0.149881332451,0.0,11.5525864801
 02/17  24:00:00,48.9284067779,6.318884932,8.33707129628,0.0,15.0252895274,11.7056064465,0.519849302763,0.499849302763,0.0,0.02
 02/18  01:00:00,43.8384965593,6.17602559506,7.21586768337,0.0,12.8411359301,10.0650221343,6.3738647433,0.612720781,0.0,5.7611439623
 02/18  02:00:00,43.1913667328,6.10519071213,6.64068208119,0.0,12.8411359301,10.0650221343,6.21615985934,0.460144215598,0.0,5.75601564374
 02/18  03:00:00,37.5284244598,5.98119125205,5.72078300315,0.0,8.25718729233,10.0299323277,0.854828745543,0.834828745543,0.0,0.02
 02/18  04:00:00,36.5415645587,5.87242929602,4.84267920582,0.0,8.25718729233,10.0299323277,8.34407294623,2.5883979487,0.0,5.75567499753
 02/18  05:00:00,37.3424390234,5.78314340286,4.12624006411,0.0,8.25718729233,11.6354268332,5.16468252298,5.14468252298,0.0,0.02
 02/18  06:00:00,41.0881423228,5.73032328908,3.76646257395,0.0,8.71707943955,15.3327214929,11.3265522902,5.56033892669,0.0,5.76621336352
 02/18  07:00:00,56.5834380884,5.8581308612,4.6899453014,0.0,18.5082010057,25.6353820695,11.1804633007,5.40413890443,0.0,5.77632439631
 02/18  08:00:00,74.3218533507,6.26373152723,7.57144945569,0.0,19.4083231844,41.0650158608,13.8029266088,2.21911790845,0.0,11.5838087003
 02/18  09:00:00,102.876014192,6.80591129962,11.7066627291,0.0,26.3286599382,57.9988325916,29.4535762966,0.0,0.0,29.4535762966
 02/18  10:00:00,88.7813787057,6.71708413989,12.8548012397,0.0,26.3286599382,42.8504436482,47.3443251364,0.0,18.025,29.3193251364
 02/18  11:00:00,64.2048302996,6.53607636555,12.4532682492,0.0,21.7447113004,23.4437158914,41.4223147354,0.0,18.025,23.3973147354
 02/18  12:00:00,63.5455659546,6.66636809988,14.1254428402,0.0,19.3027497915,23.426170988,35.5462618349,0.0,18.025,17.5212618349
 02/18  13:00:00,65.7503907982,6.81231710834,16.0421333014,0.0,19.1483137236,23.7250123474,35.510131568,0.0,18.025,17.485131568
 02/18  14:00:00,68.0305875004,6.92293623277,18.0661699104,0.0,19.3027497915,23.7161209604,41.3345439075,0.0,18.025,23.3095439075
 02/18  15:00:00,69.122057577,6.96866311139,19.1119104235,0.0,19.3027497915,23.7161209604,35.5104506161,0.0,18.025,17.4854506161
 02/18  16:00:00,68.2768304292,6.9391221026,18.5861728017,0.0,19.3027497915,23.426170988,35.5101230054,0.0,18.025,17.4851230054
 02/18  17:00:00,70.661683787,6.83060581752,16.6282331844,0.0,19.3027497915,27.8956505705,23.7859040316,0.0,18.025,5.76090403161
 02/18  18:00:00,81.942903558,6.85639392526,13.609196562,0.0,18.2229234133,37.5968344597,5.76610158109,0.0,0.0,5.76610158109
 02/18  19:00:00,97.4903360491,7.00055545436,13.1751863014,0.0,32.690315043,37.0816133363,5.78601075155,0.0150208318289,0.0,5.77098991972
 02/18  20:00:00,97.7516653646,7.06374149236,13.2616814283,0.0,36.8143715336,33.066984531,5.8282192305,0.0470058829946,0.0,5.78121334751
 02/18  21:00:00,103.676166305,7.17538096986,13.8344592121,0.0,36.3493007332,38.7721355839,6.40925506622,0.628063983646,0.0,5.78119108258
 02/18  22:00:00,100.904375603,7.10657914798,13.2493349235,0.0,36.1807251679,36.8228455648,12.8570584982,1.31430214515,0.0,11.542756353
 02/18  23:00:00,76.2285656612,6.66450424284,10.3357498287,0.0,31.0351095914,20.6438685092,13.9691478426,2.38575369876,0.0,11.5833941438
 02/18  24:00:00,50.500819612,6.24876316586,7.57758842503,0.0,17.4250845679,11.7056064465,9.20342304672,3.42706038981,0.0,5.77636265691
 02/19  01:00:00,42.8646677544,6.07177216426,6.22686995628,0.0,12.925468867,10.100111941,10.7992527672,5.03810385272,0.0,5.76114891446
 02/19  02:00:00,41.5344829252,5.9252288482,5.04434316673,0.0,12.925468867,10.100111941,8.16055414201,8.14055414201,0.0,0.02
 02/19  03:00:00,35.6495412636,5.77075484644,3.93290801764,0.0,8.34152022915,10.0650221343,15.4760531694,9.72008766902,0.0,5.75596550036
 02/19  04:00:00,34.8444209329,5.67508420739,3.22346473298,0.0,8.34152022915,10.0650221343,11.2695774836,11.2495774836,0.0,0.02
 02/19  05:00:00,36.0418851426,5.6264789466,2.86292305184,0.0,8.34152022915,11.6705166398,17.4878123438,11.7272469807,0.0,5.76056536317
 02/19  06:00:00,40.0532460386,5.60153468266,2.74093146605,0.0,8.80141237637,15.3678112995,16.7253067527,10.9591026728,0.0,5.76620407995
 02/19  07:00:00,55.1636794232,5.68954563351,3.43877457477,0.0,18.5082010057,25.6353820695,16.0373435912,10.2609006254,0.0,5.77644296586
 02/19  08:00:00,72.4577356427,6.01931581554,5.83232575544,0.0,19.4926561212,41.1001056674,19.0308936065,7.44769319304,0.0,11.5832004135
 02/19  09:00:00,100.990367407,6.61384607936,10.0130853518,0.0,26.3286599382,57.9988325916,30.8560696954,1.40526841595,0.0,29.4508012795
 02/19  10:00:00,85.6986689602,6.57236102558,10.0362384781,0.0,26.2443270014,42.8153538416,41.5851904453,0.101452577805,18.025,23.4587378675
 02/19  11:00:00,61.2364886305,6.38769998612,9.63330548495,0.0,21.7447113004,23.4437158914,41.4224897928,0.0,18.025,23.3974897928
 02/19  12:00:00,60.744162244,6.525427898,11.4052678347,0.0,19.3449162599,23.4437158914,41.3801518996,0.0,18.025,23.3551518996
 02/19  13:00:00,62.8336717565,6.64769306189,13.2303295907,0.0,19.190480192,23.7425572507,35.5139554585,0.0,18.025,17.4889554585
 02/19  14:00:00,65.5114645046,6.77684230061,15.752848392,0.0,19.260583323,23.698576057,35.5118935027,0.0,18.025,17.4868935027
 02/19  15:00:00,66.6701156541,6.81102938865,16.8773150123,0.0,19.260583323,23.698576057,39.2699227069,0.0,18.025,21.2449227069
 02/19  16:00:00,65.8242468417,6.76949656884,16.3629308979,0.0,19.260583323,23.4086260847,37.5714042888,0.0,18.025,19.5464042888
 02/19  17:00:00,68.2150149043,6.68026339311,14.3916178352,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 02/19  18:00:00,80.2759098124,6.71969063146,12.1386163931,0.0,18.1807569449,37.5792895564,5.76607220847,0.0,0.0,5.76607220847
 02/19  19:00:00,96.6155587753,6.90346311381,12.5169226467,0.0,32.6059821062,37.0465235296,5.7711216163,0.0,0.0,5.7711216163
 02/19  20:00:00,97.3114868849,6.98916262244,12.8960774224,0.0,36.8143715336,33.066984531,11.5418922044,0.0,0.0,11.5418922044
 02/19  21:00:00,103.365381332,7.12079335985,13.4588418303,0.0,36.43363367,38.8072253906,5.88848113083,0.107996066434,0.0,5.7804850644
 02/19  22:00:00,100.936662182,7.11719047964,13.390437361,0.0,36.0963922311,36.7877557581,5.80637898021,0.0250642198008,0.0,5.78131476041
 02/19  23:00:00,76.7392478977,6.73028105548,10.9000789766,0.0,30.9507766546,20.6087787026,11.5838273183,0.0,0.0,11.5838273183
 02/19  24:00:00,51.3198036879,6.33499591919,8.31033890184,0.0,17.4250845679,11.7056064465,6.07527762961,0.298963987775,0.0,5.77631364184
 02/20  01:00:00,43.8094317836,6.17413946383,7.06926852919,0.0,12.925468867,10.100111941,6.76993487003,1.00882946957,0.0,5.76110540046
 02/20  02:00:00,42.7570190583,6.05817421244,6.13392863072,0.0,12.925468867,10.100111941,7.6889799363,1.93308002724,0.0,5.75589990906
 02/20  03:00:00,36.9267134859,5.91399825678,5.0668437726,0.0,8.34152022915,10.0650221343,3.39695085789,3.37695085789,0.0,0.02
 02/20  04:00:00,36.0510966866,5.81513026546,4.29008849046,0.0,8.34152022915,10.0650221343,11.2934579388,5.53759609604,0.0,5.75586184273
 02/20  05:00:00,37.1047959788,5.74860327168,3.8037153655,0.0,8.34152022915,11.6705166398,6.74961211167,6.72961211167,0.0,0.02
 02/20  06:00:00,41.0057815589,5.70827361115,3.58673090629,0.0,8.80141237637,15.3678112995,12.2356907392,6.4694439334,0.0,5.76624680576
 02/20  07:00:00,56.422797134,5.84109497595,4.54634211483,0.0,18.5082010057,25.6353820695,12.1834662761,6.40717356884,0.0,5.77629270731
 02/20  08:00:00,73.7836563948,6.1905452991,6.98702023371,0.0,19.4926561212,41.1001056674,17.6590959895,6.07527928062,0.0,11.5838167089
 02/20  09:00:00,101.96077699,6.7200656688,10.8772766399,0.0,26.3286599382,57.9988325916,32.6136519947,0.718457325487,0.0,31.8951946692
 02/20  10:00:00,86.0524421054,6.56461281926,10.3977628183,0.0,26.2443270014,42.8153538416,44.9047604657,0.0,18.025,26.8797604657
 02/20  11:00:00,61.1310164262,6.29124947211,9.6242835671,0.0,21.7447113004,23.4437158914,41.4227168428,0.0,18.025,23.3977168428
 02/20  12:00:00,62.4179280779,6.54358624147,13.0608773818,0.0,19.3449162599,23.4437158914,35.5464607781,0.0,18.025,17.5214607781
 02/20  13:00:00,65.2225724374,6.7072597683,15.5596625029,0.0,19.190480192,23.7425572507,40.6730627637,0.0,18.025,22.6480627637
 02/20  14:00:00,66.7952334266,6.7829284144,17.0305362672,0.0,19.260583323,23.698576057,36.1681079124,0.0,18.025,18.1431079124
 02/20  15:00:00,67.304505089,6.80884499056,17.5138885601,0.0,19.260583323,23.698576057,35.5106116168,0.0,18.025,17.4856116168
 02/20  16:00:00,66.4559206386,6.76298992483,17.001107808,0.0,19.260583323,23.4086260847,35.5102576242,0.0,18.025,17.4852576242
 02/20  17:00:00,68.7234060283,6.65657091522,14.9237035435,0.0,19.260583323,27.8781056672,23.7857761213,0.0,18.025,5.76077612135
 02/20  18:00:00,79.9666101495,6.67367245177,11.8753378603,0.0,18.1807569449,37.5792895564,5.76602797479,0.0,0.0,5.76602797479
 02/20  19:00:00,96.0868304327,6.84212329227,12.0495378738,0.0,32.6059821062,37.0465235296,5.77105103097,0.0,0.0,5.77105103097
 02/20  20:00:00,96.9173509499,6.93997491485,12.5511363356,0.0,36.8143715336,33.066984531,5.78126339872,0.0,0.0,5.78126339872
 02/20  21:00:00,103.287371446,7.09428530885,13.4073394498,0.0,36.43363367,38.8072253906,5.78123917572,0.0,0.0,5.78123917572
 02/20  22:00:00,100.620933023,7.07373924067,13.1181581651,0.0,36.0963922311,36.7877557581,11.5416222389,0.0,0.0,11.5416222389
 02/20  23:00:00,76.2788212997,6.67708995158,10.4928467346,0.0,30.9507766546,20.6087787026,11.7553810084,0.171956319389,0.0,11.583424689
 02/20  24:00:00,50.8097055582,6.27728413351,7.85795593845,0.0,17.4250845679,11.7056064465,6.67793992472,0.901546121265,0.0,5.77639380345
 02/21  01:00:00,41.6696830463,6.08017238971,6.34280649949,0.0,11.6412384099,10.0650221343,7.97541660031,2.21513887426,0.0,5.76027772606
 02/21  02:00:00,39.0188706801,5.95447740231,5.37838718892,0.0,10.0992000411,10.047477231,2.96357857404,2.94357857404,0.0,0.02
 02/21  03:00:00,36.3678113303,5.85991934607,4.68143733543,0.0,8.25718729233,10.0299323277,8.76348860523,3.00748223886,0.0,5.75600636636
 02/21  04:00:00,35.6451162729,5.77803158219,4.04063661401,0.0,8.25718729233,10.0299323277,4.36297836095,4.34297836095,0.0,0.02
 02/21  05:00:00,36.6331053806,5.704727086,3.49531949831,0.0,8.25718729233,11.6354268332,12.0060174751,6.24541904154,0.0,5.76059843358
 02/21  06:00:00,44.1493651377,5.6946934181,3.44195668162,0.0,12.1011305571,15.3678112995,12.7146237855,6.9382614537,0.0,5.77636233178
 02/21  07:00:00,71.5483035225,6.15498277226,6.50433341158,0.0,19.7275818095,37.2640762949,17.0696723697,5.48574483893,0.0,11.5839275307
 02/21  08:00:00,91.8100321572,6.59130030883,9.60963105541,0.0,24.3117294858,51.2795993405,19.6049687276,2.17873234824,0.0,17.4262363793
 02/21  09:00:00,79.1319625457,6.30163878587,8.49627207091,0.0,23.6694662846,40.6342015617,23.4598099708,0.0,0.0,23.4598099708
 02/21  10:00:00,76.8741507428,6.43837078625,11.1090464278,0.0,23.6694662846,35.6302164847,41.4172987463,0.0,18.025,23.3922987463
 02/21  11:00:00,60.3030105246,6.3866340049,12.1863248918,0.0,18.7433767983,22.9618409725,35.547080786,0.0,18.025,17.522080786
 02/21  12:00:00,62.2668679249,6.52427387891,14.0147652247,0.0,18.7433767983,22.9618409725,41.3377500703,0.0,18.025,23.3127500703
 02/21  13:00:00,64.7042581308,6.66751203591,16.2654708247,0.0,18.5889407304,23.1597249699,35.5130306753,0.0,18.025,17.4880306753
 02/21  14:00:00,66.625802056,6.76680508935,17.8412164653,0.0,18.7433767983,23.2517909448,35.5087448098,0.0,18.025,17.4837448098
 02/21  15:00:00,67.04377686,6.78421393759,18.2417834676,0.0,18.7433767983,23.2517909448,35.5083497112,0.0,18.025,17.4833497112
 02/21  16:00:00,66.3554371334,6.75745829531,17.8701521268,0.0,18.7433767983,22.9618409725,41.3323509199,0.0,18.025,23.3073509199
 02/21  17:00:00,68.9343780577,6.69336933723,16.0618700814,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/21  18:00:00,83.3308592997,6.75272462485,12.5587682786,0.0,17.6635504202,40.6971502883,5.77112013841,0.0,0.0,5.77112013841
 02/21  19:00:00,90.6636858515,6.77949901191,11.4760602934,0.0,27.5259009287,37.3340067412,11.5823818148,0.0097888280522,0.0,11.5725929868
 02/21  20:00:00,93.2235603173,6.83329276224,11.6568025996,0.0,33.8341110165,33.3544677425,6.08413137513,0.302887764456,0.0,5.78124361068
 02/21  21:00:00,102.120459124,6.96192281314,12.2709124153,0.0,36.5179666069,38.8247702939,13.0536493535,1.51111712262,0.0,11.5425322309
 02/21  22:00:00,96.3644174996,6.94738418377,12.0444300037,0.0,32.965339924,36.8579353714,13.7898162787,2.20800456916,0.0,11.5818117096
 02/21  23:00:00,69.550899034,6.50557820252,9.21989012995,0.0,25.6355707503,20.6438685092,9.16907469776,3.38373320532,0.0,5.78534149244
 02/21  24:00:00,46.7452947892,6.09035442373,6.38249072021,0.0,15.0252895274,11.7056064465,11.6281837595,5.86209933619,0.0,5.76608442329
 02/22  01:00:00,40.0898829518,5.90253456725,4.9406435155,0.0,11.6412384099,10.0650221343,13.664490362,7.90340163257,0.0,5.76108872942
 02/22  02:00:00,37.425193798,5.77332742897,3.96586116787,0.0,10.0992000411,10.047477231,9.71536202095,9.69536202095,0.0,0.02
 02/22  03:00:00,34.6583715655,5.66539891106,3.16651906321,0.0,8.25718729233,10.0299323277,17.0675759792,11.3116876689,0.0,5.75588831035
 02/22  04:00:00,34.1366541778,5.60674465849,2.70346106554,0.0,8.25718729233,10.0299323277,12.614522304,12.594522304,0.0,0.02
 02/22  05:00:00,35.4098773607,5.5676210534,2.40919993421,0.0,8.25718729233,11.6354268332,20.1213653839,14.3602881477,0.0,5.76107723619
 02/22  06:00:00,42.9910318652,5.56895660231,2.40936147386,0.0,12.1011305571,15.3678112995,20.1441994773,14.3679709962,0.0,5.77622848112
 02/22  07:00:00,69.4046729973,5.89314577242,4.62254274897,0.0,19.7275818095,37.2640762949,24.643075043,13.0595665795,0.0,11.5835084635
 02/22  08:00:00,89.8783830262,6.35044778901,7.91883659098,0.0,24.3117294858,51.2795993405,25.0665245798,7.63955633092,0.0,17.4269682489
 02/22  09:00:00,77.1480542617,6.08317772382,6.7308275404,0.0,23.6694662846,40.6342015617,24.1767119076,0.716691215645,0.0,23.4600206919
 02/22  10:00:00,73.526477408,6.23529745145,7.96444800839,0.0,23.6694662846,35.6302164847,41.4185451481,0.0,18.025,23.3935451481
 02/22  11:00:00,56.6401672851,6.2076070571,8.70250884688,0.0,18.7433767983,22.9618409725,41.3801747092,0.0,18.025,23.3551747092
 02/22  12:00:00,59.7584513205,6.39705505777,11.6335683736,0.0,18.7433767983,22.9618409725,35.5138615365,0.0,18.025,17.4888615365
 02/22  13:00:00,63.2182924641,6.57704329044,14.8699735728,0.0,18.5889407304,23.1597249699,35.5139905536,0.0,18.025,17.4889905536
 02/22  14:00:00,66.1035000315,6.74204681775,17.343673304,0.0,18.7433767983,23.2517909448,35.5099287463,0.0,18.025,17.4849287463
 02/22  15:00:00,67.5364212518,6.81388681801,18.7047579764,0.0,18.7433767983,23.2517909448,41.3305722615,0.0,18.025,23.3055722615
 02/22  16:00:00,67.735888333,6.83775904997,19.1703031477,0.0,18.7433767983,22.9618409725,35.511317589,0.0,18.025,17.486317589
 02/22  17:00:00,71.2549500977,6.8122162891,18.2635930648,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/22  18:00:00,86.8665013286,6.94260478921,15.9045304807,0.0,17.6635504202,40.6971502883,5.77098902125,0.0,0.0,5.77098902125
 02/22  19:00:00,93.3669672123,6.99075512098,13.9680898648,0.0,27.5259009287,37.3340067412,11.57275888,0.0,0.0,11.57275888
 02/22  20:00:00,95.0435963923,6.99307013172,13.3170618528,0.0,33.8341110165,33.3544677425,11.5417757202,0.0,0.0,11.5417757202
 02/22  21:00:00,103.30636289,7.08772202689,13.3310214571,0.0,36.5179666069,38.8247702939,5.88680026245,0.106394875419,0.0,5.78040538704
 02/22  22:00:00,97.2940355252,7.05476260161,12.8666720652,0.0,32.965339924,36.8579353714,12.6024506399,1.01925364695,0.0,11.583196993
 02/22  23:00:00,70.1564373041,6.57850664369,9.75249883378,0.0,25.6355707503,20.6438685092,8.31677550284,2.53058439618,0.0,5.78619110666
 02/22  24:00:00,47.3942392422,6.16584295738,6.9559485837,0.0,15.0252895274,11.7056064465,9.75672096549,3.99048736229,0.0,5.7662336032
 02/23  01:00:00,40.7580926616,5.97883742026,5.53255158145,0.0,11.6412384099,10.0650221343,11.4479260835,5.68709466062,0.0,5.76083142284
 02/23  02:00:00,38.073996771,5.85023928181,4.53775001897,0.0,10.0992000411,10.047477231,6.80789191788,6.78789191788,0.0,0.02
 02/23  03:00:00,35.5795120974,5.76927148173,3.98379047208,0.0,8.25718729233,10.0299323277,10.8952565538,5.13927127738,0.0,5.7559852764
 02/23  04:00:00,34.926572767,5.69033449419,3.40978714369,0.0,8.25718729233,10.0299323277,11.4614528149,5.70581686652,0.0,5.75563594839
 02/23  05:00:00,35.7734291152,5.60665396903,2.73372267329,0.0,8.25718729233,11.6354268332,10.1088556104,10.0888556104,0.0,0.02
 02/23  06:00:00,43.5336568018,5.62153808632,2.89940465361,0.0,12.1011305571,15.3678112995,14.0632281547,8.28692959064,0.0,5.77629856408
 02/23  07:00:00,70.6670749026,6.04743412641,5.73065952285,0.0,19.7275818095,37.2640762949,17.7549605915,6.17140474156,0.0,11.5835558499
 02/23  08:00:00,90.6875129622,6.46289070507,8.61552887453,0.0,24.3117294858,51.2795993405,20.765650503,3.33946614199,0.0,17.426184361
 02/23  09:00:00,77.5792471353,6.13702070736,7.10817850296,0.0,23.6694662846,40.6342015617,23.4579107711,0.0,0.0,23.4579107711
 02/23  10:00:00,73.9928866578,6.21569043591,8.45046499,0.0,23.6694662846,35.6302164847,41.4205634808,0.0,18.025,23.3955634808
 02/23  11:00:00,56.8137603061,6.15542895678,8.92828160651,0.0,18.7433767983,22.9618409725,41.3792784872,0.0,18.025,23.3542784872
 02/23  12:00:00,58.8861971547,6.30489161657,10.8534788706,0.0,18.7433767983,22.9618409725,35.5129497853,0.0,18.025,17.4879497853
 02/23  13:00:00,61.3232289674,6.4595528717,13.0924000489,0.0,18.5889407304,23.1597249699,35.5114232417,0.0,18.025,17.4864232417
 02/23  14:00:00,62.6540349682,6.5508716809,14.0853859364,0.0,18.7433767983,23.2517909448,35.5103137074,0.0,18.025,17.4853137074
 02/23  15:00:00,62.599925678,6.51500921877,14.0671416577,0.0,18.7433767983,23.2517909448,41.3331781652,0.0,18.025,23.3081781652
 02/23  16:00:00,61.5240675,6.47879194358,13.317448369,0.0,18.7433767983,22.9618409725,35.5103193289,0.0,18.025,17.4853193289
 02/23  17:00:00,64.4976685902,6.44134615646,11.8771807641,0.0,18.7433767983,27.431320555,23.7854576072,0.0,18.025,5.7604576072
 02/23  18:00:00,81.458002907,6.5716665118,10.8669726478,0.0,17.6635504202,40.6971502883,5.77117779501,0.0,0.0,5.77117779501
 02/23  19:00:00,89.7072155136,6.65416858894,10.6449282018,0.0,27.5259009287,37.3340067412,5.7961322816,0.0,0.0,5.7961322816
 02/23  20:00:00,92.5576179459,6.73827726013,11.0858781727,0.0,33.8341110165,33.3544677425,11.5612160973,0.0187863070832,0.0,11.5424297902
 02/23  21:00:00,102.044710294,6.93706580594,12.2200280282,0.0,36.5179666069,38.8247702939,6.03456533972,0.253504741415,0.0,5.78106059831
 02/23  22:00:00,96.6877661565,6.97005815253,12.345109011,0.0,32.965339924,36.8579353714,12.3485124414,0.765122936681,0.0,11.5833895047
 02/23  23:00:00,70.19978544,6.56521500356,9.80913812314,0.0,25.6355707503,20.6438685092,12.4928190244,0.940341864575,0.0,11.5524771598
 02/23  24:00:00,47.6679641747,6.18087301684,7.21464614549,0.0,15.0252895274,11.7056064465,1.3736354668,1.3536354668,0.0,0.02
 02/24  01:00:00,41.138751533,6.00849150257,5.88355900969,0.0,11.6412384099,10.0650221343,7.83789944866,2.07676215716,0.0,5.7611372915
 02/24  02:00:00,38.5568916445,5.89383653224,4.97704524573,0.0,10.0992000411,10.047477231,9.08189953557,3.32588884206,0.0,5.75601069351
 02/24  03:00:00,35.8912185734,5.79997845991,4.26479344739,0.0,8.25718729233,10.0299323277,4.03459658972,4.01459658972,0.0,0.02
 02/24  04:00:00,35.402111718,5.74234808009,3.83331098838,0.0,8.25718729233,10.0299323277,10.0650714288,4.30941217471,0.0,5.75565925412
 02/24  05:00:00,36.6428569489,5.69731009135,3.51249587003,0.0,8.25718729233,11.6354268332,5.04115385783,5.02115385783,0.0,0.02
 02/24  06:00:00,44.3073274013,5.70508018172,3.5895332076,0.0,12.1011305571,15.3678112995,16.8826991545,5.35052433631,0.0,11.5321748182
 02/24  07:00:00,71.9681663299,6.1935367065,6.88565136893,0.0,19.7275818095,37.2640762949,13.8336673892,4.3957457061,0.0,9.43792168309
 02/24  08:00:00,92.5707902567,6.66598071463,10.2957231059,0.0,24.3117294858,51.2795993405,15.2860654511,1.51150695138,0.0,13.7745584997
 02/24  09:00:00,79.9057068815,6.36848463037,9.20317596125,0.0,23.6694662846,40.6342015617,23.4589732689,0.0,0.0,23.4589732689
 02/24  10:00:00,78.4100252446,6.53037659007,12.5529164756,0.0,23.6694662846,35.6302164847,41.4212800602,0.0,18.025,23.3962800602
 02/24  11:00:00,61.3048489536,6.46860993522,13.1061930555,0.0,18.7433767983,22.9618409725,41.3800136237,0.0,18.025,23.3550136237
 02/24  12:00:00,62.5643242672,6.56762928723,14.268869224,0.0,18.7433767983,22.9618409725,35.5147690011,0.0,18.025,17.4897690011
 02/24  13:00:00,63.5850524722,6.59876784293,15.2150081634,0.0,18.5889407304,23.1597249699,35.5070073516,0.0,18.025,17.4820073516
 02/24  14:00:00,65.1749458907,6.71805103698,16.4391204853,0.0,18.7433767983,23.2517909448,41.3309366452,0.0,18.025,23.3059366452
 02/24  15:00:00,64.8144276293,6.6834448621,16.113207846,0.0,18.7433767983,23.2517909448,35.5115568335,0.0,18.025,17.4865568335
 02/24  16:00:00,62.6123980059,6.57620537188,14.3083651177,0.0,18.7433767983,22.9618409725,35.5111593947,0.0,18.025,17.4861593947
 02/24  17:00:00,65.2131163985,6.51987564536,12.5141005818,0.0,18.7433767983,27.431320555,23.7847905276,0.0,18.025,5.75979052759
 02/24  18:00:00,82.4730067512,6.65861827775,11.7950275445,0.0,17.6635504202,40.6971502883,5.76999204011,0.0,0.0,5.76999204011
 02/24  19:00:00,90.9278537699,6.76638940188,11.7533475376,0.0,27.5259009287,37.3340067412,11.5714163901,0.0,0.0,11.5714163901
 02/24  20:00:00,93.8614323978,6.85842353792,12.2695492237,0.0,33.8341110165,33.3544677425,5.78090379919,0.0,0.0,5.78090379919
 02/24  21:00:00,103.035918509,7.03687105778,13.1114329257,0.0,36.5179666069,38.8247702939,5.79585748215,0.0157759817142,0.0,5.78008150043
 02/24  22:00:00,97.6574749061,7.07325218077,13.2116272229,0.0,32.965339924,36.8579353714,11.7657119944,0.182517718633,0.0,11.5831942757
 02/24  23:00:00,71.0844493345,6.6637998465,10.5952170258,0.0,25.6355707503,20.6438685092,11.9118483108,0.360378182213,0.0,11.5514701286
 02/24  24:00:00,48.6280473035,6.28801465722,8.06758811892,0.0,15.0252895274,11.7056064465,6.45535438945,0.689286200477,0.0,5.76606818897
 02/25  01:00:00,43.599607929,6.15065060032,7.00236240455,0.0,12.8411359301,10.0650221343,0.939599667134,0.919599667134,0.0,0.02
 02/25  02:00:00,42.8182761313,6.06577245974,6.30701282171,0.0,12.8411359301,10.0650221343,7.01336632008,1.25740405524,0.0,5.75596226484
 02/25  03:00:00,37.171673656,5.94312313381,5.40210506283,0.0,8.25718729233,10.0299323277,1.71429519318,1.69429519318,0.0,0.02
 02/25  04:00:00,36.5740478733,5.87409142497,4.87350430814,0.0,8.25718729233,10.0299323277,8.4102310006,2.65462229917,0.0,5.75560870143
 02/25  05:00:00,37.6844248734,5.81597415507,4.43539867973,0.0,8.25718729233,11.6354268332,4.34913301466,4.32913301466,0.0,0.02
 02/25  06:00:00,41.5573737363,5.77661500258,4.18941067549,0.0,8.71707943955,15.3327214929,10.4511406307,4.68499326245,0.0,5.76614736821
 02/25  07:00:00,57.1523738489,5.91531388721,5.20170602121,0.0,18.5082010057,25.6353820695,17.1845637087,5.6530142141,0.0,11.5315494946
 02/25  08:00:00,74.4182641898,6.26366453592,7.66794420796,0.0,19.4083231844,41.0650158608,11.8371631886,6.0352970034,0.0,5.80186618522
 02/25  09:00:00,102.196613764,6.7244376218,11.1087590351,0.0,26.3286599382,57.9988325916,36.6622922695,1.3253604733,0.0,35.3369317962
 02/25  10:00:00,85.0851164904,6.44241192846,9.43322713361,0.0,26.3286599382,42.8504436482,42.2808219679,0.803824092809,18.025,23.4519978751
 02/25  11:00:00,57.7662607688,6.0134891764,6.53729498679,0.0,21.7447113004,23.4437158914,43.1589346966,1.73804787012,18.025,23.3958868264
 02/25  12:00:00,54.0999388078,5.88455580988,5.46163574156,0.0,19.3027497915,23.426170988,38.0469203246,2.50177752267,18.025,17.5201428019
 02/25  13:00:00,53.5076514318,5.79943693942,4.81227997406,0.0,19.1483137236,23.7250123474,45.5832710656,4.25287737101,18.025,23.3053936946
 02/25  14:00:00,53.1382501643,5.75204439431,4.34472967521,0.0,19.3027497915,23.7161209604,37.9584799917,2.44750593105,18.025,17.4859740607
 02/25  15:00:00,52.3681321791,5.67204892891,3.65460376511,0.0,19.3027497915,23.7161209604,39.5813151112,4.07077375719,18.025,17.485541354
 02/25  16:00:00,51.5249131371,5.6176434064,3.15573929518,0.0,19.3027497915,23.426170988,42.3969468391,6.88683662543,18.025,17.4851102137
 02/25  17:00:00,56.1197220564,5.62509347252,3.29179040991,0.0,19.3027497915,27.8956505705,30.8260079721,7.04017892419,18.025,5.76082904791
 02/25  18:00:00,71.4718568094,5.75705581659,4.23749509809,0.0,18.2229234133,37.5968344597,12.9387649506,7.17270708916,0.0,5.7660578614
 02/25  19:00:00,89.3269275829,6.03096648164,5.981375438,0.0,32.690315043,37.0816133363,15.3748726843,9.60381425977,0.0,5.77105842453
 02/25  20:00:00,90.8992403195,6.22371018844,7.24929858371,0.0,36.8143715336,33.066984531,15.7977080391,10.0164721317,0.0,5.78123590737
 02/25  21:00:00,97.8204437365,6.45107197759,8.70305560357,0.0,36.3493007332,38.7721355839,16.7026329562,10.9214309302,0.0,5.78120202605
 02/25  22:00:00,95.8315799938,6.47385664461,8.80927351336,0.0,36.1807251679,36.8228455648,22.6774069941,11.1349013665,0.0,11.5425056276
 02/25  23:00:00,71.5210532204,6.0793196117,6.21343859122,0.0,31.0351095914,20.6438685092,23.4954992595,11.9123289979,0.0,11.5831702616
 02/25  24:00:00,46.258278604,5.73228476578,3.85153554688,0.0,17.4250845679,11.7056064465,19.0631385534,13.2868255063,0.0,5.77631304713
 02/26  01:00:00,39.4025428436,5.65365087671,3.18287183704,0.0,12.925468867,10.100111941,19.6273227675,13.8675127212,0.0,5.75981004624
 02/26  02:00:00,38.8874018763,5.60281065113,2.71968480571,0.0,12.925468867,10.100111941,14.7559342397,14.7359342397,0.0,0.02
 02/26  03:00:00,33.7974494551,5.54652977765,2.30504551153,0.0,8.34152022915,10.0650221343,21.0162889292,15.2603361156,0.0,5.75595281357
 02/26  04:00:00,33.5544196083,5.51692670905,2.09162530916,0.0,8.34152022915,10.0650221343,15.4630341496,15.4430341496,0.0,0.02
 02/26  05:00:00,35.0325507207,5.50025417743,1.97981917871,0.0,8.34152022915,11.6705166398,20.7584291349,14.9979067251,0.0,5.76052240974
 02/26  06:00:00,39.0482913697,5.48291999472,1.85459859818,0.0,8.80141237637,15.3678112995,20.4365401279,14.6704128934,0.0,5.76612723448
 02/26  07:00:00,54.2261149325,5.58514499731,2.60562072578,0.0,18.5082010057,25.6353820695,19.3707680909,13.594451932,0.0,5.77631615892
 02/26  08:00:00,70.8023114012,5.81915433807,4.37708002212,0.0,19.4926561212,41.1001056674,23.2677143212,11.6849850241,0.0,11.5827292971
 02/26  09:00:00,99.1318281304,6.37554495159,8.39286958878,0.0,26.3286599382,57.9988325916,35.3928699318,5.94422964569,0.0,29.4486402861
 02/26  10:00:00,82.9866706457,6.23196122828,7.66465658752,0.0,26.2443270014,42.8153538416,44.7424272419,3.26073043281,18.025,23.4566968091
 02/26  11:00:00,56.4050880216,5.88236850212,5.30724698589,0.0,21.7447113004,23.4437158914,44.243100042,2.82198437873,18.025,23.3961156633
 02/26  12:00:00,53.73172019,5.85287818127,5.06538394189,0.0,19.3449162599,23.4437158914,43.1849965283,1.80686972561,18.025,23.3531268026
 02/26  13:00:00,54.0691302727,5.86963277819,5.24385403027,0.0,19.190480192,23.7425572507,38.0271441042,2.51570844494,18.025,17.4864356593
 02/26  14:00:00,54.021752878,5.87010762111,5.16987711952,0.0,19.260583323,23.698576057,35.5679014101,0.0569753801972,18.025,17.4859260299
 02/26  15:00:00,54.2766418291,5.90652882013,5.38834654161,0.0,19.260583323,23.698576057,35.5372761452,0.0288303307329,18.025,17.4834458145
 02/26  16:00:00,54.2735809336,5.93896647329,5.64280028477,0.0,19.260583323,23.4086260847,42.6348867451,1.30251959359,18.025,23.3073671515
 02/26  17:00:00,58.5471709329,5.9053428779,5.4987015096,0.0,19.260583323,27.8781056672,19.6477734597,1.6027734597,18.025,0.02
 02/26  18:00:00,74.069148315,6.07184470275,6.57970732437,0.0,18.1807569449,37.5792895564,7.76518745799,1.99916205246,0.0,5.76602540554
 02/26  19:00:00,91.6750319029,6.3427743519,8.13709337214,0.0,32.6059821062,37.0465235296,10.4694596766,4.69855493474,0.0,5.77090474185
 02/26  20:00:00,92.8553650519,6.47236544307,8.95676344652,0.0,36.8143715336,33.066984531,18.209030447,6.66781584214,0.0,11.5412146049
 02/26  21:00:00,99.4116306804,6.64092539696,9.98496816831,0.0,36.43363367,38.8072253906,14.4655163007,8.68561336108,0.0,5.77990293957
 02/26  22:00:00,96.9789016822,6.63768062579,9.91220028008,0.0,36.0963922311,36.7877557581,14.5995917369,8.81888078899,0.0,5.7807109479
 02/26  23:00:00,72.5836763235,6.22929707786,7.24550913199,0.0,30.9507766546,20.6087787026,21.0851428144,9.50175260138,0.0,11.583390213
 02/26  24:00:00,47.2995031704,5.85579069731,4.76925516935,0.0,17.4250845679,11.7056064465,15.9934359181,10.2173986165,0.0,5.77603730157
 02/27  01:00:00,38.7629039403,5.72747285692,3.78873188009,0.0,11.6412384099,10.0650221343,15.9232633882,10.1621971034,0.0,5.76106628481
 02/27  02:00:00,36.3326839919,5.63123046885,3.01544741917,0.0,10.0992000411,10.047477231,16.5966407254,10.8407236594,0.0,5.75591706599
 02/27  03:00:00,33.9743843064,5.57733588589,2.57060246899,0.0,8.25718729233,10.0299323277,11.3666179658,11.3466179658,0.0,0.02
 02/27  04:00:00,33.7210749007,5.54727499552,2.3473504134,0.0,8.25718729233,10.0299323277,17.2895428434,11.5336785594,0.0,5.75586428397
 02/27  05:00:00,35.0894937742,5.51919925225,2.13724636641,0.0,8.25718729233,11.6354268332,12.3447200946,12.3247200946,0.0,0.02
 02/27  06:00:00,42.7754587757,5.53460190059,2.22814847885,0.0,12.1011305571,15.3678112995,17.616061482,11.8397830655,0.0,5.77627841647
 02/27  07:00:00,69.3623170074,5.87872214632,4.59462479907,0.0,19.7275818095,37.2640762949,22.5138505071,10.9314999458,0.0,11.5823505613
 02/27  08:00:00,89.4428060221,6.28700728944,7.54672092346,0.0,24.3117294858,51.2795993405,25.9526266802,8.52812526111,0.0,17.4245014191
 02/27  09:00:00,75.7361628768,5.9217364533,5.4803883246,0.0,23.6694662846,40.6342015617,26.7849841673,3.32703086353,0.0,23.4579533038
 02/27  10:00:00,71.5174296438,5.99982282018,6.19088204809,0.0,23.6694662846,35.6302164847,43.0791299467,1.66052767584,18.025,23.3936022708
 02/27  11:00:00,52.0024713217,5.74792225765,4.52450509617,0.0,18.7433767983,22.9618409725,43.1274707895,1.74802235902,18.025,23.3544484305
 02/27  12:00:00,51.6006767997,5.71971256789,4.15314111758,0.0,18.7433767983,22.9618409725,38.109475333,2.59668368076,18.025,17.4877916522
 02/27  13:00:00,51.612666673,5.70621222169,4.13518236663,0.0,18.5889407304,23.1597249699,39.4247084279,3.91217575898,18.025,17.487532669
 02/27  14:00:00,53.7642591956,5.92097164729,5.82551418122,0.0,18.7433767983,23.2517909448,35.6180585194,0.104381654383,18.025,17.4886768651
 02/27  15:00:00,54.6244326568,5.97968882883,6.62697144939,0.0,18.7433767983,23.2517909448,41.3327213525,0.0,18.025,23.3077213525
 02/27  16:00:00,54.6486956471,5.98973558168,6.93113645639,0.0,18.7433767983,22.9618409725,35.5109136429,0.0,18.025,17.4859136429
 02/27  17:00:00,58.7657904591,6.01083165274,6.57582035347,0.0,18.7433767983,27.431320555,23.7859530107,0.0,18.025,5.76095301072
 02/27  18:00:00,77.5801402262,6.19511091939,7.36567070877,0.0,17.6635504202,40.6971502883,7.1850359341,1.41393660835,0.0,5.77109932575
 02/27  19:00:00,86.6879028935,6.32478304313,7.955010973,0.0,27.5259009287,37.3340067412,9.55553899241,3.75954889068,0.0,5.79599010173
 02/27  20:00:00,89.9735988505,6.44113197054,8.79901166837,0.0,33.8341110165,33.3544677425,16.1955236638,4.65334511611,0.0,11.5421785477
 02/27  21:00:00,99.2348534203,6.60805281334,9.73919166251,0.0,36.5179666069,38.8247702939,13.0729348652,7.29201315055,0.0,5.78092171464
 02/27  22:00:00,93.749079922,6.62472072558,9.75177066985,0.0,32.965339924,36.8579353714,20.1164870256,8.533959128,0.0,11.5825278976
 02/27  23:00:00,67.0174937322,6.19490940452,6.99716048636,0.0,25.6355707503,20.6438685092,20.6826277501,9.13051757296,0.0,11.5521101772
 02/27  24:00:00,44.498965296,5.8139150335,4.4126097217,0.0,15.0252895274,11.7056064465,10.7343771367,10.7143771367,0.0,0.02
 02/28  01:00:00,38.1404858817,5.66179494627,3.23199333337,0.0,11.6412384099,10.0650221343,18.2794744058,12.5183687521,0.0,5.76110565378
 02/28  02:00:00,35.8900599341,5.58802374343,2.61602956147,0.0,10.0992000411,10.047477231,19.2779689395,13.5221017064,0.0,5.75586723312
 02/28  03:00:00,33.5828199579,5.53697895787,2.21939685163,0.0,8.25718729233,10.0299323277,14.4232609575,14.4032609575,0.0,0.02
 02/28  04:00:00,33.3100810525,5.50453640942,1.97909487952,0.0,8.25718729233,10.0299323277,21.2767032196,15.5211961491,0.0,5.75550707049
 02/28  05:00:00,34.793308544,5.48899370973,1.87126785202,0.0,8.25718729233,11.6354268332,15.5457429873,15.5257429873,0.0,0.02
 02/28  06:00:00,42.4097100631,5.49543478072,1.90156789191,0.0,12.1011305571,15.3678112995,27.0220357751,15.5772598769,0.0,11.4447758983
 02/28  07:00:00,66.8583330995,5.80752589427,4.04584042769,0.0,19.7275818095,37.2640762949,19.5167662249,13.6284761982,0.0,5.88829002663
 02/28  08:00:00,88.8661084887,6.21468464329,7.04235204723,0.0,24.3117294858,51.2795993405,26.3440027815,8.91786171999,0.0,17.4261410615
 02/28  09:00:00,75.6508110545,5.90541343792,5.41136182687,0.0,23.6694662846,40.6342015617,25.7995857063,2.34300820018,0.0,23.4565775061
 02/28  10:00:00,70.5774706697,5.88268961452,5.36805732579,0.0,23.6694662846,35.6302164847,42.9109160857,1.49147495268,18.025,23.394441133
 02/28  11:00:00,52.7064927713,5.85144431935,5.12500685417,0.0,18.7433767983,22.9618409725,43.3350113291,1.95688704092,18.025,23.3531242882
 02/28  12:00:00,52.7616902263,5.85931864183,5.17454950162,0.0,18.7433767983,22.9618409725,36.9655972969,1.45221506274,18.025,17.4883822342
 02/28  13:00:00,52.4463268519,5.81293323818,4.86212109807,0.0,18.5889407304,23.1597249699,37.7937004696,2.28255761965,18.025,17.4861428499
 02/28  14:00:00,52.5757939594,5.80960533859,4.74841637725,0.0,18.7433767983,23.2517909448,40.0044227843,0.437436387814,18.025,21.5419863965
 02/28  15:00:00,52.46136912,5.79478583887,4.64881295129,0.0,18.7433767983,23.2517909448,37.7997636611,0.52678349231,18.025,19.2479801688
 02/28  16:00:00,52.5976153116,5.83920578003,5.03058642475,0.0,18.7433767983,22.9618409725,36.9870052032,1.47753432893,18.025,17.4844708743
 02/28  17:00:00,57.3017930015,5.85767080329,5.2649850651,0.0,18.7433767983,27.431320555,25.1606078981,1.3747290255,18.025,5.76087887263
 02/28  18:00:00,76.3865239323,6.0535800584,6.31358750869,0.0,17.6635504202,40.6971502883,7.88898136981,2.11798965696,0.0,5.77099171286
 02/28  19:00:00,85.5484581757,6.1880800957,6.9522719593,0.0,27.5259009287,37.3340067412,11.2577916368,5.46163467349,0.0,5.79615696333
 02/28  20:00:00,88.7202964672,6.2942507864,7.69259226172,0.0,33.8341110165,33.3544677425,19.2059588781,7.66364116518,0.0,11.5423177129
 02/28  21:00:00,98.2618054268,6.48959518192,8.88460332606,0.0,36.5179666069,38.8247702939,15.6396282992,9.85853111612,0.0,5.78109718306
 02/28  22:00:00,92.9901844785,6.52829707709,9.08930278114,0.0,32.965339924,36.8579353714,21.7691748178,10.1858792963,0.0,11.5832955215
 02/28  23:00:00,66.3531115311,6.10863100829,6.41905827831,0.0,25.6355707503,20.6438685092,22.0363516563,10.483926426,0.0,11.5524252303
 02/28  24:00:00,44.1034366217,5.75998998133,4.07100757437,0.0,15.0252895274,11.7056064465,10.9049315819,10.8849315819,0.0,0.02
 03/01  01:00:00,37.9563342763,5.634428609,3.07520981655,0.0,11.6412384099,10.0650221343,16.3385411174,10.5774913074,0.0,5.76104981001
 03/01  02:00:00,35.8452575585,5.5770174924,2.58223352311,0.0,10.0992000411,10.047477231,15.9644439224,10.2084055099,0.0,5.75603841249
 03/01  03:00:00,33.6291224255,5.53793791344,2.26474166866,0.0,8.25718729233,10.0299323277,9.90488866878,9.88488866878,0.0,0.02
 03/01  04:00:00,33.4548603733,5.5168493404,2.11156196358,0.0,8.25718729233,10.0299323277,15.256085025,9.50040939182,0.0,5.75567563316
 03/01  05:00:00,34.9261277072,5.49996065787,1.99312082288,0.0,8.25718729233,11.6354268332,9.61750462327,9.59750462327,0.0,0.02
