Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/01  06:00:00,42.6240565913,5.51537950662,2.09597152989,0.0,12.1011305571,15.3678112995,20.8393632537,9.30800121642,0.0,11.5313620373
 03/01  07:00:00,67.4316453113,5.87090349324,4.55577820662,0.0,19.7275818095,37.2640762949,18.4713951369,8.16945869117,0.0,10.3019364457
 03/01  08:00:00,89.8270517384,6.33307646257,7.88490801273,0.0,24.3117294858,51.2795993405,16.7066067326,3.79978400767,0.0,12.9068227249
 03/01  09:00:00,76.9341683217,6.0398247257,6.5603104376,0.0,23.6694662846,40.6342015617,23.4575488627,0.0,0.0,23.4575488627
 03/01  10:00:00,73.5869823248,6.16145745497,8.09880253154,0.0,23.6694662846,35.6302164847,41.4198705901,0.0,18.025,23.3948705901
 03/01  11:00:00,56.1502246849,6.09576473105,8.32442054041,0.0,18.7433767983,22.9618409725,41.3785918592,0.0,18.025,23.3535918592
 03/01  12:00:00,57.4361984938,6.19294601559,9.51543135873,0.0,18.7433767983,22.9618409725,35.5136890991,0.0,18.025,17.4886890991
 03/01  13:00:00,59.2372193066,6.31875874073,11.1471886445,0.0,18.5889407304,23.1597249699,35.5120862025,0.0,18.025,17.4870862025
 03/01  14:00:00,59.8975353541,6.36587078158,11.5138940819,0.0,18.7433767983,23.2517909448,41.3287056793,0.0,18.025,23.3037056793
 03/01  15:00:00,60.2010976885,6.34738136335,11.8359466673,0.0,18.7433767983,23.2517909448,35.5101845073,0.0,18.025,17.4851845073
 03/01  16:00:00,59.98222984,6.35047615721,11.9039314275,0.0,18.7433767983,22.9618409725,35.5116837713,0.0,18.025,17.4866837713
 03/01  17:00:00,63.639058221,6.34165393107,11.1182680142,0.0,18.7433767983,27.431320555,23.7858678572,0.0,18.025,5.7608678572
 03/01  18:00:00,80.6967297335,6.48700397666,10.1903709888,0.0,17.6635504202,40.6971502883,5.7710827582,0.0,0.0,5.7710827582
 03/01  19:00:00,88.9884308585,6.57632460822,10.0040026893,0.0,27.5259009287,37.3340067412,5.81768536826,0.0214565811147,0.0,5.79622878715
 03/01  20:00:00,91.723249588,6.65217090754,10.3376272574,0.0,33.8341110165,33.3544677425,12.1732361499,0.630759795162,0.0,11.5424763547
 03/01  21:00:00,100.920455533,6.81404404476,11.2188066034,0.0,36.5179666069,38.8247702939,7.42563915127,1.64446630339,0.0,5.78117284788
 03/01  22:00:00,95.391546051,6.82586981395,11.1930951825,0.0,32.965339924,36.8579353714,13.7989222653,2.21551947824,0.0,11.583402787
 03/01  23:00:00,68.6574427928,6.39461936184,8.43740321481,0.0,25.6355707503,20.6438685092,15.0279860804,3.4754412385,0.0,11.5525448419
 03/01  24:00:00,46.0942493832,6.00747322015,5.81433851018,0.0,15.0252895274,11.7056064465,5.01003305455,4.99003305455,0.0,0.02
 03/02  01:00:00,39.6222183839,5.84153234884,4.53399166931,0.0,11.6412384099,10.0650221343,12.4306673208,6.66965854302,0.0,5.76100877774
 03/02  02:00:00,37.0883920886,5.72834821988,3.67403801017,0.0,10.0992000411,10.047477231,13.8593538086,8.10354665113,0.0,5.75580715748
 03/02  03:00:00,34.4425021341,5.63498389833,2.98107635215,0.0,8.25718729233,10.0299323277,9.23629298406,9.21629298406,0.0,0.02
 03/02  04:00:00,33.9806677842,5.58349811268,2.57072132117,0.0,8.25718729233,10.0299323277,15.8943382597,10.1385920532,0.0,5.75574620647
 03/02  05:00:00,35.3316704683,5.55409883253,2.34452630943,0.0,8.25718729233,11.6354268332,11.0054946655,10.9854946655,0.0,0.02
 03/02  06:00:00,42.9920744633,5.56229400029,2.41707682234,0.0,12.1011305571,15.3678112995,22.1709509036,10.63898473,0.0,11.5319661735
 03/02  07:00:00,68.0681646108,5.94902090948,5.11418366914,0.0,19.7275818095,37.2640762949,19.3346550527,7.75394632472,0.0,11.580708728
 03/02  08:00:00,90.3388647875,6.39820909722,8.33159238836,0.0,24.3117294858,51.2795993405,15.3369068625,3.71268966592,0.0,11.6242171966
 03/02  09:00:00,77.5132542463,6.11149762958,7.0677262785,0.0,23.6694662846,40.6342015617,23.5023315465,0.0448178096354,0.0,23.4575137369
 03/02  10:00:00,74.4701837471,6.26606053154,8.87740278135,0.0,23.6694662846,35.6302164847,41.4198448972,0.0,18.025,23.3948448972
 03/02  11:00:00,57.2727152409,6.22834057091,9.31433703189,0.0,18.7433767983,22.9618409725,41.3785493683,0.0,18.025,23.3535493683
 03/02  12:00:00,59.0959520196,6.3851498349,10.9829820766,0.0,18.7433767983,22.9618409725,35.5136594086,0.0,18.025,17.4886594086
 03/02  13:00:00,62.1210909896,6.55457702873,13.7952430078,0.0,18.5889407304,23.1597249699,35.5103276529,0.0,18.025,17.4853276529
 03/02  14:00:00,65.1717388965,6.70234198353,16.4516276106,0.0,18.7433767983,23.2517909448,41.3291662833,0.0,18.025,23.3041662833
 03/02  15:00:00,65.6713597912,6.73734674412,16.9162443093,0.0,18.7433767983,23.2517909448,35.5100994122,0.0,18.025,17.4850994122
 03/02  16:00:00,65.4571707759,6.74133325906,16.9880161628,0.0,18.7433767983,22.9618409725,35.5096040695,0.0,18.025,17.4846040695
 03/02  17:00:00,69.494933979,6.73383686263,16.5819621295,0.0,18.7433767983,27.431320555,23.7858604767,0.0,18.025,5.76086047665
 03/02  18:00:00,84.9031672337,6.8487331877,14.0350810681,0.0,17.6635504202,40.6971502883,5.77076334183,0.0,0.0,5.77076334183
 03/02  19:00:00,91.8020467096,6.8744980529,12.51944818,0.0,27.5259009287,37.3340067412,5.79619324037,0.0,0.0,5.79619324037
 03/02  20:00:00,93.9646705112,6.89185547999,12.3393657948,0.0,33.8341110165,33.3544677425,11.5424167317,0.0,0.0,11.5424167317
 03/02  21:00:00,102.707935251,7.02101918929,12.7993133483,0.0,36.5179666069,38.8247702939,5.79800276515,0.0168639495923,0.0,5.78113881556
 03/02  22:00:00,96.9715645054,7.01610563429,12.5828810065,0.0,32.965339924,36.8579353714,11.8135214105,0.230220680598,0.0,11.5833007299
 03/02  23:00:00,70.2313412213,6.58189202609,9.82403147303,0.0,25.6355707503,20.6438685092,12.4169582323,0.864507058307,0.0,11.552451174
 03/02  24:00:00,47.6016759824,6.18422213155,7.14501753141,0.0,15.0252895274,11.7056064465,1.48031086955,1.46031086955,0.0,0.02
 03/03  01:00:00,41.0068202828,6.00266704255,5.75745986667,0.0,11.6412384099,10.0650221343,8.17358004328,2.41342090369,0.0,5.7601591396
 03/03  02:00:00,38.3641774221,5.87987585928,4.79829656494,0.0,10.0992000411,10.047477231,9.73663124089,3.98085870524,0.0,5.75577253565
 03/03  03:00:00,35.5930472177,5.77371221314,3.99289391408,0.0,8.25718729233,10.0299323277,5.29472550222,5.27472550222,0.0,0.02
 03/03  04:00:00,34.9674776407,5.69902945811,3.44200069152,0.0,8.25718729233,10.0299323277,12.0737534709,6.3180447193,0.0,5.75570875156
 03/03  05:00:00,36.1180463019,5.64258383885,3.04241832065,0.0,8.25718729233,11.6354268332,7.2250192803,7.2050192803,0.0,0.02
 03/03  06:00:00,43.723104048,5.64258144267,3.06782089231,0.0,12.1011305571,15.3678112995,18.7745376523,7.24268081767,0.0,11.5318568346
 03/03  07:00:00,69.3849224554,6.11601603401,6.263949548,0.0,19.7275818095,37.2640762949,16.1463679011,4.56581170458,0.0,11.5805561965
 03/03  08:00:00,91.612766126,6.56267544476,9.44103192505,0.0,24.3117294858,51.2795993405,13.2893135298,1.66529271204,0.0,11.6240208177
 03/03  09:00:00,78.8213891061,6.2614402062,8.22592163125,0.0,23.6694662846,40.6342015617,23.4570207958,0.0,0.0,23.4570207958
 03/03  10:00:00,75.5868579803,6.36799803972,9.89214192865,0.0,23.6694662846,35.6302164847,41.4193517209,0.0,18.025,23.3943517209
 03/03  11:00:00,59.5998412888,6.33817021147,11.531634746,0.0,18.7433767983,22.9618409725,41.3780617073,0.0,18.025,23.3530617073
 03/03  12:00:00,61.9924837152,6.4525437327,13.8121209445,0.0,18.7433767983,22.9618409725,35.5132873934,0.0,18.025,17.4882873934
 03/03  13:00:00,63.5137298021,6.56456848233,15.1778916328,0.0,18.5889407304,23.1597249699,35.5116206683,0.0,18.025,17.4866206683
 03/03  14:00:00,67.639962063,6.76280744529,18.8593859189,0.0,18.7433767983,23.2517909448,41.3286051212,0.0,18.025,23.3036051212
 03/03  15:00:00,68.8777841601,6.82880474721,20.0312119153,0.0,18.7433767983,23.2517909448,35.509654213,0.0,18.025,17.484654213
 03/03  16:00:00,68.1938048915,6.8320774249,19.6339073683,0.0,18.7433767983,22.9618409725,35.5091409083,0.0,18.025,17.4841409083
 03/03  17:00:00,71.9175201843,6.82981788042,18.908568381,0.0,18.7433767983,27.431320555,23.7858515363,0.0,18.025,5.76085153635
 03/03  18:00:00,85.8395736672,6.95973756478,16.7444846073,0.0,17.6635504202,40.6971502883,5.77093658972,0.0,0.0,5.77093658972
 03/03  19:00:00,93.7667725017,6.99905949796,14.3596158223,0.0,27.5259009287,37.3340067412,5.79604479501,0.0,0.0,5.79604479501
 03/03  20:00:00,95.4760149394,7.02372277718,13.718845227,0.0,33.8341110165,33.3544677425,11.5421254167,0.0,0.0,11.5421254167
 03/03  21:00:00,104.116552242,7.14898814145,14.0799636583,0.0,36.5179666069,38.8247702939,5.79729799077,0.0163098593148,0.0,5.78098813145
 03/03  22:00:00,98.2421152146,7.13639522115,13.7331448707,0.0,32.965339924,36.8579353714,11.5829762211,0.0,0.0,11.5829762211
 03/03  23:00:00,71.2501993448,6.69444347895,10.7303411044,0.0,25.6355707503,20.6438685092,11.5521306657,0.0,0.0,11.5521306657
 03/03  24:00:00,48.5513854804,6.29210846329,7.98684193,0.0,15.0252895274,11.7056064465,0.295211320587,0.275211320587,0.0,0.02
 03/04  01:00:00,43.2251776296,6.12134821635,6.65723904416,0.0,12.8411359301,10.0650221343,6.79935367907,1.03830349627,0.0,5.7610501828
 03/04  02:00:00,42.2636672757,6.01562315808,5.80255958929,0.0,12.8411359301,10.0650221343,7.45135133101,1.695424488,0.0,5.75592684301
 03/04  03:00:00,36.5071175306,5.87914444909,4.80153250189,0.0,8.25718729233,10.0299323277,2.7792751803,2.7592751803,0.0,0.02
 03/04  04:00:00,35.7937897443,5.79687345466,4.17046973394,0.0,8.25718729233,10.0299323277,9.80297306993,4.04741661338,0.0,5.75555645655
 03/04  05:00:00,36.8749146204,5.73504652771,3.70682537039,0.0,8.25718729233,11.6354268332,5.0513746505,5.0313746505,0.0,0.02
 03/04  06:00:00,40.6918225408,5.68651918705,3.41396270392,0.0,8.71707943955,15.3327214929,11.0700373276,5.30405389238,0.0,5.76598343521
 03/04  07:00:00,54.6687101823,5.85556885937,4.66180211988,0.0,18.5082010057,25.6353820695,8.8005734888,3.02446194928,0.0,5.77611153952
 03/04  08:00:00,74.203945813,6.25468359138,7.46262778181,0.0,19.4083231844,41.0650158608,12.5223120524,0.941247765893,0.0,11.5810642865
 03/04  09:00:00,102.916470484,6.81245847769,11.7406222469,0.0,26.3286599382,57.9988325916,29.4472561454,0.0,0.0,29.4472561454
 03/04  10:00:00,90.3043354543,6.77017526389,14.324699255,0.0,26.3286599382,42.8504436482,47.3363332792,0.0,18.025,29.3113332792
 03/04  11:00:00,64.7851255084,6.45787860154,13.1117878038,0.0,21.7447113004,23.4437158914,41.4198667475,0.0,18.025,23.3948667475
 03/04  12:00:00,62.2813949301,6.47161914592,13.0560392408,0.0,19.3027497915,23.426170988,35.5436761289,0.0,18.025,17.5186761289
 03/04  13:00:00,62.7907885574,6.45335047425,13.4415089162,0.0,19.1483137236,23.7250123474,35.5062877567,0.0,18.025,17.4812877567
 03/04  14:00:00,63.4244973855,6.44307927034,13.9399483054,0.0,19.3027497915,23.7161209604,41.329416726,0.0,18.025,23.304416726
 03/04  15:00:00,64.0524259143,6.45021479682,14.5607410984,0.0,19.3027497915,23.7161209604,35.5102397141,0.0,18.025,17.4852397141
 03/04  16:00:00,63.2761863051,6.44001722818,14.0846466198,0.0,19.3027497915,23.426170988,35.5097025348,0.0,18.025,17.4847025348
 03/04  17:00:00,66.5071713319,6.4032557673,12.9010800453,0.0,19.3027497915,27.8956505705,23.785829934,0.0,18.025,5.76082993396
 03/04  18:00:00,76.9472231413,6.49878793284,10.8551377859,0.0,18.2229234133,37.5968344597,5.7659866081,0.0,0.0,5.7659866081
 03/04  19:00:00,95.1583259426,6.69994103822,11.1438087091,0.0,32.690315043,37.0816133363,5.77074536639,0.0,0.0,5.77074536639
 03/04  20:00:00,95.9138430161,6.81935153941,11.668270851,0.0,36.8143715336,33.066984531,5.78066238604,0.0,0.0,5.78066238604
 03/04  21:00:00,102.192658453,6.98826794233,12.5380925788,0.0,36.3493007332,38.7721355839,5.88514602256,0.105315995189,0.0,5.77983002737
 03/04  22:00:00,99.8589143277,6.97895835404,12.3315198072,0.0,36.1807251679,36.8228455648,12.0767658947,0.534961603277,0.0,11.5418042914
 03/04  23:00:00,75.6825392764,6.5937264501,9.86053994023,0.0,31.0351095914,20.6438685092,6.84305297305,1.04235841989,0.0,5.80069455316
 03/04  24:00:00,50.2340740188,6.21064991338,7.34897533161,0.0,17.4250845679,11.7056064465,13.08299695,1.55094435754,0.0,11.5320525925
 03/05  01:00:00,42.7727758071,6.05543332795,6.15133460925,0.0,12.925468867,10.100111941,2.72001256631,2.70001256631,0.0,0.02
 03/05  02:00:00,41.8534030566,5.95386889967,5.33462766863,0.0,12.925468867,10.100111941,9.72712023361,3.97125814231,0.0,5.7558620913
 03/05  03:00:00,36.186983149,5.82790544196,4.41321457108,0.0,8.34152022915,10.0650221343,5.00970419823,4.98970419823,0.0,0.02
 03/05  04:00:00,35.5641571034,5.75651230691,3.86177748122,0.0,8.34152022915,10.0650221343,11.58570163,5.82990018951,0.0,5.75580144052
 03/05  05:00:00,36.7502024242,5.70532707277,3.49240720184,0.0,8.34152022915,11.6705166398,12.2750914246,6.51438919071,0.0,5.76070223384
 03/05  06:00:00,40.6517915113,5.66657630721,3.2744550879,0.0,8.80141237637,15.3678112995,6.49596491984,6.47596491984,0.0,0.02
 03/05  07:00:00,54.5567740781,5.84315630937,4.5622782481,0.0,18.5082010057,25.6353820695,15.3702861228,3.83810185649,0.0,11.5321842663
 03/05  08:00:00,74.1940609976,6.23882322304,7.3491847864,0.0,19.4926561212,41.1001056674,12.723894397,1.14110206706,0.0,11.58279233
 03/05  09:00:00,101.158153978,6.63380042386,10.1609705809,0.0,26.3286599382,57.9988325916,29.7914131157,0.346505258237,0.0,29.4449078575
 03/05  10:00:00,83.8358810969,6.34901120309,8.39683907936,0.0,26.2443270014,42.8153538416,42.4175750001,0.941433348784,18.025,23.4511416513
 03/05  11:00:00,57.1339337808,5.97423954655,5.9442335403,0.0,21.7447113004,23.4437158914,43.5256637808,2.10713568027,18.025,23.3935281005
 03/05  12:00:00,54.2478050827,5.91713736315,5.51722051649,0.0,19.3449162599,23.4437158914,37.271631438,1.72687416405,18.025,17.519757274
 03/05  13:00:00,54.2084229375,5.88738994476,5.36539611753,0.0,19.190480192,23.7425572507,43.6015542055,2.2716786879,18.025,23.3048755176
 03/05  14:00:00,53.7921250697,5.85060760484,4.95976013499,0.0,19.260583323,23.698576057,36.1884307141,0.678007970774,18.025,17.4854227433
 03/05  15:00:00,53.3778352528,5.80905720634,4.58701773792,0.0,19.260583323,23.698576057,37.0466072324,1.53676850062,18.025,17.4848387318
 03/05  16:00:00,52.9880091275,5.78136735669,4.51483080845,0.0,19.260583323,23.4086260847,37.1451460809,1.63588678305,18.025,17.4842592978
 03/05  17:00:00,57.8118272386,5.7998280371,4.86888109698,0.0,19.260583323,27.8781056672,24.6479424104,0.862177554271,18.025,5.76076485616
 03/05  18:00:00,71.3529533085,5.95113580534,5.86823362456,0.0,18.1807569449,37.5792895564,7.37244384767,1.60693200737,0.0,5.7655118403
 03/05  19:00:00,90.5289539061,6.19029393721,7.1435097356,0.0,32.6059821062,37.0465235296,11.5616418619,5.790742097,0.0,5.77089976487
 03/05  20:00:00,91.8835305856,6.34419207497,8.11312395784,0.0,36.8143715336,33.066984531,13.5825601711,7.80155644827,0.0,5.78100372288
 03/05  21:00:00,98.6256758869,6.53851453569,9.30144007538,0.0,36.43363367,38.8072253906,15.4586139864,9.67766555687,0.0,5.78094842953
 03/05  22:00:00,96.118700236,6.53391309924,9.15577635943,0.0,36.0963922311,36.7877557581,22.1048933866,10.5627422946,0.0,11.542151092
 03/05  23:00:00,71.7270366607,6.13088451872,6.48730499476,0.0,30.9507766546,20.6087787026,23.5292794177,11.9469746605,0.0,11.5823047572
 03/05  24:00:00,46.3671970332,5.75308174618,3.93967140049,0.0,17.4250845679,11.7056064465,19.6416970582,13.8667950786,0.0,5.77490197961
 03/06  01:00:00,37.8082602473,5.62872187035,2.93284799449,0.0,11.6412384099,10.0650221343,21.2371471737,15.4763010876,0.0,5.76084608607
 03/06  02:00:00,35.6472485727,5.56600126262,2.39525029321,0.0,10.0992000411,10.047477231,16.6962196338,16.6762196338,0.0,0.02
 03/06  03:00:00,33.358668195,5.51400298195,2.01822062823,0.0,8.25718729233,10.0299323277,23.4194657418,17.6634928563,0.0,5.75597288549
 03/06  04:00:00,33.0667114542,5.47866085799,1.76161194134,0.0,8.25718729233,10.0299323277,18.5136887413,18.4936887413,0.0,0.02
 03/06  05:00:00,34.4550302684,5.45090304971,1.57108058876,0.0,8.25718729233,11.6354268332,24.9380097072,19.1770098062,0.0,5.760999901
 03/06  06:00:00,42.0851165385,5.45807767219,1.6143467755,0.0,12.1011305571,15.3678112995,24.4541441181,18.6780740386,0.0,5.77607007956
 03/06  07:00:00,66.4661824871,5.76679205753,3.69444238252,0.0,19.7275818095,37.2640762949,27.0024103073,15.4196161127,0.0,11.5827941946
 03/06  08:00:00,87.9204230278,6.10358946224,6.20778662722,0.0,24.3117294858,51.2795993405,27.5728954303,10.1479380971,0.0,17.4249573332
 03/06  09:00:00,74.8857436864,5.82012198169,4.73160346781,0.0,23.6694662846,40.6342015617,27.2291648854,3.77336863106,0.0,23.4557962544
 03/06  10:00:00,71.1117178984,5.94944934448,5.83555897514,0.0,23.6694662846,35.6302164847,42.7416671364,1.32982743639,18.025,23.3868397
 03/06  11:00:00,52.6891586755,5.84928220924,5.10984601659,0.0,18.7433767983,22.9618409725,37.4201660205,1.87520896517,18.025,17.5199570554
 03/06  12:00:00,54.1880413413,6.02705478696,6.43316975229,0.0,18.7433767983,22.9618409725,36.0350587439,0.522486315977,18.025,17.4875724279
 03/06  13:00:00,55.1341104854,6.10368564041,7.25916207623,0.0,18.5889407304,23.1597249699,41.6597658477,0.328054124476,18.025,23.3067117232
 03/06  14:00:00,54.9997989485,6.02415032907,6.95788223986,0.0,18.7433767983,23.2517909448,35.5111015361,0.0,18.025,17.4861015361
 03/06  15:00:00,55.1327291561,6.0073273639,7.1076337484,0.0,18.7433767983,23.2517909448,35.5074179479,0.0,18.025,17.4824179479
 03/06  16:00:00,55.0266401051,6.0210942867,7.27772858029,0.0,18.7433767983,22.9618409725,35.5081166075,0.0,18.025,17.4831166075
 03/06  17:00:00,58.8378447214,6.01668672155,6.64203385452,0.0,18.7433767983,27.431320555,23.7857191852,0.0,18.025,5.76071918525
 03/06  18:00:00,75.6338686392,6.1812452339,7.31728084007,0.0,17.6635504202,40.6971502883,5.93573976659,0.164876224112,0.0,5.77086354248
 03/06  19:00:00,86.2744331828,6.28370420121,7.58263982965,0.0,27.5259009287,37.3340067412,13.8139470854,2.24215414223,0.0,11.5717929431
 03/06  20:00:00,89.1977139252,6.36600786858,8.09827056761,0.0,33.8341110165,33.3544677425,9.548439968,3.76874326991,0.0,5.77969669809
 03/06  21:00:00,98.4829486287,6.53803498834,9.05731461619,0.0,36.5179666069,38.8247702939,18.007965733,6.4678529815,0.0,11.5401127515
 03/06  22:00:00,93.0212454177,6.5581509742,9.09053227127,0.0,32.965339924,36.8579353714,13.6134679154,7.81200990883,0.0,5.80145800659
 03/06  23:00:00,66.4374995012,6.14061023312,6.47148341482,0.0,25.6355707503,20.6438685092,20.8333735584,9.28213511691,0.0,11.5512384415
 03/06  24:00:00,44.1080311773,5.77671320558,4.05888420444,0.0,15.0252895274,11.7056064465,17.1345111541,11.3685779252,0.0,5.76593322887
 03/07  01:00:00,37.8309420947,5.63180727536,2.95244814997,0.0,11.6412384099,10.0650221343,13.237039604,13.217039604,0.0,0.02
 03/07  02:00:00,35.6209625487,5.56316635798,2.37179772245,0.0,10.0992000411,10.047477231,20.5459549263,14.7900849661,0.0,5.75586996022
 03/07  03:00:00,33.3306505236,5.51231222861,1.99189663548,0.0,8.25718729233,10.0299323277,21.8291613449,16.0733614495,0.0,5.7557998954
 03/07  04:00:00,33.0552122172,5.47877644236,1.74999622771,0.0,8.25718729233,10.0299323277,17.1532389752,17.1332389752,0.0,0.02
 03/07  05:00:00,34.4580480869,5.45252152981,1.57248139389,0.0,8.25718729233,11.6354268332,23.8043565537,18.043443777,0.0,5.76091277667
 03/07  06:00:00,42.0836435886,5.45891456485,1.61203860809,0.0,12.1011305571,15.3678112995,23.6400752874,17.8639647783,0.0,5.77611050903
 03/07  07:00:00,66.4551034255,5.76588782184,3.68427306168,0.0,19.7275818095,37.2640762949,26.4569090826,14.8746052405,0.0,11.5823038421
 03/07  08:00:00,87.9904754234,6.11238810608,6.26904637884,0.0,24.3117294858,51.2795993405,21.4435532995,9.82111475713,0.0,11.6224385423
 03/07  09:00:00,75.0230792195,5.83512622613,4.85393856806,0.0,23.6694662846,40.6342015617,32.8191851442,3.50336882397,0.0,29.3158163203
 03/07  10:00:00,71.3039955607,5.97189253926,6.00539239139,0.0,23.6694662846,35.6302164847,42.6859367922,1.27415189682,18.025,23.3867848954
 03/07  11:00:00,53.8013205233,5.96147107745,6.10982256933,0.0,18.7433767983,22.9618409725,36.1360692518,0.590793285562,18.025,17.5202759662
 03/07  12:00:00,55.4150298762,6.10531226717,7.58190224704,0.0,18.7433767983,22.9618409725,35.5119557789,0.0,18.025,17.4869557789
 03/07  13:00:00,57.3690116334,6.22680970631,9.37093915628,0.0,18.5889407304,23.1597249699,41.3291570462,0.0,18.025,23.3041570462
 03/07  14:00:00,58.5259231221,6.29670287457,10.2114566752,0.0,18.7433767983,23.2517909448,35.5099464404,0.0,18.025,17.4849464404
 03/07  15:00:00,57.9341931629,6.24019377537,9.67623316944,0.0,18.7433767983,23.2517909448,35.5093224774,0.0,18.025,17.4843224774
 03/07  16:00:00,57.3658702987,6.23357130504,9.40448189017,0.0,18.7433767983,22.9618409725,35.5100327603,0.0,18.025,17.4850327603
 03/07  17:00:00,60.9138211839,6.21290522159,8.52179176048,0.0,18.7433767983,27.431320555,23.7856470833,0.0,18.025,5.76064708334
 03/07  18:00:00,77.2429764394,6.36153710846,8.74609894758,0.0,17.6635504202,40.6971502883,5.77080757465,0.0,0.0,5.77080757465
 03/07  19:00:00,87.6977587392,6.44710846163,8.84256430452,0.0,27.5259009287,37.3340067412,12.5851817341,1.01427125803,0.0,11.5709104761
 03/07  20:00:00,90.568616346,6.52428585473,9.3108980008,0.0,33.8341110165,33.3544677425,7.8549557342,2.07433193996,0.0,5.78062379424
 03/07  21:00:00,99.8326981574,6.69263694079,10.2524693896,0.0,36.5179666069,38.8247702939,9.34325836011,3.56271437664,0.0,5.78054398347
 03/07  22:00:00,94.3844478229,6.71332031558,10.2985674918,0.0,32.965339924,36.8579353714,16.4616328992,4.87905477064,0.0,11.5825781286
 03/07  23:00:00,67.7466335609,6.29279644341,7.62843141267,0.0,25.6355707503,20.6438685092,17.616875841,6.06476740253,0.0,11.5521084385
 03/07  24:00:00,45.2885158506,5.91793797915,5.09814646551,0.0,15.0252895274,11.7056064465,13.611104486,7.84511714521,0.0,5.76598734079
 03/08  01:00:00,38.9305458613,5.76156243968,3.92229961575,0.0,11.6412384099,10.0650221343,9.45892778926,9.43892778926,0.0,0.02
 03/08  02:00:00,36.4863416255,5.6596490612,3.14069234607,0.0,10.0992000411,10.047477231,16.3947963255,10.6389940139,0.0,5.75580231165
 03/08  03:00:00,33.9703510117,5.58391834899,2.55999521865,0.0,8.25718729233,10.0299323277,11.757196894,11.737196894,0.0,0.02
 03/08  04:00:00,33.6451428566,5.54626519076,2.2724357355,0.0,8.25718729233,10.0299323277,18.4034887228,12.6477562752,0.0,5.7557324476
 03/08  05:00:00,35.0402565118,5.52028563212,2.08692942404,0.0,8.25718729233,11.6354268332,19.1614251243,13.4008123989,0.0,5.76061272532
 03/08  06:00:00,42.6930411437,5.53048245408,2.14986927886,0.0,12.1011305571,15.3678112995,18.731625016,12.9556995443,0.0,5.77592547177
 03/08  07:00:00,67.6843049715,5.91110883689,4.76825863703,0.0,19.7275818095,37.2640762949,21.433900127,9.852482257,0.0,11.58141787
 03/08  08:00:00,90.006209686,6.36561074133,8.03156420469,0.0,24.3117294858,51.2795993405,17.1897651571,5.56696486316,0.0,11.622800294
 03/08  09:00:00,76.5296139466,6.00139420692,6.19420777951,0.0,23.6694662846,40.6342015617,29.7810000962,0.466564979905,0.0,29.3144351163
 03/08  10:00:00,72.2190218844,6.04547000823,6.8468415404,0.0,23.6694662846,35.6302164847,35.5716193373,0.0,18.025,17.5466193373
 03/08  11:00:00,53.7632993551,5.84547502991,6.18780075805,0.0,18.7433767983,22.9618409725,41.3759698675,0.0,18.025,23.3509698675
 03/08  12:00:00,53.3594447272,5.82903553491,5.80259590049,0.0,18.7433767983,22.9618409725,35.5402834059,0.0278029006562,18.025,17.4874805053
 03/08  13:00:00,53.6682103092,5.83617153367,6.06077544635,0.0,18.5889407304,23.1597249699,35.900400188,0.391984939261,18.025,17.4834152488
 03/08  14:00:00,53.741866111,5.83840906635,5.88569525978,0.0,18.7433767983,23.2517909448,41.3350346683,0.00475660136128,18.025,23.305278067
 03/08  15:00:00,53.3468205044,5.8146222336,5.5144348331,0.0,18.7433767983,23.2517909448,35.5107610373,0.0,18.025,17.4857610373
 03/08  16:00:00,52.6318277968,5.81557317443,5.08843922547,0.0,18.7433767983,22.9618409725,36.2971173095,0.785021393763,18.025,17.4870959158
 03/08  17:00:00,57.2838358031,5.83696698265,5.26774260418,0.0,18.7433767983,27.431320555,25.0269178976,1.24118251871,18.025,5.76073537884
 03/08  18:00:00,74.5234037225,6.03975023156,6.34831297976,0.0,17.6635504202,40.6971502883,7.75016137709,1.97927560488,0.0,5.77088577221
 03/08  19:00:00,85.5283451366,6.17371658368,6.94654816067,0.0,27.5259009287,37.3340067412,16.5798167527,5.008642696,0.0,11.5711740567
 03/08  20:00:00,88.7312704943,6.28724166399,7.7105954319,0.0,33.8341110165,33.3544677425,12.9802456281,7.19964231467,0.0,5.78060331343
 03/08  21:00:00,98.3318326065,6.49316250761,8.9510816218,0.0,36.5179666069,38.8247702939,15.1265814211,9.34682811488,0.0,5.77975330619
 03/08  22:00:00,93.0047284612,6.52912131461,9.10305079868,0.0,32.965339924,36.8579353714,21.8658984413,10.283412664,0.0,11.5824857773
 03/08  23:00:00,66.2375975616,6.09859561378,6.31359888196,0.0,25.6355707503,20.6438685092,23.1902235206,11.6384241197,0.0,11.5517994009
 03/08  24:00:00,43.839577455,5.73594057018,3.83120941372,0.0,15.0252895274,11.7056064465,13.4539138037,13.4339138037,0.0,0.02
 03/09  01:00:00,37.6952175842,5.6118621627,2.83667059372,0.0,11.6412384099,10.0650221343,20.5900181097,14.8291258728,0.0,5.76089223691
 03/09  02:00:00,35.5958986838,5.55721660182,2.35268222271,0.0,10.0992000411,10.047477231,21.724734498,15.9688145311,0.0,5.75591996697
 03/09  03:00:00,33.3382319461,5.50957772337,2.00221897326,0.0,8.25718729233,10.0299323277,16.9101918105,16.8901918105,0.0,0.02
 03/09  04:00:00,33.0984029029,5.4798724943,1.79208819146,0.0,8.25718729233,10.0299323277,23.2430069562,17.4871686364,0.0,5.75583831979
 03/09  05:00:00,34.5264577318,5.45706714894,1.6363533959,0.0,8.25718729233,11.6354268332,17.9929366334,17.9729366334,0.0,0.02
 03/09  06:00:00,42.197567909,5.46913441258,1.71574484353,0.0,12.1011305571,15.3678112995,28.8599160236,17.3282288261,0.0,11.5316871975
 03/09  07:00:00,66.7900611802,5.79954616842,3.98558107038,0.0,19.7275818095,37.2640762949,25.3797495114,13.7994694657,0.0,11.5802800458
 03/09  08:00:00,89.0023588503,6.22985963536,7.16346959464,0.0,24.3117294858,51.2795993405,20.2189283264,8.59704707506,0.0,11.6218812513
 03/09  09:00:00,75.5720555424,5.8886305067,5.34941771521,0.0,23.6694662846,40.6342015617,25.4768081419,2.02154807269,0.0,23.4552600692
 03/09  10:00:00,71.3882984125,5.96829603388,6.09329897907,0.0,23.6694662846,35.6302164847,41.9813651927,0.563742110299,18.025,23.3926230824
 03/09  11:00:00,53.07551672,5.87400695903,5.47148386962,0.0,18.7433767983,22.9618409725,42.2670601047,0.891520900417,18.025,23.3505392042
 03/09  12:00:00,55.4380694323,6.07629857177,7.63395883973,0.0,18.7433767983,22.9618409725,35.5119468053,0.0,18.025,17.4869468053
 03/09  13:00:00,57.4834241544,6.19646355053,9.51569848344,0.0,18.5889407304,23.1597249699,35.5101787556,0.0,18.025,17.4851787556
 03/09  14:00:00,58.6098420408,6.24077267972,10.3513069117,0.0,18.7433767983,23.2517909448,35.5102772434,0.0,18.025,17.4852772434
 03/09  15:00:00,60.1437721397,6.34101618297,11.7849955292,0.0,18.7433767983,23.2517909448,41.3307599748,0.0,18.025,23.3057599748
 03/09  16:00:00,59.823932279,6.33421775138,11.7619021883,0.0,18.7433767983,22.9618409725,35.5111461571,0.0,18.025,17.4861461571
 03/09  17:00:00,63.6572869455,6.34824663766,11.1299136984,0.0,18.7433767983,27.431320555,23.785692988,0.0,18.025,5.76069298803
 03/09  18:00:00,78.9872850358,6.515651191,10.3362925196,0.0,17.6635504202,40.6971502883,5.77073971606,0.0,0.0,5.77073971606
 03/09  19:00:00,89.1488657298,6.60203989723,10.1387490569,0.0,27.5259009287,37.3340067412,5.89376726038,0.0976437694223,0.0,5.79612349095
 03/09  20:00:00,91.8278586606,6.66733327703,10.4270934022,0.0,33.8341110165,33.3544677425,12.4606900499,0.919310750608,0.0,11.5413792993
 03/09  21:00:00,100.922560658,6.81586566454,11.2191088575,0.0,36.5179666069,38.8247702939,7.74073015851,1.96036259521,0.0,5.7803675633
 03/09  22:00:00,95.3001892529,6.81640999406,11.1112249192,0.0,32.965339924,36.8579353714,14.4609556589,2.87968888009,0.0,11.5812667788
 03/09  23:00:00,68.5089677202,6.37822499578,8.30534690435,0.0,25.6355707503,20.6438685092,10.1264322623,4.34046862419,0.0,5.78596363809
 03/09  24:00:00,45.908032999,5.98708600183,5.64851996273,0.0,15.0252895274,11.7056064465,11.8088967786,6.04362799452,0.0,5.76526878412
 03/10  01:00:00,39.4094232525,5.817843603,4.34489290229,0.0,11.6412384099,10.0650221343,13.6062385725,7.84547356689,0.0,5.76076500565
 03/10  02:00:00,36.861442406,5.70278221658,3.47266461729,0.0,10.0992000411,10.047477231,9.33558961411,9.31558961411,0.0,0.02
 03/10  03:00:00,34.2096643554,5.60939454056,2.77383252707,0.0,8.25718729233,10.0299323277,16.2796532253,10.5237295802,0.0,5.75592364509
 03/10  04:00:00,33.79887607,5.56383885536,2.40859832374,0.0,8.25718729233,10.0299323277,17.3718250216,11.6162892306,0.0,5.75553579102
 03/10  05:00:00,35.1678230526,5.53486775872,2.19991958782,0.0,8.25718729233,11.6354268332,12.5748349889,12.5548349889,0.0,0.02
 03/10  06:00:00,42.7934298984,5.54197418216,2.23877074746,0.0,12.1011305571,15.3678112995,18.1640835626,12.388130341,0.0,5.77595322156
 03/10  07:00:00,67.7404466497,5.91105441716,4.82446079825,0.0,19.7275818095,37.2640762949,21.0873788092,9.50616298411,0.0,11.5812158251
 03/10  08:00:00,89.9457635387,6.35104826573,7.9856879427,0.0,24.3117294858,51.2795993405,22.7572265167,5.33283668076,0.0,17.4243898359
 03/10  09:00:00,76.7096889145,6.02240794597,6.35327775387,0.0,23.6694662846,40.6342015617,24.1017418578,0.64663626024,0.0,23.4551055975
 03/10  10:00:00,73.4884834685,6.18029571345,7.98148716525,0.0,23.6694662846,35.6302164847,41.4156132407,0.0,18.025,23.3906132407
 03/10  11:00:00,57.0377123982,6.15384977788,9.15383895382,0.0,18.7433767983,22.9618409725,41.3771525388,0.0,18.025,23.3521525388
 03/10  12:00:00,59.5631246965,6.3082791683,11.5270343673,0.0,18.7433767983,22.9618409725,35.5116136385,0.0,18.025,17.4866136385
 03/10  13:00:00,61.4970843418,6.42176802193,13.3040575701,0.0,18.5889407304,23.1597249699,35.5114423502,0.0,18.025,17.4864423502
 03/10  14:00:00,62.8721775141,6.49609507074,14.3583192717,0.0,18.7433767983,23.2517909448,35.5100893339,0.0,18.025,17.4850893339
 03/10  15:00:00,63.4140500184,6.50986563231,14.886423396,0.0,18.7433767983,23.2517909448,35.5074155165,0.0,18.025,17.4824155165
 03/10  16:00:00,62.8009867216,6.49502919189,14.5781482634,0.0,18.7433767983,22.9618409725,41.3306155901,0.0,18.025,23.3056155901
 03/10  17:00:00,66.4940233147,6.49057643137,13.8243256852,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/10  18:00:00,80.5630679511,6.62423142918,11.8034969347,0.0,17.6635504202,40.6971502883,5.77068334151,0.0,0.0,5.77068334151
 03/10  19:00:00,90.0041865723,6.67758408443,10.9185262653,0.0,27.5259009287,37.3340067412,11.571698667,0.0,0.0,11.571698667
 03/10  20:00:00,92.4962802678,6.72753428064,11.0353166606,0.0,33.8341110165,33.3544677425,5.7808920519,0.0,0.0,5.7808920519
 03/10  21:00:00,101.477392124,6.88176991242,11.7080349613,0.0,36.5179666069,38.8247702939,11.807680352,0.266001805936,0.0,11.5416785461
 03/10  22:00:00,95.9512536528,6.89481283694,11.6838919958,0.0,32.965339924,36.8579353714,12.4750075015,0.893540181298,0.0,11.5814673202
 03/10  23:00:00,69.3367245207,6.47542767045,9.0359072698,0.0,25.6355707503,20.6438685092,7.25861070375,1.47260524095,0.0,5.7860054628
 03/10  24:00:00,46.8200328004,6.09187395765,6.45573157078,0.0,15.0252895274,11.7056064465,7.9260064752,2.1609761708,0.0,5.7650303044
 03/11  01:00:00,41.6386339381,5.93833867808,5.25371179992,0.0,12.8411359301,10.0650221343,9.57245742421,3.81152901217,0.0,5.76092841205
 03/11  02:00:00,40.7916576766,5.84655893755,4.49962724506,0.0,12.8411359301,10.0650221343,5.33328600312,5.31328600312,0.0,0.02
 03/11  03:00:00,35.1592714806,5.72302183249,3.60980953536,0.0,8.25718729233,10.0299323277,12.3168130689,6.56108873339,0.0,5.75572433555
 03/11  04:00:00,34.5513572662,5.64989986873,3.07502392168,0.0,8.25718729233,10.0299323277,7.59467572603,7.57467572603,0.0,0.02
 03/11  05:00:00,35.7622456926,5.60182106389,2.72738610052,0.0,8.25718729233,11.6354268332,14.1063662232,8.345547218,0.0,5.7608190052
 03/11  06:00:00,37.8235434424,5.57068812109,2.5455241,0.0,8.71707943955,15.3327214929,14.284187731,8.51824464993,0.0,5.76594308109
 03/11  07:00:00,53.541251045,5.71406648074,3.67586253147,0.0,18.5082010057,25.6353820695,11.6316002468,5.85559440502,0.0,5.77600584181
 03/11  08:00:00,72.9934327764,6.10235788492,6.40446660988,0.0,19.4083231844,41.0650158608,14.1602690832,2.57798547756,0.0,11.5822836057
 03/11  09:00:00,101.59827429,6.66974979238,10.565171349,0.0,26.3286599382,57.9988325916,29.4429888006,0.0,0.0,29.4429888006
 03/11  10:00:00,87.9777637227,6.63091553234,12.1374138438,0.0,26.3286599382,42.8504436482,41.4779979359,0.0,18.025,23.4529979359
 03/11  11:00:00,64.1047702558,6.45825953637,12.4310678805,0.0,21.7447113004,23.4437158914,41.4185424859,0.0,18.025,23.3935424859
 03/11  12:00:00,63.5095908482,6.57228911506,14.1835772507,0.0,19.3027497915,23.426170988,41.3744107103,0.0,18.025,23.3494107103
 03/11  13:00:00,66.2490166898,6.71516435652,16.6379351246,0.0,19.1483137236,23.7250123474,35.5105241744,0.0,18.025,17.4855241744
 03/11  14:00:00,68.2867427761,6.81001631465,18.435261805,0.0,19.3027497915,23.7161209604,35.5094018812,0.0,18.025,17.4844018812
 03/11  15:00:00,69.1230653397,6.85453080216,19.227070036,0.0,19.3027497915,23.7161209604,35.5051364455,0.0,18.025,17.4801364455
 03/11  16:00:00,69.5336358927,6.88338809106,19.8987360351,0.0,19.3027497915,23.426170988,41.3275111334,0.0,18.025,23.3025111334
 03/11  17:00:00,73.450124199,6.87436148065,19.3729420983,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 03/11  18:00:00,83.6810599981,6.94828821003,17.1394840991,0.0,18.2229234133,37.5968344597,5.76576057448,0.0,0.0,5.76576057448
 03/11  19:00:00,100.012780213,7.10207634639,15.5961409934,0.0,32.690315043,37.0816133363,5.77073228265,0.0,0.0,5.77073228265
 03/11  20:00:00,99.1204424052,7.14734591043,14.5468958949,0.0,36.8143715336,33.066984531,5.78035789841,0.0,0.0,5.78035789841
 03/11  21:00:00,104.652879156,7.24419749224,14.7423978491,0.0,36.3493007332,38.7721355839,11.5708438983,0.0302399019551,0.0,11.5406039964
 03/11  22:00:00,101.84849483,7.18324869999,14.1168298486,0.0,36.1807251679,36.8228455648,5.77976116833,0.0,0.0,5.77976116833
 03/11  23:00:00,77.0959413153,6.75325651644,11.1144368471,0.0,31.0351095914,20.6438685092,11.5822835272,0.0,0.0,11.5822835272
 03/11  24:00:00,51.3655711462,6.34192660645,8.34921502912,0.0,17.4250845679,11.7056064465,5.7758602176,0.0,0.0,5.7758602176
 03/12  01:00:00,43.719544142,6.1640186435,6.99062589444,0.0,12.925468867,10.100111941,6.05306849304,0.297163164366,0.0,5.75590532867
 03/12  02:00:00,37.6209758775,5.98916257428,5.68595808482,0.0,8.34152022915,10.0650221343,0.991297076338,0.971297076338,0.0,0.02
 03/12  03:00:00,36.7635750946,5.89120721367,4.92650620303,0.0,8.34152022915,10.0650221343,7.30560201354,1.54978357798,0.0,5.75581843556
 03/12  04:00:00,37.7534563898,5.8195934163,4.3814081166,0.0,8.34152022915,11.6705166398,2.50890449349,2.48890449349,0.0,0.02
 03/12  05:00:00,41.490204056,5.76377745372,4.01567614988,0.0,8.80141237637,15.3678112995,8.7527658714,2.98692198832,0.0,5.76584388308
 03/12  06:00:00,60.5452333942,5.88585053235,4.85606205654,0.0,18.5082010057,25.6353820695,8.97886445356,3.20298281003,0.0,5.77588164353
 03/12  07:00:00,74.1436577474,6.23165575639,7.30597602356,0.0,19.4926561212,41.1001056674,13.0750983835,1.49262023165,0.0,11.5824781518
 03/12  08:00:00,102.099023485,6.70462136354,11.0310531316,0.0,26.3286599382,57.9988325916,29.4421591405,0.0,0.0,29.4421591405
 03/12  09:00:00,88.4986856347,6.60800376838,12.800669969,0.0,26.2443270014,42.8153538416,47.3311446239,0.0,18.025,29.3061446239
 03/12  10:00:00,64.1069186302,6.39873521329,12.4927461025,0.0,21.7447113004,23.4437158914,35.5745043141,0.0,18.025,17.5495043141
 03/12  11:00:00,64.0285978898,6.53912603915,14.6760384065,0.0,19.3449162599,23.4437158914,41.3741380412,0.0,18.025,23.3491380412
 03/12  12:00:00,66.6489901294,6.69465494452,16.998705749,0.0,19.190480192,23.7425572507,35.5115526403,0.0,18.025,17.4865526403
 03/12  13:00:00,69.5929247523,6.857641148,19.7535333752,0.0,19.260583323,23.698576057,35.5067706334,0.0,18.025,17.4817706334
 03/12  14:00:00,70.9623689484,6.95221222984,21.0284083501,0.0,19.260583323,23.698576057,41.3296613543,0.0,18.025,23.3046613543
 03/12  15:00:00,71.2593848838,6.98989946609,21.5776854679,0.0,19.260583323,23.4086260847,35.5102127293,0.0,18.025,17.4852127293
 03/12  16:00:00,75.2944448125,6.99063904352,21.1606922393,0.0,19.260583323,27.8781056672,23.7857695809,0.0,18.025,5.76076958092
 03/12  17:00:00,83.3782638915,7.15445181532,20.4582393335,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 03/12  18:00:00,100.773233086,7.34635192847,19.9997421226,0.0,32.6059821062,37.0465235296,5.77064564546,0.0,0.0,5.77064564546
 03/12  19:00:00,103.476618282,7.39004893433,18.6603679384,0.0,36.8143715336,33.066984531,11.5412360453,0.0,0.0,11.5412360453
 03/12  20:00:00,107.832736137,7.47930150778,17.56773432,0.0,36.43363367,38.8072253906,5.78029389627,0.0,0.0,5.78029389627
 03/12  21:00:00,104.029869299,7.40280809257,16.198070733,0.0,36.0963922311,36.7877557581,5.78029584625,0.0,0.0,5.78029584625
 03/12  22:00:00,79.1262339425,6.96680345023,13.0506103226,0.0,30.9507766546,20.6087787026,11.5809877204,0.0,0.0,11.5809877204
 03/12  23:00:00,53.3162003396,6.54448438558,10.0972863078,0.0,17.4250845679,11.7056064465,5.77594205484,0.0,0.0,5.77594205484
 03/12  24:00:00,45.4785078618,6.35650906602,8.55599689663,0.0,12.925468867,10.100111941,5.76088239096,0.0,0.0,5.76088239096
 03/13  01:00:00,41.0577334734,6.18634611875,7.18539200037,0.0,10.0992000411,10.047477231,5.75568421526,0.0,0.0,5.75568421526
 03/13  02:00:00,38.0777232643,6.05649067278,6.1948012814,0.0,8.25718729233,10.0299323277,0.240007287003,0.220007287003,0.0,0.02
 03/13  03:00:00,37.3013690169,5.96705883158,5.50787237333,0.0,8.25718729233,10.0299323277,6.57004458655,0.814457018255,0.0,5.75558756829
 03/13  04:00:00,38.3185649222,5.89801122205,4.98752270292,0.0,8.25718729233,11.6354268332,1.31657676946,1.29657676946,0.0,0.02
 03/13  05:00:00,45.8635338489,5.89358774036,4.9572670705,0.0,12.1011305571,15.3678112995,13.1730755153,1.64272613796,0.0,11.5303493774
 03/13  06:00:00,76.8139120424,6.338493473,7.81850044071,0.0,19.7275818095,37.2640762949,7.60974790698,1.81089800223,0.0,5.79884990475
 03/13  07:00:00,92.8549261826,6.71332594,10.5325930787,0.0,24.3117294858,51.2795993405,18.1424366616,0.718620790755,0.0,17.4238158708
 03/13  08:00:00,79.7385134113,6.32712475358,9.07739673667,0.0,23.6694662846,40.6342015617,23.4651037292,0.0103659313567,0.0,23.4547377978
 03/13  09:00:00,77.5671666087,6.37894604589,11.8615295018,0.0,23.6694662846,35.6302164847,41.4148324233,0.0,18.025,23.3898324233
 03/13  10:00:00,60.3071347103,6.29905701167,12.2780585465,0.0,18.7433767983,22.9618409725,41.3765558098,0.0,18.025,23.3515558098
 03/13  11:00:00,63.5379851395,6.48377453839,15.3264033759,0.0,18.7433767983,22.9618409725,35.5090743818,0.0,18.025,17.4840743818
 03/13  12:00:00,67.446031395,6.71048244317,18.9642935437,0.0,18.5889407304,23.1597249699,35.5079134987,0.0,18.025,17.4829134987
 03/13  13:00:00,70.384106267,6.90564969003,21.460698386,0.0,18.7433767983,23.2517909448,35.5051974038,0.0,18.025,17.4801974038
 03/13  14:00:00,72.307986081,7.04292302577,23.2473071538,0.0,18.7433767983,23.2517909448,41.3275236184,0.0,18.025,23.3025236184
 03/13  15:00:00,72.5976012703,7.09963105162,23.7701644256,0.0,18.7433767983,22.9618409725,35.5085768076,0.0,18.025,17.4835768076
 03/13  16:00:00,76.5790715329,7.12710288109,23.2728500172,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/13  17:00:00,88.6320448339,7.36762427729,22.8970871748,0.0,17.6635504202,40.6971502883,5.77067834485,0.0,0.0,5.77067834485
 03/13  18:00:00,97.3348722451,7.41341462202,21.2813942769,0.0,27.5259009287,37.3340067412,11.5716713449,0.0,0.0,11.5716713449
 03/13  19:00:00,101.576323633,7.38189273152,19.4610091835,0.0,33.8341110165,33.3544677425,11.5403851028,0.0,0.0,11.5403851028
 03/13  20:00:00,108.620785553,7.48515474964,18.2480523425,0.0,36.5179666069,38.8247702939,5.77952078955,0.0,0.0,5.77952078955
 03/13  21:00:00,101.613419766,7.43929873363,16.8015866098,0.0,32.965339924,36.8579353714,11.5807014419,0.0,0.0,11.5807014419
 03/13  22:00:00,73.9179500475,6.95363625885,13.1389328956,0.0,25.6355707503,20.6438685092,5.78562881562,0.0,0.0,5.78562881562
 03/13  23:00:00,50.8129184345,6.52410112625,10.0163955507,0.0,15.0252895274,11.7056064465,5.76585543595,0.0,0.0,5.76585543595
 03/13  24:00:00,43.8852164747,6.31756736345,8.32096561832,0.0,11.6412384099,10.0650221343,5.76087382722,0.0,0.0,5.76087382722
 03/14  01:00:00,40.9183901302,6.16700431773,7.06539794859,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/14  02:00:00,37.9627147829,6.04080636833,6.09547202381,0.0,8.25718729233,10.0299323277,6.0758865957,0.320208482348,0.0,5.75567811335
 03/14  03:00:00,37.1629050305,5.94905470051,5.38741939191,0.0,8.25718729233,10.0299323277,1.02432336008,1.00432336008,0.0,0.02
 03/14  04:00:00,38.1506273938,5.87694031627,4.84065352376,0.0,8.25718729233,11.6354268332,7.36311685009,1.60226636787,0.0,5.76085048222
 03/14  05:00:00,45.6624645834,5.86889913824,4.7808922274,0.0,12.1011305571,15.3678112995,7.87315722686,2.09753368767,0.0,5.77562353919
 03/14  06:00:00,76.5726734273,6.30917277943,7.60658536535,0.0,19.7275818095,37.2640762949,13.8547996551,2.27274932518,0.0,11.5820503299
 03/14  07:00:00,92.5726303426,6.67938721188,10.2842371437,0.0,24.3117294858,51.2795993405,18.6952246542,1.27193504423,0.0,17.42328961
 03/14  08:00:00,79.2463830268,6.27909511289,8.6333010757,0.0,23.6694662846,40.6342015617,23.4514519348,0.0,0.0,23.4514519348
 03/14  09:00:00,78.3625253935,6.38298295539,12.6528547089,0.0,23.6694662846,35.6302164847,41.4145234729,0.0,18.025,23.3895234729
 03/14  10:00:00,62.3523521005,6.34590871227,14.2764272249,0.0,18.7433767983,22.9618409725,35.5437303479,0.0,18.025,17.5187303479
 03/14  11:00:00,64.6358500944,6.53014124869,16.3779027206,0.0,18.7433767983,22.9618409725,41.3330570907,0.0,18.025,23.3080570907
 03/14  12:00:00,68.5063743394,6.78178434229,19.9533377057,0.0,18.5889407304,23.1597249699,35.5086190232,0.0,18.025,17.4836190232
 03/14  13:00:00,72.7562094726,7.04470569642,23.6937470205,0.0,18.7433767983,23.2517909448,35.5078319691,0.0,18.025,17.4828319691
 03/14  14:00:00,75.3727821851,7.22496615031,26.1300585496,0.0,18.7433767983,23.2517909448,35.507051186,0.0,18.025,17.482051186
 03/14  15:00:00,76.7362269475,7.34485645325,27.6635644427,0.0,18.7433767983,22.9618409725,35.5062412374,0.0,18.025,17.4812412374
 03/14  16:00:00,80.4522675107,7.36953796356,26.903616057,0.0,18.7433767983,27.431320555,23.7855843426,0.0,18.025,5.76058434255
 03/14  17:00:00,92.0499470298,7.60442619856,26.0781937003,0.0,17.6635504202,40.6971502883,5.77047221734,0.0,0.0,5.77047221734
 03/14  18:00:00,100.604161808,7.6490886344,24.3150131825,0.0,27.5259009287,37.3340067412,11.5713791158,0.0,0.0,11.5713791158
 03/14  19:00:00,104.416212867,7.58079936951,22.1020001308,0.0,33.8341110165,33.3544677425,5.77954850375,0.0,0.0,5.77954850375
 03/14  20:00:00,111.564936785,7.6563061599,21.0210533798,0.0,36.5179666069,38.8247702939,11.5389223544,0.0,0.0,11.5389223544
 03/14  21:00:00,104.434136477,7.59139952836,19.4702072145,0.0,32.965339924,36.8579353714,5.80108587249,0.0,0.0,5.80108587249
 03/14  22:00:00,75.8858268594,7.08380186991,14.9766434927,0.0,25.6355707503,20.6438685092,11.5517818597,0.0,0.0,11.5517818597
 03/14  23:00:00,51.9503624523,6.63087203793,11.0470702696,0.0,15.0252895274,11.7056064465,5.76586585932,0.0,0.0,5.76586585932
 03/14  24:00:00,44.8869995316,6.41411811327,9.2262048343,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 03/15  01:00:00,41.7918433089,6.2541656079,7.85168705914,0.0,10.0992000411,10.047477231,5.75588183261,0.0,0.0,5.75588183261
 03/15  02:00:00,38.6486630439,6.11541443654,6.70681592151,0.0,8.25718729233,10.0299323277,0.857809680375,0.0,0.0,0.857809680375
 03/15  03:00:00,37.7590701841,6.01687231418,5.91576601356,0.0,8.25718729233,10.0299323277,5.01412098653,0.0966826431542,0.0,4.91743834338
 03/15  04:00:00,38.7184827712,5.94097205301,5.34447700318,0.0,8.25718729233,11.6354268332,6.36014847101,0.599515297488,0.0,5.76063317352
 03/15  05:00:00,46.1861346228,5.92798379654,5.24547975049,0.0,12.1011305571,15.3678112995,6.83937827014,1.06367585361,0.0,5.77570241653
 03/15  06:00:00,77.0498079604,6.36432054198,8.02857916869,0.0,19.7275818095,37.2640762949,13.038620449,1.4575634318,0.0,11.5810570172
 03/15  07:00:00,93.086908171,6.73770769798,10.7402049757,0.0,24.3117294858,51.2795993405,12.0986787934,0.476543464147,0.0,11.6221353293
 03/15  08:00:00,80.0005119487,6.35382367436,9.31270354644,0.0,23.6694662846,40.6342015617,29.3216872717,0.0105065358966,0.0,29.3111807358
 03/15  09:00:00,78.4470930273,6.41546863729,12.7049332707,0.0,23.6694662846,35.6302164847,35.5718947014,0.0,18.025,17.5468947014
 03/15  10:00:00,61.5838339556,6.34908718226,13.5047376817,0.0,18.7433767983,22.9618409725,41.3747422163,0.0,18.025,23.3497422163
 03/15  11:00:00,65.6143807113,6.56754724271,17.3190294393,0.0,18.7433767983,22.9618409725,35.5115491836,0.0,18.025,17.4865491837
 03/15  12:00:00,69.570091439,6.83914097515,20.9596966722,0.0,18.5889407304,23.1597249699,35.5060440739,0.0,18.025,17.4810440739
 03/15  13:00:00,72.3496881422,7.03863724278,23.2932982865,0.0,18.7433767983,23.2517909448,41.3285248935,0.0,18.025,23.3035248935
 03/15  14:00:00,75.2523547458,7.22838087835,26.0062200944,0.0,18.7433767983,23.2517909448,35.5092677999,0.0,18.025,17.4842677999
 03/15  15:00:00,75.9074542789,7.29383630564,26.8858123553,0.0,18.7433767983,22.9618409725,35.5084722875,0.0,18.025,17.4834722875
 03/15  16:00:00,79.9543840349,7.32772641548,26.4475405045,0.0,18.7433767983,27.431320555,23.7856797474,0.0,18.025,5.76067974735
 03/15  17:00:00,91.7981311934,7.55725863224,25.8735462652,0.0,17.6635504202,40.6971502883,5.77067570181,0.0,0.0,5.77067570181
 03/15  18:00:00,100.319778667,7.60511431091,24.0746109633,0.0,27.5259009287,37.3340067412,11.5707616762,0.0,0.0,11.5707616762
 03/15  19:00:00,104.252747231,7.56355186682,21.9557803828,0.0,33.8341110165,33.3544677425,5.78081958299,0.0,0.0,5.78081958299
 03/15  20:00:00,111.328844424,7.647369962,20.7939058517,0.0,36.5179666069,38.8247702939,5.78074792518,0.0,0.0,5.78074792518
 03/15  21:00:00,103.762045454,7.57268343184,18.816835688,0.0,32.965339924,36.8579353714,11.5819675854,0.0,0.0,11.5819675854
 03/15  22:00:00,75.1509174554,7.05856504594,14.2669737866,0.0,25.6355707503,20.6438685092,11.5512579192,0.0,0.0,11.5512579192
 03/15  23:00:00,51.5763300664,6.60344698294,10.7004680789,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 03/15  24:00:00,44.4787070624,6.38160543278,8.85042329828,0.0,11.6412384099,10.0650221343,5.76079609195,0.0,0.0,5.76079609195
 03/16  01:00:00,41.3348607712,6.21660316502,7.43226649686,0.0,10.0992000411,10.047477231,5.75567579523,0.0,0.0,5.75567579523
 03/16  02:00:00,38.2497263392,6.07968120255,6.3436164962,0.0,8.25718729233,10.0299323277,0.169479081263,0.149479081263,0.0,0.02
 03/16  03:00:00,37.3795568573,5.98012965645,5.57299287165,0.0,8.25718729233,10.0299323277,6.65675546844,0.902033009765,0.0,5.75472245867
 03/16  04:00:00,38.2815065961,5.89832825193,4.95015236856,0.0,8.25718729233,11.6354268332,1.63393928036,1.61393928036,0.0,0.02
 03/16  05:00:00,45.67950663,5.87798368004,4.78885239498,0.0,12.1011305571,15.3678112995,8.10256134834,2.32678524358,0.0,5.77577610476
 03/16  06:00:00,76.3184335059,6.29131348493,7.37021565851,0.0,19.7275818095,37.2640762949,14.3514144625,2.77045420677,0.0,11.5809602557
