Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/16  07:00:00,92.0544773094,6.63495886219,9.8105270271,0.0,24.3117294858,51.2795993405,19.1162207526,1.693059661,0.0,17.4231610916
 03/16  08:00:00,78.7689702409,6.24619662224,8.18879419274,0.0,23.6694662846,40.6342015617,23.4521985627,0.0,0.0,23.4521985627
 03/16  09:00:00,75.8212421697,6.29054474037,10.2040167449,0.0,23.6694662846,35.6302164847,41.4137791582,0.0,18.025,23.3887791582
 03/16  10:00:00,58.7464733705,6.21064366657,10.8058165346,0.0,18.7433767983,22.9618409725,41.3758042256,0.0,18.025,23.3508042256
 03/16  11:00:00,60.3743842605,6.34697857564,12.2996028428,0.0,18.7433767983,22.9618409725,35.5105722095,0.0,18.025,17.4855722095
 03/16  12:00:00,62.800090365,6.51007594127,14.5187641235,0.0,18.5889407304,23.1597249699,35.5095954711,0.0,18.025,17.4845954711
 03/16  13:00:00,66.0318144497,6.68588505884,17.3281748919,0.0,18.7433767983,23.2517909448,35.506811676,0.0,18.025,17.481811676
 03/16  14:00:00,68.2082161241,6.81388509335,19.3765780045,0.0,18.7433767983,23.2517909448,35.5059495978,0.0,18.025,17.4809495978
 03/16  15:00:00,68.3465382063,6.86006372471,19.7586732868,0.0,18.7433767983,22.9618409725,41.3284122628,0.0,18.025,23.3034122628
 03/16  16:00:00,72.2563539284,6.87713023841,19.2001119777,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/16  17:00:00,84.4931634832,7.12795179564,18.9978856425,0.0,17.6635504202,40.6971502883,5.77063807023,0.0,0.0,5.77063807023
 03/16  18:00:00,93.7165683514,7.21643353827,17.8600818032,0.0,27.5259009287,37.3340067412,11.5713017126,0.0,0.0,11.5713017126
 03/16  19:00:00,97.7348176516,7.1947742437,15.8066342899,0.0,33.8341110165,33.3544677425,5.7803804409,0.0,0.0,5.7803804409
 03/16  20:00:00,105.418403383,7.2982519179,15.2325821073,0.0,36.5179666069,38.8247702939,11.5405589224,0.0,0.0,11.5405589224
 03/16  21:00:00,99.340477989,7.25930380235,14.7086520611,0.0,32.965339924,36.8579353714,11.58121465,0.0,0.0,11.58121465
 03/16  22:00:00,72.247854487,6.80076430955,11.621718084,0.0,25.6355707503,20.6438685092,5.7857072091,0.0,0.0,5.7857072091
 03/16  23:00:00,49.5166742931,6.39610741329,8.84814985568,0.0,15.0252895274,11.7056064465,5.76581926032,0.0,0.0,5.76581926032
 03/16  24:00:00,42.8595453749,6.21273836197,7.40012939688,0.0,11.6412384099,10.0650221343,5.7606886221,0.0,0.0,5.7606886221
 03/17  01:00:00,40.1392707192,6.08331785126,6.3699683751,0.0,10.0992000411,10.047477231,0.0679477104626,0.0479477104626,0.0,0.02
 03/17  02:00:00,37.366793067,5.97540105948,5.56495858567,0.0,8.25718729233,10.0299323277,6.20807617053,0.452303257825,0.0,5.75577291271
 03/17  03:00:00,36.7332682955,5.90164580895,5.0051958812,0.0,8.25718729233,10.0299323277,0.890120022984,0.870120022984,0.0,0.02
 03/17  04:00:00,37.860576608,5.84496583197,4.5825799751,0.0,8.25718729233,11.6354268332,6.96870608042,1.20808296565,0.0,5.76062311476
 03/17  05:00:00,45.4703018015,5.84740417644,4.61023258108,0.0,12.1011305571,15.3678112995,7.18799661157,1.41235533466,0.0,5.77564127691
 03/17  06:00:00,76.3523929501,6.28749768517,7.4079933264,0.0,19.7275818095,37.2640762949,13.0926891507,1.51100499557,0.0,11.5816841551
 03/17  07:00:00,92.3963554614,6.65831563366,10.12905523,0.0,24.3117294858,51.2795993405,17.7856335715,0.362932827756,0.0,17.4227007437
 03/17  08:00:00,79.8247700894,6.29894693938,9.19184736065,0.0,23.6694662846,40.6342015617,23.4649983765,0.0113997969997,0.0,23.4535985795
 03/17  09:00:00,78.2220467316,6.3637307611,12.5316351858,0.0,23.6694662846,35.6302164847,41.4083338876,0.0,18.025,23.3833338876
 03/17  10:00:00,61.641672623,6.30553505677,13.6061303298,0.0,18.7433767983,22.9618409725,35.5410239217,0.0,18.025,17.5160239217
 03/17  11:00:00,63.2568471672,6.44099269746,15.0880527569,0.0,18.7433767983,22.9618409725,35.5093886797,0.0,18.025,17.4843886797
 03/17  12:00:00,65.2504170969,6.58943694129,16.8897309836,0.0,18.5889407304,23.1597249699,41.3268564515,0.0,18.025,23.3018564515
 03/17  13:00:00,67.7110032964,6.75356715489,18.9396859286,0.0,18.7433767983,23.2517909448,35.5079218287,0.0,18.025,17.4829218287
 03/17  14:00:00,69.3404428475,6.87063049791,20.4520602729,0.0,18.7433767983,23.2517909448,35.5070767243,0.0,18.025,17.4820767243
 03/17  15:00:00,69.4766802078,6.91815642777,20.8307207628,0.0,18.7433767983,22.9618409725,35.5062218265,0.0,18.025,17.4812218265
 03/17  16:00:00,72.6641374245,6.90172777228,19.5832977947,0.0,18.7433767983,27.431320555,23.7856090346,0.0,18.025,5.76060903458
 03/17  17:00:00,84.2477303771,7.10842452329,18.7719857549,0.0,17.6635504202,40.6971502883,5.77057884992,0.0,0.0,5.77057884992
 03/17  18:00:00,93.1213771879,7.16597001633,17.3153619755,0.0,27.5259009287,37.3340067412,11.5710725705,0.0,0.0,11.5710725705
 03/17  19:00:00,97.0476433527,7.13638824573,15.1778490879,0.0,33.8341110165,33.3544677425,5.78062165622,0.0,0.0,5.78062165622
 03/17  20:00:00,104.846559832,7.24146895087,14.7175285201,0.0,36.5179666069,38.8247702939,5.77973929231,0.0,0.0,5.77973929231
 03/17  21:00:00,98.8208326807,7.20881283603,14.2395022638,0.0,32.965339924,36.8579353714,11.5817117641,0.0,0.0,11.5817117641
 03/17  22:00:00,71.7630901244,6.7534255678,11.1842905976,0.0,25.6355707503,20.6438685092,11.5512021236,0.0,0.0,11.5512021236
 03/17  23:00:00,49.1330392836,6.35897714777,8.50165049456,0.0,15.0252895274,11.7056064465,5.76560714335,0.0,0.0,5.76560714335
 03/17  24:00:00,42.5357981604,6.18083832333,7.1082872599,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 03/18  01:00:00,42.8729381705,6.08897215447,6.33849517698,0.0,12.8411359301,10.0650221343,6.04022329476,0.284633405885,0.0,5.75558988888
 03/18  02:00:00,37.1738341023,5.95690577991,5.39050311328,0.0,8.25718729233,10.0299323277,0.868959478842,0.848959478842,0.0,0.02
 03/18  03:00:00,36.4842282836,5.87600949479,4.78178636313,0.0,8.25718729233,10.0299323277,7.07893280943,1.32315768433,0.0,5.75577512509
 03/18  04:00:00,37.5826894978,5.81553896698,4.33412663517,0.0,8.25718729233,11.6354268332,1.79343630898,1.77343630898,0.0,0.02
 03/18  05:00:00,41.3916081239,5.76750289063,4.03278997049,0.0,8.71707943955,15.3327214929,7.86748283335,2.10172807603,0.0,5.76575475732
 03/18  06:00:00,60.5880709701,5.89300687429,4.89175830588,0.0,18.5082010057,25.6353820695,7.96900416667,2.19332907695,0.0,5.77567508973
 03/18  07:00:00,74.0305584785,6.23729694282,7.30668649751,0.0,19.4083231844,41.0650158608,12.4747218553,0.893069794536,0.0,11.5816520608
 03/18  08:00:00,102.102850447,6.6957255022,11.0438125226,0.0,26.3286599382,57.9988325916,29.4498981471,0.00984196772917,0.0,29.4400561794
 03/18  09:00:00,90.1046054038,6.64072495708,14.2544700622,0.0,26.3286599382,42.8504436482,47.3316978041,0.0,18.025,29.3066978041
 03/18  10:00:00,66.2205692888,6.45682556281,14.548324596,0.0,21.7447113004,23.4437158914,35.5730454928,0.0,18.025,17.5480454928
 03/18  11:00:00,65.6147949124,6.58888975394,16.2721962016,0.0,19.3027497915,23.426170988,41.3721814156,0.0,18.025,23.3471814156
 03/18  12:00:00,67.7904048386,6.75686911356,18.1376266758,0.0,19.1483137236,23.7250123474,35.508111507,0.0,18.025,17.483111507
 03/18  13:00:00,70.3201872411,6.92274218619,20.3559919409,0.0,19.3027497915,23.7161209604,35.5051507538,0.0,18.025,17.4801507538
 03/18  14:00:00,72.0296511464,7.04383703697,21.9443627437,0.0,19.3027497915,23.7161209604,41.3272474294,0.0,18.025,23.3022474294
 03/18  15:00:00,72.0900264539,7.07673319538,22.2617912664,0.0,19.3027497915,23.426170988,35.5082102113,0.0,18.025,17.4832102113
 03/18  16:00:00,74.9153306347,7.01465473216,20.6978612758,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 03/18  17:00:00,82.3551262635,7.13897788367,19.39087464,0.0,18.2229234133,37.5968344597,5.76557253864,0.0,0.0,5.76557253864
 03/18  18:00:00,99.6316651602,7.31697787136,18.7681389644,0.0,32.690315043,37.0816133363,5.77043835251,0.0,0.0,5.77043835251
 03/18  19:00:00,101.535680177,7.32827600489,16.7812205522,0.0,36.8143715336,33.066984531,11.540399862,0.0,0.0,11.540399862
 03/18  20:00:00,105.717074018,7.37057872561,15.680234782,0.0,36.3493007332,38.7721355839,5.77967009414,0.0,0.0,5.77967009414
 03/18  21:00:00,102.635218412,7.28124638508,14.8055786764,0.0,36.1807251679,36.8228455648,5.78040211945,0.0,0.0,5.78040211945
 03/18  22:00:00,77.8893481902,6.8478765553,11.8132553996,0.0,31.0351095914,20.6438685092,11.5816035747,0.0,0.0,11.5816035747
 03/18  23:00:00,52.0523267324,6.42249602339,8.95541849335,0.0,17.4250845679,11.7056064465,5.77562093138,0.0,0.0,5.77562093138
 03/18  24:00:00,44.2528764242,6.2435492826,7.56275522436,0.0,12.8411359301,10.0650221343,5.79575478942,0.0349641805596,0.0,5.76079060886
 03/19  01:00:00,43.2738817765,6.11963479763,6.58935737055,0.0,12.925468867,10.100111941,6.45457141381,0.698923231778,0.0,5.75564818203
 03/19  02:00:00,37.4348523863,5.97170026971,5.51730309127,0.0,8.34152022915,10.0650221343,1.40726667651,1.38726667651,0.0,0.02
 03/19  03:00:00,36.6374578471,5.87871260163,4.81289331607,0.0,8.34152022915,10.0650221343,8.09266725455,2.33713830551,0.0,5.75552894904
 03/19  04:00:00,37.6253095099,5.80498180237,4.26788320251,0.0,8.34152022915,11.6705166398,3.65979983624,3.63979983624,0.0,0.02
 03/19  05:00:00,41.341599681,5.74491557705,3.88594623606,0.0,8.80141237637,15.3678112995,9.97490833507,4.20933223108,0.0,5.76557610399
 03/19  06:00:00,60.4184660133,5.86536708101,4.74979916139,0.0,18.5082010057,25.6353820695,10.1812848212,4.40617510904,0.0,5.77510971215
 03/19  07:00:00,74.1547485332,6.22659986949,7.32215328924,0.0,19.4926561212,41.1001056674,14.0140692005,2.43281432843,0.0,11.581254872
 03/19  08:00:00,102.293554034,6.72301435823,11.2072345215,0.0,26.3286599382,57.9988325916,29.4392105976,0.0,0.0,29.4392105976
 03/19  09:00:00,87.6663790855,6.56852853077,12.0078690595,0.0,26.2443270014,42.8153538416,41.4749290864,0.0,18.025,23.4499290864
 03/19  10:00:00,64.5975003816,6.37606183537,13.0060214789,0.0,21.7447113004,23.4437158914,41.415250243,0.0,18.025,23.390250243
 03/19  11:00:00,66.0001548565,6.57657014612,16.61016583,0.0,19.3449162599,23.4437158914,41.3734968177,0.0,18.025,23.3484968177
 03/19  12:00:00,68.7855234607,6.79444149767,19.0354648146,0.0,19.190480192,23.7425572507,35.5089489164,0.0,18.025,17.4839489164
 03/19  13:00:00,72.9673439349,7.06399341586,22.9216090509,0.0,19.260583323,23.698576057,35.5060028854,0.0,18.025,17.4810028854
 03/19  14:00:00,74.9403672371,7.20119780914,24.7574291439,0.0,19.260583323,23.698576057,35.5050567797,0.0,18.025,17.4800567797
 03/19  15:00:00,74.4387598666,7.2084880715,24.5384833351,0.0,19.260583323,23.4086260847,41.3270863957,0.0,18.025,23.3020863957
 03/19  16:00:00,78.0160552291,7.18938297674,23.6835741655,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/19  17:00:00,86.1222952451,7.34362758603,23.0131056664,0.0,18.1807569449,37.5792895564,5.76558038651,0.0,0.0,5.76558038651
 03/19  18:00:00,103.634663128,7.53279636506,22.6747440504,0.0,32.6059821062,37.0465235296,5.7704237726,0.0,0.0,5.7704237726
 03/19  19:00:00,106.554741175,7.57325051217,21.5553125012,0.0,36.8143715336,33.066984531,5.78033721468,0.0,0.0,5.78033721468
 03/19  20:00:00,111.421179541,7.65246464288,20.9830328166,0.0,36.43363367,38.8072253906,11.5404573967,0.0,0.0,11.5404573967
 03/19  21:00:00,107.975226792,7.58769608199,19.9585625607,0.0,36.0963922311,36.7877557581,5.78056440255,0.0,0.0,5.78056440255
 03/19  22:00:00,82.787560583,7.14372454851,16.5350471306,0.0,30.9507766546,20.6087787026,11.58136951,0.0,0.0,11.58136951
 03/19  23:00:00,56.3484936385,6.71334358772,12.9607420097,0.0,17.4250845679,11.7056064465,5.77567256706,0.0,0.0,5.77567256706
 03/19  24:00:00,48.0813601083,6.53894162517,10.9764241979,0.0,12.925468867,10.100111941,5.76073599574,0.0,0.0,5.76073599574
 03/20  01:00:00,43.2417365939,6.37936154448,9.17639452052,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/20  02:00:00,40.1814104919,6.25701177899,8.09796932226,0.0,8.25718729233,10.0299323277,5.75554478835,0.0,0.0,5.75554478835
 03/20  03:00:00,39.4134289439,6.17511653008,7.41188890254,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/20  04:00:00,40.4683081299,6.11395077224,6.92133306673,0.0,8.25718729233,11.6354268332,5.76077592131,0.0,0.0,5.76077592131
 03/20  05:00:00,48.1467934257,6.12006578085,7.01407113056,0.0,12.1011305571,15.3678112995,5.77533043993,0.0,0.0,5.77533043993
 03/20  06:00:00,79.2959270852,6.58598619655,10.0530540804,0.0,19.7275818095,37.2640762949,11.5814176008,0.0,0.0,11.5814176008
 03/20  07:00:00,96.6223551642,7.00324901212,14.0101379613,0.0,24.3117294858,51.2795993405,17.4214001458,0.0,0.0,17.4214001458
 03/20  08:00:00,87.0571136436,6.64407027901,16.0790818573,0.0,23.6694662846,40.6342015617,23.4509837125,0.0,0.0,23.4509837125
 03/20  09:00:00,77.9445489128,6.45401966982,12.1638587724,0.0,23.6694662846,35.6302164847,41.4286749903,0.0162021516028,18.025,23.3874728387
 03/20  10:00:00,55.9795062719,6.20277857866,8.0467271498,0.0,18.7433767983,22.9618409725,35.5409849749,0.0,18.025,17.5159849749
 03/20  11:00:00,56.5108252327,6.26988188685,8.51314605392,0.0,18.7433767983,22.9618409725,35.5101478953,0.0,18.025,17.4851478953
 03/20  12:00:00,57.4284508949,6.32975492421,9.32745231151,0.0,18.5889407304,23.1597249699,41.3279930598,0.0,18.025,23.3029930598
 03/20  13:00:00,58.1562298221,6.38999744395,9.74848606739,0.0,18.7433767983,23.2517909448,35.5086756173,0.0,18.025,17.4836756173
 03/20  14:00:00,58.5968551571,6.4058882314,10.173218703,0.0,18.7433767983,23.2517909448,35.5077191598,0.0,18.025,17.4827191598
 03/20  15:00:00,57.8657080131,6.35310954029,9.78479991598,0.0,18.7433767983,22.9618409725,35.5080843917,0.0,18.025,17.4830843917
 03/20  16:00:00,61.0466683454,6.30288555176,8.56467838115,0.0,18.7433767983,27.431320555,23.7854964904,0.0,18.025,5.76049649039
 03/20  17:00:00,74.0881071701,6.45677311854,9.26402277746,0.0,17.6635504202,40.6971502883,5.7704922579,0.0,0.0,5.7704922579
 03/20  18:00:00,82.5175609839,6.52117850476,9.24034967811,0.0,27.5259009287,37.3340067412,12.3642374665,0.793541424587,0.0,11.5706960419
 03/20  19:00:00,90.6212639162,6.5572777775,9.3305915789,0.0,33.8341110165,33.3544677425,7.89852015144,2.11847224831,0.0,5.78004790313
 03/20  20:00:00,99.7559279074,6.71279406331,10.1555813751,0.0,36.5179666069,38.8247702939,9.46938544579,3.68947078845,0.0,5.77991465734
 03/20  21:00:00,94.2711367814,6.72798409484,10.1706499882,0.0,32.965339924,36.8579353714,16.6374842719,5.05646098716,0.0,11.5810232847
 03/20  22:00:00,67.8162912566,6.31899006966,7.67193798003,0.0,25.6355707503,20.6438685092,17.6187680739,6.06758390703,0.0,11.5511841669
 03/20  23:00:00,45.5435932179,5.95814717691,5.31303979077,0.0,15.0252895274,11.7056064465,13.2745964446,7.50996432127,0.0,5.76463212337
 03/20  24:00:00,39.2617470398,5.80926080893,4.20581965546,0.0,11.6412384099,10.0650221343,8.61550536083,8.59550536083,0.0,0.02
 03/21  01:00:00,36.8057088383,5.70263564447,3.41708686468,0.0,10.0992000411,10.047477231,15.5989817965,9.84322408331,0.0,5.75575771317
 03/21  02:00:00,34.2424731012,5.61738135806,2.79867025224,0.0,8.25718729233,10.0299323277,10.7757819308,10.7557819308,0.0,0.02
 03/21  03:00:00,33.8574859701,5.57507469645,2.45598286567,0.0,8.25718729233,10.0299323277,17.4018931204,11.6465630036,0.0,5.75533011681
 03/21  04:00:00,35.2326801896,5.54704589537,2.25261451505,0.0,8.25718729233,11.6354268332,12.3133788145,12.2933788145,0.0,0.02
 03/21  05:00:00,42.8880798803,5.55514653222,2.3202769432,0.0,12.1011305571,15.3678112995,23.1643200151,11.6332126458,0.0,11.5311073693
 03/21  06:00:00,73.0596697824,5.89172350089,4.51106802955,0.0,19.7275818095,37.2640762949,22.470736381,10.8915751921,0.0,11.5791611889
 03/21  07:00:00,89.0931596879,6.27893063101,7.20527245613,0.0,24.3117294858,51.2795993405,18.7608470275,7.14053540085,0.0,11.6203116266
 03/21  08:00:00,75.7594347681,5.92337287356,5.50210423094,0.0,23.6694662846,40.6342015617,24.4734558345,1.02342674255,0.0,23.4500290919
 03/21  09:00:00,71.2217591325,5.95491956579,5.94017306876,0.0,23.6694662846,35.6302164847,41.4653986779,0.0532564632928,18.025,23.3871422146
 03/21  10:00:00,52.818895825,5.83405884889,5.25483647589,0.0,18.7433767983,22.9618409725,41.9879823166,0.61389658927,18.025,23.3490857273
 03/21  11:00:00,53.0897898382,5.85688719724,5.5051074563,0.0,18.7433767983,22.9618409725,35.7263383892,0.215538626179,18.025,17.485799763
 03/21  12:00:00,54.972182872,6.01131177637,7.18962804597,0.0,18.5889407304,23.1597249699,35.5917970459,0.081128082267,18.025,17.4856689636
 03/21  13:00:00,56.9199245774,6.1277124673,8.77446611191,0.0,18.7433767983,23.2517909448,35.5087458126,0.0,18.025,17.4837458126
 03/21  14:00:00,57.9494640732,6.17962955235,9.75208958654,0.0,18.7433767983,23.2517909448,35.505767378,0.0,18.025,17.480767378
 03/21  15:00:00,57.809547291,6.19487584162,9.88687844949,0.0,18.7433767983,22.9618409725,41.3279729245,0.0,18.025,23.3029729245
 03/21  16:00:00,62.4503396973,6.25432895509,10.0169063057,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/21  17:00:00,75.0254158884,6.45952885541,10.1985726764,0.0,17.6635504202,40.6971502883,5.77050412105,0.0,0.0,5.77050412105
 03/21  18:00:00,83.3940253671,6.56280554069,10.0751894397,0.0,27.5259009287,37.3340067412,11.5703682128,0.0,0.0,11.5703682128
 03/21  19:00:00,91.5710266234,6.62565524518,10.2119777145,0.0,33.8341110165,33.3544677425,5.83879421823,0.0584912963368,0.0,5.7803029219
 03/21  20:00:00,100.636811987,6.7901447823,10.9591137202,0.0,36.5179666069,38.8247702939,12.4647825256,0.924404317077,0.0,11.5403782085
 03/21  21:00:00,95.1866986606,6.81036712091,11.0038345041,0.0,32.965339924,36.8579353714,13.0908739526,1.51017154764,0.0,11.580702405
 03/21  22:00:00,68.6958309372,6.40229024713,8.46818723727,0.0,25.6355707503,20.6438685092,7.7182811337,1.93278812241,0.0,5.78549301129
 03/21  23:00:00,46.3324910059,6.0350979397,6.02498625854,0.0,15.0252895274,11.7056064465,8.68555221415,2.91987105736,0.0,5.76568115678
 03/21  24:00:00,39.984805715,5.88203590817,4.85610045648,0.0,11.6412384099,10.0650221343,9.93333358822,4.17277891391,0.0,5.76055467432
 03/22  01:00:00,37.4868916798,5.7766210746,4.02429228024,0.0,10.0992000411,10.047477231,5.58619791987,5.56619791987,0.0,0.02
 03/22  02:00:00,34.868712853,5.68603141559,3.35625434877,0.0,8.25718729233,10.0299323277,12.4444800696,6.6888387645,0.0,5.75564130509
 03/22  03:00:00,34.3444387936,5.62361479538,2.89440357833,0.0,8.25718729233,10.0299323277,7.6595652088,7.6395652088,0.0,0.02
 03/22  04:00:00,35.5968716139,5.58073156048,2.58311750751,0.0,8.25718729233,11.6354268332,14.0983271674,8.33828550987,0.0,5.76004165755
 03/22  05:00:00,43.2635216305,5.58852523047,2.66234581693,0.0,12.1011305571,15.3678112995,13.9051866798,8.12955305184,0.0,5.775633628
 03/22  06:00:00,72.166696932,6.00470070637,5.38911954278,0.0,19.7275818095,37.2640762949,19.075044805,7.49403436484,0.0,11.5810104402
 03/22  07:00:00,90.2016282522,6.39934810691,8.19332938719,0.0,24.3117294858,51.2795993405,15.8707014131,4.24936958393,0.0,11.6213318292
 03/22  08:00:00,76.6783258299,6.00946404736,6.33490896915,0.0,23.6694662846,40.6342015617,29.3758423909,0.0668578869169,0.0,29.308984504
 03/22  09:00:00,72.8085056715,6.04683711436,7.43500134458,0.0,23.6694662846,35.6302164847,41.4066169556,0.0,18.025,23.3816169556
 03/22  10:00:00,55.7634958796,5.97399808848,8.05950438726,0.0,18.7433767983,22.9618409725,35.5412859391,0.0,18.025,17.5162859391
 03/22  11:00:00,58.2342151658,6.13662595869,10.3697956211,0.0,18.7433767983,22.9618409725,35.5108572118,0.0,18.025,17.4858572118
 03/22  12:00:00,61.0068565336,6.30801170889,12.9276022202,0.0,18.5889407304,23.1597249699,35.5051998833,0.0,18.025,17.4801998833
 03/22  13:00:00,63.4278521682,6.45414742998,14.9559630563,0.0,18.7433767983,23.2517909448,41.3270675683,0.0,18.025,23.3020675683
 03/22  14:00:00,64.5505747514,6.53692412635,15.9959076224,0.0,18.7433767983,23.2517909448,35.5079385594,0.0,18.025,17.4829385594
 03/22  15:00:00,65.9215782225,6.63274092762,17.5610427289,0.0,18.7433767983,22.9618409725,35.5069491028,0.0,18.025,17.4819491028
 03/22  16:00:00,70.322469308,6.69380844557,17.4495549789,0.0,18.7433767983,27.431320555,23.7854702374,0.0,18.025,5.76047023739
 03/22  17:00:00,82.3377128282,6.94517581409,17.0252277012,0.0,17.6635504202,40.6971502883,5.77036895088,0.0,0.0,5.77036895088
 03/22  18:00:00,89.2999582984,7.03921983925,15.5047171183,0.0,27.5259009287,37.3340067412,5.79528579063,0.0,0.0,5.79528579063
 03/22  19:00:00,95.8484390348,7.05751301724,14.0575342657,0.0,33.8341110165,33.3544677425,11.5408866121,0.0,0.0,11.5408866121
 03/22  20:00:00,104.231706041,7.17081108188,14.1733495805,0.0,36.5179666069,38.8247702939,5.7966715401,0.0164099570247,0.0,5.78026158308
 03/22  21:00:00,98.1386048617,7.13410999902,13.6320012384,0.0,32.965339924,36.8579353714,11.580042117,0.0,0.0,11.580042117
 03/22  22:00:00,71.0450451362,6.67478390508,10.5449095554,0.0,25.6355707503,20.6438685092,5.78436216569,0.0,0.0,5.78436216569
 03/22  23:00:00,48.3867886788,6.27377334432,7.84061399488,0.0,15.0252895274,11.7056064465,5.9890267169,0.223428125114,0.0,5.76559859178
 03/22  24:00:00,41.7877601367,6.09052712014,6.45056512844,0.0,11.6412384099,10.0650221343,6.59184177146,0.831205509366,0.0,5.76063626209
 03/23  01:00:00,39.0927115916,5.96111102554,5.44562002769,0.0,10.0992000411,10.047477231,7.28118494275,1.52568805473,0.0,5.75549688802
 03/23  02:00:00,36.2866240859,5.85100600668,4.60919637183,0.0,8.25718729233,10.0299323277,2.50772534064,2.48772534064,0.0,0.02
 03/23  03:00:00,35.6131185711,5.77405515472,4.01263980559,0.0,8.25718729233,10.0299323277,9.54840311236,3.79304237483,0.0,5.75536073753
 03/23  04:00:00,36.6894500966,5.71197051119,3.54446436867,0.0,8.25718729233,11.6354268332,4.84887458526,4.82887458526,0.0,0.02
 03/23  05:00:00,44.2448241952,5.70644874092,3.52572645295,0.0,12.1011305571,15.3678112995,10.7562208484,4.98073960263,0.0,5.77548124581
 03/23  06:00:00,73.1759436477,6.13342501088,6.26964853031,0.0,19.7275818095,37.2640762949,16.3873667571,4.80749240561,0.0,11.5798743515
 03/23  07:00:00,91.0463475562,6.51007889175,8.92732167753,0.0,24.3117294858,51.2795993405,19.8359484909,2.41485990515,0.0,17.4210885857
 03/23  08:00:00,77.7281012612,6.1264084877,7.26774606161,0.0,23.6694662846,40.6342015617,23.4500801064,0.0,0.0,23.4500801064
 03/23  09:00:00,74.8538243874,6.17885304144,9.34831296215,0.0,23.6694662846,35.6302164847,41.4099583206,0.0,18.025,23.3849583206
 03/23  10:00:00,58.737483185,6.12956940022,10.8779179597,0.0,18.7433767983,22.9618409725,35.541306738,0.0,18.025,17.516306738
 03/23  11:00:00,62.3792178379,6.34121814033,14.3102076819,0.0,18.7433767983,22.9618409725,41.3313355995,0.0,18.025,23.3063355995
 03/23  12:00:00,65.0534507392,6.53603597884,16.7461764783,0.0,18.5889407304,23.1597249699,35.507055996,0.0,18.025,17.482055996
 03/23  13:00:00,67.2716632857,6.70538649886,18.5485341211,0.0,18.7433767983,23.2517909448,35.5060211603,0.0,18.025,17.4810211603
 03/23  14:00:00,69.0417204759,6.83248051817,20.1914966726,0.0,18.7433767983,23.2517909448,35.5049934645,0.0,18.025,17.4799934645
 03/23  15:00:00,69.2353799604,6.88617680521,20.621410799,0.0,18.7433767983,22.9618409725,35.5039456916,0.0,18.025,17.4789456916
 03/23  16:00:00,73.2900225207,6.91750620644,20.1934171505,0.0,18.7433767983,27.431320555,23.7854284517,0.0,18.025,5.76042845173
 03/23  17:00:00,85.1445812268,7.13142702803,19.6458495114,0.0,17.6635504202,40.6971502883,5.77035303737,0.0,0.0,5.77035303737
 03/23  18:00:00,92.2379878801,7.19160160061,18.2903670654,0.0,27.5259009287,37.3340067412,11.5703117957,0.0,0.0,11.5703117957
 03/23  19:00:00,98.3223126091,7.19792693645,16.3910013043,0.0,33.8341110165,33.3544677425,5.78040175866,0.0,0.0,5.78040175866
 03/23  20:00:00,105.804989966,7.31027968366,15.6071652595,0.0,36.5179666069,38.8247702939,5.78026319283,0.0,0.0,5.78026319283
 03/23  21:00:00,99.6316071573,7.27247270183,14.9866483364,0.0,32.965339924,36.8579353714,11.579708619,0.0,0.0,11.579708619
 03/23  22:00:00,72.355966632,6.80569055831,11.7249254373,0.0,25.6355707503,20.6438685092,11.5496155138,0.0,0.0,11.5496155138
 03/23  23:00:00,49.4755924875,6.39140047484,8.81179118017,0.0,15.0252895274,11.7056064465,5.76559199875,0.0,0.0,5.76559199875
 03/23  24:00:00,42.7217159606,6.1970767168,7.27797866122,0.0,11.6412384099,10.0650221343,0.0720095045712,0.0520095045712,0.0,0.02
 03/24  01:00:00,39.9351849411,6.05821842901,6.190984582,0.0,10.0992000411,10.047477231,6.51358513787,0.758091691715,0.0,5.75549344616
 03/24  02:00:00,37.062924511,5.94036140183,5.29614486069,0.0,8.25718729233,10.0299323277,1.45631876054,1.43631876054,0.0,0.02
 03/24  03:00:00,36.3237681604,5.856071101,4.64127333078,0.0,8.25718729233,10.0299323277,8.08592890941,2.33027731771,0.0,5.75565159169
 03/24  04:00:00,37.3631643274,5.79005440889,4.14009406139,0.0,8.25718729233,11.6354268332,9.40217706334,3.64206988296,0.0,5.76010718038
 03/24  05:00:00,44.8731419238,5.78193635099,4.07855924422,0.0,12.1011305571,15.3678112995,9.76560257476,3.9904715896,0.0,5.77513098516
 03/24  06:00:00,73.8222774148,6.21429272151,6.83512175639,0.0,19.7275818095,37.2640762949,15.6706858184,4.09149241288,0.0,11.5791934055
 03/24  07:00:00,91.7017108871,6.58895777388,9.503818185,0.0,24.3117294858,51.2795993405,13.6914119042,2.07078956613,0.0,11.6206223381
 03/24  08:00:00,78.3907212149,6.2062309729,7.85054644587,0.0,23.6694662846,40.6342015617,23.4497665377,0.0,0.0,23.4497665377
 03/24  09:00:00,74.9538600715,6.23076592556,9.39643732929,0.0,23.6694662846,35.6302164847,41.4122284501,0.0,18.025,23.3872284501
 03/24  10:00:00,57.9821617635,6.15143865845,10.100730642,0.0,18.7433767983,22.9618409725,41.3721790279,0.0,18.025,23.3471790279
 03/24  11:00:00,61.4710924135,6.3534512853,13.3898511967,0.0,18.7433767983,22.9618409725,35.5077607189,0.0,18.025,17.4827607189
 03/24  12:00:00,66.3055614476,6.61515466063,17.9191685654,0.0,18.5889407304,23.1597249699,35.5055594628,0.0,18.025,17.4805594628
 03/24  13:00:00,69.0788606114,6.80833161154,20.2527875408,0.0,18.7433767983,23.2517909448,35.5025265459,0.0,18.025,17.4775265459
 03/24  14:00:00,70.6098593064,6.93176158772,21.6603583295,0.0,18.7433767983,23.2517909448,37.4042289422,0.0,18.025,19.3792289422
 03/24  15:00:00,71.7572455495,7.04378430617,22.9856730925,0.0,18.7433767983,22.9618409725,39.4259886937,0.0,18.025,21.4009886937
 03/24  16:00:00,75.5895378181,7.0753684757,22.3350705843,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/24  17:00:00,87.1965145254,7.29046632121,21.538742082,0.0,17.6635504202,40.6971502883,5.77041624349,0.0,0.0,5.77041624349
 03/24  18:00:00,94.2100001999,7.34168596635,20.1122984142,0.0,27.5259009287,37.3340067412,11.569997863,0.0,0.0,11.569997863
 03/24  19:00:00,100.437518098,7.33216832929,18.3719669921,0.0,33.8341110165,33.3544677425,5.78014333484,0.0,0.0,5.78014333484
 03/24  20:00:00,107.506175259,7.43652434967,17.1821085215,0.0,36.5179666069,38.8247702939,11.5399770644,0.0,0.0,11.5399770644
 03/24  21:00:00,100.804927586,7.38829676097,16.0441492964,0.0,32.965339924,36.8579353714,11.5801651854,0.0,0.0,11.5801651854
 03/24  22:00:00,73.3669307788,6.904599647,12.6369888615,0.0,25.6355707503,20.6438685092,5.78495670458,0.0,0.0,5.78495670458
 03/24  23:00:00,50.3305648236,6.47746435984,9.58070011854,0.0,15.0252895274,11.7056064465,5.76548618118,0.0,0.0,5.76548618118
 03/24  24:00:00,43.4198815412,6.27107336429,7.90214459329,0.0,11.6412384099,10.0650221343,5.7606209753,0.0,0.0,5.7606209753
 03/25  01:00:00,43.5359991129,6.15962698932,6.93091658965,0.0,12.8411359301,10.0650221343,0.123295776089,0.103295776089,0.0,0.02
 03/25  02:00:00,37.6743154096,6.01077164312,5.83712086839,0.0,8.25718729233,10.0299323277,6.45223585844,0.696938299817,0.0,5.75529755862
 03/25  03:00:00,36.8307425635,5.91309849936,5.09122739998,0.0,8.25718729233,10.0299323277,1.33436076487,1.31436076487,0.0,0.02
 03/25  04:00:00,37.7942199548,5.83750525417,4.52369719071,0.0,8.25718729233,11.6354268332,7.68211866883,1.92150279231,0.0,5.76061587651
 03/25  05:00:00,41.4509401481,5.77226945867,4.08736904381,0.0,8.71707943955,15.3327214929,8.23551003104,2.47012699656,0.0,5.76538303448
 03/25  06:00:00,58.6785810056,5.888162792,4.87113457523,0.0,18.5082010057,25.6353820695,8.65289540444,2.87744741195,0.0,5.77544799249
 03/25  07:00:00,73.9831898377,6.23364007318,7.26300943094,0.0,19.4083231844,41.0650158608,12.9411819046,1.36070674751,0.0,11.5804751571
 03/25  08:00:00,102.007506495,6.69552536137,10.9487182528,0.0,26.3286599382,57.9988325916,29.4348430377,0.0,0.0,29.4348430377
 03/25  09:00:00,89.0532913985,6.60452808376,13.239392577,0.0,26.3286599382,42.8504436482,41.4705068466,0.0,18.025,23.4455068466
 03/25  10:00:00,65.7986376803,6.44007885861,14.14315735,0.0,21.7447113004,23.4437158914,41.4123035139,0.0,18.025,23.3873035139
 03/25  11:00:00,65.7658583798,6.59926421433,16.4129031822,0.0,19.3027497915,23.426170988,35.539675018,0.0,18.025,17.514675018
 03/25  12:00:00,69.1673052798,6.83395433144,19.4374532021,0.0,19.1483137236,23.7250123474,35.5050583757,0.0,18.025,17.4800583757
 03/25  13:00:00,73.6132831996,7.09882662941,23.4730169863,0.0,19.3027497915,23.7161209604,41.3265662006,0.0,18.025,23.3015662006
 03/25  14:00:00,75.6034702286,7.24905948631,25.3129696838,0.0,19.3027497915,23.7161209604,35.5074449095,0.0,18.025,17.4824449095
 03/25  15:00:00,76.2942510619,7.32664894272,26.2161096538,0.0,19.3027497915,23.426170988,35.5063646731,0.0,18.025,17.4813646731
 03/25  16:00:00,79.7985143482,7.32216738065,25.2735434843,0.0,19.3027497915,27.8956505705,23.7854114761,0.0,18.025,5.76041147612
 03/25  17:00:00,87.3406454808,7.47225135426,24.0431368063,0.0,18.2229234133,37.5968344597,5.76550558306,0.0,0.0,5.76550558306
 03/25  18:00:00,102.514236159,7.63988834942,23.2118195107,0.0,32.690315043,37.0816133363,5.77009506683,0.0,0.0,5.77009506683
 03/25  19:00:00,106.312311627,7.6192544138,21.2668989098,0.0,36.8143715336,33.066984531,5.77974665042,0.0,0.0,5.77974665042
 03/25  20:00:00,110.145121067,7.64575018784,19.8331363612,0.0,36.3493007332,38.7721355839,5.78035978394,0.0,0.0,5.78035978394
 03/25  21:00:00,105.896764248,7.53920694142,17.8091866589,0.0,36.1807251679,36.8228455648,5.7802888827,0.0,0.0,5.7802888827
 03/25  22:00:00,80.2435207103,7.07473343183,13.9406095501,0.0,31.0351095914,20.6438685092,11.5796516495,0.0,0.0,11.5796516495
 03/25  23:00:00,53.9606381648,6.61835172381,10.6678931385,0.0,17.4250845679,11.7056064465,7.05902568076,0.0,0.0,7.05902568076
 03/25  24:00:00,45.8315996074,6.41256556038,8.97247739843,0.0,12.8411359301,10.0650221343,4.47946919685,0.0,0.0,4.47946919685
 03/26  01:00:00,44.5076596997,6.26204372696,7.68073271354,0.0,12.925468867,10.100111941,5.75571795493,0.0,0.0,5.75571795493
 03/26  02:00:00,38.4858006436,6.09620971937,6.44375338725,0.0,8.34152022915,10.0650221343,0.228780697505,0.208780697505,0.0,0.02
 03/26  03:00:00,37.5622678663,5.98882773133,5.6275954744,0.0,8.34152022915,10.0650221343,6.70365252486,0.948083890233,0.0,5.75556863463
 03/26  04:00:00,38.4530420955,5.90456499319,4.99604471759,0.0,8.34152022915,11.6705166398,1.636952155,1.616952155,0.0,0.02
 03/26  05:00:00,42.0928179465,5.83732260742,4.54477431682,0.0,8.80141237637,15.3678112995,8.0196065871,2.25403760239,0.0,5.76556898471
 03/26  06:00:00,59.148676407,5.94745978365,5.28193559063,0.0,18.5082010057,25.6353820695,8.65790484917,2.88248141664,0.0,5.77542343253
 03/26  07:00:00,74.5009893167,6.27963852833,7.61539435312,0.0,19.4926561212,41.1001056674,13.0649196357,1.48429956816,0.0,11.5806200675
 03/26  08:00:00,102.201028115,6.72545035109,11.1123206051,0.0,26.3286599382,57.9988325916,29.4345043246,0.0,0.0,29.4345043246
 03/26  09:00:00,88.3987494025,6.60819029146,12.7006062608,0.0,26.2443270014,42.8153538416,47.3320880714,0.0,18.025,29.3070880714
 03/26  10:00:00,64.7058727792,6.41063464839,13.0798489765,0.0,21.7447113004,23.4437158914,35.5702760336,0.0,18.025,17.5452760336
 03/26  11:00:00,66.2826585777,6.60647735057,16.8627801297,0.0,19.3449162599,23.4437158914,41.3683117789,0.0,18.025,23.3433117789
 03/26  12:00:00,71.295905865,6.90726846059,21.4330318635,0.0,19.190480192,23.7425572507,35.5078137422,0.0,18.025,17.4828137422
 03/26  13:00:00,75.2826855036,7.16536705388,25.1355888662,0.0,19.260583323,23.698576057,35.5046714415,0.0,18.025,17.4796714415
 03/26  14:00:00,76.8707961383,7.31034498256,26.5787226054,0.0,19.260583323,23.698576057,35.5035233141,0.0,18.025,17.4785233141
 03/26  15:00:00,77.8680275784,7.42226531881,27.7539852249,0.0,19.260583323,23.4086260847,41.3247086783,0.0,18.025,23.2997086783
 03/26  16:00:00,82.4686661399,7.48845674597,27.8371239615,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/26  17:00:00,90.4422354515,7.67167842626,27.0050104725,0.0,18.1807569449,37.5792895564,5.76524845851,0.0,0.0,5.76524845851
 03/26  18:00:00,105.22526557,7.82669463629,25.855466722,0.0,32.6059821062,37.0465235296,5.77040884737,0.0,0.0,5.77040884737
 03/26  19:00:00,108.795883028,7.78757155587,23.5821594054,0.0,36.8143715336,33.066984531,5.77983065715,0.0,0.0,5.77983065715
 03/26  20:00:00,112.586763211,7.79157424666,22.009531293,0.0,36.43363367,38.8072253906,11.5393566657,0.0,0.0,11.5393566657
 03/26  21:00:00,108.028445859,7.66589159805,19.9336093462,0.0,36.0963922311,36.7877557581,5.7803427401,0.0,0.0,5.7803427401
 03/26  22:00:00,81.7454086317,7.18335276836,15.4533039171,0.0,30.9507766546,20.6087787026,11.5800514616,0.0,0.0,11.5800514616
 03/26  23:00:00,54.8727272664,6.70913189838,11.4892084229,0.0,17.4250845679,11.7056064465,5.77550161224,0.0,0.0,5.77550161224
 03/26  24:00:00,46.6959818423,6.48752740613,9.64247284915,0.0,12.925468867,10.100111941,5.76061959516,0.0,0.0,5.76061959516
 03/27  01:00:00,41.9540025368,6.28925720051,7.97877443276,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/27  02:00:00,38.7112565336,6.13568364241,6.74915232421,0.0,8.25718729233,10.0299323277,5.78170314357,0.0261403832539,0.0,5.75556276032
 03/27  03:00:00,37.7580673653,6.02632192028,5.90533206408,0.0,8.25718729233,10.0299323277,0.675185013979,0.655185013979,0.0,0.02
 03/27  04:00:00,38.594005889,5.93624093081,5.22475224025,0.0,8.25718729233,11.6354268332,7.19167564609,1.43146149413,0.0,5.76021415196
 03/27  05:00:00,45.9451488946,5.91016474926,5.02234922019,0.0,12.1011305571,15.3678112995,7.91659020388,2.14115383332,0.0,5.77543637055
 03/27  06:00:00,74.6860790102,6.32163192177,7.59159689622,0.0,19.7275818095,37.2640762949,14.213106273,2.63359152845,0.0,11.5795147445
 03/27  07:00:00,92.263964416,6.66574258248,9.98930680062,0.0,24.3117294858,51.2795993405,19.0377149476,1.61758470435,0.0,17.4201302433
 03/27  08:00:00,78.7276955076,6.25240514256,8.1413620459,0.0,23.6694662846,40.6342015617,23.4480556247,0.0,0.0,23.4480556247
 03/27  09:00:00,75.1745561949,6.22249392099,9.6254131306,0.0,23.6694662846,35.6302164847,41.4049401293,0.0,18.025,23.3799401293
 03/27  10:00:00,57.7018833053,6.04184143511,9.93006140266,0.0,18.7433767983,22.9618409725,35.5399918869,0.0,18.025,17.5149918869
 03/27  11:00:00,59.1051724035,6.10702078731,11.2703667422,0.0,18.7433767983,22.9618409725,35.5095709271,0.0,18.025,17.4845709271
 03/27  12:00:00,61.8190419866,6.1800279011,13.8677800333,0.0,18.5889407304,23.1597249699,35.5037638372,0.0,18.025,17.4787638372
 03/27  13:00:00,64.1200022853,6.28158860364,15.8206802937,0.0,18.7433767983,23.2517909448,41.3249296819,0.0,18.025,23.2999296819
 03/27  14:00:00,64.8907397067,6.33019862566,16.5428071078,0.0,18.7433767983,23.2517909448,35.5061476692,0.0,18.025,17.4811476692
 03/27  15:00:00,65.067105889,6.3865287095,16.9527916687,0.0,18.7433767983,22.9618409725,35.5050092571,0.0,18.025,17.4800092571
 03/27  16:00:00,69.300209052,6.44126481999,16.6798468374,0.0,18.7433767983,27.431320555,23.7854049411,0.0,18.025,5.76040494108
 03/27  17:00:00,81.8492051173,6.73024619058,16.7516622948,0.0,17.6635504202,40.6971502883,5.77018066025,0.0,0.0,5.77018066025
 03/27  18:00:00,89.8605177536,6.88488995257,16.2196318218,0.0,27.5259009287,37.3340067412,5.79465440487,0.0,0.0,5.79465440487
 03/27  19:00:00,96.9476070091,7.00352005067,15.2107133649,0.0,33.8341110165,33.3544677425,11.5401205195,0.0,0.0,11.5401205195
 03/27  20:00:00,105.187491417,7.19361980404,15.1063436095,0.0,36.5179666069,38.8247702939,5.77963022004,0.0,0.0,5.77963022004
 03/27  21:00:00,99.4733855566,7.21322083738,14.8876982058,0.0,32.965339924,36.8579353714,11.5801619069,0.0,0.0,11.5801619069
 03/27  22:00:00,72.2915435186,6.76946432558,11.6967495554,0.0,25.6355707503,20.6438685092,5.78490876,0.0,0.0,5.78490876
 03/27  23:00:00,49.4195698907,6.36172725216,8.78545097396,0.0,15.0252895274,11.7056064465,5.76550077793,0.0,0.0,5.76550077793
 03/27  24:00:00,42.7703942723,6.18293334172,7.3408010102,0.0,11.6412384099,10.0650221343,5.86870341438,0.108320871734,0.0,5.76038254264
 03/28  01:00:00,40.0658663922,6.0557813006,6.32411427147,0.0,10.0992000411,10.047477231,0.878279837992,0.858279837992,0.0,0.02
 03/28  02:00:00,37.2457123572,5.94506859029,5.47422606533,0.0,8.25718729233,10.0299323277,7.28354559368,1.52809231396,0.0,5.75545327972
 03/28  03:00:00,36.5720885549,5.8685953941,4.87707924088,0.0,8.25718729233,10.0299323277,2.60509875283,2.58509875283,0.0,0.02
 03/28  04:00:00,37.6870910882,5.81136443803,4.44271787386,0.0,8.25718729233,11.6354268332,9.66948161745,3.90891241403,0.0,5.76056920342
 03/28  05:00:00,45.3243824052,5.81686093227,4.49488986261,0.0,12.1011305571,15.3678112995,10.0128517328,4.23755850333,0.0,5.77529322948
 03/28  06:00:00,74.9911490393,6.31939013156,7.89891528215,0.0,19.7275818095,37.2640762949,15.9086701437,4.32940144961,0.0,11.5792686941
 03/28  07:00:00,93.4819143616,6.75053661148,11.1224668501,0.0,24.3117294858,51.2795993405,19.6057291865,2.18652404727,0.0,17.4192051392
 03/28  08:00:00,79.8820884581,6.31924964199,9.22891588783,0.0,23.6694662846,40.6342015617,23.4473239205,0.0,0.0,23.4473239205
 03/28  09:00:00,77.7945672716,6.3681809886,12.0997448069,0.0,23.6694662846,35.6302164847,41.4057635523,0.0,18.025,23.3807635523
 03/28  10:00:00,61.5517670186,6.28924775778,13.5325389269,0.0,18.7433767983,22.9618409725,35.5397665874,0.0,18.025,17.5147665874
 03/28  11:00:00,63.794361274,6.46023569439,15.6063420933,0.0,18.7433767983,22.9618409725,35.5074449351,0.0,18.025,17.4824449351
 03/28  12:00:00,67.0068684458,6.65211021991,18.5835273814,0.0,18.5889407304,23.1597249699,41.3239834429,0.0,18.025,23.2989834429
 03/28  13:00:00,68.8491660063,6.77728226106,20.0541517823,0.0,18.7433767983,23.2517909448,35.50537145,0.0,18.025,17.48037145
 03/28  14:00:00,69.54613515,6.83856283685,20.6898388698,0.0,18.7433767983,23.2517909448,35.504202106,0.0,18.025,17.479202106
 03/28  15:00:00,70.0794065217,6.90222569962,21.449396353,0.0,18.7433767983,22.9618409725,35.5030289239,0.0,18.025,17.4780289239
 03/28  16:00:00,74.3320144123,6.95394624826,21.1989744254,0.0,18.7433767983,27.431320555,23.7853637887,0.0,18.025,5.76036378867
 03/28  17:00:00,86.6653179079,7.22134089495,21.0766851204,0.0,17.6635504202,40.6971502883,5.77035170254,0.0,0.0,5.77035170254
 03/28  18:00:00,94.3881666726,7.35392768851,20.278247562,0.0,27.5259009287,37.3340067412,11.5689116451,0.0,0.0,11.5689116451
 03/28  19:00:00,100.783688419,7.40218736858,18.6481311517,0.0,33.8341110165,33.3544677425,5.7796345163,0.0,0.0,5.7796345163
 03/28  20:00:00,108.062455851,7.51261652037,17.6623154721,0.0,36.5179666069,38.8247702939,5.7802199544,0.0,0.0,5.7802199544
 03/28  21:00:00,101.705348675,7.46837196515,16.8645173137,0.0,32.965339924,36.8579353714,11.5802007827,0.0,0.0,11.5802007827
 03/28  22:00:00,74.1231859941,6.97754725034,13.3203112164,0.0,25.6355707503,20.6438685092,5.7849068323,0.0,0.0,5.7849068323
 03/28  23:00:00,50.8770356864,6.52871258243,10.0759357549,0.0,15.0252895274,11.7056064465,5.76553546929,0.0,0.0,5.76553546929
 03/28  24:00:00,43.9347737832,6.31805270829,8.3700641846,0.0,11.6412384099,10.0650221343,5.76057760165,0.0,0.0,5.76057760165
 03/29  01:00:00,41.0123447048,6.16918247946,7.15718978716,0.0,10.0992000411,10.047477231,5.85382666851,0.0983838988703,0.0,5.75544276964
 03/29  02:00:00,38.0623959139,6.04318939679,6.192793358,0.0,8.25718729233,10.0299323277,0.653067145402,0.633067145402,0.0,0.02
 03/29  03:00:00,37.2938438922,5.95567753123,5.5117509804,0.0,8.25718729233,10.0299323277,6.89524213565,1.13996226304,0.0,5.75527987261
 03/29  04:00:00,38.3258123648,5.88899197479,5.00381633654,0.0,8.25718729233,11.6354268332,1.57162677927,1.55162677927,0.0,0.02
 03/29  05:00:00,45.8856716756,5.88664758723,4.98639457604,0.0,12.1011305571,15.3678112995,7.68753188612,1.91283683791,0.0,5.77469504821
 03/29  06:00:00,75.2097050154,6.35703331685,8.07983486288,0.0,19.7275818095,37.2640762949,13.5953729672,2.01512640459,0.0,11.5802465626
 03/29  07:00:00,93.3465439067,6.75294440567,10.9846965667,0.0,24.3117294858,51.2795993405,18.292596919,0.872746456911,0.0,17.4198504621
 03/29  08:00:00,80.0199919884,6.34158936118,9.34448596862,0.0,23.6694662846,40.6342015617,23.4572563298,0.0103963665769,0.0,23.4468599632
 03/29  09:00:00,78.469267501,6.39225987728,12.7503699224,0.0,23.6694662846,35.6302164847,41.4092325293,0.0,18.025,23.3842325293
 03/29  10:00:00,62.1883836167,6.33095013384,14.1274550808,0.0,18.7433767983,22.9618409725,35.5396800614,0.0,18.025,17.5146800614
 03/29  11:00:00,65.5415979803,6.53845782181,17.2753582587,0.0,18.7433767983,22.9618409725,39.1231642591,0.0,18.025,21.0981642591
 03/29  12:00:00,67.7486224928,6.71143032764,19.265964313,0.0,18.5889407304,23.1597249699,37.7080934624,0.0,18.025,19.6830934624
 03/29  13:00:00,69.327546477,6.83134936171,20.4784658956,0.0,18.7433767983,23.2517909448,35.5066509036,0.0,18.025,17.4816509036
 03/29  14:00:00,70.1263776616,6.89698709811,21.2116583552,0.0,18.7433767983,23.2517909448,35.5054429085,0.0,18.025,17.4804429085
 03/29  15:00:00,69.6286210189,6.90258699017,20.9982514706,0.0,18.7433767983,22.9618409725,35.504227049,0.0,18.025,17.479227049
 03/29  16:00:00,73.500303793,6.91856529291,20.4026484351,0.0,18.7433767983,27.431320555,23.7852787715,0.0,18.025,5.76027877146
 03/29  17:00:00,85.1820119425,7.11537631899,19.6993475979,0.0,17.6635504202,40.6971502883,5.77026781902,0.0,0.0,5.77026781902
 03/29  18:00:00,92.4429746491,7.19272689276,18.4942611276,0.0,27.5259009287,37.3340067412,11.5696574009,0.0,0.0,11.5696574009
 03/29  19:00:00,98.7979975106,7.22667562011,16.837958066,0.0,33.8341110165,33.3544677425,5.78002021847,0.0,0.0,5.78002021847
 03/29  20:00:00,106.350768529,7.35069763171,16.112550998,0.0,36.5179666069,38.8247702939,5.77909700888,0.0,0.0,5.77909700888
 03/29  21:00:00,100.246202513,7.32561992073,15.5481282566,0.0,32.965339924,36.8579353714,11.5800427193,0.0,0.0,11.5800427193
 03/29  22:00:00,72.9820418485,6.86677419967,12.2899422855,0.0,25.6355707503,20.6438685092,11.550382813,0.0,0.0,11.550382813
 03/29  23:00:00,49.9887203009,6.4428153954,9.27352069017,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 03/29  24:00:00,43.1861064237,6.24516928389,7.69428355444,0.0,11.6412384099,10.0650221343,5.84290818339,0.0823970459093,0.0,5.76051113748
 03/30  01:00:00,40.3725493853,6.10431562225,6.58226094021,0.0,10.0992000411,10.047477231,6.57495940959,0.819447544237,0.0,5.75551186535
 03/30  02:00:00,37.4693883378,5.98327916994,5.65969923734,0.0,8.25718729233,10.0299323277,1.51788608224,1.49788608224,0.0,0.02
 03/30  03:00:00,36.7111819955,5.89713364486,4.98763250611,0.0,8.25718729233,10.0299323277,8.22044946519,2.46480755938,0.0,5.75564190581
 03/30  04:00:00,37.7413329065,5.83036937987,4.47796231422,0.0,8.25718729233,11.6354268332,3.78586682582,3.76586682582,0.0,0.02
 03/30  05:00:00,45.2847545446,5.82612153048,4.44600613295,0.0,12.1011305571,15.3678112995,9.88936552255,4.11506602407,0.0,5.77429949848
 03/30  06:00:00,74.4585555046,6.28133014301,7.40439522409,0.0,19.7275818095,37.2640762949,15.7885048063,4.20933950146,0.0,11.5791653048
 03/30  07:00:00,92.463866086,6.66891679414,10.1860555005,0.0,24.3117294858,51.2795993405,19.6092073683,2.18973494991,0.0,17.4194724183
 03/30  08:00:00,79.0467409678,6.27756766079,8.43526157393,0.0,23.6694662846,40.6342015617,23.4472586216,0.0,0.0,23.4472586216
 03/30  09:00:00,76.1229140902,6.31327866181,10.482999711,0.0,23.6694662846,35.6302164847,41.4095463134,0.0,18.025,23.3845463134
 03/30  10:00:00,60.0450624495,6.24237257426,12.0727153209,0.0,18.7433767983,22.9618409725,35.5391696702,0.0,18.025,17.5141696702
 03/30  11:00:00,62.0575820849,6.34433125369,13.9854712614,0.0,18.7433767983,22.9618409725,41.3285005473,0.0,18.025,23.3035005473
 03/30  12:00:00,63.8507464154,6.45006572991,15.6294547938,0.0,18.5889407304,23.1597249699,35.5046806188,0.0,18.025,17.4796806188
 03/30  13:00:00,65.4790480173,6.54240251939,16.9189156962,0.0,18.7433767983,23.2517909448,35.5034272872,0.0,18.025,17.4784272872
 03/30  14:00:00,66.8395664804,6.63775815458,18.1840775606,0.0,18.7433767983,23.2517909448,35.5021897708,0.0,18.025,17.4771897708
 03/30  15:00:00,66.7444584939,6.6743017478,18.3423759744,0.0,18.7433767983,22.9618409725,35.504770364,0.0,18.025,17.479770364
 03/30  16:00:00,70.295124266,6.68876853996,17.4272692949,0.0,18.7433767983,27.431320555,23.7852974526,0.0,18.025,5.76029745264
 03/30  17:00:00,82.091125855,6.91455188804,16.8092897737,0.0,17.6635504202,40.6971502883,5.77013903272,0.0,0.0,5.77013903272
 03/30  18:00:00,88.9818163947,6.99809030568,15.2277439373,0.0,27.5259009287,37.3340067412,11.5693062427,0.0,0.0,11.5693062427
 03/30  19:00:00,95.5625203948,7.01968928589,13.8094721196,0.0,33.8341110165,33.3544677425,5.7801976941,0.0,0.0,5.7801976941
 03/30  20:00:00,104.030619287,7.14687383088,13.9962299379,0.0,36.5179666069,38.8247702939,5.79598843577,0.0167207283691,0.0,5.7792677074
 03/30  21:00:00,98.0242111407,7.12369692941,13.5280658925,0.0,32.965339924,36.8579353714,11.5800093395,0.0,0.0,11.5800093395
 03/30  22:00:00,71.0318638819,6.67670373378,10.5298380261,0.0,25.6355707503,20.6438685092,11.5495867046,0.0,0.0,11.5495867046
 03/30  23:00:00,48.4291012182,6.28308159312,7.87363785394,0.0,15.0252895274,11.7056064465,0.273800323081,0.253800323081,0.0,0.02
 03/30  24:00:00,41.880221397,6.10555551478,6.52801522427,0.0,11.6412384099,10.0650221343,6.66886424107,0.90857193221,0.0,5.76029230886
 03/31  01:00:00,39.1816539261,5.97574995008,5.51993200193,0.0,10.0992000411,10.047477231,7.42254822635,1.6671612125,0.0,5.75538701385
 03/31  02:00:00,36.3652588134,5.86392144286,4.67492949205,0.0,8.25718729233,10.0299323277,2.88145595264,2.86145595264,0.0,0.02
 03/31  03:00:00,35.6864667264,5.78613009797,4.07392220444,0.0,8.25718729233,10.0299323277,10.0187868578,4.26357239855,0.0,5.7552144592
 03/31  04:00:00,36.780958617,5.72603215247,3.62192706149,0.0,8.25718729233,11.6354268332,5.3796784353,5.3596784353,0.0,0.02
 03/31  05:00:00,44.3184414268,5.72106102663,3.58475639468,0.0,12.1011305571,15.3678112995,11.2904901717,5.51638711597,0.0,5.77410305575
 03/31  06:00:00,73.1613312139,6.14200482694,6.24650253014,0.0,19.7275818095,37.2640762949,16.8943655956,5.3145912042,0.0,11.5797743914
 03/31  07:00:00,90.9346903565,6.50568817127,8.8201168946,0.0,24.3117294858,51.2795993405,20.2050206587,2.7853632597,0.0,17.419657399
 03/31  08:00:00,77.6706491893,6.12711084958,7.20963165978,0.0,23.6694662846,40.6342015617,23.4473391978,0.0,0.0,23.4473391978
 03/31  09:00:00,74.6758312837,6.17051782791,9.17868079353,0.0,23.6694662846,35.6302164847,41.4082782922,0.0,18.025,23.3832782922
 03/31  10:00:00,57.6398990272,6.08540523663,9.82452275341,0.0,18.7433767983,22.9618409725,35.5386963902,0.0,18.025,17.5136963902
 03/31  11:00:00,59.1673383416,6.20739213155,11.2321686069,0.0,18.7433767983,22.9618409725,41.3285815419,0.0,18.025,23.3035815419
 03/31  12:00:00,60.8088186283,6.325779617,12.7118150597,0.0,18.5889407304,23.1597249699,35.5047117084,0.0,18.025,17.4797117084
 03/31  13:00:00,62.806590433,6.41337619934,14.3754863225,0.0,18.7433767983,23.2517909448,35.5053624115,0.0,18.025,17.4803624115
