Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/31  14:00:00,63.9991251062,6.4707609679,15.5106351638,0.0,18.7433767983,23.2517909448,35.5021506297,0.0,18.025,17.4771506297
 03/31  15:00:00,62.4829707942,6.42025224998,14.3349395309,0.0,18.7433767983,22.9618409725,35.503314781,0.0,18.025,17.478314781
 03/31  16:00:00,65.7564209401,6.407950523,13.1693862775,0.0,18.7433767983,27.431320555,23.7841284532,0.0,18.025,5.75912845317
 03/31  17:00:00,77.1017454819,6.59917809809,12.135286348,0.0,17.6635504202,40.6971502883,5.77014452775,0.0,0.0,5.77014452775
 03/31  18:00:00,84.8371758605,6.68844201292,11.3927570632,0.0,27.5259009287,37.3340067412,11.5692450391,0.0,0.0,11.5692450391
 03/31  19:00:00,93.0755013844,6.76065351721,11.5814928867,0.0,33.8341110165,33.3544677425,5.78017685116,0.0,0.0,5.78017685116
 03/31  20:00:00,102.19800145,6.94000193,12.3704879904,0.0,36.5179666069,38.8247702939,5.79448129186,0.0152388757088,0.0,5.77924241615
 03/31  21:00:00,96.5629880268,6.95792896062,12.2326166737,0.0,32.965339924,36.8579353714,11.5798947347,0.0,0.0,11.5798947347
 03/31  22:00:00,69.9756383809,6.55063615022,9.59968453197,0.0,25.6355707503,20.6438685092,11.6184844231,0.0690924154626,0.0,11.5493920077
 03/31  23:00:00,47.7116219916,6.19180652662,7.24743618244,0.0,15.0252895274,11.7056064465,0.405143172861,0.385143172861,0.0,0.02
 03/31  24:00:00,41.4475610826,6.0461657387,6.15474662647,0.0,11.6412384099,10.0650221343,6.42055889091,0.660017154149,0.0,5.76054173677
 04/01  01:00:00,41.9975404741,5.9774827879,5.57460642386,0.0,12.8411359301,10.0650221343,6.6449593702,0.889600289486,0.0,5.75535908072
 04/01  02:00:00,36.4421083764,5.86412656814,4.75157540714,0.0,8.25718729233,10.0299323277,1.12136281682,1.10136281682,0.0,0.02
 04/01  03:00:00,35.8828564284,5.79872141309,4.25772208999,0.0,8.25718729233,10.0299323277,7.09945276769,1.3442710351,0.0,5.75518173259
 04/01  04:00:00,37.0627608286,5.74804327096,3.88172018726,0.0,8.25718729233,11.6354268332,1.59001567069,1.57001567069,0.0,0.02
 04/01  05:00:00,40.8018799363,5.69457823756,3.51601706208,0.0,8.71707943955,15.3327214929,8.22374932448,2.45839125798,0.0,5.7653580665
 04/01  06:00:00,58.0652440329,5.8135054738,4.3324794947,0.0,18.5082010057,25.6353820695,8.55600580205,2.78104407929,0.0,5.77496172275
 04/01  07:00:00,73.6980637932,6.18738879381,7.02417465879,0.0,19.4083231844,41.0650158608,12.13141434,0.552372572181,0.0,11.5790417678
 04/01  08:00:00,102.864287421,6.68795655343,11.8131200803,0.0,26.3286599382,57.9988325916,29.4422194032,0.0125054381625,0.0,29.429713965
 04/01  09:00:00,91.9004591713,6.61938333188,16.0717343842,0.0,26.3286599382,42.8504436482,41.4697909917,0.0,18.025,23.4447909917
 04/01  10:00:00,68.8220678509,6.47147491021,17.1352235859,0.0,21.7447113004,23.4437158914,41.4103065369,0.0,18.025,23.3853065369
 04/01  11:00:00,69.4429884358,6.68887637341,20.0004401231,0.0,19.3027497915,23.426170988,41.3679730664,0.0,18.025,23.3429730664
 04/01  12:00:00,73.6808059757,6.98257963293,23.8023436064,0.0,19.1483137236,23.7250123474,35.5056478526,0.0,18.025,17.4806478526
 04/01  13:00:00,78.5096387197,7.27124422999,28.1969650222,0.0,19.3027497915,23.7161209604,35.5042650439,0.0,18.025,17.4792650439
 04/01  14:00:00,81.6797260506,7.47933732398,31.15895886,0.0,19.3027497915,23.7161209604,35.5029464234,0.0,18.025,17.4779464234
 04/01  15:00:00,82.9815291193,7.59131302536,32.6387367736,0.0,19.3027497915,23.426170988,35.5016223107,0.0,18.025,17.4766223107
 04/01  16:00:00,87.4167964277,7.64585999397,32.5681510591,0.0,19.3027497915,27.8956505705,23.7851988948,0.0,18.025,5.76019889479
 04/01  17:00:00,95.0784226325,7.82978138017,31.4233999665,0.0,18.2229234133,37.5968344597,5.76528095283,0.0,0.0,5.76528095283
 04/01  18:00:00,110.629616549,8.04318860472,30.9239201259,0.0,32.690315043,37.0816133363,5.76958675965,0.0,0.0,5.76958675965
 04/01  19:00:00,114.412964507,8.05742994042,28.9294075483,0.0,36.8143715336,33.066984531,5.78000047493,0.0,0.0,5.78000047493
 04/01  20:00:00,117.858524331,8.0839854187,27.1083288436,0.0,36.3493007332,38.7721355839,5.77982827485,0.0,0.0,5.77982827485
 04/01  21:00:00,113.693616653,7.96205697436,25.1832126514,0.0,36.1807251679,36.8228455648,11.5397905227,0.0,0.0,11.5397905227
 04/01  22:00:00,87.8312898737,7.47498744347,21.1281646767,0.0,31.0351095914,20.6438685092,11.5796994618,0.0,0.0,11.5796994618
 04/01  23:00:00,60.7969697177,6.99866382477,17.123937484,0.0,17.4250845679,11.7056064465,5.77506625312,0.0,0.0,5.77506625312
 04/01  24:00:00,52.272555598,6.79413511353,15.03187877,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/02  01:00:00,47.7741943213,6.53404317002,10.6752799295,0.0,12.925468867,10.100111941,5.76889650758,0.0133166185462,0.0,5.75557988903
 04/02  02:00:00,40.3102044888,6.29088646026,8.07348835243,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 04/02  03:00:00,39.0885758787,6.16016241353,6.98258122631,0.0,8.34152022915,10.0650221343,5.7556001457,0.0,0.0,5.7556001457
 04/02  04:00:00,39.8616859993,6.06459368111,6.24466947289,0.0,8.34152022915,11.6705166398,5.76025497274,0.0,0.0,5.76025497274
 04/02  05:00:00,43.3028848853,5.97530143783,5.61688106235,0.0,8.80141237637,15.3678112995,0.346973468081,0.326973468081,0.0,0.02
 04/02  06:00:00,58.674403354,6.10571297787,6.53343120337,0.0,18.5082010057,25.6353820695,11.7016973092,0.171584686026,0.0,11.5301126232
 04/02  07:00:00,76.0724270309,6.43772412941,9.02878857685,0.0,19.4926561212,41.1001056674,5.79954769981,0.0,0.0,5.79954769981
 04/02  08:00:00,104.837543058,6.90358003733,13.570760346,0.0,26.3286599382,57.9988325916,29.4405223563,0.0107382123608,0.0,29.429784144
 04/02  09:00:00,94.220422183,6.84628887663,18.2842208557,0.0,26.2443270014,42.8153538416,47.3187539068,0.0,18.025,29.2937539068
 04/02  10:00:00,71.2950182171,6.68794154014,19.3917108217,0.0,21.7447113004,23.4437158914,35.5681089028,0.0,18.025,17.5431089028
 04/02  11:00:00,72.7522263456,6.92507625769,23.0137689655,0.0,19.3449162599,23.4437158914,41.3676489811,0.0,18.025,23.3426489811
 04/02  12:00:00,76.8402712772,7.20739082332,26.6772872498,0.0,19.190480192,23.7425572507,35.503539297,0.0,18.025,17.478539297
 04/02  13:00:00,81.9372197497,7.50791878247,31.4475845509,0.0,19.260583323,23.698576057,35.503986518,0.0,18.025,17.478986518
 04/02  14:00:00,85.4302513859,7.72864439499,34.719892197,0.0,19.260583323,23.698576057,35.5026048944,0.0,18.025,17.4776048944
 04/02  15:00:00,85.6445631106,7.79738415772,35.1554150212,0.0,19.260583323,23.4086260847,41.3231283558,0.0,18.025,23.2981283558
 04/02  16:00:00,89.2252395219,7.80925146353,34.2729159991,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 04/02  17:00:00,96.5971656236,7.97082636136,32.8608094617,0.0,18.1807569449,37.5792895564,5.76513713528,0.0,0.0,5.76513713528
 04/02  18:00:00,112.032538756,8.18078069636,32.308673919,0.0,32.6059821062,37.0465235296,5.77022075974,0.0,0.0,5.77022075974
 04/02  19:00:00,116.415427191,8.21538244621,30.7739197816,0.0,36.8143715336,33.066984531,5.77953083677,0.0,0.0,5.77953083677
 04/02  20:00:00,121.144300042,8.3002509216,30.0584186026,0.0,36.43363367,38.8072253906,11.5386523387,0.0,0.0,11.5386523387
 04/02  21:00:00,115.856698763,8.14052484009,27.2872559197,0.0,36.0963922311,36.7877557581,5.77993362375,0.0,0.0,5.77993362375
 04/02  22:00:00,88.2926183509,7.57167587301,21.6122309152,0.0,30.9507766546,20.6087787026,11.5788111582,0.0,0.0,11.5788111582
 04/02  23:00:00,61.4404743792,7.08527408765,17.680837176,0.0,17.4250845679,11.7056064465,5.77437171827,0.0,0.0,5.77437171827
 04/02  24:00:00,52.7730018443,6.85220538469,15.3548291651,0.0,12.925468867,10.100111941,5.7603766568,0.0,0.0,5.7603766568
 04/03  01:00:00,47.5405406266,6.65334454865,13.2012351675,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/03  02:00:00,42.0398377483,6.43447408918,9.77895360021,0.0,8.25718729233,10.0299323277,5.77227560696,0.0168046858094,0.0,5.75547092115
 04/03  03:00:00,40.2810842468,6.28445809063,8.17022297447,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/03  04:00:00,41.1904922051,6.20513933633,7.55235295384,0.0,8.25718729233,11.6354268332,5.75975533956,0.0,0.0,5.75975533956
 04/03  05:00:00,48.3950479375,6.16710981658,7.21532746555,0.0,12.1011305571,15.3678112995,5.77508011523,0.0,0.0,5.77508011523
 04/03  06:00:00,75.7373727128,6.62484657149,10.2237182943,0.0,19.7275818095,37.2640762949,11.579046807,0.0,0.0,11.579046807
 04/03  07:00:00,97.2854509138,7.08355542911,14.5930375507,0.0,24.3117294858,51.2795993405,11.6190762951,0.0,0.0,11.6190762951
 04/03  08:00:00,87.2320674905,6.70653832688,16.1916372272,0.0,23.6694662846,40.6342015617,29.3004595185,0.0,0.0,29.3004595185
 04/03  09:00:00,86.3488260528,6.77713715096,20.2450656691,0.0,23.6694662846,35.6302164847,35.5644123284,0.0,18.025,17.5394123284
 04/03  10:00:00,71.5911231797,6.79646339682,23.0646994867,0.0,18.7433767983,22.9618409725,41.368012017,0.0,18.025,23.343012017
 04/03  11:00:00,77.3815143367,7.15396415826,28.4997790317,0.0,18.7433767983,22.9618409725,35.5072324939,0.0,18.025,17.4822324939
 04/03  12:00:00,79.8970006901,7.38589821893,30.7398815272,0.0,18.5889407304,23.1597249699,35.5047475951,0.0,18.025,17.4797475951
 04/03  13:00:00,80.0703402219,7.44482372099,30.6077945879,0.0,18.7433767983,23.2517909448,35.5014264814,0.0,18.025,17.4764264814
 04/03  14:00:00,81.0854449793,7.52112269222,31.5466013633,0.0,18.7433767983,23.2517909448,41.3214951984,0.0,18.025,23.2964951984
 04/03  15:00:00,81.3168149128,7.57751143046,32.0115332051,0.0,18.7433767983,22.9618409725,35.5032883186,0.0,18.025,17.4782883186
 04/03  16:00:00,85.5669994013,7.64017426556,31.7477453476,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/03  17:00:00,97.6096273171,7.90347405301,31.3388759814,0.0,17.6635504202,40.6971502883,5.7699819725,0.0,0.0,5.7699819725
 04/03  18:00:00,105.335251452,8.01788032839,30.5614080514,0.0,27.5259009287,37.3340067412,11.5687459266,0.0,0.0,11.5687459266
 04/03  19:00:00,111.535354295,8.01949751878,28.7825132957,0.0,33.8341110165,33.3544677425,5.77960886406,0.0,0.0,5.77960886406
 04/03  20:00:00,117.836786518,8.06169962789,26.8875830433,0.0,36.5179666069,38.8247702939,11.5387635334,0.0,0.0,11.5387635334
 04/03  21:00:00,109.377942875,7.92547695447,24.080042337,0.0,32.965339924,36.8579353714,11.5782976158,0.0,0.0,11.5782976158
 04/03  22:00:00,81.5045475896,7.4246789021,20.254568453,0.0,25.6355707503,20.6438685092,5.7840501115,0.0,0.0,5.7840501115
 04/03  23:00:00,57.7246518546,6.96290521418,16.4893703735,0.0,15.0252895274,11.7056064465,5.76532788219,0.0,0.0,5.76532788219
 04/03  24:00:00,49.9315359777,6.72436867278,13.9605251663,0.0,11.6412384099,10.0650221343,1.56483844182,0.0,0.0,1.56483844182
 04/04  01:00:00,46.8559748731,6.58365605044,12.5863564614,0.0,10.0992000411,10.047477231,4.21103264091,0.0,0.0,4.21103264091
 04/04  02:00:00,41.6503907345,6.38397577561,9.44000871744,0.0,8.25718729233,10.0299323277,5.77168822981,0.0162957091497,0.0,5.75539252066
 04/04  03:00:00,39.7763762654,6.22678566373,7.72318656626,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/04  04:00:00,40.4588487129,6.12968000931,6.89617102032,0.0,8.25718729233,11.6354268332,5.7602457806,0.0,0.0,5.7602457806
 04/04  05:00:00,47.7062342958,6.09403093052,6.59959561,0.0,12.1011305571,15.3678112995,5.77414476202,0.0,0.0,5.77414476202
 04/04  06:00:00,75.0494247607,6.55002861057,9.61059670418,0.0,19.7275818095,37.2640762949,11.5771919791,0.0,0.0,11.5771919791
 04/04  07:00:00,95.2446846329,6.93760518055,12.6982303161,0.0,24.3117294858,51.2795993405,11.6183993079,0.0,0.0,11.6183993079
 04/04  08:00:00,83.3771385255,6.54673203452,12.4965197387,0.0,23.6694662846,40.6342015617,23.4448105053,0.0,0.0,23.4448105053
 04/04  09:00:00,83.3958417993,6.61417876073,17.4550479235,0.0,23.6694662846,35.6302164847,41.4083883303,0.0,18.025,23.3833883303
 04/04  10:00:00,67.9295277008,6.595712407,19.6038542809,0.0,18.7433767983,22.9618409725,41.3682431703,0.0,18.025,23.3432431703
 04/04  11:00:00,71.9234370384,6.86581939853,23.3298480476,0.0,18.7433767983,22.9618409725,35.5058819901,0.0,18.025,17.4808819901
 04/04  12:00:00,76.0309770735,7.15426034349,27.105499568,0.0,18.5889407304,23.1597249699,35.5059982507,0.0,18.025,17.4809982507
 04/04  13:00:00,79.5046590248,7.38574366477,30.1011946075,0.0,18.7433767983,23.2517909448,35.5026613451,0.0,18.025,17.4776613451
 04/04  14:00:00,81.0249516866,7.51211084781,31.4951207791,0.0,18.7433767983,23.2517909448,35.5012349425,0.0,18.025,17.4762349425
 04/04  15:00:00,81.0476090014,7.57242116865,31.7474188208,0.0,18.7433767983,22.9618409725,41.3211823714,0.0,18.025,23.2961823714
 04/04  16:00:00,85.2372094386,7.63276750911,31.4253663901,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/04  17:00:00,97.0375488908,7.86709525098,30.8031814659,0.0,17.6635504202,40.6971502883,5.76979209947,0.0,0.0,5.76979209947
 04/04  18:00:00,104.589163743,7.95258178841,29.8806241487,0.0,27.5259009287,37.3340067412,11.5690771543,0.0,0.0,11.5690771543
 04/04  19:00:00,111.394416922,7.97921455112,28.6818649726,0.0,33.8341110165,33.3544677425,5.77874648703,0.0,0.0,5.77874648703
 04/04  20:00:00,117.454249921,8.02570879349,26.5410394035,0.0,36.5179666069,38.8247702939,5.77859684225,0.0,0.0,5.77859684225
 04/04  21:00:00,109.805266925,7.93211307816,24.500738874,0.0,32.965339924,36.8579353714,11.5792393655,0.0,0.0,11.5792393655
 04/04  22:00:00,81.1836718354,7.40486188979,19.9535117074,0.0,25.6355707503,20.6438685092,11.5497709143,0.0,0.0,11.5497709143
 04/04  23:00:00,56.0858579838,6.88900438193,14.9244814722,0.0,15.0252895274,11.7056064465,5.76531556011,0.0,0.0,5.76531556011
 04/04  24:00:00,48.7344359249,6.66697913577,12.8208195138,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/05  01:00:00,45.645721704,6.52619224804,11.4335650388,0.0,10.0992000411,10.047477231,5.75529495028,0.0,0.0,5.75529495028
 04/05  02:00:00,42.0547515427,6.39301754846,9.83533350494,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/05  03:00:00,39.9942624617,6.23720829236,7.93064774266,0.0,8.25718729233,10.0299323277,5.80275009402,0.0473487200718,0.0,5.75540137395
 04/05  04:00:00,40.4171057559,6.1232253801,6.86088825384,0.0,8.25718729233,11.6354268332,5.75972891977,0.0,0.0,5.75972891977
 04/05  05:00:00,48.0785005472,6.12361371941,6.9422810493,0.0,12.1011305571,15.3678112995,5.77448601412,0.0,0.0,5.77448601412
 04/05  06:00:00,75.5034076614,6.58911949467,10.0254966243,0.0,19.7275818095,37.2640762949,11.5772905554,0.0,0.0,11.5772905554
 04/05  07:00:00,96.801586172,7.0468818655,14.1458621962,0.0,24.3117294858,51.2795993405,11.6188036694,0.0,0.0,11.6188036694
 04/05  08:00:00,87.8566999214,6.72605680095,16.7967629523,0.0,23.6694662846,40.6342015617,23.4432236927,0.0,0.0,23.4432236927
 04/05  09:00:00,86.3081623697,6.77197130835,20.2095824467,0.0,23.6694662846,35.6302164847,41.4058837318,0.0,18.025,23.3808837318
 04/05  10:00:00,69.2209852918,6.69314798931,20.797877666,0.0,18.7433767983,22.9618409725,41.367632981,0.0,18.025,23.342632981
 04/05  11:00:00,72.6574001672,6.90899625634,24.0206361157,0.0,18.7433767983,22.9618409725,35.5062753953,0.0,18.025,17.4812753953
 04/05  12:00:00,73.7215369133,7.00411345846,24.9462092226,0.0,18.5889407304,23.1597249699,35.504678733,0.0,18.025,17.479678733
 04/05  13:00:00,75.3663291111,7.15994822172,26.1886623763,0.0,18.7433767983,23.2517909448,35.5032260282,0.0,18.025,17.4782260282
 04/05  14:00:00,77.0378310083,7.25603479625,27.7640772782,0.0,18.7433767983,23.2517909448,35.5017804389,0.0,18.025,17.4767804389
 04/05  15:00:00,77.4865766343,7.32235429272,28.4364535833,0.0,18.7433767983,22.9618409725,35.5003276969,0.0,18.025,17.4753276969
 04/05  16:00:00,81.7251530861,7.37948184109,28.1665970885,0.0,18.7433767983,27.431320555,23.7844490754,0.0,18.025,5.75944907544
 04/05  17:00:00,93.1586343234,7.60008448725,27.1912834542,0.0,17.6635504202,40.6971502883,5.76996820925,0.0,0.0,5.76996820925
 04/05  18:00:00,100.536359377,7.69262383051,26.0877856953,0.0,27.5259009287,37.3340067412,11.5688425812,0.0,0.0,11.5688425812
 04/05  19:00:00,107.539648935,7.73719986607,25.0691148984,0.0,33.8341110165,33.3544677425,5.77927941635,0.0,0.0,5.77927941635
 04/05  20:00:00,114.583002204,7.82751746314,23.8679933692,0.0,36.5179666069,38.8247702939,5.7790654377,0.0,0.0,5.7790654377
 04/05  21:00:00,107.700807597,7.78019496398,22.5482010253,0.0,32.965339924,36.8579353714,11.5792113082,0.0,0.0,11.5792113082
 04/05  22:00:00,79.6726622142,7.29102358969,18.5563440813,0.0,25.6355707503,20.6438685092,11.5497620854,0.0,0.0,11.5497620854
 04/05  23:00:00,55.867460564,6.84269726354,14.7523969397,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/05  24:00:00,49.182709826,6.66298562764,13.2730852818,0.0,11.6412384099,10.0650221343,5.76034652596,0.0,0.0,5.76034652596
 04/06  01:00:00,45.5172933978,6.51833284107,11.3129981493,0.0,10.0992000411,10.047477231,5.75546264319,0.0,0.0,5.75546264319
 04/06  02:00:00,41.3537774746,6.36408176417,9.16329676809,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/06  03:00:00,40.0623523284,6.24313125497,7.99281586566,0.0,8.25718729233,10.0299323277,5.75496642205,0.0,0.0,5.75496642205
 04/06  04:00:00,40.745197729,6.15073640529,7.16147447481,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/06  05:00:00,48.3291296882,6.1459785604,7.17054934631,0.0,12.1011305571,15.3678112995,5.77414188829,0.0,0.0,5.77414188829
 04/06  06:00:00,75.7561945787,6.61672387086,10.2506834607,0.0,19.7275818095,37.2640762949,11.5788102746,0.0,0.0,11.5788102746
 04/06  07:00:00,95.7707744225,6.99826695525,13.1636698919,0.0,24.3117294858,51.2795993405,17.4160521252,0.0,0.0,17.4160521252
 04/06  08:00:00,84.2746009134,6.62345435251,13.3172737614,0.0,23.6694662846,40.6342015617,23.4430987151,0.0,0.0,23.4430987151
 04/06  09:00:00,82.758033825,6.63846822881,16.7929600763,0.0,23.6694662846,35.6302164847,41.4032752167,0.0,18.025,23.3782752167
 04/06  10:00:00,64.9699066648,6.51005287308,16.7298987163,0.0,18.7433767983,22.9618409725,35.5368812535,0.0,18.025,17.5118812535
 04/06  11:00:00,67.5847229722,6.68366144934,19.1732952476,0.0,18.7433767983,22.9618409725,35.5059886143,0.0,18.025,17.4809886143
 04/06  12:00:00,69.7585535975,6.85078750731,21.1365527749,0.0,18.5889407304,23.1597249699,41.3216059358,0.0,18.025,23.2966059358
 04/06  13:00:00,71.4834563173,6.98247395034,22.4832674737,0.0,18.7433767983,23.2517909448,35.5032233058,0.0,18.025,17.4782233058
 04/06  14:00:00,72.3711917451,7.0576756013,23.2958001262,0.0,18.7433767983,23.2517909448,35.5017523119,0.0,18.025,17.4767523119
 04/06  15:00:00,72.6188527227,7.11389558375,23.7771900954,0.0,18.7433767983,22.9618409725,35.5016297631,0.0,18.025,17.4766297631
 04/06  16:00:00,76.1763575901,7.12986483523,22.8674167346,0.0,18.7433767983,27.431320555,23.785131889,0.0,18.025,5.76013188901
 04/06  17:00:00,87.7570961447,7.33619830843,22.0536329733,0.0,17.6635504202,40.6971502883,5.76989919292,0.0,0.0,5.76989919292
 04/06  18:00:00,94.824523978,7.40600811684,20.6625756456,0.0,27.5259009287,37.3340067412,5.79431208031,0.0,0.0,5.79431208031
 04/06  19:00:00,102.480170341,7.46866673304,20.2781703654,0.0,33.8341110165,33.3544677425,11.5389063504,0.0,0.0,11.5389063504
 04/06  20:00:00,110.017641315,7.60210163743,19.5280520688,0.0,36.5179666069,38.8247702939,5.77931780606,0.0,0.0,5.77931780606
 04/06  21:00:00,102.922502958,7.57081831336,17.9792781833,0.0,32.965339924,36.8579353714,11.5788931399,0.0,0.0,11.5788931399
 04/06  22:00:00,75.0411761454,7.06968329065,14.1462086967,0.0,25.6355707503,20.6438685092,5.78437667293,0.0,0.0,5.78437667293
 04/06  23:00:00,51.4996173912,6.59921235975,10.6280383069,0.0,15.0252895274,11.7056064465,5.7652819052,0.0,0.0,5.7652819052
 04/06  24:00:00,44.6095767994,6.39234100842,8.97059564294,0.0,11.6412384099,10.0650221343,5.76003858598,0.0,0.0,5.76003858598
 04/07  01:00:00,41.4807736742,6.2245973477,7.57022133437,0.0,10.0992000411,10.047477231,0.221494991774,0.201494991774,0.0,0.02
 04/07  02:00:00,38.451058955,6.09092987075,6.53372600945,0.0,8.25718729233,10.0299323277,6.46095326062,0.705543434995,0.0,5.75540982563
 04/07  03:00:00,37.8006521961,6.01426238694,5.95999197957,0.0,8.25718729233,10.0299323277,0.866424778494,0.846424778494,0.0,0.02
 04/07  04:00:00,38.5839909085,5.92122539794,5.22977603207,0.0,8.25718729233,11.6354268332,7.89478459947,2.13444421129,0.0,5.76034038819
 04/07  05:00:00,45.9593057385,5.89980398251,5.04690573545,0.0,12.1011305571,15.3678112995,9.08197280557,3.30735239433,0.0,5.77462041124
 04/07  06:00:00,73.6499490807,6.39432380392,8.36684197959,0.0,19.7275818095,37.2640762949,13.9839190984,2.40625799348,0.0,11.5776611049
 04/07  07:00:00,93.6186658226,6.78572416681,11.2241140683,0.0,24.3117294858,51.2795993405,18.7634186966,1.34728437546,0.0,17.4161343211
 04/07  08:00:00,80.3142688281,6.37784741035,9.60255314682,0.0,23.6694662846,40.6342015617,23.4429597343,0.0,0.0,23.4429597343
 04/07  09:00:00,78.6515957775,6.42160496132,12.9033843206,0.0,23.6694662846,35.6302164847,41.4000093478,0.0,18.025,23.3750093478
 04/07  10:00:00,61.8034987938,6.33515386104,13.7383970391,0.0,18.7433767983,22.9618409725,35.5361873068,0.0,18.025,17.5111873068
 04/07  11:00:00,64.6607653319,6.52012531697,16.4128767369,0.0,18.7433767983,22.9618409725,35.5057917635,0.0,18.025,17.4807917635
 04/07  12:00:00,67.9714389156,6.72118291507,19.4790421891,0.0,18.5889407304,23.1597249699,35.4996697318,0.0,18.025,17.4746697318
 04/07  13:00:00,70.8899954617,6.89787637047,21.9744061107,0.0,18.7433767983,23.2517909448,35.5018943412,0.0,18.025,17.4768943412
 04/07  14:00:00,73.3778357233,7.0485180175,24.3116055216,0.0,18.7433767983,23.2517909448,41.3219025155,0.0,18.025,23.2969025155
 04/07  15:00:00,74.5986858704,7.16037150957,25.7105513728,0.0,18.7433767983,22.9618409725,35.503429995,0.0,18.025,17.478429995
 04/07  16:00:00,79.2846345952,7.254396563,25.8511653671,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/07  17:00:00,91.5910819854,7.53311544729,25.690702102,0.0,17.6635504202,40.6971502883,5.76984463402,0.0,0.0,5.76984463402
 04/07  18:00:00,99.5659947813,7.6698406503,25.1402157861,0.0,27.5259009287,37.3340067412,11.5683005247,0.0,0.0,11.5683005247
 04/07  19:00:00,107.115420787,7.73983174715,24.6422601585,0.0,33.8341110165,33.3544677425,5.77969461356,0.0,0.0,5.77969461356
 04/07  20:00:00,114.926760639,7.86529480781,24.1739791408,0.0,36.5179666069,38.8247702939,11.5388579616,0.0,0.0,11.5388579616
 04/07  21:00:00,107.957303401,7.81750094433,22.7674046231,0.0,32.965339924,36.8579353714,11.578097088,0.0,0.0,11.578097088
 04/07  22:00:00,79.6308828868,7.31024049801,18.4953619893,0.0,25.6355707503,20.6438685092,5.78468370268,0.0,0.0,5.78468370268
 04/07  23:00:00,55.3470611284,6.83701900589,14.2376762076,0.0,15.0252895274,11.7056064465,5.7651876658,0.0,0.0,5.7651876658
 04/07  24:00:00,47.0598772419,6.59670038975,11.2165424623,0.0,11.6412384099,10.0650221343,5.76023946599,0.0,0.0,5.76023946599
 04/08  01:00:00,46.6763334431,6.46475453602,9.76614280728,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/08  02:00:00,40.6783286857,6.30846992313,8.54345833917,0.0,8.25718729233,10.0299323277,5.75541325592,0.0,0.0,5.75541325592
 04/08  03:00:00,39.2812546805,6.16985295755,7.28500463744,0.0,8.25718729233,10.0299323277,0.0267295014434,0.00672950144345,0.0,0.02
 04/08  04:00:00,40.0506446168,6.08089207143,6.53676314652,0.0,8.25718729233,11.6354268332,5.76022101125,0.0,0.0,5.76022101125
 04/08  05:00:00,43.7854300471,6.02339974878,6.17076525421,0.0,8.71707943955,15.3327214929,5.7649279162,0.0,0.0,5.7649279162
 04/08  06:00:00,59.374248482,6.16644822384,7.1725643676,0.0,18.5082010057,25.6353820695,5.82435774093,0.0495746576869,0.0,5.77478308325
 04/08  07:00:00,77.3156190958,6.55889023269,10.2702742577,0.0,19.4083231844,41.0650158608,11.5784309857,0.0,0.0,11.5784309857
 04/08  08:00:00,106.413083617,7.0502960521,14.9996348388,0.0,26.3286599382,57.9988325916,29.4212710211,0.0,0.0,29.4212710211
 04/08  09:00:00,93.8876689402,6.90385906685,17.7745104316,0.0,26.3286599382,42.8504436482,41.4595400017,0.0,18.025,23.4345400017
 04/08  10:00:00,69.8440243191,6.67346892009,17.9552130129,0.0,21.7447113004,23.4437158914,35.5663530294,0.0,18.025,17.5413530294
 04/08  11:00:00,70.3083879132,6.8502627287,20.704473763,0.0,19.3027497915,23.426170988,41.3649270334,0.0,18.025,23.3399270334
 04/08  12:00:00,72.9025244828,7.04958194614,22.9570727898,0.0,19.1483137236,23.7250123474,35.5019024933,0.0,18.025,17.4769024933
 04/08  13:00:00,74.6558724811,7.16876183416,24.4456951695,0.0,19.3027497915,23.7161209604,35.5021287136,0.0,18.025,17.4771287136
 04/08  14:00:00,76.7999875696,7.29290053425,26.465672467,0.0,19.3027497915,23.7161209604,35.5005525203,0.0,18.025,17.4755525203
 04/08  15:00:00,77.1701628007,7.34238144843,27.0763174376,0.0,19.3027497915,23.426170988,41.3200513522,0.0,18.025,23.2950513522
 04/08  16:00:00,81.1338821875,7.36272511731,26.5683869382,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/08  17:00:00,89.7152707121,7.56560839696,26.3244373288,0.0,18.2229234133,37.5968344597,5.76495422079,0.0,0.0,5.76495422079
 04/08  18:00:00,105.723300188,7.7921188552,26.2686938184,0.0,32.690315043,37.0816133363,5.76868302562,0.0,0.0,5.76868302562
 04/08  19:00:00,111.002637995,7.88007390512,25.6964659806,0.0,36.8143715336,33.066984531,5.77885505032,0.0,0.0,5.77885505032
 04/08  20:00:00,115.55472593,7.9720796661,24.9164624932,0.0,36.3493007332,38.7721355839,11.5372167935,0.0,0.0,11.5372167935
 04/08  21:00:00,112.173646065,7.89626312577,23.7290663913,0.0,36.1807251679,36.8228455648,5.77953036358,0.0,0.0,5.77953036358
 04/08  22:00:00,86.4748866077,7.43271182783,19.8140796304,0.0,31.0351095914,20.6438685092,11.5783292363,0.0,0.0,11.5783292363
 04/08  23:00:00,58.4183516711,6.93111439625,14.8128954146,0.0,17.4250845679,11.7056064465,5.77484225094,0.0,0.0,5.77484225094
 04/08  24:00:00,48.8296744857,6.68708932745,11.6960559267,0.0,12.8411359301,10.0650221343,5.76013088253,0.0,0.0,5.76013088253
 04/09  01:00:00,47.0787340636,6.50868176476,10.0051946,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 04/09  02:00:00,40.72305631,6.31906767699,8.45816761732,0.0,8.34152022915,10.0650221343,5.75530535714,0.0,0.0,5.75530535714
 04/09  03:00:00,39.6811982528,6.20551984151,7.52985964864,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 04/09  04:00:00,40.4453920083,6.11203637672,6.78094586503,0.0,8.34152022915,11.6705166398,5.76010175594,0.0,0.0,5.76010175594
 04/09  05:00:00,43.9196724643,6.02990573238,6.17908199127,0.0,8.80141237637,15.3678112995,5.91654199764,0.151744467439,0.0,5.7647975302
 04/09  06:00:00,59.484544484,6.18054875816,7.26876332979,0.0,18.5082010057,25.6353820695,5.84766615884,0.073193772195,0.0,5.77447238664
 04/09  07:00:00,77.8624687886,6.59451361025,10.6620849472,0.0,19.4926561212,41.1001056674,11.5783641926,0.0,0.0,11.5783641926
 04/09  08:00:00,108.967056748,7.15522232037,17.4486901917,0.0,26.3286599382,57.9988325916,23.5423960442,0.0,0.0,23.5423960442
 04/09  09:00:00,96.612111208,7.0316078852,20.4906315148,0.0,26.2443270014,42.8153538416,47.3145326562,0.0,18.025,29.2895326562
 04/09  10:00:00,72.4620230766,6.7906736237,20.4560122219,0.0,21.7447113004,23.4437158914,35.5653614658,0.0,18.025,17.5403614658
 04/09  11:00:00,72.8518299142,6.96713220172,23.0713382187,0.0,19.3449162599,23.4437158914,41.3649849825,0.0,18.025,23.3399849825
 04/09  12:00:00,75.8847187897,7.17809262802,25.7510474068,0.0,19.190480192,23.7425572507,35.5048713443,0.0,18.025,17.4798713443
 04/09  13:00:00,78.3088705911,7.33135500206,27.9958135295,0.0,19.260583323,23.698576057,35.5012814407,0.0,18.025,17.4762814407
 04/09  14:00:00,79.7267767193,7.43093772852,29.3141372313,0.0,19.260583323,23.698576057,35.4996788773,0.0,18.025,17.4746788773
 04/09  15:00:00,79.9401761554,7.4834776918,29.7649475321,0.0,19.260583323,23.4086260847,39.1253185444,0.0,18.025,21.1003185444
 04/09  16:00:00,83.3807430544,7.48556343285,28.7521233467,0.0,19.260583323,27.8781056672,20.2079220434,0.0,18.025,2.18292204336
 04/09  17:00:00,90.8709779756,7.63016238845,27.4753052645,0.0,18.1807569449,37.5792895564,5.76503819589,0.0,0.0,5.76503819589
 04/09  18:00:00,105.447734408,7.87243939954,27.9162342076,0.0,32.6059821062,37.0465235296,5.76978060672,0.0,0.0,5.76978060672
 04/09  19:00:00,113.124380473,7.97818922472,27.7200977887,0.0,36.8143715336,33.066984531,5.7785930984,0.0,0.0,5.7785930984
 04/09  20:00:00,118.115567,8.09017524003,27.239788855,0.0,36.43363367,38.8072253906,5.77842893316,0.0,0.0,5.77842893316
 04/09  21:00:00,114.196246239,8.00673592529,25.7606215426,0.0,36.0963922311,36.7877557581,11.5393963981,0.0,0.0,11.5393963981
 04/09  22:00:00,88.452070532,7.53640093978,21.8070037955,0.0,30.9507766546,20.6087787026,11.5777084151,0.0,0.0,11.5777084151
 04/09  23:00:00,61.7412220199,7.08210205885,17.9847817426,0.0,17.4250845679,11.7056064465,5.77476780297,0.0,0.0,5.77476780297
 04/09  24:00:00,53.4634124093,6.88874089692,16.0087231802,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 04/10  01:00:00,48.6390654761,6.71836230535,14.2347492156,0.0,10.0992000411,10.047477231,5.75544486947,0.0,0.0,5.75544486947
 04/10  02:00:00,44.3351087333,6.55002305559,11.9586905597,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/10  03:00:00,42.4663060174,6.44088804045,10.1990221687,0.0,8.25718729233,10.0299323277,5.75532528501,0.0,0.0,5.75532528501
 04/10  04:00:00,42.5600721621,6.32985359054,8.79723463376,0.0,8.25718729233,11.6354268332,5.76018519009,0.0,0.0,5.76018519009
 04/10  05:00:00,50.0477911249,6.31862931343,8.71657617006,0.0,12.1011305571,15.3678112995,5.77481824006,0.0,0.0,5.77481824006
 04/10  06:00:00,77.9571380481,6.82857900777,12.2397991094,0.0,19.7275818095,37.2640762949,11.577020675,0.0,0.0,11.577020675
 04/10  07:00:00,98.4562378043,7.22380238887,15.623637125,0.0,24.3117294858,51.2795993405,11.617539282,0.0,0.0,11.617539282
 04/10  08:00:00,88.8282644339,6.84412433151,17.6502891363,0.0,23.6694662846,40.6342015617,23.4405144867,0.0,0.0,23.4405144867
 04/10  09:00:00,87.2642020228,6.87281063231,21.0648029899,0.0,23.6694662846,35.6302164847,41.4048056505,0.0,18.025,23.3798056505
 04/10  10:00:00,70.3993276445,6.7721722003,21.8972119015,0.0,18.7433767983,22.9618409725,41.3664250108,0.0,18.025,23.3414250108
 04/10  11:00:00,73.6659765464,6.97710042331,24.9611186608,0.0,18.7433767983,22.9618409725,35.5035008458,0.0,18.025,17.4785008458
 04/10  12:00:00,77.1144806985,7.20483371275,28.1384429013,0.0,18.5889407304,23.1597249699,35.5036038751,0.0,18.025,17.4786038751
 04/10  13:00:00,79.842756167,7.38211282784,30.442935188,0.0,18.7433767983,23.2517909448,35.5019743898,0.0,18.025,17.4769743898
 04/10  14:00:00,81.9069838368,7.51432949029,32.3749458001,0.0,18.7433767983,23.2517909448,35.5003536298,0.0,18.025,17.4753536298
 04/10  15:00:00,82.3138115554,7.60084428624,32.9852084696,0.0,18.7433767983,22.9618409725,35.498731566,0.0,18.025,17.473731566
 04/10  16:00:00,85.9129404761,7.6431653183,32.0907118741,0.0,18.7433767983,27.431320555,23.7849307788,0.0,18.025,5.75993077879
 04/10  17:00:00,97.6187291367,7.88734212102,31.3641371705,0.0,17.6635504202,40.6971502883,5.76977669079,0.0,0.0,5.76977669079
 04/10  18:00:00,103.518542947,8.01423825587,30.6323859465,0.0,27.5259009287,37.3340067412,11.5671386657,0.0,0.0,11.5671386657
 04/10  19:00:00,112.101627762,8.04439658833,29.3239178347,0.0,33.8341110165,33.3544677425,5.77952043891,0.0,0.0,5.77952043891
 04/10  20:00:00,118.244781435,8.08158071466,27.275730582,0.0,36.5179666069,38.8247702939,5.77854453087,0.0,0.0,5.77854453087
 04/10  21:00:00,110.779227131,7.99179279321,25.41505449,0.0,32.965339924,36.8579353714,11.5781356007,0.0,0.0,11.5781356007
 04/10  22:00:00,83.225134667,7.51004792091,21.8898187099,0.0,25.6355707503,20.6438685092,11.5486538483,0.0,0.0,11.5486538483
 04/10  23:00:00,58.3704190467,6.99967619089,17.0983894944,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/10  24:00:00,50.1031017749,6.73901547295,14.1174562624,0.0,11.6412384099,10.0650221343,5.76023935045,0.0,0.0,5.76023935045
 04/11  01:00:00,46.2080116623,6.56600366999,11.9560557889,0.0,10.0992000411,10.047477231,5.75521455764,0.0,0.0,5.75521455764
 04/11  02:00:00,41.7059584509,6.39513749807,9.48442807845,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/11  03:00:00,40.0256668386,6.24620288245,7.95306908187,0.0,8.25718729233,10.0299323277,5.75498723455,0.0,0.0,5.75498723455
 04/11  04:00:00,40.5790851054,6.14020222079,7.00590575969,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/11  05:00:00,48.0055630226,6.12185597979,6.87112546557,0.0,12.1011305571,15.3678112995,5.7747283876,0.0,0.0,5.7747283876
 04/11  06:00:00,75.4491480687,6.5892316971,9.97116039016,0.0,19.7275818095,37.2640762949,11.5781997538,0.0,0.0,11.5781997538
 04/11  07:00:00,96.2284566012,7.019749139,13.5999125855,0.0,24.3117294858,51.2795993405,17.4159860495,0.0,0.0,17.4159860495
 04/11  08:00:00,86.3789120138,6.66884540759,15.376221551,0.0,23.6694662846,40.6342015617,23.4405998978,0.0,0.0,23.4405998978
 04/11  09:00:00,85.5083939917,6.7250820494,19.4567258753,0.0,23.6694662846,35.6302164847,41.3995092462,0.0,18.025,23.3745092462
 04/11  10:00:00,69.4871780566,6.67122950082,21.0860116052,0.0,18.7433767983,22.9618409725,35.5352893236,0.0,18.025,17.5102893236
 04/11  11:00:00,72.9814446302,6.9041113054,24.3495779187,0.0,18.7433767983,22.9618409725,35.5058750165,0.0,18.025,17.4808750165
 04/11  12:00:00,76.7122659545,7.1641561172,27.776905144,0.0,18.5889407304,23.1597249699,35.499625785,0.0,18.025,17.474625785
 04/11  13:00:00,79.7505748764,7.36824039021,30.3646296335,0.0,18.7433767983,23.2517909448,41.3185854926,0.0,18.025,23.2935854926
 04/11  14:00:00,81.5712229798,7.50287241872,32.0506466786,0.0,18.7433767983,23.2517909448,35.5007604829,0.0,18.025,17.4757604829
 04/11  15:00:00,83.1969448876,7.64594128809,33.8232485724,0.0,18.7433767983,22.9618409725,35.5028983553,0.0,18.025,17.4778983553
 04/11  16:00:00,88.5045003669,7.7789383896,34.5464976225,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/11  17:00:00,100.264214243,8.04504027285,33.8519230727,0.0,17.6635504202,40.6971502883,5.76966238331,0.0,0.0,5.76966238331
 04/11  18:00:00,105.834649174,8.16163216262,32.8011034209,0.0,27.5259009287,37.3340067412,11.5679415324,0.0,0.0,11.5679415324
 04/11  19:00:00,114.869990305,8.21167762085,31.9250008006,0.0,33.8341110165,33.3544677425,5.77955983212,0.0,0.0,5.77955983212
 04/11  20:00:00,121.616326185,8.27751977586,30.4513373615,0.0,36.5179666069,38.8247702939,11.5385189311,0.0,0.0,11.5385189311
 04/11  21:00:00,113.892453775,8.18281562167,28.3372667734,0.0,32.965339924,36.8579353714,11.5774627292,0.0,0.0,11.5774627292
 04/11  22:00:00,85.5345659122,7.66159592372,24.0477091016,0.0,25.6355707503,20.6438685092,5.78440805001,0.0,0.0,5.78440805001
 04/11  23:00:00,60.6326201366,7.14210864681,19.2181564607,0.0,15.0252895274,11.7056064465,5.76426819754,0.0,0.0,5.76426819754
 04/11  24:00:00,51.7487551294,6.85175576263,15.650374228,0.0,11.6412384099,10.0650221343,5.76004514505,0.0,0.0,5.76004514505
 04/12  01:00:00,48.8279025658,6.70900538719,14.4329478817,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/12  02:00:00,44.943344213,6.55316127746,12.5637897581,0.0,8.25718729233,10.0299323277,5.75522154396,0.0,0.0,5.75522154396
 04/12  03:00:00,42.8403124522,6.42488246333,10.5890387694,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/12  04:00:00,42.6794969913,6.32190280094,8.92461383399,0.0,8.25718729233,11.6354268332,5.75998280222,0.0,0.0,5.75998280222
 04/12  05:00:00,50.0974423581,6.3129613861,8.77190342383,0.0,12.1011305571,15.3678112995,5.77470184265,0.0,0.0,5.77470184265
 04/12  06:00:00,78.1568437568,6.82500964588,12.4430872337,0.0,19.7275818095,37.2640762949,11.5770905779,0.0,0.0,11.5770905779
 04/12  07:00:00,100.33945192,7.27156129037,17.4591103935,0.0,24.3117294858,51.2795993405,11.6174479352,0.0,0.0,11.6174479352
 04/12  08:00:00,89.6900342761,6.87440975736,18.4817855166,0.0,23.6694662846,40.6342015617,23.4399527753,0.0,0.0,23.4399527753
 04/12  09:00:00,87.7009890311,6.88770899484,21.4867000777,0.0,23.6694662846,35.6302164847,41.4031358232,0.0,18.025,23.3781358232
 04/12  10:00:00,70.4713858492,6.77776888462,21.9636800658,0.0,18.7433767983,22.9618409725,41.3652856279,0.0,18.025,23.3402856279
 04/12  11:00:00,73.2524668073,6.96960572373,24.5551079244,0.0,18.7433767983,22.9618409725,35.5030650464,0.0,18.025,17.4780650464
 04/12  12:00:00,76.872796485,7.21278260004,27.888814008,0.0,18.5889407304,23.1597249699,35.5030937576,0.0,18.025,17.4780937576
 04/12  13:00:00,79.8442072691,7.41571018443,30.4107932336,0.0,18.7433767983,23.2517909448,35.5013917522,0.0,18.025,17.4763917522
 04/12  14:00:00,82.6846613376,7.59667739674,33.0702796687,0.0,18.7433767983,23.2517909448,35.4996994941,0.0,18.025,17.4746994941
 04/12  15:00:00,83.9421171033,7.71893067076,34.4954317747,0.0,18.7433767983,22.9618409725,35.4996358809,0.0,18.025,17.4746358809
 04/12  16:00:00,87.7559532332,7.77909401441,33.7978002868,0.0,18.7433767983,27.431320555,23.7849926881,0.0,18.025,5.7599926881
 04/12  17:00:00,99.9283168117,8.04492224295,33.5161515002,0.0,17.6635504202,40.6971502883,5.76976850274,0.0,0.0,5.76976850274
 04/12  18:00:00,106.145981297,8.18668352942,33.0873920879,0.0,27.5259009287,37.3340067412,11.5679067744,0.0,0.0,11.5679067744
 04/12  19:00:00,115.170556891,8.23695251332,32.2002993847,0.0,33.8341110165,33.3544677425,5.77929003633,0.0,0.0,5.77929003633
 04/12  20:00:00,121.91225795,8.3038684639,30.720927803,0.0,36.5179666069,38.8247702939,5.77830709481,0.0,0.0,5.77830709481
 04/12  21:00:00,113.69289987,8.18294886694,28.1375847223,0.0,32.965339924,36.8579353714,11.5780524189,0.0,0.0,11.5780524189
 04/12  22:00:00,84.195150561,7.60481477053,22.7650786059,0.0,25.6355707503,20.6438685092,5.78414431815,0.0,0.0,5.78414431815
 04/12  23:00:00,58.8369314388,7.06250734198,17.5020757983,0.0,15.0252895274,11.7056064465,5.76504887839,0.0,0.0,5.76504887839
 04/12  24:00:00,50.3312616985,6.78484603438,14.2997896539,0.0,11.6412384099,10.0650221343,5.76010230674,0.0,0.0,5.76010230674
 04/13  01:00:00,45.5742063886,6.58038636442,11.3078723199,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/13  02:00:00,41.7119559942,6.41464431465,9.47092102729,0.0,8.25718729233,10.0299323277,5.75527379316,0.0,0.0,5.75527379316
 04/13  03:00:00,40.5378609221,6.29403947861,8.41743085118,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/13  04:00:00,41.2083002316,6.19635530803,7.57897131364,0.0,8.25718729233,11.6354268332,5.76017283156,0.0,0.0,5.76017283156
 04/13  05:00:00,48.4886303428,6.16597456334,7.31008249365,0.0,12.1011305571,15.3678112995,5.77441936017,0.0,0.0,5.77441936017
 04/13  06:00:00,74.4909486605,6.67039231355,10.8158134179,0.0,19.7275818095,37.2640762949,11.5780350783,0.0,0.0,11.5780350783
 04/13  07:00:00,98.0724787303,7.12869486534,15.3350073237,0.0,24.3117294858,51.2795993405,17.4149116421,0.0,0.0,17.4149116421
 04/13  08:00:00,89.688416761,6.81648992431,18.538094087,0.0,23.6694662846,40.6342015617,23.4407170032,0.0,0.0,23.4407170032
 04/13  09:00:00,90.1103162029,6.94520146612,23.8385353779,0.0,23.6694662846,35.6302164847,41.397836667,0.0,18.025,23.372836667
 04/13  10:00:00,73.6854508452,6.8875231387,25.0679985363,0.0,18.7433767983,22.9618409725,35.5345145122,0.0,18.025,17.5095145122
 04/13  11:00:00,77.8164794397,7.15246982011,28.9362589203,0.0,18.7433767983,22.9618409725,35.5041290998,0.0,18.025,17.4791290998
 04/13  12:00:00,82.2252479949,7.4386198867,33.015426746,0.0,18.5889407304,23.1597249699,35.4988730654,0.0,18.025,17.4738730654
 04/13  13:00:00,87.0437201667,7.72616322334,37.2998567531,0.0,18.7433767983,23.2517909448,35.4997994359,0.0,18.025,17.4747994359
 04/13  14:00:00,90.0497011421,7.92851743983,40.1034835443,0.0,18.7433767983,23.2517909448,41.3187662447,0.0,18.025,23.2937662447
 04/13  15:00:00,90.7366363279,8.0406028597,40.9682835092,0.0,18.7433767983,22.9618409725,35.5008104907,0.0,18.025,17.4758104907
 04/13  16:00:00,96.0829322224,8.17735305839,41.726521158,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/13  17:00:00,108.158883768,8.46879817986,41.322840766,0.0,17.6635504202,40.6971502883,5.76972542894,0.0,0.0,5.76972542894
 04/13  18:00:00,112.83548202,8.55126679128,39.4123112781,0.0,27.5259009287,37.3340067412,11.5677848335,0.0,0.0,11.5677848335
 04/13  19:00:00,118.661833541,8.4548581592,35.4736762086,0.0,33.8341110165,33.3544677425,5.77889502767,0.0,0.0,5.77889502767
 04/13  20:00:00,122.42785608,8.36519936719,31.1751953477,0.0,36.5179666069,38.8247702939,11.5371805661,0.0,0.0,11.5371805661
 04/13  21:00:00,114.59623267,8.24272274131,28.9811510946,0.0,32.965339924,36.8579353714,5.79813565231,0.0,0.0,5.79813565231
 04/13  22:00:00,87.0520307314,7.75266364459,25.4741138804,0.0,25.6355707503,20.6438685092,11.5487272121,0.0,0.0,11.5487272121
 04/13  23:00:00,61.480502774,7.20293407725,20.0052202026,0.0,15.0252895274,11.7056064465,5.7649440239,0.0,0.0,5.7649440239
 04/13  24:00:00,53.1181852583,6.92936571345,16.9422016671,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/14  01:00:00,49.0417534718,6.74032176411,14.6154827229,0.0,10.0992000411,10.047477231,5.7553811605,0.0,0.0,5.7553811605
 04/14  02:00:00,44.7285790019,6.56187265851,12.3403199665,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/14  03:00:00,42.560427667,6.43070230751,10.3033342203,0.0,8.25718729233,10.0299323277,5.75514010781,0.0,0.0,5.75514010781
 04/14  04:00:00,42.1877139356,6.29474993688,8.45999114646,0.0,8.25718729233,11.6354268332,5.75965942318,0.0,0.0,5.75965942318
 04/14  05:00:00,49.3975628309,6.25769143297,8.12730062144,0.0,12.1011305571,15.3678112995,5.77419459083,0.0,0.0,5.77419459083
 04/14  06:00:00,75.2980968486,6.74797955903,11.5453848561,0.0,19.7275818095,37.2640762949,11.5759904337,0.0,0.0,11.5759904337
 04/14  07:00:00,99.9233511247,7.21746671067,17.0971208225,0.0,24.3117294858,51.2795993405,11.616809862,0.0,0.0,11.616809862
 04/14  08:00:00,90.0472968528,6.8590150809,18.8544547199,0.0,23.6694662846,40.6342015617,23.4390977597,0.0,0.0,23.4390977597
 04/14  09:00:00,89.2437942851,6.93993807897,22.9772866513,0.0,23.6694662846,35.6302164847,41.4008102218,0.0,18.025,23.3758102218
 04/14  10:00:00,74.2846692242,6.93267388702,25.622064824,0.0,18.7433767983,22.9618409725,35.5338089855,0.0,18.025,17.5088089855
 04/14  11:00:00,79.6153065688,7.2469883837,30.6405688864,0.0,18.7433767983,22.9618409725,41.3230077045,0.0,18.025,23.2980077045
 04/14  12:00:00,85.9969630836,7.62398096927,36.6017863978,0.0,18.5889407304,23.1597249699,35.4999692984,0.0,18.025,17.4749692984
 04/14  13:00:00,91.2473163138,7.94526677873,41.2843508206,0.0,18.7433767983,23.2517909448,35.5019618406,0.0,18.025,17.4769618406
 04/14  14:00:00,93.259504726,8.10016292096,43.141642532,0.0,18.7433767983,23.2517909448,35.500199932,0.0,18.025,17.475199932
 04/14  15:00:00,92.4268360334,8.13501986553,42.564066062,0.0,18.7433767983,22.9618409725,35.4984401659,0.0,18.025,17.4734401659
 04/14  16:00:00,95.8501743347,8.16863479996,41.5024810776,0.0,18.7433767983,27.431320555,23.7849503573,0.0,18.025,5.75995035728
 04/14  17:00:00,107.080292807,8.39993344281,40.3131209577,0.0,17.6635504202,40.6971502883,5.76957153946,0.0,0.0,5.76957153946
 04/14  18:00:00,112.903718267,8.52125575038,39.5105713302,0.0,27.5259009287,37.3340067412,5.79368440286,0.0,0.0,5.79368440286
 04/14  19:00:00,121.480136404,8.55596322684,38.1908752158,0.0,33.8341110165,33.3544677425,11.5383435478,0.0,0.0,11.5383435478
 04/14  20:00:00,128.178819713,8.62427617152,36.6670905641,0.0,36.5179666069,38.8247702939,5.77870841871,0.0,0.0,5.77870841871
 04/14  21:00:00,120.195127092,8.53207459634,34.2906992867,0.0,32.965339924,36.8579353714,11.577117938,0.0,0.0,11.577117938
 04/14  22:00:00,90.8709422296,7.97824553512,29.0674528577,0.0,25.6355707503,20.6438685092,5.78412609403,0.0,0.0,5.78412609403
 04/14  23:00:00,65.2673519171,7.43027978494,23.5647263512,0.0,15.0252895274,11.7056064465,5.76490180204,0.0,0.0,5.76490180204
 04/14  24:00:00,56.3914157295,7.13684772065,20.0079454639,0.0,11.6412384099,10.0650221343,5.76009565205,0.0,0.0,5.76009565205
 04/15  01:00:00,55.1834362865,6.97647004175,17.7615446279,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/15  02:00:00,48.3464854971,6.78733295581,15.732761689,0.0,8.25718729233,10.0299323277,5.75535900596,0.0,0.0,5.75535900596
 04/15  03:00:00,46.9226181643,6.67415241501,14.4220824389,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/15  04:00:00,47.1225227002,6.57934928642,13.1102005672,0.0,8.25718729233,11.6354268332,5.75980318618,0.0,0.0,5.75980318618
 04/15  05:00:00,50.4033901903,6.5062785765,12.3058631877,0.0,8.71707943955,15.3327214929,5.76494077348,0.0,0.0,5.76494077348
 04/15  06:00:00,64.474380388,6.67246104119,13.6507124899,0.0,18.5082010057,25.6353820695,5.77462487911,0.0,0.0,5.77462487911
 04/15  07:00:00,84.1437037968,7.04515126518,16.612142795,0.0,19.4083231844,41.0650158608,11.5775816079,0.0,0.0,11.5775816079
 04/15  08:00:00,115.087767092,7.56397830065,23.1606991724,0.0,26.3286599382,57.9988325916,29.4171104524,0.0,0.0,29.4171104524
 04/15  09:00:00,101.270819353,7.38058238204,24.6809815715,0.0,26.3286599382,42.8504436482,41.4552603374,0.0,18.025,23.4302603374
 04/15  10:00:00,75.7374000866,7.06758817119,23.4544978773,0.0,21.7447113004,23.4437158914,41.4042534962,0.0,18.025,23.3792534962
 04/15  11:00:00,74.6976232408,7.13153183366,24.81246343,0.0,19.3027497915,23.426170988,35.5318496612,0.0,18.025,17.5068496612
 04/15  12:00:00,76.4167890277,7.2419637707,26.2789699775,0.0,19.1483137236,23.7250123474,35.5005902215,0.0,18.025,17.4755902215
 04/15  13:00:00,77.6446971853,7.30216647642,27.3011300576,0.0,19.3027497915,23.7161209604,35.5005541862,0.0,18.025,17.4755541862
 04/15  14:00:00,78.0986507596,7.33347631743,27.7237749292,0.0,19.3027497915,23.7161209604,35.4987222686,0.0,18.025,17.4737222686
 04/15  15:00:00,77.4399842033,7.33010468091,27.3584301382,0.0,19.3027497915,23.426170988,41.3172013515,0.0,18.025,23.2922013515
 04/15  16:00:00,80.933632885,7.31937755132,26.4115010925,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/15  17:00:00,87.7707209304,7.43198095349,24.5135347609,0.0,18.2229234133,37.5968344597,5.76456240034,0.0,0.0,5.76456240034
 04/15  18:00:00,100.183400527,7.5691567317,22.8357801741,0.0,32.690315043,37.0816133363,5.76954948766,0.0,0.0,5.76954948766
 04/15  19:00:00,105.760930719,7.57151621655,20.7633477963,0.0,36.8143715336,33.066984531,5.7782571818,0.0,0.0,5.7782571818
 04/15  20:00:00,109.122967689,7.6174326677,18.8393820943,0.0,36.3493007332,38.7721355839,5.77806005248,0.0,0.0,5.77806005248
 04/15  21:00:00,105.042344739,7.50770786563,16.9863518898,0.0,36.1807251679,36.8228455648,11.5385324672,0.0,0.0,11.5385324672
 04/15  22:00:00,79.5946298403,7.02560262138,13.3409797681,0.0,31.0351095914,20.6438685092,11.5771180681,0.0,0.0,11.5771180681
 04/15  23:00:00,53.4322445,6.57740635054,10.1805227912,0.0,17.4250845679,11.7056064465,5.77445970866,0.0,0.0,5.77445970866
 04/15  24:00:00,45.4614809787,6.38199553945,8.63297426634,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/16  01:00:00,44.1777255045,6.23004105363,7.38283569895,0.0,12.925468867,10.100111941,6.26303201197,0.507790594637,0.0,5.75524141733
 04/16  02:00:00,38.1859585403,6.06531727528,6.17483517443,0.0,8.34152022915,10.0650221343,1.31663264325,1.29663264325,0.0,0.02
 04/16  03:00:00,37.1781618982,5.94892483847,5.28342697332,0.0,8.34152022915,10.0650221343,8.51111333963,2.75592696563,0.0,5.75518637399
 04/16  04:00:00,37.8383351584,5.84033603741,4.44560776984,0.0,8.34152022915,11.6705166398,11.4468502337,5.68716818353,0.0,5.75968205016
 04/16  05:00:00,41.3455944284,5.75871347311,3.87621711134,0.0,8.80141237637,15.3678112995,6.99716160121,6.97716160121,0.0,0.02
