Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/16  06:00:00,54.8588969652,5.88947833974,4.8182133626,0.0,18.5082010057,25.6353820695,11.4763682496,5.70174414891,0.0,5.77462410066
 04/16  07:00:00,73.9807820693,6.22378431693,7.15117541938,0.0,19.4926561212,41.1001056674,14.9631477613,3.38624081961,0.0,11.5769069417
 04/16  08:00:00,101.940893889,6.70252840527,10.8752834497,0.0,26.3286599382,57.9988325916,29.4179520916,0.0,0.0,29.4179520916
 04/16  09:00:00,87.6533357549,6.55954594415,12.0039580098,0.0,26.2443270014,42.8153538416,41.462242323,0.0,18.025,23.437242323
 04/16  10:00:00,63.1475007579,6.30909153595,11.6231046805,0.0,21.7447113004,23.4437158914,41.403514332,0.0,18.025,23.378514332
 04/16  11:00:00,63.1256717503,6.43594955531,13.876386022,0.0,19.3449162599,23.4437158914,41.3610055211,0.0,18.025,23.3360055211
 04/16  12:00:00,65.7084660314,6.59084935618,16.1620537124,0.0,19.190480192,23.7425572507,35.5003655898,0.0,18.025,17.4753655898
 04/16  13:00:00,68.170542977,6.73391105583,18.4549454982,0.0,19.260583323,23.698576057,35.4984525609,0.0,18.025,17.4734525609
 04/16  14:00:00,69.54747178,6.83045989575,19.7353251909,0.0,19.260583323,23.698576057,35.5003793812,0.0,18.025,17.4753793812
 04/16  15:00:00,69.3345493498,6.87243853993,19.7703736672,0.0,19.260583323,23.4086260847,35.4985406189,0.0,18.025,17.4735406189
 04/16  16:00:00,73.5440410004,6.90962748235,19.491368181,0.0,19.260583323,27.8781056672,23.7838812806,0.0,18.025,5.75888128062
 04/16  17:00:00,81.5821019555,7.07067558739,18.7459380904,0.0,18.1807569449,37.5792895564,5.76480522524,0.0,0.0,5.76480522524
 04/16  18:00:00,95.6859200101,7.28360894771,18.7432753754,0.0,32.6059821062,37.0465235296,5.76939155542,0.0,0.0,5.76939155542
 04/16  19:00:00,103.44138766,7.38878912003,18.626532537,0.0,36.8143715336,33.066984531,5.77839706309,0.0,0.0,5.77839706309
 04/16  20:00:00,108.863887257,7.51591922718,18.5624035181,0.0,36.43363367,38.8072253906,5.77913883715,0.0,0.0,5.77913883715
 04/16  21:00:00,105.009099077,7.45029025398,17.1299537932,0.0,36.0963922311,36.7877557581,5.77896047252,0.0,0.0,5.77896047252
 04/16  22:00:00,79.8628496248,7.02419584266,13.7300358395,0.0,30.9507766546,20.6087787026,11.5776037001,0.0,0.0,11.5776037001
 04/16  23:00:00,54.1878556804,6.61619964481,10.8973451085,0.0,17.4250845679,11.7056064465,5.7735726058,0.0,0.0,5.7735726058
 04/16  24:00:00,46.4006363245,6.43383227554,9.40086727936,0.0,12.925468867,10.100111941,5.75904322723,0.0,0.0,5.75904322723
 04/17  01:00:00,41.8352923112,6.25554964799,7.89380107058,0.0,10.0992000411,10.047477231,1.17520609036,0.0,0.0,1.17520609036
 04/17  02:00:00,38.7110068074,6.117512439,6.76711138884,0.0,8.25718729233,10.0299323277,4.59930004758,0.0,0.0,4.59930004758
 04/17  03:00:00,37.9487923585,6.032999504,6.08940860537,0.0,8.25718729233,10.0299323277,5.78464126648,0.0298636011308,0.0,5.75477766534
 04/17  04:00:00,38.9373497694,5.96145364716,5.54293234447,0.0,8.25718729233,11.6354268332,0.669926341413,0.649926341413,0.0,0.02
 04/17  05:00:00,46.4726128173,5.95674575483,5.50330978748,0.0,12.1011305571,15.3678112995,6.95285945623,1.17853283863,0.0,5.7743266176
 04/17  06:00:00,72.2946108214,6.45405437689,8.83584109933,0.0,19.7275818095,37.2640762949,12.6624224206,1.08491214375,0.0,11.5775102769
 04/17  07:00:00,94.3543778156,6.86028180167,11.8853563009,0.0,24.3117294858,51.2795993405,17.5519617492,0.138485662457,0.0,17.4134760867
 04/17  08:00:00,81.0934490089,6.45192099738,10.3077203501,0.0,23.6694662846,40.6342015617,23.4479253589,0.0105900653026,0.0,23.4373352936
 04/17  09:00:00,78.7771369992,6.44761661443,13.0029575928,0.0,23.6694662846,35.6302164847,41.3953477695,0.0,18.025,23.3703477695
 04/17  10:00:00,61.2307013466,6.294060691,13.2067253668,0.0,18.7433767983,22.9618409725,35.533166217,0.0,18.025,17.508166217
 04/17  11:00:00,62.9906796756,6.39425515775,14.8686827339,0.0,18.7433767983,22.9618409725,35.5022191703,0.0,18.025,17.4772191703
 04/17  12:00:00,65.510437146,6.52761034434,17.2116351637,0.0,18.5889407304,23.1597249699,35.5013927805,0.0,18.025,17.4763927805
 04/17  13:00:00,67.9211522698,6.66661164111,19.236848115,0.0,18.7433767983,23.2517909448,35.4975997554,0.0,18.025,17.4725997554
 04/17  14:00:00,68.972879649,6.75130261375,20.20388506,0.0,18.7433767983,23.2517909448,35.4994830167,0.0,18.025,17.4744830167
 04/17  15:00:00,69.759479447,6.8484458393,21.1832924788,0.0,18.7433767983,22.9618409725,41.3180873473,0.0,18.025,23.2930873473
 04/17  16:00:00,74.2622271487,6.92938654055,21.153793313,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/17  17:00:00,85.9658362098,7.15789032681,20.440715668,0.0,17.6635504202,40.6971502883,5.76952229768,0.0,0.0,5.76952229768
 04/17  18:00:00,91.9056612629,7.27220056493,19.761580887,0.0,27.5259009287,37.3340067412,11.5672491545,0.0,0.0,11.5672491545
 04/17  19:00:00,101.372247696,7.33395432326,19.3050133654,0.0,33.8341110165,33.3544677425,5.77809828025,0.0,0.0,5.77809828025
 04/17  20:00:00,108.164051618,7.44166431167,17.8349438786,0.0,36.5179666069,38.8247702939,5.77730680304,0.0,0.0,5.77730680304
 04/17  21:00:00,100.644371532,7.36317939322,15.9088629551,0.0,32.965339924,36.8579353714,11.5759246798,0.0,0.0,11.5759246798
 04/17  22:00:00,72.8794591753,6.86219557997,12.1920287467,0.0,25.6355707503,20.6438685092,11.5469100315,0.0,0.0,11.5469100315
 04/17  23:00:00,49.8567544859,6.43181716307,9.15260273899,0.0,15.0252895274,11.7056064465,5.76491491686,0.0,0.0,5.76491491686
 04/17  24:00:00,42.9973885953,6.22459387702,7.52618528717,0.0,11.6412384099,10.0650221343,0.360156562588,0.340156562588,0.0,0.02
 04/18  01:00:00,40.0754470162,6.07101478112,6.31848903465,0.0,10.0992000411,10.047477231,6.96888728563,1.21378482225,0.0,5.75510246338
 04/18  02:00:00,37.0324851238,5.9351739139,5.27093326322,0.0,8.25718729233,10.0299323277,2.37719926197,2.35719926197,0.0,0.02
 04/18  03:00:00,36.1238155391,5.83248506401,4.4649450414,0.0,8.25718729233,10.0299323277,10.2057689759,4.45064099322,0.0,5.75512798268
 04/18  04:00:00,36.9557180494,5.74408647183,3.77867125649,0.0,8.25718729233,11.6354268332,6.49742386194,6.47742386194,0.0,0.02
 04/18  05:00:00,44.3828600478,5.72419324968,3.64611146505,0.0,12.1011305571,15.3678112995,12.4763254117,6.70181868476,0.0,5.77450672695
 04/18  06:00:00,69.7450920659,6.1708032358,6.56958325478,0.0,19.7275818095,37.2640762949,17.0425352821,5.46518050785,0.0,11.5773547743
 04/18  07:00:00,91.4509002401,6.55287835336,9.28929168984,0.0,24.3117294858,51.2795993405,20.033069225,2.61995088234,0.0,17.4131183426
 04/18  08:00:00,78.01911368,6.16111183274,7.52420145637,0.0,23.6694662846,40.6342015617,23.4353078144,0.0,0.0,23.4353078144
 04/18  09:00:00,74.1873291598,6.15707256308,8.7037022932,0.0,23.6694662846,35.6302164847,41.3961056577,0.0,18.025,23.3711056577
 04/18  10:00:00,56.4285005593,6.0165847954,8.68200072487,0.0,18.7433767983,22.9618409725,35.5338006215,0.0,18.025,17.5088006215
 04/18  11:00:00,58.3267660981,6.14969246549,10.4493332502,0.0,18.7433767983,22.9618409725,35.5036313033,0.0,18.025,17.4786313033
 04/18  12:00:00,61.4062371106,6.33304595637,13.3020020687,0.0,18.5889407304,23.1597249699,35.4980662881,0.0,18.025,17.4730662881
 04/18  13:00:00,63.8278766252,6.4866945643,15.3234922448,0.0,18.7433767983,23.2517909448,41.3160926129,0.0,18.025,23.2910926129
 04/18  14:00:00,65.690725311,6.60328504145,17.0697515382,0.0,18.7433767983,23.2517909448,35.4985729084,0.0,18.025,17.4735729084
 04/18  15:00:00,67.0314217786,6.72337725804,18.5803049757,0.0,18.7433767983,22.9618409725,35.5004284262,0.0,18.025,17.4754284262
 04/18  16:00:00,71.4031683647,6.79010421179,18.4340167746,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/18  17:00:00,83.0221623599,7.00191765373,17.653017462,0.0,17.6635504202,40.6971502883,5.76947574781,0.0,0.0,5.76947574781
 04/18  18:00:00,88.6234122899,7.10598456234,16.6455561777,0.0,27.5259009287,37.3340067412,11.5668474689,0.0,0.0,11.5668474689
 04/18  19:00:00,97.6691162544,7.15794784069,15.7778915409,0.0,33.8341110165,33.3544677425,5.77881981407,0.0,0.0,5.77881981407
 04/18  20:00:00,105.383558596,7.26207145551,15.2340481692,0.0,36.5179666069,38.8247702939,11.5369865745,0.0,0.0,11.5369865745
 04/18  21:00:00,99.1465633287,7.21717318177,14.5570667068,0.0,32.965339924,36.8579353714,5.79783268663,0.0,0.0,5.79783268663
 04/18  22:00:00,71.738730131,6.74057077573,11.1729323483,0.0,25.6355707503,20.6438685092,11.5482287985,0.0,0.0,11.5482287985
 04/18  23:00:00,48.7510590441,6.31248379744,8.16624110088,0.0,15.0252895274,11.7056064465,6.08451473948,0.319732219648,0.0,5.76478251983
 04/18  24:00:00,41.9903124611,6.11274895195,6.63095724298,0.0,11.6412384099,10.0650221343,1.22475184875,1.20475184875,0.0,0.02
 04/19  01:00:00,39.235893484,5.9768870324,5.57306606347,0.0,10.0992000411,10.047477231,7.62644864354,1.87119981501,0.0,5.75524882853
 04/19  02:00:00,36.3187194179,5.85456396561,4.63777797623,0.0,8.25718729233,10.0299323277,3.54541003837,3.52541003837,0.0,0.02
 04/19  03:00:00,35.4970890213,5.761935187,3.90877111359,0.0,8.25718729233,10.0299323277,11.3150608668,5.55979234891,0.0,5.75526851786
 04/19  04:00:00,36.6170558965,5.70426837106,3.47982654033,0.0,8.25718729233,11.6354268332,11.8081744381,6.0487282558,0.0,5.7594461823
 04/19  05:00:00,44.0486245305,5.68514733915,3.35092633326,0.0,12.1011305571,15.3678112995,12.588560672,6.81470721365,0.0,5.77385345832
 04/19  06:00:00,69.3817320403,6.13061978572,6.24641489743,0.0,19.7275818095,37.2640762949,17.0962954072,5.52140380439,0.0,11.5748916028
 04/19  07:00:00,91.2805244125,6.5350280941,9.1367783223,0.0,24.3117294858,51.2795993405,13.5999452071,1.98463436289,0.0,11.6153108442
 04/19  08:00:00,78.1054607728,6.16349278585,7.60817325987,0.0,23.6694662846,40.6342015617,23.4360998731,0.0,0.0,23.4360998731
 04/19  09:00:00,74.9432594881,6.17898722517,9.43772455609,0.0,23.6694662846,35.6302164847,41.3979064191,0.0,18.025,23.3729064191
 04/19  10:00:00,57.4073059402,6.04890702552,9.62848604182,0.0,18.7433767983,22.9618409725,35.5332010393,0.0,18.025,17.5082010393
 04/19  11:00:00,58.6630791833,6.15397183276,10.7813689871,0.0,18.7433767983,22.9618409725,35.5023459424,0.0,18.025,17.4773459424
 04/19  12:00:00,60.5607662874,6.2877843458,12.5017955758,0.0,18.5889407304,23.1597249699,41.3160651946,0.0,18.025,23.2910651946
 04/19  13:00:00,62.6552113181,6.42997173247,14.2075529999,0.0,18.7433767983,23.2517909448,35.4984866797,0.0,18.025,17.4734866797
 04/19  14:00:00,64.1460222085,6.52003132163,15.6083032919,0.0,18.7433767983,23.2517909448,35.5002811496,0.0,18.025,17.4752811496
 04/19  15:00:00,64.1444867707,6.56123118417,15.8555174414,0.0,18.7433767983,22.9618409725,35.4983334982,0.0,18.025,17.4733334982
 04/19  16:00:00,67.9343059958,6.60489524152,15.1503631979,0.0,18.7433767983,27.431320555,23.7840971308,0.0,18.025,5.75909713077
 04/19  17:00:00,78.8831505897,6.77682150864,13.7391065237,0.0,17.6635504202,40.6971502883,5.76934763396,0.0,0.0,5.76934763396
 04/19  18:00:00,85.4667029171,6.90723560117,13.6876060142,0.0,27.5259009287,37.3340067412,5.79309537666,0.0,0.0,5.79309537666
 04/19  19:00:00,95.4606002232,6.98975766507,13.7375661568,0.0,33.8341110165,33.3544677425,5.77926684736,0.0,0.0,5.77926684736
 04/19  20:00:00,104.283588038,7.14124003094,14.2549157695,0.0,36.5179666069,38.8247702939,11.5533386117,0.0152289040543,0.0,11.5381097077
 04/19  21:00:00,98.4943616897,7.13939788992,13.9826481892,0.0,32.965339924,36.8579353714,11.5763932731,0.0,0.0,11.5763932731
 04/19  22:00:00,71.5058116754,6.70346352791,10.9771290281,0.0,25.6355707503,20.6438685092,5.78395950325,0.0,0.0,5.78395950325
 04/19  23:00:00,48.6976369022,6.29871505416,8.12658973436,0.0,15.0252895274,11.7056064465,5.76485947299,0.0,0.0,5.76485947299
 04/19  24:00:00,42.0772387722,6.11839930886,6.71223312294,0.0,11.6412384099,10.0650221343,0.303471045824,0.283471045824,0.0,0.02
 04/20  01:00:00,39.3953585148,5.9921345898,5.71728804873,0.0,10.0992000411,10.047477231,6.77083623967,1.01561208167,0.0,5.75522415799
 04/20  02:00:00,36.6023970006,5.88364195586,4.89237631779,0.0,8.25718729233,10.0299323277,1.60966429199,1.58966429199,0.0,0.02
 04/20  03:00:00,36.087917009,5.82294490707,4.43859404095,0.0,8.25718729233,10.0299323277,7.35625458744,1.60101212858,0.0,5.75524245886
 04/20  04:00:00,37.3290202157,5.77759658207,4.11846217532,0.0,8.25718729233,11.6354268332,7.32334569344,1.56336510811,0.0,5.75998058533
 04/20  05:00:00,44.8452683414,5.77049872504,4.06222423725,0.0,12.1011305571,15.3678112995,7.99025777308,2.21590012692,0.0,5.77435764616
 04/20  06:00:00,70.353984372,6.23685342966,7.11243976114,0.0,19.7275818095,37.2640762949,13.5599480918,1.98466692774,0.0,11.5752811641
 04/20  07:00:00,92.1884840867,6.62999492748,9.94978246149,0.0,24.3117294858,51.2795993405,12.506130501,0.890689687228,0.0,11.6154408138
 04/20  08:00:00,78.9930396274,6.24444897328,8.41480138477,0.0,23.6694662846,40.6342015617,23.4349551993,0.0,0.0,23.4349551993
 04/20  09:00:00,76.0015281246,6.24441301829,10.4305727054,0.0,23.6694662846,35.6302164847,41.3977449384,0.0,18.025,23.3727449384
 04/20  10:00:00,58.3810231627,6.10923836554,10.5418745606,0.0,18.7433767983,22.9618409725,35.5316810172,0.0,18.025,17.5066810172
 04/20  11:00:00,60.0593758934,6.23466359775,12.0969761367,0.0,18.7433767983,22.9618409725,39.2778927614,0.0,18.025,21.2528927614
 04/20  12:00:00,62.5402410109,6.39160229302,14.3774559693,0.0,18.5889407304,23.1597249699,37.5398978935,0.0,18.025,19.5148978935
 04/20  13:00:00,64.5810851985,6.51055339324,16.0528466367,0.0,18.7433767983,23.2517909448,35.4995427064,0.0,18.025,17.4745427064
 04/20  14:00:00,66.2307509175,6.610464237,17.6026008515,0.0,18.7433767983,23.2517909448,35.4975580186,0.0,18.025,17.4725580186
 04/20  15:00:00,66.8599341949,6.71098080858,18.4212171272,0.0,18.7433767983,22.9618409725,35.4993286547,0.0,18.025,17.4743286547
 04/20  16:00:00,71.317203631,6.79283469577,18.345323453,0.0,18.7433767983,27.431320555,23.7847880587,0.0,18.025,5.75978805865
 04/20  17:00:00,83.5413627169,7.03801333808,18.1361308554,0.0,17.6635504202,40.6971502883,5.76941840947,0.0,0.0,5.76941840947
 04/20  18:00:00,89.5338996302,7.15489625511,17.5071505396,0.0,27.5259009287,37.3340067412,5.79340278429,0.0,0.0,5.79340278429
 04/20  19:00:00,98.1366174898,7.19282262941,16.2105236169,0.0,33.8341110165,33.3544677425,11.5371931561,0.0,0.0,11.5371931561
 04/20  20:00:00,105.289673299,7.26347706054,15.1387677663,0.0,36.5179666069,38.8247702939,5.77855041588,0.0,0.0,5.77855041588
 04/20  21:00:00,98.6765471703,7.18677431759,14.1174630032,0.0,32.965339924,36.8579353714,11.5758802509,0.0,0.0,11.5758802509
 04/20  22:00:00,71.4472548127,6.71708063145,10.9049623615,0.0,25.6355707503,20.6438685092,5.78392217609,0.0,0.0,5.78392217609
 04/20  23:00:00,48.7136704385,6.30981739889,8.13152401645,0.0,15.0252895274,11.7056064465,5.91581031561,0.151135372096,0.0,5.76467494351
 04/20  24:00:00,41.8355233763,6.09759645,6.49132101852,0.0,11.6412384099,10.0650221343,7.09319111805,1.33336159796,0.0,5.75982952009
 04/21  01:00:00,38.9778965799,5.95041171376,5.34155282757,0.0,10.0992000411,10.047477231,2.60745078402,2.58745078402,0.0,0.02
 04/21  02:00:00,36.060433416,5.82742472027,4.40662993003,0.0,8.25718729233,10.0299323277,10.2086661473,4.45369077725,0.0,5.7549753701
 04/21  03:00:00,35.3485583325,5.74499576148,3.77718821604,0.0,8.25718729233,10.0299323277,5.48747890023,5.46747890023,0.0,0.02
 04/21  04:00:00,36.3791804344,5.67507985918,3.2711407468,0.0,8.25718729233,11.6354268332,12.0287080298,6.26879239601,0.0,5.75991563379
 04/21  05:00:00,43.775733469,5.64935594771,3.11383658261,0.0,12.1011305571,15.3678112995,12.8973066119,7.12393054889,0.0,5.773376063
 04/21  06:00:00,69.0290949811,6.08444238158,5.93996816257,0.0,19.7275818095,37.2640762949,17.5652854013,5.98954583661,0.0,11.5757395647
 04/21  07:00:00,90.7168128547,6.4679281019,8.64018795757,0.0,24.3117294858,51.2795993405,14.3739953524,2.7586141443,0.0,11.6153812081
 04/21  08:00:00,77.5037080204,6.10027249137,7.06965301654,0.0,23.6694662846,40.6342015617,23.43397965,0.0,0.0,23.43397965
 04/21  09:00:00,75.3616945317,6.15834546593,9.8768106434,0.0,23.6694662846,35.6302164847,41.3983629144,0.0,18.025,23.3733629144
 04/21  10:00:00,59.5148495367,6.08861669401,11.6963260616,0.0,18.7433767983,22.9618409725,35.5313215166,0.0,18.025,17.5063215166
 04/21  11:00:00,62.42224304,6.26498528847,14.4295240498,0.0,18.7433767983,22.9618409725,41.3210123224,0.0,18.025,23.2960123224
 04/21  12:00:00,65.6441536741,6.48432053272,17.3886528747,0.0,18.5889407304,23.1597249699,35.498183664,0.0,18.025,17.473183664
 04/21  13:00:00,68.6430768222,6.68510257388,19.9402909559,0.0,18.7433767983,23.2517909448,35.4998890761,0.0,18.025,17.4748890761
 04/21  14:00:00,70.4609345457,6.82314289516,21.6201079836,0.0,18.7433767983,23.2517909448,35.4978644646,0.0,18.025,17.4728644646
 04/21  15:00:00,70.6189227878,6.90733831321,21.9838501451,0.0,18.7433767983,22.9618409725,35.4995921455,0.0,18.025,17.4745921455
 04/21  16:00:00,75.3587498918,7.00785288648,22.1718542166,0.0,18.7433767983,27.431320555,23.7848186687,0.0,18.025,5.75981866871
 04/21  17:00:00,88.1803752631,7.30171613297,22.5114446521,0.0,17.6635504202,40.6971502883,5.76925631732,0.0,0.0,5.76925631732
 04/21  18:00:00,94.8746365734,7.4616800124,22.5411108441,0.0,27.5259009287,37.3340067412,5.79348059255,0.0,0.0,5.79348059255
 04/21  19:00:00,103.759166621,7.498948243,21.5269523049,0.0,33.8341110165,33.3544677425,11.5371650241,0.0,0.0,11.5371650241
 04/21  20:00:00,109.204080832,7.52582183071,18.7908364051,0.0,36.5179666069,38.8247702939,5.77785535125,0.0,0.0,5.77785535125
 04/21  21:00:00,101.29354896,7.42456834905,16.4966764569,0.0,32.965339924,36.8579353714,11.5759754759,0.0,0.0,11.5759754759
 04/21  22:00:00,73.3878631934,6.90675390556,12.6559030831,0.0,25.6355707503,20.6438685092,5.78397569573,0.0,0.0,5.78397569573
 04/21  23:00:00,50.2061288458,6.46241156059,9.47139134156,0.0,15.0252895274,11.7056064465,5.76475003216,0.0,0.0,5.76475003216
 04/21  24:00:00,43.3004311599,6.25409674331,7.79973043609,0.0,11.6412384099,10.0650221343,5.75990568023,0.0,0.0,5.75990568023
 04/22  01:00:00,43.3502148108,6.13602695702,6.76877728716,0.0,12.8411359301,10.0650221343,0.175820483005,0.155820483005,0.0,0.02
 04/22  02:00:00,37.4094667012,5.97917090506,5.60391849389,0.0,8.25718729233,10.0299323277,6.71453377927,0.959481329771,0.0,5.7550524495
 04/22  03:00:00,36.4864776423,5.87376235599,4.78634312183,0.0,8.25718729233,10.0299323277,1.91211252269,1.89211252269,0.0,0.02
 04/22  04:00:00,37.4216560574,5.79594696323,4.19275139299,0.0,8.25718729233,11.6354268332,9.05515239287,3.29517241986,0.0,5.759979973
 04/22  05:00:00,40.9920356145,5.72228436263,3.67852629094,0.0,8.71707943955,15.3327214929,10.2631477539,4.49863016013,0.0,5.76451759374
 04/22  06:00:00,54.8319979566,5.87402467405,4.80679370114,0.0,18.5082010057,25.6353820695,8.54751938596,2.77341283932,0.0,5.77410654664
 04/22  07:00:00,74.1767982027,6.24611541297,7.4443252427,0.0,19.4083231844,41.0650158608,12.1527759306,0.576561733195,0.0,11.5762141974
 04/22  08:00:00,104.149588853,6.78926937357,12.9972940434,0.0,26.3286599382,57.9988325916,23.5464080143,0.0142184617632,0.0,23.5321895526
 04/22  09:00:00,93.7059964842,6.74283815434,17.7539390465,0.0,26.3286599382,42.8504436482,47.3089490385,0.0,18.025,29.2839490385
 04/22  10:00:00,69.3308710188,6.51946938439,17.5961274223,0.0,21.7447113004,23.4437158914,35.5611991102,0.0,18.025,17.5361991102
 04/22  11:00:00,69.926477743,6.70745225219,20.4654212382,0.0,19.3027497915,23.426170988,41.3598731569,0.0,18.025,23.3348731569
 04/22  12:00:00,73.1683804794,6.9381389251,23.3344032424,0.0,19.1483137236,23.7250123474,35.4995102791,0.0,18.025,17.4745102791
 04/22  13:00:00,75.8225660082,7.11561273138,25.6655687643,0.0,19.3027497915,23.7161209604,35.4973717774,0.0,18.025,17.4723717774
 04/22  14:00:00,78.0458977902,7.27274447634,27.7317683899,0.0,19.3027497915,23.7161209604,35.4990494629,0.0,18.025,17.4740494629
 04/22  15:00:00,79.3886021731,7.40137512988,29.2357920353,0.0,19.3027497915,23.426170988,35.4969808844,0.0,18.025,17.4719808844
 04/22  16:00:00,83.5537458179,7.45990523979,28.8910978995,0.0,19.3027497915,27.8956505705,23.7847997684,0.0,18.025,5.75979976841
 04/22  17:00:00,92.211634318,7.67220010872,28.7142524256,0.0,18.2229234133,37.5968344597,5.76455197753,0.0,0.0,5.76455197753
 04/22  18:00:00,107.17601374,7.9423954604,29.4551810481,0.0,32.690315043,37.0816133363,5.76925936462,0.0,0.0,5.76925936462
 04/22  19:00:00,113.078041778,7.98005147949,27.6719531215,0.0,36.8143715336,33.066984531,5.77891365226,0.0,0.0,5.77891365226
 04/22  20:00:00,116.494780394,8.01254685367,25.8161199908,0.0,36.3493007332,38.7721355839,5.77865485446,0.0,0.0,5.77865485446
 04/22  21:00:00,111.977819305,7.87033365684,23.5592359623,0.0,36.1807251679,36.8228455648,5.77844888253,0.0,0.0,5.77844888253
 04/22  22:00:00,85.479184912,7.35289118871,18.898294637,0.0,31.0351095914,20.6438685092,11.5756259987,0.0,0.0,11.5756259987
 04/22  23:00:00,57.4958871289,6.84852180397,13.9730798425,0.0,17.4250845679,11.7056064465,5.77429299843,0.0,0.0,5.77429299843
 04/22  24:00:00,47.7718873623,6.5894749302,10.735911626,0.0,12.8411359301,10.0650221343,5.75964577674,0.0,0.0,5.75964577674
 04/23  01:00:00,45.9246274528,6.39991676604,8.95987846197,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 04/23  02:00:00,39.3840464782,6.19337175264,7.24487751087,0.0,8.34152022915,10.0650221343,5.75511282299,0.0,0.0,5.75511282299
 04/23  03:00:00,38.2770640805,6.06989070227,6.26137936597,0.0,8.34152022915,10.0650221343,0.208980575935,0.188980575935,0.0,0.02
 04/23  04:00:00,39.2211647896,5.9902859537,5.67850417287,0.0,8.34152022915,11.6705166398,6.24085942706,0.480937204659,0.0,5.7599222224
 04/23  05:00:00,42.9569779088,5.93186284334,5.31446722307,0.0,8.80141237637,15.3678112995,6.27892423065,0.51430620078,0.0,5.76461802987
 04/23  06:00:00,56.5234609103,6.0706333992,6.30165427261,0.0,18.5082010057,25.6353820695,6.30017260925,0.526012630434,0.0,5.77415997882
 04/23  07:00:00,76.1727867958,6.44002897605,9.12698119265,0.0,19.4926561212,41.1001056674,11.5763483277,0.0,0.0,11.5763483277
 04/23  08:00:00,106.661981832,6.98025468774,15.318711098,0.0,26.3286599382,57.9988325916,29.4109402637,0.0,0.0,29.4109402637
 04/23  09:00:00,95.695131393,6.92217740807,19.6831738952,0.0,26.2443270014,42.8153538416,41.4523000304,0.0,18.025,23.4273000304
 04/23  10:00:00,72.3791469368,6.73562418297,20.4282445294,0.0,21.7447113004,23.4437158914,41.3985843434,0.0,18.025,23.3735843434
 04/23  11:00:00,73.5439671899,6.93790818957,23.7927467078,0.0,19.3449162599,23.4437158914,35.5291641607,0.0,18.025,17.5041641607
 04/23  12:00:00,76.9930965679,7.16240225542,26.8751457284,0.0,19.190480192,23.7425572507,35.497922759,0.0,18.025,17.472922759
 04/23  13:00:00,80.21829336,7.36140367326,29.8752186774,0.0,19.260583323,23.698576057,35.4975714525,0.0,18.025,17.4725714525
 04/23  14:00:00,82.566526233,7.52949385195,32.0553608604,0.0,19.260583323,23.698576057,35.49546173,0.0,18.025,17.47046173
 04/23  15:00:00,83.449923928,7.65090228513,33.1073016097,0.0,19.260583323,23.4086260847,35.4970863569,0.0,18.025,17.4720863569
 04/23  16:00:00,88.7845764444,7.75811941323,33.8834319464,0.0,19.260583323,27.8781056672,23.784675562,0.0,18.025,5.75967556197
 04/23  17:00:00,97.4170214068,7.9751827687,33.6763690013,0.0,18.1807569449,37.5792895564,5.76457394388,0.0,0.0,5.76457394388
 04/23  18:00:00,111.91479146,8.24264455174,34.0131348363,0.0,32.6059821062,37.0465235296,5.76943041765,0.0,0.0,5.76943041765
 04/23  19:00:00,117.807601667,8.27775461788,32.103817988,0.0,36.8143715336,33.066984531,5.77875481654,0.0,0.0,5.77875481654
 04/23  20:00:00,121.344274062,8.30505965211,30.2536813401,0.0,36.43363367,38.8072253906,5.77845690273,0.0,0.0,5.77845690273
 04/23  21:00:00,116.978858713,8.17969930893,28.3703329264,0.0,36.0963922311,36.7877557581,11.5373544567,0.0,0.0,11.5373544567
 04/23  22:00:00,90.107260763,7.64984002823,23.3488543759,0.0,30.9507766546,20.6087787026,5.79764156352,0.0,0.0,5.79764156352
 04/23  23:00:00,62.6564132186,7.14943008962,18.8326991066,0.0,17.4250845679,11.7056064465,11.5283878341,0.0,0.0,11.5283878341
 04/23  24:00:00,53.9660316632,6.92037009942,16.4797457265,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 04/24  01:00:00,49.5752244133,6.75367111515,15.1356206082,0.0,10.0992000411,10.047477231,5.75493478519,0.0,0.0,5.75493478519
 04/24  02:00:00,44.6837616644,6.5556114992,12.301782866,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/24  03:00:00,41.3097517622,6.36886513559,9.11451194536,0.0,8.25718729233,10.0299323277,5.75492464697,0.0,0.0,5.75492464697
 04/24  04:00:00,41.5887662519,6.24498150875,7.91083892884,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/24  05:00:00,48.720160835,6.2004702441,7.50716061526,0.0,12.1011305571,15.3678112995,5.77410755512,0.0,0.0,5.77410755512
 04/24  06:00:00,74.5289856653,6.68871559576,10.8356068717,0.0,19.7275818095,37.2640762949,11.5760428452,0.0,0.0,11.5760428452
 04/24  07:00:00,97.9766858669,7.14381166163,15.22420089,0.0,24.3117294858,51.2795993405,17.4117856585,0.0,0.0,17.4117856585
 04/24  08:00:00,88.4916138567,6.79116125886,17.3666894116,0.0,23.6694662846,40.6342015617,23.4318804188,0.0,0.0,23.4318804188
 04/24  09:00:00,88.4217953358,6.89246790421,22.202799507,0.0,23.6694662846,35.6302164847,41.3928761906,0.0,18.025,23.3678761906
 04/24  10:00:00,73.1495989245,6.87324105447,24.5464652667,0.0,18.7433767983,22.9618409725,35.53115185,0.0,18.025,17.50615185
 04/24  11:00:00,76.34875798,7.0949058783,27.5261257451,0.0,18.7433767983,22.9618409725,35.5007881599,0.0,18.025,17.4757881599
 04/24  12:00:00,79.4704641346,7.31428145009,30.385006417,0.0,18.5889407304,23.1597249699,35.4982270208,0.0,18.025,17.4732270208
 04/24  13:00:00,82.1176505101,7.49743897827,32.6025347089,0.0,18.7433767983,23.2517909448,35.4956480152,0.0,18.025,17.4706480152
 04/24  14:00:00,83.2800777062,7.57597850893,33.6864229026,0.0,18.7433767983,23.2517909448,35.4972426256,0.0,18.025,17.4722426256
 04/24  15:00:00,81.3018076814,7.54087796929,32.0332035844,0.0,18.7433767983,22.9618409725,41.3146718103,0.0,18.025,23.2896718103
 04/24  16:00:00,81.3379552073,7.38413173258,27.774793258,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/24  17:00:00,89.7845445382,7.44707718234,23.9702627837,0.0,17.6635504202,40.6971502883,5.76896102476,0.0,0.0,5.76896102476
 04/24  18:00:00,96.1332552452,7.57426785974,23.6871544526,0.0,27.5259009287,37.3340067412,11.5660223486,0.0,0.0,11.5660223486
 04/24  19:00:00,105.855970566,7.67981486528,23.4429079512,0.0,33.8341110165,33.3544677425,5.77882429819,0.0,0.0,5.77882429819
 04/24  20:00:00,112.771836899,7.84447846748,22.0399516939,0.0,36.5179666069,38.8247702939,5.77850947788,0.0,0.0,5.77850947788
 04/24  21:00:00,107.371154069,7.89133553939,22.1075370072,0.0,32.965339924,36.8579353714,11.5749642117,0.0,0.0,11.5749642117
 04/24  22:00:00,80.7274268677,7.44488254238,19.4573473029,0.0,25.6355707503,20.6438685092,11.5475608548,0.0,0.0,11.5475608548
 04/24  23:00:00,56.0328575637,6.95019588045,14.8103498523,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/24  24:00:00,48.1392628436,6.68904534063,12.2036210302,0.0,11.6412384099,10.0650221343,5.75991596988,0.0,0.0,5.75991596988
 04/25  01:00:00,44.7016450171,6.50650511703,10.5092111546,0.0,10.0992000411,10.047477231,5.75511957957,0.0,0.0,5.75511957957
 04/25  02:00:00,41.5565003447,6.37175951363,9.35837349881,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/25  03:00:00,40.7168107102,6.28453578673,8.60590409279,0.0,8.25718729233,10.0299323277,5.75481643739,0.0,0.0,5.75481643739
 04/25  04:00:00,41.7584639274,6.22409852906,8.10142142592,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/25  05:00:00,47.4630575273,6.22309925446,8.11143396013,0.0,12.1011305571,15.3678112995,5.77409927568,0.0,0.0,5.77409927568
 04/25  06:00:00,76.0219173553,6.79808328452,12.2191759316,0.0,19.7275818095,37.2640762949,11.5750005659,0.0,0.0,11.5750005659
 04/25  07:00:00,99.4612502865,7.29191895654,16.5606683105,0.0,24.3117294858,51.2795993405,17.4106915609,0.0,0.0,17.4106915609
 04/25  08:00:00,89.5185685415,6.86812305029,18.3166897888,0.0,23.6694662846,40.6342015617,23.4326952281,0.0,0.0,23.4326952281
 04/25  09:00:00,87.9621771617,6.87836072828,21.7572895309,0.0,23.6694662846,35.6302164847,35.5558228148,0.0,18.025,17.5308228148
 04/25  10:00:00,70.5615339092,6.74953391883,22.0821125355,0.0,18.7433767983,22.9618409725,41.3588180314,0.0,18.025,23.3338180314
 04/25  11:00:00,72.1243355151,6.87689494615,23.5197164461,0.0,18.7433767983,22.9618409725,35.5003148169,0.0,18.025,17.4753148169
 04/25  12:00:00,73.968014138,7.01917014727,25.1776715264,0.0,18.5889407304,23.1597249699,35.49808954,0.0,18.025,17.47308954
 04/25  13:00:00,75.5688109154,7.13569740921,26.4154387641,0.0,18.7433767983,23.2517909448,35.4966958011,0.0,18.025,17.4716958011
 04/25  14:00:00,76.5887582694,7.21778416336,27.3532985318,0.0,18.7433767983,23.2517909448,35.4982595187,0.0,18.025,17.4732595187
 04/25  15:00:00,76.8949373408,7.29229440237,27.8749190164,0.0,18.7433767983,22.9618409725,35.4960516563,0.0,18.025,17.4710516563
 04/25  16:00:00,81.2284503174,7.36272011574,27.6867012742,0.0,18.7433767983,27.431320555,23.7846706129,0.0,18.025,5.75967061289
 04/25  17:00:00,93.1931771015,7.61304798368,27.2129301661,0.0,17.6635504202,40.6971502883,5.76878143366,0.0,0.0,5.76878143366
 04/25  18:00:00,99.7034107998,7.77397019558,27.0576161505,0.0,27.5259009287,37.3340067412,11.5655098263,0.0,0.0,11.5655098263
 04/25  19:00:00,108.720341435,7.82134204359,26.1657560504,0.0,33.8341110165,33.3544677425,5.77871418176,0.0,0.0,5.77871418176
 04/25  20:00:00,115.99554814,7.91551292455,25.1926347194,0.0,36.5179666069,38.8247702939,5.7776695487,0.0,0.0,5.7776695487
 04/25  21:00:00,107.623546122,7.7942290718,22.457041906,0.0,32.965339924,36.8579353714,11.5748692631,0.0,0.0,11.5748692631
 04/25  22:00:00,78.0936566393,7.2471601129,17.0213093962,0.0,25.6355707503,20.6438685092,5.78370561523,0.0,0.0,5.78370561523
 04/25  23:00:00,53.5048327177,6.76980076022,12.4627208776,0.0,15.0252895274,11.7056064465,5.76459701605,0.0,0.0,5.76459701605
 04/25  24:00:00,46.1274801263,6.53459839559,10.3462853437,0.0,11.6412384099,10.0650221343,5.75977232543,0.0,0.0,5.75977232543
 04/26  01:00:00,42.9188092438,6.36193420094,8.87095254816,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/26  02:00:00,39.8929894335,6.23225073701,7.8343687017,0.0,8.25718729233,10.0299323277,5.75387519264,0.0,0.0,5.75387519264
 04/26  03:00:00,39.2166979547,6.15431531479,7.23601771113,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/26  04:00:00,39.9950615739,6.070196832,6.49191908816,0.0,8.25718729233,11.6354268332,5.75985104705,0.0,0.0,5.75985104705
 04/26  05:00:00,45.7876842086,6.07831322567,6.58085181301,0.0,12.1011305571,15.3678112995,5.77407636341,0.0,0.0,5.77407636341
 04/26  06:00:00,73.2710085801,6.55426955677,9.71208667867,0.0,19.7275818095,37.2640762949,11.575764182,0.0,0.0,11.575764182
 04/26  07:00:00,95.2983294331,6.94854605186,12.7411344805,0.0,24.3117294858,51.2795993405,11.6136501048,0.0,0.0,11.6136501048
 04/26  08:00:00,83.1564644392,6.5718879583,12.250825424,0.0,23.6694662846,40.6342015617,29.2851060518,0.0,0.0,29.2851060518
 04/26  09:00:00,81.4312407685,6.57954588938,15.5251781648,0.0,23.6694662846,35.6302164847,35.5594657906,0.0,18.025,17.5344657906
 04/26  10:00:00,64.2238984274,6.43513280494,16.058877921,0.0,18.7433767983,22.9618409725,41.3595577253,0.0,18.025,23.3345577253
 04/26  11:00:00,66.1734600933,6.54706048462,17.8986778333,0.0,18.7433767983,22.9618409725,35.4998090087,0.0,18.025,17.4748090087
 04/26  12:00:00,67.2447264042,6.65541409468,18.8181433883,0.0,18.5889407304,23.1597249699,35.4974494444,0.0,18.025,17.4724494444
 04/26  13:00:00,68.3572898098,6.73395823605,19.6056591133,0.0,18.7433767983,23.2517909448,35.4970760361,0.0,18.025,17.4720760361
 04/26  14:00:00,69.1782543013,6.8063532524,20.3542279255,0.0,18.7433767983,23.2517909448,35.4960329807,0.0,18.025,17.4710329807
 04/26  15:00:00,68.9607605963,6.84066592309,20.3923720622,0.0,18.7433767983,22.9618409725,35.4963673638,0.0,18.025,17.4713673638
 04/26  16:00:00,72.4412204555,6.86354642474,19.3986443668,0.0,18.7433767983,27.431320555,23.7844493003,0.0,18.025,5.75944930033
 04/26  17:00:00,83.8583201609,7.07215968303,18.4189649418,0.0,17.6635504202,40.6971502883,5.769168238,0.0,0.0,5.769168238
 04/26  18:00:00,90.1908742127,7.21737217631,18.1016889937,0.0,27.5259009287,37.3340067412,5.79295695769,0.0,0.0,5.79295695769
 04/26  19:00:00,99.5645475266,7.29247692327,17.5388297632,0.0,33.8341110165,33.3544677425,11.537157544,0.0,0.0,11.537157544
 04/26  20:00:00,107.505572445,7.44932796514,17.1688484017,0.0,36.5179666069,38.8247702939,5.7780148889,0.0,0.0,5.7780148889
 04/26  21:00:00,101.149753636,7.41764668288,16.3598384296,0.0,32.965339924,36.8579353714,11.5748491509,0.0,0.0,11.5748491509
 04/26  22:00:00,73.5296604042,6.92974129614,12.7747394657,0.0,25.6355707503,20.6438685092,5.78367856958,0.0,0.0,5.78367856958
 04/26  23:00:00,50.5806320506,6.50672392971,9.80159729573,0.0,15.0252895274,11.7056064465,5.76451176384,0.0,0.0,5.76451176384
 04/26  24:00:00,43.786143535,6.30752721471,8.23202319169,0.0,11.6412384099,10.0650221343,5.85289349355,0.093103480417,0.0,5.75979001313
 04/27  01:00:00,40.8918117285,6.15862535255,7.04726658904,0.0,10.0992000411,10.047477231,0.883468367916,0.863468367916,0.0,0.02
 04/27  02:00:00,37.8879079013,6.02643995846,6.03509888874,0.0,8.25718729233,10.0299323277,7.47443343003,1.71952974253,0.0,5.7549036875
 04/27  03:00:00,37.0733676633,5.93378296417,5.31322242798,0.0,8.25718729233,10.0299323277,2.94359430149,2.92359430149,0.0,0.02
 04/27  04:00:00,38.1185938644,5.86733858239,4.81830969558,0.0,8.25718729233,11.6354268332,9.45549238539,3.69581291012,0.0,5.75967947527
 04/27  05:00:00,43.7766787288,5.86161163372,4.78655173783,0.0,12.1011305571,15.3678112995,9.54454106772,3.77173777477,0.0,5.77280329295
 04/27  06:00:00,71.5447000712,6.36439486487,8.1756630975,0.0,19.7275818095,37.2640762949,14.7155914852,3.14178218949,0.0,11.5738092958
 04/27  07:00:00,93.5013940671,6.76997408898,11.1227818461,0.0,24.3117294858,51.2795993405,13.1783419585,1.56402434368,0.0,11.6143176148
 04/27  08:00:00,80.016188452,6.35719601695,9.32524908764,0.0,23.6694662846,40.6342015617,23.4306109104,0.0,0.0,23.4306109104
 04/27  09:00:00,76.5135852853,6.34182523925,10.8452499359,0.0,23.6694662846,35.6302164847,41.3950211757,0.0,18.025,23.3700211757
 04/27  10:00:00,59.2503753014,6.19890841276,11.3215809136,0.0,18.7433767983,22.9618409725,35.5302943739,0.0,18.025,17.5052943739
 04/27  11:00:00,60.6141358056,6.29514916142,12.5912663823,0.0,18.7433767983,22.9618409725,35.5004762373,0.0,18.025,17.4754762373
 04/27  12:00:00,62.4007950823,6.40302951632,14.226598189,0.0,18.5889407304,23.1597249699,41.3143153009,0.0,18.025,23.2893153009
 04/27  13:00:00,64.235641537,6.50289987748,15.7150724797,0.0,18.7433767983,23.2517909448,35.4968024632,0.0,18.025,17.4718024632
 04/27  14:00:00,66.6240682135,6.62574948732,17.9806490565,0.0,18.7433767983,23.2517909448,35.4982739356,0.0,18.025,17.4732739356
 04/27  15:00:00,67.6161115056,6.73582155432,19.1525699562,0.0,18.7433767983,22.9618409725,35.4960197631,0.0,18.025,17.4710197631
 04/27  16:00:00,71.6171829459,6.78893949239,18.6492155641,0.0,18.7433767983,27.431320555,23.7846218224,0.0,18.025,5.75962182235
 04/27  17:00:00,83.3845543376,7.01861652737,17.9987443407,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 04/27  18:00:00,89.3330920901,7.15997223306,17.3013111249,0.0,27.5259009287,37.3340067412,11.5658782259,0.0,0.0,11.5658782259
 04/27  19:00:00,98.510717596,7.23203037004,16.5454509365,0.0,33.8341110165,33.3544677425,5.77870301306,0.0,0.0,5.77870301306
 04/27  20:00:00,106.678465111,7.37686039303,16.4142110753,0.0,36.5179666069,38.8247702939,11.5365272791,0.0,0.0,11.5365272791
 04/27  21:00:00,100.512842051,7.34325606174,15.7973270735,0.0,32.965339924,36.8579353714,11.5742405252,0.0,0.0,11.5742405252
 04/27  22:00:00,73.3265677631,6.88788558212,12.6135039662,0.0,25.6355707503,20.6438685092,5.78360434096,0.0,0.0,5.78360434096
 04/27  23:00:00,50.3064555611,6.462552569,9.57159569196,0.0,15.0252895274,11.7056064465,5.76448787155,0.0,0.0,5.76448787155
 04/27  24:00:00,43.3452429217,6.25230351744,7.84635488153,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/28  01:00:00,40.4845637069,6.10893455221,6.68970483146,0.0,10.0992000411,10.047477231,6.25448689029,0.49946691107,0.0,5.75501997922
 04/28  02:00:00,37.6750741506,5.99749629446,5.85121699785,0.0,8.25718729233,10.0299323277,0.928438238207,0.908438238207,0.0,0.02
 04/28  03:00:00,36.8138331,5.90065703132,5.08680926953,0.0,8.25718729233,10.0299323277,7.56987581905,1.81488134688,0.0,5.75499447218
 04/28  04:00:00,37.8075674881,5.82967248443,4.5449561237,0.0,8.25718729233,11.6354268332,2.85010778082,2.83010778082,0.0,0.02
 04/28  05:00:00,43.480414067,5.82582802574,4.52607367287,0.0,12.1011305571,15.3678112995,14.5482872246,3.02038210654,0.0,11.5279051181
 04/28  06:00:00,71.4343582211,6.34830073894,8.08142499647,0.0,19.7275818095,37.2640762949,7.69491802392,1.89917752848,0.0,5.79574049544
 04/28  07:00:00,93.6116698899,6.77314756852,11.2298898691,0.0,24.3117294858,51.2795993405,17.8761980593,0.466990959522,0.0,17.4092070998
 04/28  08:00:00,80.4436888941,6.37636481962,9.73358843628,0.0,23.6694662846,40.6342015617,23.4412494318,0.0110591517098,0.0,23.4301902801
 04/28  09:00:00,79.1230501045,6.41688897714,13.3796528812,0.0,23.6694662846,35.6302164847,41.3910525916,0.0,18.025,23.3660525917
 04/28  10:00:00,61.347834419,6.26906861136,13.3488857415,0.0,18.7433767983,22.9618409725,35.5291471054,0.0,18.025,17.5041471054
 04/28  11:00:00,64.1139331887,6.41892871872,15.9672870504,0.0,18.7433767983,22.9618409725,35.5006479627,0.0,18.025,17.4756479627
 04/28  12:00:00,67.1047615464,6.59849185182,18.7351019945,0.0,18.5889407304,23.1597249699,35.4953003716,0.0,18.025,17.4703003716
 04/28  13:00:00,69.4167749016,6.7444072101,20.6547008638,0.0,18.7433767983,23.2517909448,35.4952076508,0.0,18.025,17.4702076508
 04/28  14:00:00,71.5002768914,6.89409567771,22.5885138247,0.0,18.7433767983,23.2517909448,35.4966456866,0.0,18.025,17.4716456866
 04/28  15:00:00,72.4849472836,7.02365289276,23.7335776139,0.0,18.7433767983,22.9618409725,41.3136155492,0.0,18.025,23.2886155492
 04/28  16:00:00,77.0027222859,7.10873077711,23.7149709348,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/28  17:00:00,89.5005700079,7.38201535476,23.7513644157,0.0,17.6635504202,40.6971502883,5.76886382685,0.0,0.0,5.76886382685
 04/28  18:00:00,96.6234448922,7.57865469631,24.1729832459,0.0,27.5259009287,37.3340067412,11.5655072308,0.0,0.0,11.5655072308
 04/28  19:00:00,104.400479672,7.66304200148,23.8882097025,0.0,33.8341110165,33.3544677425,5.77859310736,0.0,0.0,5.77859310736
 04/28  20:00:00,113.682367812,7.77421157312,23.020769342,0.0,36.5179666069,38.8247702939,5.77825478682,0.0,0.0,5.77825478682
 04/28  21:00:00,106.398527402,7.70574526339,21.320529805,0.0,32.965339924,36.8579353714,11.5755955325,0.0,0.0,11.5755955325
 04/28  22:00:00,77.0275698047,7.16822469759,16.0341706526,0.0,25.6355707503,20.6438685092,11.5468183198,0.0,0.0,11.5468183198
 04/28  23:00:00,52.7226023039,6.69912574493,11.7511767726,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/28  24:00:00,45.8398498349,6.49398971039,10.0992725897,0.0,11.6412384099,10.0650221343,5.75975007348,0.0,0.0,5.75975007348
 04/29  01:00:00,45.8374492922,6.37467817208,9.01736998005,0.0,12.8411359301,10.0650221343,5.75484976316,0.0,0.0,5.75484976316
 04/29  02:00:00,39.7229656706,6.20923490953,7.68736963995,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/29  03:00:00,38.3268771974,6.06988805955,6.43062653764,0.0,8.25718729233,10.0299323277,5.85469010345,0.100165766104,0.0,5.75452433735
 04/29  04:00:00,39.0892929151,5.97719425921,5.67916361307,0.0,8.25718729233,11.6354268332,0.466017887816,0.446017887816,0.0,0.02
 04/29  05:00:00,40.9747427387,5.92354309161,5.34399303727,0.0,8.71707943955,15.3327214929,6.27350280639,0.509039874357,0.0,5.76446293204
 04/29  06:00:00,56.9722070597,6.10277763789,6.71828172903,0.0,18.5082010057,25.6353820695,5.83522646978,0.0612098016122,0.0,5.77401666817
 04/29  07:00:00,77.1735440518,6.52047606653,10.1667578005,0.0,19.4083231844,41.0650158608,11.5749222258,0.0,0.0,11.5749222258
 04/29  08:00:00,109.095452701,7.08573491388,17.6467590391,0.0,26.3286599382,57.9988325916,29.4018362091,0.0,0.0,29.4018362091
 04/29  09:00:00,98.703225125,7.06171025809,22.4323513169,0.0,26.3286599382,42.8504436482,41.4488987397,0.0,18.025,23.4238987397
 04/29  10:00:00,74.8886604486,6.84842317248,22.8249874094,0.0,21.7447113004,23.4437158914,41.3954838644,0.0,18.025,23.3704838644
 04/29  11:00:00,73.9077789481,6.95850085718,24.1956979348,0.0,19.3027497915,23.426170988,35.5286071754,0.0,18.025,17.5036071754
 04/29  12:00:00,75.9214065933,7.11298865335,25.9125952662,0.0,19.1483137236,23.7250123474,35.4990584102,0.0,18.025,17.4740584102
 04/29  13:00:00,77.643014252,7.22087754002,27.3807679684,0.0,19.3027497915,23.7161209604,35.4947591315,0.0,18.025,17.4697591315
 04/29  14:00:00,79.107510249,7.3181607316,28.7479806403,0.0,19.3027497915,23.7161209604,35.4961423126,0.0,18.025,17.4711423126
 04/29  15:00:00,79.3130624838,7.3796307532,29.182012605,0.0,19.3027497915,23.426170988,35.4938051613,0.0,18.025,17.4688051613
 04/29  16:00:00,83.0169261727,7.39598158596,28.4182224383,0.0,19.3027497915,27.8956505705,23.7845644195,0.0,18.025,5.75956441954
 04/29  17:00:00,90.2478829002,7.53120677813,26.8915152634,0.0,18.2229234133,37.5968344597,5.76343121126,0.0,0.0,5.76343121126
 04/29  18:00:00,103.874479768,7.74407783275,26.3519904713,0.0,32.690315043,37.0816133363,5.76890775758,0.0,0.0,5.76890775758
 04/29  19:00:00,108.394645878,7.79035659493,25.0622889329,0.0,36.8143715336,33.066984531,5.778470259,0.0,0.0,5.778470259
 04/29  20:00:00,114.790751914,7.87920939816,24.2454623318,0.0,36.3493007332,38.7721355839,5.77741604426,0.0,0.0,5.77741604426
 04/29  21:00:00,110.844142973,7.78210008118,22.5138263294,0.0,36.1807251679,36.8228455648,5.77860529835,0.0,0.0,5.77860529835
 04/29  22:00:00,84.7595348054,7.30341404024,18.2281745431,0.0,31.0351095914,20.6438685092,11.5751997755,0.0,0.0,11.5751997755
 04/29  23:00:00,56.7951612856,6.8192394697,13.3016654768,0.0,17.4250845679,11.7056064465,5.77393734359,0.0,0.0,5.77393734359
 04/29  24:00:00,47.6887667876,6.58242813474,10.659855761,0.0,12.8411359301,10.0650221343,5.75972561824,0.0,0.0,5.75972561824
 04/30  01:00:00,46.0214212899,6.40458544444,9.05201453834,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 04/30  02:00:00,40.0322721685,6.24503133671,7.84145819798,0.0,8.34152022915,10.0650221343,5.75500537668,0.0,0.0,5.75500537668
 04/30  03:00:00,39.1172385183,6.14397042697,7.02748528062,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 04/30  04:00:00,39.9324034287,6.05856011117,6.32148731863,0.0,8.34152022915,11.6705166398,5.75940261203,0.0,0.0,5.75940261203
 04/30  05:00:00,41.7253815434,5.99725896797,5.90149623557,0.0,8.80141237637,15.3678112995,5.76430379844,0.0,0.0,5.76430379844
 04/30  06:00:00,57.5100685657,6.16617811012,7.19274710177,0.0,18.5082010057,25.6353820695,5.77383841497,0.0,0.0,5.77383841497
 04/30  07:00:00,77.1420306508,6.53350781251,10.0027971637,0.0,19.4926561212,41.1001056674,11.5749222103,0.0,0.0,11.5749222103
 04/30  08:00:00,106.230196408,7.03249846771,14.8347493154,0.0,26.3286599382,57.9988325916,29.4051644784,0.0,0.0,29.4051644784
 04/30  09:00:00,93.1666326669,6.88492444918,17.191972879,0.0,26.2443270014,42.8153538416,41.4475723123,0.0,18.025,23.4225723123
 04/30  10:00:00,68.5135219847,6.59535386929,16.7029241131,0.0,21.7447113004,23.4437158914,35.5589954699,0.0,18.025,17.5339954699
 04/30  11:00:00,67.5522307643,6.6669061346,18.0720367359,0.0,19.3449162599,23.4437158914,41.3560573677,0.0,18.025,23.3310573677
 04/30  12:00:00,69.1645227208,6.79020209333,19.4187891448,0.0,19.190480192,23.7425572507,35.498072401,0.0,18.025,17.473072401
 04/30  13:00:00,71.0274545822,6.90675435764,21.1390448471,0.0,19.260583323,23.698576057,35.4947867219,0.0,18.025,17.4697867219
 04/30  14:00:00,71.8999726706,6.98729217641,21.9310255917,0.0,19.260583323,23.698576057,35.4950694933,0.0,18.025,17.4700694933
 04/30  15:00:00,71.4344975109,7.02085110685,21.7219409676,0.0,19.260583323,23.4086260847,35.4964196318,0.0,18.025,17.4714196318
 04/30  16:00:00,75.0754790102,7.02135018617,20.91111914,0.0,19.260583323,27.8781056672,23.7844536475,0.0,18.025,5.75945364751
 04/30  17:00:00,82.9096969784,7.17241222724,19.9718385153,0.0,18.1807569449,37.5792895564,5.76424007695,0.0,0.0,5.76424007695
 04/30  18:00:00,97.6786707428,7.43256959731,20.5871162308,0.0,32.6059821062,37.0465235296,5.76894448625,0.0,0.0,5.76894448625
 04/30  19:00:00,103.49593971,7.53149536183,20.4224477079,0.0,36.8143715336,33.066984531,5.77812163755,0.0,0.0,5.77812163755
 04/30  20:00:00,109.157830806,7.59661692525,18.7757159014,0.0,36.43363367,38.8072253906,5.7785437162,0.0,0.0,5.7785437162
 04/30  21:00:00,104.565753597,7.47343356433,16.6635326228,0.0,36.0963922311,36.7877557581,5.77824146448,0.0,0.0,5.77824146448
 04/30  22:00:00,79.5220743502,7.01901653625,13.3945407332,0.0,30.9507766546,20.6087787026,11.5751278725,0.0,0.0,11.5751278725
 04/30  23:00:00,53.7621738981,6.59417704283,10.4937453046,0.0,17.4250845679,11.7056064465,5.77359310364,0.0,0.0,5.77359310364
 04/30  24:00:00,46.0470882751,6.41336449375,9.06781972983,0.0,12.925468867,10.100111941,5.75945846444,0.0,0.0,5.75945846444
 05/01  01:00:00,41.793151233,6.25732474873,7.84991254677,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/01  02:00:00,38.8777747574,6.13544951475,6.91596528866,0.0,8.25718729233,10.0299323277,5.75492889269,0.0,0.0,5.75492889269
 05/01  03:00:00,38.1432173736,6.05208519324,6.26477589993,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/01  04:00:00,39.1935848425,5.98788183605,5.77277026458,0.0,8.25718729233,11.6354268332,5.83910050922,0.0793586098729,0.0,5.75974189935
 05/01  05:00:00,44.7954026551,5.97737004907,5.68953481828,0.0,12.1011305571,15.3678112995,6.39685130369,0.623329317196,0.0,5.7735219865
 05/01  06:00:00,73.1017598444,6.52127737688,9.57586782648,0.0,19.7275818095,37.2640762949,11.6382518971,0.0631978668324,0.0,11.5750540303
 05/01  07:00:00,96.6442871409,7.00827794695,14.0274090828,0.0,24.3117294858,51.2795993405,11.6130473274,0.0,0.0,11.6130473274
 05/01  08:00:00,87.8287754479,6.68125146885,16.8138057895,0.0,23.6694662846,40.6342015617,28.354505843,0.0,0.0,28.354505843
 05/01  09:00:00,87.3628443108,6.77626385204,21.260088612,0.0,23.6694662846,35.6302164847,36.4823169193,0.0,18.025,18.4573169193
 05/01  10:00:00,69.6379288107,6.63714188263,21.270916258,0.0,18.7433767983,22.9618409725,41.3567661813,0.0,18.025,23.3317661813
 05/01  11:00:00,71.6895739652,6.78166030947,23.1802031204,0.0,18.7433767983,22.9618409725,35.4987671704,0.0,18.025,17.4737671704
 05/01  12:00:00,74.0884564883,6.96685847039,25.3504409151,0.0,18.5889407304,23.1597249699,35.4965242165,0.0,18.025,17.4715242165
 05/01  13:00:00,77.9510022039,7.21802644938,28.7153149693,0.0,18.7433767983,23.2517909448,35.4941019628,0.0,18.025,17.4691019628
 05/01  14:00:00,80.8327108049,7.41917874985,31.3958713068,0.0,18.7433767983,23.2517909448,35.4954077188,0.0,18.025,17.4704077188
 05/01  15:00:00,81.6605536517,7.54531992788,32.3875224032,0.0,18.7433767983,22.9618409725,35.4967125939,0.0,18.025,17.4717125939
 05/01  16:00:00,87.2281110903,7.68489999569,33.364192599,0.0,18.7433767983,27.431320555,23.7845540767,0.0,18.025,5.7595540767
