Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/01  17:00:00,100.037391325,8.00243103497,33.667782501,0.0,17.6635504202,40.6971502883,5.76896650895,0.0,0.0,5.76896650895
 05/01  18:00:00,105.504227751,8.11400927447,32.5184400293,0.0,27.5259009287,37.3340067412,5.79250542658,0.0,0.0,5.79250542658
 05/01  19:00:00,111.000267053,8.05890928783,30.0921392579,0.0,33.8341110165,33.3544677425,11.5347676689,0.0,0.0,11.5347676689
 05/01  20:00:00,119.341646184,8.12103392766,28.333237753,0.0,36.5179666069,38.8247702939,5.77835005025,0.0,0.0,5.77835005025
 05/01  21:00:00,110.864105803,7.98332812619,25.5085498637,0.0,32.965339924,36.8579353714,11.5743788595,0.0,0.0,11.5743788595
 05/01  22:00:00,82.5897126194,7.45828915148,21.306269339,0.0,25.6355707503,20.6438685092,5.78266470485,0.0,0.0,5.78266470485
 05/01  23:00:00,57.9530476408,6.96209259584,16.7186594305,0.0,15.0252895274,11.7056064465,5.76438800037,0.0,0.0,5.76438800037
 05/01  24:00:00,49.5099078089,6.69801637906,13.5653157882,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/02  01:00:00,44.8986099952,6.50621678513,10.7064775219,0.0,10.0992000411,10.047477231,5.75487950045,0.0,0.0,5.75487950045
 05/02  02:00:00,40.9790120992,6.33773929038,8.8149181145,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/02  03:00:00,40.0493026543,6.23678011244,7.9861643004,0.0,8.25718729233,10.0299323277,5.75492154034,0.0,0.0,5.75492154034
 05/02  04:00:00,40.8048123874,6.1458305888,7.22605185767,0.0,8.25718729233,11.6354268332,5.75922135447,0.0,0.0,5.75922135447
 05/02  05:00:00,46.1426815134,6.10971599583,6.90447021042,0.0,12.1011305571,15.3678112995,5.77328315777,0.0,0.0,5.77328315777
 05/02  06:00:00,74.4177523339,6.64099980512,10.7721500595,0.0,19.7275818095,37.2640762949,5.79678472195,0.0,0.0,5.79678472195
 05/02  07:00:00,99.4905843833,7.14302377613,16.7389682705,0.0,24.3117294858,51.2795993405,17.4092846645,0.0,0.0,17.4092846645
 05/02  08:00:00,91.1536621637,6.84919638899,19.9707565931,0.0,23.6694662846,40.6342015617,23.4281661267,0.0,0.0,23.4281661267
 05/02  09:00:00,90.7725411681,6.94395151122,24.5021004454,0.0,23.6694662846,35.6302164847,41.3891500638,0.0,18.025,23.3641500638
 05/02  10:00:00,73.8516860951,6.85004227548,25.2717779552,0.0,18.7433767983,22.9618409725,35.528984279,0.0,18.025,17.503984279
 05/02  11:00:00,77.2633801622,7.06352300034,28.4721490761,0.0,18.7433767983,22.9618409725,35.4991798497,0.0,18.025,17.4741798497
 05/02  12:00:00,81.2814911935,7.34194406658,32.168389106,0.0,18.5889407304,23.1597249699,35.495944633,0.0,18.025,17.470944633
 05/02  13:00:00,84.3691328394,7.56862625511,34.7828483374,0.0,18.7433767983,23.2517909448,35.4934374665,0.0,18.025,17.4684374665
 05/02  14:00:00,86.6611964122,7.75819854618,36.8853400102,0.0,18.7433767983,23.2517909448,35.494696556,0.0,18.025,17.469696556
 05/02  15:00:00,89.1805641811,7.98532171801,39.4675340954,0.0,18.7433767983,22.9618409725,36.4177236451,0.0,18.025,18.3927236451
 05/02  16:00:00,93.9343709053,8.10299790888,39.6523626375,0.0,18.7433767983,27.431320555,22.8737543564,0.0,18.025,4.84875435645
 05/02  17:00:00,107.178840995,8.44946076283,40.3622060446,0.0,17.6635504202,40.6971502883,5.76874931021,0.0,0.0,5.76874931021
 05/02  18:00:00,114.019357873,8.63435944861,40.513219242,0.0,27.5259009287,37.3340067412,11.5653217095,0.0,0.0,11.5653217095
 05/02  19:00:00,118.028100415,8.50922017014,36.6696719891,0.0,33.8341110165,33.3544677425,5.77798098723,0.0,0.0,5.77798098723
 05/02  20:00:00,124.678685281,8.48678887871,33.3045307315,0.0,36.5179666069,38.8247702939,5.77761513861,0.0,0.0,5.77761513861
 05/02  21:00:00,115.784338593,8.31680889943,30.0953057163,0.0,32.965339924,36.8579353714,11.5749409492,0.0,0.0,11.5749409492
 05/02  22:00:00,85.5380202031,7.6757352534,24.0371357173,0.0,25.6355707503,20.6438685092,5.78292638245,0.0,0.0,5.78292638245
 05/02  23:00:00,60.8286447803,7.16633908622,19.3900166512,0.0,15.0252895274,11.7056064465,5.76436926142,0.0,0.0,5.76436926142
 05/02  24:00:00,53.5050912698,6.94346125637,17.3150508141,0.0,11.6412384099,10.0650221343,5.75968030096,0.0,0.0,5.75968030096
 05/03  01:00:00,48.8157404403,6.72824450221,14.4015861706,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/03  02:00:00,44.4771448297,6.54828976688,12.1024982586,0.0,8.25718729233,10.0299323277,5.75478032501,0.0,0.0,5.75478032501
 05/03  03:00:00,42.1331604274,6.41134499954,9.89546338177,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/03  04:00:00,42.3395501087,6.30387211784,8.60274961531,0.0,8.25718729233,11.6354268332,5.7596733004,0.0,0.0,5.7596733004
 05/03  05:00:00,47.824239798,6.27819353329,8.41755730039,0.0,12.1011305571,15.3678112995,5.77371153293,0.0,0.0,5.77371153293
 05/03  06:00:00,76.8638717174,6.81376417747,13.0455075325,0.0,19.7275818095,37.2640762949,11.5739328914,0.0,0.0,11.5739328914
 05/03  07:00:00,101.876951894,7.2966658824,18.9717067904,0.0,24.3117294858,51.2795993405,11.6128413599,0.0,0.0,11.6128413599
 05/03  08:00:00,92.1857256634,6.95464694533,20.8973744614,0.0,23.6694662846,40.6342015617,23.4294330316,0.0,0.0,23.4294330316
 05/03  09:00:00,91.5125267901,7.03624183522,25.1498029021,0.0,23.6694662846,35.6302164847,41.3932468424,0.0,18.025,23.3682468424
 05/03  10:00:00,75.7220961132,6.98505631477,27.0071756234,0.0,18.7433767983,22.9618409725,37.6746135637,0.0,18.025,19.6496135637
 05/03  11:00:00,80.5751617243,7.26973976932,31.5777160827,0.0,18.7433767983,22.9618409725,39.1724662745,0.0,18.025,21.1474662745
 05/03  12:00:00,85.861402944,7.61082124065,36.4794289469,0.0,18.5889407304,23.1597249699,35.4949248035,0.0,18.025,17.4699248035
 05/03  13:00:00,88.8142520276,7.82786252146,38.9687337115,0.0,18.7433767983,23.2517909448,35.496124159,0.0,18.025,17.471124159
 05/03  14:00:00,91.3420254185,8.02069791121,41.3036714944,0.0,18.7433767983,23.2517909448,35.4936362968,0.0,18.025,17.4686362968
 05/03  15:00:00,93.5679131033,8.22723435119,43.6129726349,0.0,18.7433767983,22.9618409725,35.4948584896,0.0,18.025,17.4698584896
 05/03  16:00:00,97.9297790493,8.32105122358,43.4297142884,0.0,18.7433767983,27.431320555,23.7843276711,0.0,18.025,5.75932767113
 05/03  17:00:00,109.721496845,8.59448068238,42.7598452184,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/03  18:00:00,116.269418729,8.75579664116,42.6418546939,0.0,27.5259009287,37.3340067412,11.5650956007,0.0,0.0,11.5650956007
 05/03  19:00:00,121.242572526,8.67981414547,39.7135519251,0.0,33.8341110165,33.3544677425,5.77837944891,0.0,0.0,5.77837944891
 05/03  20:00:00,128.155307073,8.67894011953,36.5890030315,0.0,36.5179666069,38.8247702939,11.5357732314,0.0,0.0,11.5357732314
 05/03  21:00:00,120.184105919,8.56341355668,34.2484782451,0.0,32.965339924,36.8579353714,5.79669708168,0.0,0.0,5.79669708168
 05/03  22:00:00,90.4596648712,7.94472939044,28.6897897836,0.0,25.6355707503,20.6438685092,11.5462652644,0.0,0.0,11.5462652644
 05/03  23:00:00,66.4881241003,7.46094004655,24.7548957983,0.0,15.0252895274,11.7056064465,5.76421889636,0.0,0.0,5.76421889636
 05/03  24:00:00,57.4777135002,7.16903387395,21.062110206,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/04  01:00:00,51.7356946608,6.90672248755,17.1430582612,0.0,10.0992000411,10.047477231,5.75493124316,0.0,0.0,5.75493124316
 05/04  02:00:00,47.3752316119,6.72167434295,14.8272083392,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/04  03:00:00,44.9252304314,6.5618306491,12.5370435744,0.0,8.25718729233,10.0299323277,5.7545770832,0.0,0.0,5.7545770832
 05/04  04:00:00,44.1232557495,6.42439571278,10.2659378028,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/04  05:00:00,49.0704499038,6.38699759335,9.55496532997,0.0,12.1011305571,15.3678112995,11.5268330999,0.0,0.0,11.5268330999
 05/04  06:00:00,78.7115940525,6.92938624066,14.7776197494,0.0,19.7275818095,37.2640762949,5.79738538752,0.0,0.0,5.79738538752
 05/04  07:00:00,103.605580329,7.41276105172,20.5842447019,0.0,24.3117294858,51.2795993405,17.4084502993,0.0,0.0,17.4084502993
 05/04  08:00:00,94.3841329092,7.08480540516,22.9656299436,0.0,23.6694662846,40.6342015617,23.4261806595,0.0,0.0,23.4261806595
 05/04  09:00:00,94.7314786926,7.21127462175,28.1937222355,0.0,23.6694662846,35.6302164847,41.3868750575,0.0,18.025,23.3618750575
 05/04  10:00:00,79.5361192148,7.18401459034,30.6222484819,0.0,18.7433767983,22.9618409725,35.5280805931,0.0,18.025,17.5030805931
 05/04  11:00:00,84.9861835463,7.50689425921,35.751586072,0.0,18.7433767983,22.9618409725,35.4982838399,0.0,18.025,17.4732838399
 05/04  12:00:00,90.7124965125,7.86700102486,41.0743437452,0.0,18.5889407304,23.1597249699,35.4946713213,0.0,18.025,17.4696713213
 05/04  13:00:00,93.03130634,8.06068476611,42.9529676206,0.0,18.7433767983,23.2517909448,35.4958348725,0.0,18.025,17.4708348725
 05/04  14:00:00,96.1190563431,8.29587302626,45.8055292092,0.0,18.7433767983,23.2517909448,35.4951513024,0.0,18.025,17.4701513024
 05/04  15:00:00,97.8921361503,8.48024316012,47.6841887444,0.0,18.7433767983,22.9618409725,35.4926331034,0.0,18.025,17.4676331034
 05/04  16:00:00,100.357471456,8.47790337711,45.7005614049,0.0,18.7433767983,27.431320555,23.7841862546,0.0,18.025,5.75918625457
 05/04  17:00:00,111.483192967,8.70886350943,44.4071648947,0.0,17.6635504202,40.6971502883,5.76880746681,0.0,0.0,5.76880746681
 05/04  18:00:00,117.255085637,8.82603799541,43.5572875568,0.0,27.5259009287,37.3340067412,11.5644526166,0.0,0.0,11.5644526166
 05/04  19:00:00,122.275587776,8.73961493216,40.6867716835,0.0,33.8341110165,33.3544677425,5.7783102305,0.0,0.0,5.7783102305
 05/04  20:00:00,130.550049453,8.80200574716,38.860688482,0.0,36.5179666069,38.8247702939,5.77797110489,0.0,0.0,5.77797110489
 05/04  21:00:00,122.670532297,8.69619258372,36.6021309218,0.0,32.965339924,36.8579353714,11.5741493039,0.0,0.0,11.5741493039
 05/04  22:00:00,91.4610734136,8.00861048086,29.6273279805,0.0,25.6355707503,20.6438685092,5.78286502724,0.0,0.0,5.78286502724
 05/04  23:00:00,66.1544338427,7.47433463012,24.4078132245,0.0,15.0252895274,11.7056064465,5.76423926263,0.0,0.0,5.76423926263
 05/04  24:00:00,58.3188360558,7.23238704471,21.8398750523,0.0,11.6412384099,10.0650221343,5.75956116914,0.0,0.0,5.75956116914
 05/05  01:00:00,54.9445598689,7.07033304238,20.1883222234,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/05  02:00:00,50.3336500612,6.88084046171,17.6264551915,0.0,8.25718729233,10.0299323277,5.75482593774,0.0,0.0,5.75482593774
 05/05  03:00:00,48.9332395323,6.77149272844,16.3353996066,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/05  04:00:00,46.9857597587,6.58587744368,12.9669564266,0.0,8.25718729233,11.6354268332,5.75949816853,0.0,0.0,5.75949816853
 05/05  05:00:00,51.740564946,6.53315069838,12.0789334826,0.0,12.1011305571,15.3678112995,5.77372651392,0.0,0.0,5.77372651392
 05/05  06:00:00,81.6447965654,7.10604685484,17.5341674422,0.0,19.7275818095,37.2640762949,11.5736816877,0.0,0.0,11.5736816877
 05/05  07:00:00,106.543370952,7.60228336206,23.3325280777,0.0,24.3117294858,51.2795993405,11.6121653377,0.0,0.0,11.6121653377
 05/05  08:00:00,96.2468452344,7.23143490694,24.6817195164,0.0,23.6694662846,40.6342015617,23.4255244288,0.0,0.0,23.4255244288
 05/05  09:00:00,95.1833204455,7.28732644152,28.5695224727,0.0,23.6694662846,35.6302164847,41.3899253964,0.0,18.025,23.3649253964
 05/05  10:00:00,78.418432466,7.18104869977,29.5075270661,0.0,18.7433767983,22.9618409725,35.527642701,0.0,18.025,17.502642701
 05/05  11:00:00,81.6979492695,7.39448392799,32.5757635009,0.0,18.7433767983,22.9618409725,35.4968396246,0.0,18.025,17.4718396246
 05/05  12:00:00,84.9394673098,7.64227226576,35.5260449573,0.0,18.5889407304,23.1597249699,35.4937328712,0.0,18.025,17.4687328712
 05/05  13:00:00,87.558840192,7.83531015674,37.7058787638,0.0,18.7433767983,23.2517909448,35.4948319223,0.0,18.025,17.4698319223
 05/05  14:00:00,90.8328039014,8.05287053219,40.7622826444,0.0,18.7433767983,23.2517909448,41.310748886,0.0,18.025,23.285748886
 05/05  15:00:00,91.8841770076,8.19252057617,41.9639559936,0.0,18.7433767983,22.9618409725,35.4937674411,0.0,18.025,17.4687674411
 05/05  16:00:00,95.9087122483,8.25792523342,41.4717832269,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/05  17:00:00,107.890188501,8.53289851612,40.9901248191,0.0,17.6635504202,40.6971502883,5.76881676487,0.0,0.0,5.76881676487
 05/05  18:00:00,112.304909378,8.58723803899,38.8459113156,0.0,27.5259009287,37.3340067412,11.5641507701,0.0,0.0,11.5641507701
 05/05  19:00:00,117.303062345,8.49050252678,35.9633662486,0.0,33.8341110165,33.3544677425,5.77831044192,0.0,0.0,5.77831044192
 05/05  20:00:00,125.577990237,8.5418249278,34.148812978,0.0,36.5179666069,38.8247702939,5.77793041622,0.0,0.0,5.77793041622
 05/05  21:00:00,116.998680181,8.38899756777,31.2374824515,0.0,32.965339924,36.8579353714,11.5744116878,0.0,0.0,11.5744116878
 05/05  22:00:00,88.4994078742,7.83043838034,26.8438345131,0.0,25.6355707503,20.6438685092,11.5451047751,0.0,0.0,11.5451047751
 05/05  23:00:00,64.6879541134,7.36415471694,23.0515211307,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/05  24:00:00,55.7756130249,7.07946378299,19.449578412,0.0,11.6412384099,10.0650221343,5.75958990201,0.0,0.0,5.75958990201
 05/06  01:00:00,54.2325425111,6.90891698121,16.8782387138,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/06  02:00:00,46.7501940124,6.6959340116,14.2279105687,0.0,8.25718729233,10.0299323277,5.75477912995,0.0,0.0,5.75477912995
 05/06  03:00:00,45.2075683247,6.57362910736,12.8075911218,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/06  04:00:00,45.0636312316,6.46065276324,11.1700592259,0.0,8.25718729233,11.6354268332,5.75959891304,0.0,0.0,5.75959891304
 05/06  05:00:00,45.9021501092,6.36646983797,9.82849502103,0.0,8.71707943955,15.3327214929,5.76423259824,0.0,0.0,5.76423259824
 05/06  06:00:00,62.5709998342,6.54535254744,11.8745299052,0.0,18.5082010057,25.6353820695,5.77248913285,0.0,0.0,5.77248913285
 05/06  07:00:00,83.4080205867,6.93762671983,15.9841359864,0.0,19.4083231844,41.0650158608,11.5739135986,0.0,0.0,11.5739135986
 05/06  08:00:00,115.571365185,7.49302052875,23.7154552681,0.0,26.3286599382,57.9988325916,29.3981112255,0.0,0.0,29.3981112255
 05/06  09:00:00,103.34822783,7.39848610803,26.7406202245,0.0,26.3286599382,42.8504436482,41.4438421619,0.0,18.025,23.4188421619
 05/06  10:00:00,79.0541095319,7.15987096169,26.6790268401,0.0,21.7447113004,23.4437158914,35.5552544678,0.0,18.025,17.5302544678
 05/06  11:00:00,80.0280685189,7.35466086225,29.9198525282,0.0,19.3027497915,23.426170988,41.3537450253,0.0,18.025,23.3287450253
 05/06  12:00:00,83.5369438727,7.59754662162,33.0435912728,0.0,19.1483137236,23.7250123474,35.495603106,0.0,18.025,17.470603106
 05/06  13:00:00,86.703492332,7.81970832288,35.8424319598,0.0,19.3027497915,23.7161209604,35.4929252451,0.0,18.025,17.4679252451
 05/06  14:00:00,88.661881255,7.9792157962,37.6413133802,0.0,19.3027497915,23.7161209604,35.4940115244,0.0,18.025,17.4690115244
 05/06  15:00:00,89.0634778438,8.05974840673,38.2523269432,0.0,19.3027497915,23.426170988,35.495102438,0.0,18.025,17.470102438
 05/06  16:00:00,91.645330129,8.01762653277,36.4249944681,0.0,19.3027497915,27.8956505705,23.7843176576,0.0,18.025,5.75931765764
 05/06  17:00:00,99.2240148586,8.18014490177,35.2187327473,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/06  18:00:00,114.604753521,8.48455301097,36.3418139534,0.0,32.690315043,37.0816133363,5.76875495747,0.0,0.0,5.76875495747
 05/06  19:00:00,118.10184151,8.46536220438,34.0945092631,0.0,36.8143715336,33.066984531,11.5354729281,0.0,0.0,11.5354729281
 05/06  20:00:00,123.25044386,8.46655313794,32.1178404499,0.0,36.3493007332,38.7721355839,5.77690038582,0.0,0.0,5.77690038582
 05/06  21:00:00,118.253574556,8.29807014562,29.4073254618,0.0,36.1807251679,36.8228455648,5.77805491929,0.0,0.0,5.77805491929
 05/06  22:00:00,92.3340298815,7.78806594366,25.3180671433,0.0,31.0351095914,20.6438685092,11.5727804668,0.0,0.0,11.5727804668
 05/06  23:00:00,64.6558874381,7.2575540868,20.7241084606,0.0,17.4250845679,11.7056064465,5.77242214834,0.0,0.0,5.77242214834
 05/06  24:00:00,55.4699883463,7.01897414432,18.0045492142,0.0,12.8411359301,10.0650221343,5.75955193421,0.0,0.0,5.75955193421
 05/07  01:00:00,53.2923905311,6.84840054215,15.8791846327,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/07  02:00:00,45.8863584655,6.63237228605,13.3082138715,0.0,8.34152022915,10.0650221343,5.75471241206,0.0,0.0,5.75471241206
 05/07  03:00:00,44.1913628804,6.50065737751,11.7449381436,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/07  04:00:00,43.7088910384,6.38287438438,9.77367329641,0.0,8.34152022915,11.6705166398,5.75944464524,0.0,0.0,5.75944464524
 05/07  05:00:00,44.6607243889,6.28248424786,8.55163933907,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 05/07  06:00:00,61.0405266324,6.46251895143,10.4268924947,0.0,18.5082010057,25.6353820695,11.5270204652,0.0,0.0,11.5270204652
 05/07  07:00:00,82.7073790867,6.87407408577,15.2276372013,0.0,19.4926561212,41.1001056674,5.79716620382,0.0,0.0,5.79716620382
 05/07  08:00:00,114.391107088,7.40872337091,22.6195038164,0.0,26.3286599382,57.9988325916,29.3985865964,0.0,0.0,29.3985865964
 05/07  09:00:00,102.133621156,7.32527124523,25.7186600539,0.0,26.2443270014,42.8153538416,41.449681377,0.0,18.025,23.424681377
 05/07  10:00:00,77.8592132826,7.08692456201,25.5570784702,0.0,21.7447113004,23.4437158914,41.3931899062,0.0,18.025,23.3681899062
 05/07  11:00:00,77.4849870906,7.17157966722,27.5001453062,0.0,19.3449162599,23.4437158914,35.5262053794,0.0,18.025,17.5012053794
 05/07  12:00:00,79.5839732484,7.31638606345,29.312069875,0.0,19.190480192,23.7425572507,35.4928316684,0.0,18.025,17.4678316684
 05/07  13:00:00,81.7780358152,7.46595454635,31.3304432701,0.0,19.260583323,23.698576057,35.4937073076,0.0,18.025,17.4687073076
 05/07  14:00:00,83.9348377689,7.61475484059,33.3384446162,0.0,19.260583323,23.698576057,38.4210580492,0.0,18.025,20.3960580492
 05/07  15:00:00,85.0340062288,7.74812993856,34.5941889183,0.0,19.260583323,23.4086260847,38.3811226903,0.0,18.025,20.3561226903
 05/07  16:00:00,90.2539707931,7.84441832946,35.2665626289,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/07  17:00:00,99.2081503991,8.10668870963,35.3360334158,0.0,18.1807569449,37.5792895564,5.7639499893,0.0,0.0,5.7639499893
 05/07  18:00:00,113.418897188,8.38362515846,35.3763102104,0.0,32.6059821062,37.0465235296,5.76864815153,0.0,0.0,5.76864815153
 05/07  19:00:00,117.146574634,8.38658487682,33.2180288977,0.0,36.8143715336,33.066984531,5.77695079287,0.0,0.0,5.77695079287
 05/07  20:00:00,121.258073847,8.33281713449,30.1397902476,0.0,36.43363367,38.8072253906,5.77804649145,0.0,0.0,5.77804649145
 05/07  21:00:00,115.755977375,8.14840941252,27.1788107229,0.0,36.0963922311,36.7877557581,11.5362922177,0.0,0.0,11.5362922177
 05/07  22:00:00,90.3009099999,7.66378235705,23.5286657474,0.0,30.9507766546,20.6087787026,5.79656629792,0.0,0.0,5.79656629792
 05/07  23:00:00,63.0140578476,7.15725695882,19.182577568,0.0,17.4250845679,11.7056064465,11.5269265801,0.0,0.0,11.5269265801
 05/07  24:00:00,54.7636461626,6.95475168503,17.2430125449,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/08  01:00:00,49.8149180744,6.77044094919,15.358570597,0.0,10.0992000411,10.047477231,5.75474246791,0.0,0.0,5.75474246791
 05/08  02:00:00,45.707201239,6.59997178382,13.280887827,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/08  03:00:00,44.1681264753,6.48448863891,11.85728909,0.0,8.25718729233,10.0299323277,5.75436620183,0.0,0.0,5.75436620183
 05/08  04:00:00,43.8378893261,6.37223788152,10.0327406746,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/08  05:00:00,48.4529337737,6.32867578912,8.99578953133,0.0,12.1011305571,15.3678112995,5.77270288956,0.0,0.0,5.77270288956
 05/08  06:00:00,77.7651573984,6.86948928847,13.8911071782,0.0,19.7275818095,37.2640762949,11.5739509628,0.0,0.0,11.5739509628
 05/08  07:00:00,102.877004535,7.36653978964,19.9019306412,0.0,24.3117294858,51.2795993405,17.4072896068,0.0,0.0,17.4072896068
 05/08  08:00:00,92.819654606,7.00849124124,21.477494213,0.0,23.6694662846,40.6342015617,23.4238849923,0.0,0.0,23.4238849923
 05/08  09:00:00,92.2677363451,7.09384218967,25.847432372,0.0,23.6694662846,35.6302164847,35.5556771944,0.0,18.025,17.5306771944
 05/08  10:00:00,75.8338528147,7.01066970323,27.0933394231,0.0,18.7433767983,22.9618409725,41.3545155952,0.0,18.025,23.3295155952
 05/08  11:00:00,78.842934632,7.20424984214,29.9109911337,0.0,18.7433767983,22.9618409725,35.4964265969,0.0,18.025,17.4714265969
 05/08  12:00:00,81.7192735228,7.41828846426,32.5298440706,0.0,18.5889407304,23.1597249699,35.4943124509,0.0,18.025,17.4693124509
 05/08  13:00:00,84.9039477871,7.63968064329,35.2466228818,0.0,18.7433767983,23.2517909448,35.4927360656,0.0,18.025,17.4677360656
 05/08  14:00:00,86.7799965217,7.80077631841,36.9615757407,0.0,18.7433767983,23.2517909448,35.49374445,0.0,18.025,17.46874445
 05/08  15:00:00,89.4598003277,8.02885375754,39.7032517378,0.0,18.7433767983,22.9618409725,35.4947490833,0.0,18.025,17.4697490833
 05/08  16:00:00,94.0358743755,8.13923478252,39.7176386146,0.0,18.7433767983,27.431320555,23.7843146457,0.0,18.025,5.75931464569
 05/08  17:00:00,106.095373817,8.42817507071,39.3000472407,0.0,17.6635504202,40.6971502883,5.76858741879,0.0,0.0,5.76858741879
 05/08  18:00:00,112.29101878,8.57020471755,38.8490833371,0.0,27.5259009287,37.3340067412,5.79184082204,0.0,0.0,5.79184082204
 05/08  19:00:00,116.926709962,8.46373312688,35.6137936282,0.0,33.8341110165,33.3544677425,5.77759679803,0.0,0.0,5.77759679803
 05/08  20:00:00,124.458343953,8.47567893153,33.0953262129,0.0,36.5179666069,38.8247702939,11.535740746,0.0,0.0,11.535740746
 05/08  21:00:00,115.48158208,8.29908104433,29.8103249447,0.0,32.965339924,36.8579353714,11.5725594624,0.0,0.0,11.5725594624
 05/08  22:00:00,85.9999030925,7.70668591093,24.468100357,0.0,25.6355707503,20.6438685092,5.78287867341,0.0,0.0,5.78287867341
 05/08  23:00:00,61.2881010618,7.19547694729,19.8203511116,0.0,15.0252895274,11.7056064465,5.76414409941,0.0,0.0,5.76414409941
 05/08  24:00:00,53.0077115101,6.93162193125,16.8295326443,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/09  01:00:00,48.569465966,6.72554823856,14.1580131832,0.0,10.0992000411,10.047477231,5.7538827423,0.0,0.0,5.7538827423
 05/09  02:00:00,44.5578051228,6.5558339094,12.1756315843,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/09  03:00:00,42.5758523319,6.43018152832,10.3193239957,0.0,8.25718729233,10.0299323277,5.75451149638,0.0,0.0,5.75451149638
 05/09  04:00:00,42.6806230466,6.33041562225,8.91729763338,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/09  05:00:00,48.7011657773,6.33342992218,9.23927073576,0.0,12.1011305571,15.3678112995,11.526333894,0.0,0.0,11.526333894
 05/09  06:00:00,78.1449778222,6.872805821,14.2676215114,0.0,19.7275818095,37.2640762949,5.79695035457,0.0,0.0,5.79695035457
 05/09  07:00:00,102.657201382,7.34620843784,19.7024678724,0.0,24.3117294858,51.2795993405,17.4066681872,0.0,0.0,17.4066681872
 05/09  08:00:00,92.6459482345,6.9904336661,21.3218512572,0.0,23.6694662846,40.6342015617,23.4259876862,0.0,0.0,23.4259876862
 05/09  09:00:00,91.8023922803,7.07008330271,25.4058503799,0.0,23.6694662846,35.6302164847,35.5513308767,0.0,18.025,17.5263308767
 05/09  10:00:00,75.9209797915,7.01251346793,27.1786284465,0.0,18.7433767983,22.9618409725,41.3538195691,0.0,18.025,23.3288195691
 05/09  11:00:00,79.6561436028,7.24519546602,30.6832563265,0.0,18.7433767983,22.9618409725,35.4972336208,0.0,18.025,17.4722336208
 05/09  12:00:00,83.3829161131,7.50806960701,34.1037079939,0.0,18.5889407304,23.1597249699,35.4952699782,0.0,18.025,17.4702699782
 05/09  13:00:00,87.0718688433,7.75916624286,37.2950602882,0.0,18.7433767983,23.2517909448,35.494371285,0.0,18.025,17.469371285
 05/09  14:00:00,88.4516295917,7.90398633038,38.5300009601,0.0,18.7433767983,23.2517909448,35.4916468353,0.0,18.025,17.4666468353
 05/09  15:00:00,90.0146139211,8.07892096369,40.2080007974,0.0,18.7433767983,22.9618409725,35.4926126041,0.0,18.025,17.4676126041
 05/09  16:00:00,94.5312259945,8.18124337166,40.1709846184,0.0,18.7433767983,27.431320555,23.7843365375,0.0,18.025,5.75933653745
 05/09  17:00:00,105.548274001,8.41882317343,38.7623034757,0.0,17.6635504202,40.6971502883,5.76857547482,0.0,0.0,5.76857547482
 05/09  18:00:00,111.002316658,8.52866826438,37.6019253213,0.0,27.5259009287,37.3340067412,5.79168552762,0.0,0.0,5.79168552762
 05/09  19:00:00,115.799523469,8.4363782106,34.5139678791,0.0,33.8341110165,33.3544677425,11.5353068724,0.0,0.0,11.5353068724
 05/09  20:00:00,122.364247338,8.40483548359,31.072076319,0.0,36.5179666069,38.8247702939,5.77677789807,0.0,0.0,5.77677789807
 05/09  21:00:00,114.360615109,8.27880616938,28.709640029,0.0,32.965339924,36.8579353714,11.5720142297,0.0,0.0,11.5720142297
 05/09  22:00:00,84.2009142358,7.62432767349,22.7514784731,0.0,25.6355707503,20.6438685092,5.78271788731,0.0,0.0,5.78271788731
 05/09  23:00:00,60.0097096587,7.12776377713,18.6096750132,0.0,15.0252895274,11.7056064465,5.76418991832,0.0,0.0,5.76418991832
 05/09  24:00:00,53.2518753071,6.93612433284,17.0691951803,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/10  01:00:00,50.0153223287,6.78341030617,15.5460113855,0.0,10.0992000411,10.047477231,5.75474245924,0.0,0.0,5.75474245924
 05/10  02:00:00,46.4959053944,6.6411558112,14.0284099289,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/10  03:00:00,43.3976919945,6.46223006645,11.1091184693,0.0,8.25718729233,10.0299323277,5.75473570246,0.0,0.0,5.75473570246
 05/10  04:00:00,42.4111312516,6.3156879832,8.66253348608,0.0,8.25718729233,11.6354268332,5.75893635499,0.0,0.0,5.75893635499
 05/10  05:00:00,46.1000657811,6.29571733231,8.55988813299,0.0,12.1011305571,15.3678112995,5.77340324812,0.0,0.0,5.77340324812
 05/10  06:00:00,78.3202607478,6.87841282027,14.437305568,0.0,19.7275818095,37.2640762949,5.79483364132,0.0,0.0,5.79483364132
 05/10  07:00:00,103.909123112,7.4045691715,20.8960397715,0.0,24.3117294858,51.2795993405,17.4064898388,0.0,0.0,17.4064898388
 05/10  08:00:00,93.9895584299,7.05196028796,22.6039416529,0.0,23.6694662846,40.6342015617,23.4217099513,0.0,0.0,23.4217099513
 05/10  09:00:00,93.7451600175,7.15781126322,27.2608959832,0.0,23.6694662846,35.6302164847,41.3844627438,0.0,18.025,23.3594627438
 05/10  10:00:00,76.8922353467,7.06539393323,28.0970062868,0.0,18.7433767983,22.9618409725,35.5261960196,0.0,18.025,17.5011960196
 05/10  11:00:00,80.3560461021,7.29465934104,31.3336975357,0.0,18.7433767983,22.9618409725,35.4964078851,0.0,18.025,17.4714078851
 05/10  12:00:00,83.0576616991,7.49296170464,33.7935626647,0.0,18.5889407304,23.1597249699,35.4962461521,0.0,18.025,17.4712461521
 05/10  13:00:00,85.6007323271,7.66545696827,35.9176357379,0.0,18.7433767983,23.2517909448,35.491617653,0.0,18.025,17.466617653
 05/10  14:00:00,88.3196272059,7.84190243361,38.4600849576,0.0,18.7433767983,23.2517909448,35.4925446867,0.0,18.025,17.4675446867
 05/10  15:00:00,88.1301400893,7.91537993731,38.4870700205,0.0,18.7433767983,22.9618409725,35.4934682775,0.0,18.025,17.4684682775
 05/10  16:00:00,91.0395490578,7.92724778873,36.9333073781,0.0,18.7433767983,27.431320555,23.7842572399,0.0,18.025,5.7592572399
 05/10  17:00:00,102.147855089,8.16278456007,35.617927606,0.0,17.6635504202,40.6971502883,5.7685753968,0.0,0.0,5.7685753968
 05/10  18:00:00,107.679376903,8.26233328728,34.5453268977,0.0,27.5259009287,37.3340067412,5.79194766291,0.0,0.0,5.79194766291
 05/10  19:00:00,113.8328245,8.22505804936,32.7585950723,0.0,33.8341110165,33.3544677425,11.5354602194,0.0,0.0,11.5354602194
 05/10  20:00:00,120.445352478,8.19223975979,29.3657846875,0.0,36.5179666069,38.8247702939,5.77704479222,0.0,0.0,5.77704479222
 05/10  21:00:00,112.171392946,8.08171861611,26.7175101851,0.0,32.965339924,36.8579353714,11.5728972269,0.0,0.0,11.5728972269
 05/10  22:00:00,82.9912989497,7.53145159951,21.6347458825,0.0,25.6355707503,20.6438685092,5.78264326828,0.0,0.0,5.78264326828
 05/10  23:00:00,57.6871398422,7.00599841779,16.4088735182,0.0,15.0252895274,11.7056064465,5.76415203781,0.0,0.0,5.76415203781
 05/10  24:00:00,48.1378607489,6.70950206277,12.1818036873,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/11  01:00:00,43.86910028,6.47649863073,9.70670461938,0.0,10.0992000411,10.047477231,5.75482655008,0.0,0.0,5.75482655008
 05/11  02:00:00,40.1957327209,6.28846305031,8.08093021858,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/11  03:00:00,39.0986405146,6.16820779418,7.10409272883,0.0,8.25718729233,10.0299323277,5.91041866945,0.155698924012,0.0,5.75471974544
 05/11  04:00:00,39.8758914031,6.07395610043,6.36902667856,0.0,8.25718729233,11.6354268332,6.52616723188,0.766977665994,0.0,5.75918956588
 05/11  05:00:00,43.606343007,6.06242498681,6.29946261978,0.0,12.1011305571,15.3678112995,6.73880004706,0.965791615187,0.0,5.77300843188
 05/11  06:00:00,73.0181541585,6.54067617505,9.4729429646,0.0,19.7275818095,37.2640762949,6.51013362671,0.715121881949,0.0,5.79501174476
 05/11  07:00:00,95.5129291329,6.97243247609,12.9319934026,0.0,24.3117294858,51.2795993405,17.4062370742,0.0,0.0,17.4062370742
 05/11  08:00:00,84.6155306934,6.63475580665,13.6471255757,0.0,23.6694662846,40.6342015617,23.4220621136,0.0,0.0,23.4220621136
 05/11  09:00:00,83.4302013355,6.66287524805,17.4408787139,0.0,23.6694662846,35.6302164847,41.3848274983,0.0,18.025,23.3598274983
 05/11  10:00:00,65.6491827558,6.50174994743,17.417600334,0.0,18.7433767983,22.9618409725,35.5245560319,0.0,18.025,17.4995560319
 05/11  11:00:00,66.5452083552,6.57990518247,18.2376163699,0.0,18.7433767983,22.9618409725,35.4950553984,0.0,18.025,17.4700553984
 05/11  12:00:00,69.0323059188,6.75609749869,20.5050731262,0.0,18.5889407304,23.1597249699,35.492802364,0.0,18.025,17.467802364
 05/11  13:00:00,72.2959277133,6.96393951807,23.3143509969,0.0,18.7433767983,23.2517909448,35.4918228388,0.0,18.025,17.4668228388
 05/11  14:00:00,74.6522202805,7.12569158746,25.5088911183,0.0,18.7433767983,23.2517909448,35.492707759,0.0,18.025,17.467707759
 05/11  15:00:00,76.4426952994,7.27975986575,27.4352475543,0.0,18.7433767983,22.9618409725,35.4935867157,0.0,18.025,17.4685867157
 05/11  16:00:00,80.8759618115,7.34740699549,27.3495642741,0.0,18.7433767983,27.431320555,23.7841610543,0.0,18.025,5.75916105432
 05/11  17:00:00,91.9966057232,7.56063402681,26.0688329474,0.0,17.6635504202,40.6971502883,5.76850024291,0.0,0.0,5.76850024291
 05/11  18:00:00,97.7087926538,7.66401903464,25.1730633755,0.0,27.5259009287,37.3340067412,5.79197896097,0.0,0.0,5.79197896097
 05/11  19:00:00,104.197277992,7.65107649589,23.6970354852,0.0,33.8341110165,33.3544677425,11.5343341736,0.0,0.0,11.5343341736
 05/11  20:00:00,113.833482505,7.77715478167,23.1690053314,0.0,36.5179666069,38.8247702939,5.77707872699,0.0,0.0,5.77707872699
 05/11  21:00:00,107.446288639,7.75293034678,22.3212009679,0.0,32.965339924,36.8579353714,11.5728917622,0.0,0.0,11.5728917622
 05/11  22:00:00,80.1385698351,7.28697206773,19.026502289,0.0,25.6355707503,20.6438685092,5.78264865568,0.0,0.0,5.78264865568
 05/11  23:00:00,56.6926146103,6.8546431618,15.5657066974,0.0,15.0252895274,11.7056064465,5.76402964395,0.0,0.0,5.76402964395
 05/11  24:00:00,48.2115957569,6.61167249106,12.3533704144,0.0,11.6412384099,10.0650221343,5.75926310859,0.0,0.0,5.75926310859
 05/12  01:00:00,44.0915421861,6.45042378158,9.95522358792,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/12  02:00:00,40.7625262564,6.31144475361,8.62474362001,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/12  03:00:00,39.5353636378,6.1919006763,7.51712512711,0.0,8.25718729233,10.0299323277,5.75474549039,0.0,0.0,5.75474549039
 05/12  04:00:00,40.3282226034,6.10753800122,6.78777824523,0.0,8.25718729233,11.6354268332,5.75920269884,0.0,0.0,5.75920269884
 05/12  05:00:00,44.1284826816,6.10412135167,6.77991042705,0.0,12.1011305571,15.3678112995,5.77299452685,0.0,0.0,5.77299452685
 05/12  06:00:00,74.064213123,6.62733393551,10.4323516321,0.0,19.7275818095,37.2640762949,5.79495837531,0.0,0.0,5.79495837531
 05/12  07:00:00,96.7792817881,7.07344410904,14.0973444445,0.0,24.3117294858,51.2795993405,17.4059496952,0.0,0.0,17.4059496952
 05/12  08:00:00,85.422185482,6.6754131763,14.4131296658,0.0,23.6694662846,40.6342015617,23.4214553669,0.0,0.0,23.4214553669
 05/12  09:00:00,83.0218987248,6.66180946383,17.0336465923,0.0,23.6694662846,35.6302164847,41.3842328504,0.0,18.025,23.3592328504
 05/12  10:00:00,64.9531728438,6.47470618227,16.7486378604,0.0,18.7433767983,22.9618409725,35.5242559506,0.0,18.025,17.4992559506
 05/12  11:00:00,66.4738552713,6.55253670583,18.1936341253,0.0,18.7433767983,22.9618409725,35.4958449972,0.0,18.025,17.4708449972
 05/12  12:00:00,67.8376942296,6.652898796,19.4136625556,0.0,18.5889407304,23.1597249699,35.4922461311,0.0,18.025,17.4672461311
 05/12  13:00:00,69.6905999366,6.76459579957,20.9083693517,0.0,18.7433767983,23.2517909448,35.491281861,0.0,18.025,17.466281861
 05/12  14:00:00,71.548443167,6.88980839688,22.6409996485,0.0,18.7433767983,23.2517909448,35.4921257023,0.0,18.025,17.4671257023
 05/12  15:00:00,71.9911946089,6.99142474744,23.272084461,0.0,18.7433767983,22.9618409725,35.4929641515,0.0,18.025,17.4679641515
 05/12  16:00:00,76.5829891438,7.07615061374,23.3278496619,0.0,18.7433767983,27.431320555,23.7842062507,0.0,18.025,5.75920625071
 05/12  17:00:00,89.3766487904,7.37390150929,23.6356118715,0.0,17.6635504202,40.6971502883,5.76848457554,0.0,0.0,5.76848457554
 05/12  18:00:00,96.5149633744,7.57353400398,24.0697266114,0.0,27.5259009287,37.3340067412,5.79177505747,0.0,0.0,5.79177505747
 05/12  19:00:00,103.999837522,7.64626773592,23.504408303,0.0,33.8341110165,33.3544677425,11.5351605279,0.0,0.0,11.5351605279
 05/12  20:00:00,113.078249087,7.7488694334,22.4420611938,0.0,36.5179666069,38.8247702939,5.77687824067,0.0,0.0,5.77687824067
 05/12  21:00:00,106.182318122,7.69204912875,21.1181204607,0.0,32.965339924,36.8579353714,11.5724083174,0.0,0.0,11.5724083174
 05/12  22:00:00,77.6136012339,7.18574014344,16.6027703388,0.0,25.6355707503,20.6438685092,5.78139728183,0.0,0.0,5.78139728183
 05/12  23:00:00,53.0331426932,6.71013221745,12.0507488125,0.0,15.0252895274,11.7056064465,5.76397178226,0.0,0.0,5.76397178226
 05/12  24:00:00,45.5658444598,6.47049134475,9.84880391635,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/13  01:00:00,45.5310241731,6.3490565088,8.73659276059,0.0,12.8411359301,10.0650221343,5.75466048249,0.0,0.0,5.75466048249
 05/13  02:00:00,39.406381746,6.18300347487,7.39704340554,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/13  03:00:00,38.3101358097,6.06741969766,6.41637895017,0.0,8.25718729233,10.0299323277,5.75454200912,0.0,0.0,5.75454200912
 05/13  04:00:00,39.0968530054,5.97822132431,5.68572882983,0.0,8.25718729233,11.6354268332,6.18066178233,0.421675590275,0.0,5.75898619206
 05/13  05:00:00,38.9692877517,5.91183169021,5.23429801053,0.0,8.71707943955,15.3327214929,1.01045926414,0.990459264136,0.0,0.02
 05/13  06:00:00,56.9472097302,6.10029623333,6.69582478891,0.0,18.5082010057,25.6353820695,6.00672679479,0.234325367815,0.0,5.77240142698
 05/13  07:00:00,76.7379194459,6.48930249828,9.76241468685,0.0,19.4083231844,41.0650158608,11.5732417628,0.0,0.0,11.5732417628
 05/13  08:00:00,107.235049218,7.01734584557,15.8548809994,0.0,26.3286599382,57.9988325916,29.3917560455,0.0,0.0,29.3917560455
 05/13  09:00:00,96.2499788775,6.95077743543,20.090133138,0.0,26.3286599382,42.8504436482,41.4425970229,0.0,18.025,23.4175970229
 05/13  10:00:00,72.4453528082,6.72999094503,20.5001777604,0.0,21.7447113004,23.4437158914,41.3893815624,0.0,18.025,23.3643815624
 05/13  11:00:00,72.9289914016,6.87574909535,23.2997134433,0.0,19.3027497915,23.426170988,35.5220387967,0.0,18.025,17.4970387967
 05/13  12:00:00,75.5767882503,7.04996302975,25.6310342501,0.0,19.1483137236,23.7250123474,35.4925192565,0.0,18.025,17.4675192565
 05/13  13:00:00,78.0598858587,7.20817302062,27.8103773349,0.0,19.3027497915,23.7161209604,35.4913584426,0.0,18.025,17.4663584426
 05/13  14:00:00,79.3510233316,7.33216829375,28.9775191867,0.0,19.3027497915,23.7161209604,35.4921507766,0.0,18.025,17.4671507766
 05/13  15:00:00,79.5678045234,7.41046123927,29.4059571756,0.0,19.3027497915,23.426170988,35.4929449448,0.0,18.025,17.4679449448
 05/13  16:00:00,84.2525301634,7.4769340164,29.5729072807,0.0,19.3027497915,27.8956505705,23.7840671151,0.0,18.025,5.7590671151
 05/13  17:00:00,92.6453085535,7.68697379899,29.1332178876,0.0,18.2229234133,37.5968344597,5.76391029049,0.0,0.0,5.76391029049
 05/13  18:00:00,107.343386139,7.95945172548,29.6055757612,0.0,32.690315043,37.0816133363,5.76857501922,0.0,0.0,5.76857501922
 05/13  19:00:00,112.284405552,8.03813704501,28.7043359612,0.0,36.8143715336,33.066984531,5.77780774354,0.0,0.0,5.77780774354
 05/13  20:00:00,117.370686139,8.06961978451,26.6350569603,0.0,36.3493007332,38.7721355839,5.77742272905,0.0,0.0,5.77742272905
 05/13  21:00:00,112.034783251,7.89532086801,23.5913172,0.0,36.1807251679,36.8228455648,5.77779632259,0.0,0.0,5.77779632259
 05/13  22:00:00,86.1118811859,7.40030387347,19.483732488,0.0,31.0351095914,20.6438685092,11.5732700705,0.0,0.0,11.5732700705
 05/13  23:00:00,59.0353674159,6.91940487463,15.441768286,0.0,17.4250845679,11.7056064465,5.77316172925,0.0,0.0,5.77316172925
 05/13  24:00:00,48.8682233528,6.65608156259,11.7656922155,0.0,12.8411359301,10.0650221343,5.75935728623,0.0,0.0,5.75935728623
 05/14  01:00:00,46.8903748791,6.48045555325,9.84512847779,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/14  02:00:00,40.590906027,6.29598869537,8.34915672301,0.0,8.34152022915,10.0650221343,5.75464194693,0.0,0.0,5.75464194693
 05/14  03:00:00,39.4605811009,6.17628637501,7.33854210324,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/14  04:00:00,40.268405197,6.08911605892,6.62696312844,0.0,8.34152022915,11.6705166398,5.7587343578,0.0,0.0,5.7587343578
 05/14  05:00:00,40.2705699273,6.03143468836,6.29655391068,0.0,8.80141237637,15.3678112995,5.76365467417,0.0,0.0,5.76365467417
 05/14  06:00:00,58.0134404718,6.20723969611,7.65511708052,0.0,18.5082010057,25.6353820695,5.77325208488,0.0,0.0,5.77325208488
 05/14  07:00:00,78.2334953945,6.60934237448,11.0185363181,0.0,19.4926561212,41.1001056674,5.79651157441,0.0,0.0,5.79651157441
 05/14  08:00:00,111.390981032,7.19918155056,19.8289887646,0.0,26.3286599382,57.9988325916,29.3939250553,0.0,0.0,29.3939250553
 05/14  09:00:00,99.9818747052,7.15888229637,23.7333492784,0.0,26.2443270014,42.8153538416,41.444482218,0.0,18.025,23.419482218
 05/14  10:00:00,75.9626356317,6.9189161294,23.8285437598,0.0,21.7447113004,23.4437158914,41.3895875927,0.0,18.025,23.3645875927
 05/14  11:00:00,77.0146764175,7.08938632183,27.1120533615,0.0,19.3449162599,23.4437158914,35.52367001,0.0,18.025,17.49867001
 05/14  12:00:00,80.39306139,7.30954398617,30.1280161475,0.0,19.190480192,23.7425572507,35.490336034,0.0,18.025,17.465336034
 05/14  13:00:00,83.2766964086,7.51272582445,32.7823491854,0.0,19.260583323,23.698576057,35.4909129645,0.0,18.025,17.4659129645
 05/14  14:00:00,86.154902996,7.72823626665,35.4450451468,0.0,19.260583323,23.698576057,35.4916611743,0.0,18.025,17.4666611743
 05/14  15:00:00,86.7848159684,7.83847950025,36.2546646583,0.0,19.260583323,23.4086260847,35.4924143023,0.0,18.025,17.4674143023
 05/14  16:00:00,90.6016871858,7.87295829188,35.5857561815,0.0,19.260583323,27.8781056672,23.7841363453,0.0,18.025,5.75913634529
 05/14  17:00:00,99.8623698534,8.13838668591,35.9585775866,0.0,18.1807569449,37.5792895564,5.76384070868,0.0,0.0,5.76384070868
 05/14  18:00:00,114.577741444,8.42522939692,36.4935773749,0.0,32.6059821062,37.0465235296,5.76855031374,0.0,0.0,5.76855031374
 05/14  19:00:00,117.692406582,8.39519934199,33.7552816951,0.0,36.8143715336,33.066984531,5.77746178454,0.0,0.0,5.77746178454
 05/14  20:00:00,121.547415942,8.3370213146,30.4249663498,0.0,36.43363367,38.8072253906,5.77703734937,0.0,0.0,5.77703734937
 05/14  21:00:00,116.989186272,8.21071171125,28.3497532351,0.0,36.0963922311,36.7877557581,5.77700455343,0.0,0.0,5.77700455343
 05/14  22:00:00,91.114121334,7.71465966933,24.291051178,0.0,30.9507766546,20.6087787026,11.5727901837,0.0,0.0,11.5727901837
 05/14  23:00:00,65.14048503,7.26655400825,21.1997400118,0.0,17.4250845679,11.7056064465,5.77325434922,0.0,0.0,5.77325434922
 05/14  24:00:00,55.7194332725,7.01182724644,18.1417374019,0.0,12.925468867,10.100111941,5.75934913729,0.0,0.0,5.75934913729
 05/15  01:00:00,49.7858400672,6.78385638176,15.3160948081,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/15  02:00:00,45.1863189828,6.59149273431,12.7684932833,0.0,8.25718729233,10.0299323277,5.75454639905,0.0,0.0,5.75454639905
 05/15  03:00:00,42.2548097864,6.4297536046,9.99872550331,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/15  04:00:00,42.2744977243,6.30527261663,8.53632768335,0.0,8.25718729233,11.6354268332,5.75935334818,0.0,0.0,5.75935334818
 05/15  05:00:00,45.7969687352,6.27336500231,8.27916686803,0.0,12.1011305571,15.3678112995,5.77287043345,0.0,0.0,5.77287043345
 05/15  06:00:00,77.913999483,6.86702740128,14.0424616554,0.0,19.7275818095,37.2640762949,11.5727714406,0.0,0.0,11.5727714406
 05/15  07:00:00,103.171490154,7.37486303253,20.1881679909,0.0,24.3117294858,51.2795993405,11.6099443152,0.0,0.0,11.6099443152
 05/15  08:00:00,92.5029005802,7.00040971236,21.1688681183,0.0,23.6694662846,40.6342015617,23.4210139797,0.0,0.0,23.4210139797
 05/15  09:00:00,91.4965342749,7.07959314843,25.0905176496,0.0,23.6694662846,35.6302164847,41.3865742787,0.0,18.025,23.3615742787
 05/15  10:00:00,75.6406567935,7.01367807671,26.8971574725,0.0,18.7433767983,22.9618409725,35.525113,0.0,18.025,17.500113
 05/15  11:00:00,79.7185305487,7.24423409182,30.7466184187,0.0,18.7433767983,22.9618409725,35.4932081967,0.0,18.025,17.4682081967
 05/15  12:00:00,83.5697831093,7.50203408685,34.2966224206,0.0,18.5889407304,23.1597249699,35.4914248463,0.0,18.025,17.4664248463
 05/15  13:00:00,87.2287572162,7.74727932852,37.4638500126,0.0,18.7433767983,23.2517909448,35.4921030672,0.0,18.025,17.4671030672
 05/15  14:00:00,88.524086394,7.86801906127,38.638439529,0.0,18.7433767983,23.2517909448,41.3064810753,0.0,18.025,23.2814810753
 05/15  15:00:00,88.9434437176,7.94649650616,39.2692700422,0.0,18.7433767983,22.9618409725,35.4900921875,0.0,18.025,17.4650921875
 05/15  16:00:00,92.7913159692,7.9744310544,38.6379067784,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/15  17:00:00,105.230000112,8.26310895044,38.5997642375,0.0,17.6635504202,40.6971502883,5.76839676577,0.0,0.0,5.76839676577
 05/15  18:00:00,112.021604967,8.45805483288,38.691858898,0.0,27.5259009287,37.3340067412,11.5629905582,0.0,0.0,11.5629905582
 05/15  19:00:00,119.33110276,8.53747126042,37.9444874631,0.0,33.8341110165,33.3544677425,5.77720303991,0.0,0.0,5.77720303991
 05/15  20:00:00,127.23380898,8.58116644978,35.7653416288,0.0,36.5179666069,38.8247702939,5.77675976598,0.0,0.0,5.77675976598
 05/15  21:00:00,120.860762626,8.56557661665,34.9230588223,0.0,32.965339924,36.8579353714,11.5724442699,0.0,0.0,11.5724442699
 05/15  22:00:00,92.0978237339,8.05474663839,30.2180031669,0.0,25.6355707503,20.6438685092,5.78224460384,0.0,0.0,5.78224460384
 05/15  23:00:00,66.9571965739,7.51189191427,25.1730543032,0.0,15.0252895274,11.7056064465,5.76394321946,0.0,0.0,5.76394321946
 05/15  24:00:00,57.7837185605,7.19808050155,21.3390906718,0.0,11.6412384099,10.0650221343,5.75926803431,0.0,0.0,5.75926803431
 05/16  01:00:00,53.0070383639,6.97944609134,18.3417085763,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/16  02:00:00,48.457250551,6.79581488816,15.8351014206,0.0,8.25718729233,10.0299323277,5.75469954477,0.0,0.0,5.75469954477
 05/16  03:00:00,46.7125677693,6.67205572683,14.2141859089,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/16  04:00:00,46.8153202062,6.56896051957,12.8134616688,0.0,8.25718729233,11.6354268332,5.75876742794,0.0,0.0,5.75876742794
 05/16  05:00:00,49.812381219,6.54150540894,12.0264429144,0.0,12.1011305571,15.3678112995,5.7731955548,0.0,0.0,5.7731955548
 05/16  06:00:00,81.524151716,7.12598438905,17.3936661238,0.0,19.7275818095,37.2640762949,11.5721586518,0.0,0.0,11.5721586518
 05/16  07:00:00,106.513980356,7.64991330979,23.2556175688,0.0,24.3117294858,51.2795993405,11.6087844771,0.0,0.0,11.6087844771
 05/16  08:00:00,96.6309341777,7.29532708934,25.0019905097,0.0,23.6694662846,40.6342015617,23.4220068438,0.0,0.0,23.4220068438
 05/16  09:00:00,95.892281907,7.37003852079,29.1958239922,0.0,23.6694662846,35.6302164847,41.3835701203,0.0,18.025,23.3585701203
 05/16  10:00:00,78.7535542337,7.24672673443,29.7770107154,0.0,18.7433767983,22.9618409725,35.5245354306,0.0,18.025,17.4995354306
 05/16  11:00:00,80.6192648938,7.37365012785,31.5179394707,0.0,18.7433767983,22.9618409725,35.4953093142,0.0,18.025,17.4703093142
 05/16  12:00:00,82.9295242991,7.53095003814,33.6274495876,0.0,18.5889407304,23.1597249699,35.4915447299,0.0,18.025,17.4665447299
 05/16  13:00:00,85.2915840987,7.67886173788,35.5950965924,0.0,18.7433767983,23.2517909448,35.4921708947,0.0,18.025,17.4671708947
 05/16  14:00:00,86.8507227479,7.78343064083,37.0496663196,0.0,18.7433767983,23.2517909448,35.4891762455,0.0,18.025,17.4641762455
 05/16  15:00:00,87.3260761763,7.86402194206,37.7343791552,0.0,18.7433767983,22.9618409725,35.4898427638,0.0,18.025,17.4648427638
 05/16  16:00:00,92.4228786126,7.9691682278,38.2747328816,0.0,18.7433767983,27.431320555,23.7840497767,0.0,18.025,5.75904977669
 05/16  17:00:00,104.480588533,8.24617375262,37.8672941208,0.0,17.6635504202,40.6971502883,5.7683425818,0.0,0.0,5.7683425818
 05/16  18:00:00,111.065947417,8.42943937028,37.7648300625,0.0,27.5259009287,37.3340067412,11.5624738902,0.0,0.0,11.5624738902
 05/16  19:00:00,118.233206012,8.50857878467,36.8754863639,0.0,33.8341110165,33.3544677425,5.77744118963,0.0,0.0,5.77744118963
 05/16  20:00:00,126.829197458,8.59992124711,35.3419798956,0.0,36.5179666069,38.8247702939,5.77703668719,0.0,0.0,5.77703668719
 05/16  21:00:00,118.969872241,8.5039909348,33.0937610896,0.0,32.965339924,36.8579353714,11.5713942112,0.0,0.0,11.5713942112
 05/16  22:00:00,90.2472856398,7.96021062644,28.4620074609,0.0,25.6355707503,20.6438685092,5.7824707085,0.0,0.0,5.7824707085
 05/16  23:00:00,65.7517439085,7.45374512095,24.0257495176,0.0,15.0252895274,11.7056064465,5.76395574775,0.0,0.0,5.76395574775
 05/16  24:00:00,57.6840270449,7.19288462204,21.2446016129,0.0,11.6412384099,10.0650221343,5.7591928507,0.0,0.0,5.7591928507
 05/17  01:00:00,53.688193478,7.01226744555,18.990040945,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/17  02:00:00,49.9488076466,6.86597919076,17.2564996399,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/17  03:00:00,48.6060936539,6.76461117035,16.015154148,0.0,8.25718729233,10.0299323277,5.75467814746,0.0,0.0,5.75467814746
 05/17  04:00:00,48.5556774393,6.66424712466,14.4585363335,0.0,8.25718729233,11.6354268332,5.75907246339,0.0,0.0,5.75907246339
 05/17  05:00:00,51.9560546636,6.65401119369,14.0576143093,0.0,12.1011305571,15.3678112995,5.77273271121,0.0,0.0,5.77273271121
 05/17  06:00:00,83.1565953355,7.23156850006,18.9205369098,0.0,19.7275818095,37.2640762949,5.79450489545,0.0,0.0,5.79450489545
 05/17  07:00:00,107.302843716,7.71941313995,23.9749861258,0.0,24.3117294858,51.2795993405,17.4039501473,0.0,0.0,17.4039501473
 05/17  08:00:00,95.6683667522,7.27307263951,24.0616842062,0.0,23.6694662846,40.6342015617,23.4176756133,0.0,0.0,23.4176756133
 05/17  09:00:00,93.4008837538,7.27530335028,26.7991605432,0.0,23.6694662846,35.6302164847,38.145744236,0.0,18.025,20.120744236
 05/17  10:00:00,75.1691375681,7.08937314751,26.3499551767,0.0,18.7433767983,22.9618409725,38.7532015175,0.0,18.025,20.7282015175
 05/17  11:00:00,76.8070267301,7.16395476289,27.9153988144,0.0,18.7433767983,22.9618409725,35.4951849335,0.0,18.025,17.4701849335
