Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  12:00:00,79.3548369136,7.29146628441,30.2922510251,0.0,18.5889407304,23.1597249699,35.4929104188,0.0,18.025,17.4679104188
 05/17  13:00:00,81.2222423608,7.40354134046,31.8010777385,0.0,18.7433767983,23.2517909448,35.4916921158,0.0,18.025,17.4666921158
 05/17  14:00:00,82.557651965,7.51283353764,33.0271949146,0.0,18.7433767983,23.2517909448,35.4923175044,0.0,18.025,17.4673175044
 05/17  15:00:00,84.5187588643,7.67949040898,35.1115950872,0.0,18.7433767983,22.9618409725,35.4892866532,0.0,18.025,17.4642866532
 05/17  16:00:00,89.0624371144,7.76459538065,35.1188632943,0.0,18.7433767983,27.431320555,23.7841307253,0.0,18.025,5.75913072528
 05/17  17:00:00,101.424979185,8.05429540802,35.003566437,0.0,17.6635504202,40.6971502883,5.76832714435,0.0,0.0,5.76832714435
 05/17  18:00:00,107.999962078,8.2251758514,34.903117916,0.0,27.5259009287,37.3340067412,5.79121727634,0.0,0.0,5.79121727634
 05/17  19:00:00,112.926715497,8.27042512863,33.6911523334,0.0,33.8341110165,33.3544677425,5.77651655689,0.0,0.0,5.77651655689
 05/17  20:00:00,124.131032072,8.3971846842,32.8465535703,0.0,36.5179666069,38.8247702939,11.5345746699,0.0,0.0,11.5345746699
 05/17  21:00:00,117.086196673,8.36126156504,31.3528266605,0.0,32.965339924,36.8579353714,5.79557700329,0.0,0.0,5.79557700329
 05/17  22:00:00,88.7803590582,7.85388854821,27.1014026149,0.0,25.6355707503,20.6438685092,11.5446080685,0.0,0.0,11.5446080685
 05/17  23:00:00,64.4932129958,7.36127228887,22.8596967344,0.0,15.0252895274,11.7056064465,5.76371884526,0.0,0.0,5.76371884526
 05/17  24:00:00,56.3043011741,7.10355398373,19.9542124152,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/18  01:00:00,52.3340359562,6.92550734862,17.7226404002,0.0,10.0992000411,10.047477231,5.75458719912,0.0,0.0,5.75458719912
 05/18  02:00:00,48.4215665341,6.76706629947,15.828177848,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/18  03:00:00,47.0310820947,6.66169504176,14.5430567689,0.0,8.25718729233,10.0299323277,5.75443469834,0.0,0.0,5.75443469834
 05/18  04:00:00,47.3559395126,6.57387296981,13.3491806874,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/18  05:00:00,51.2504332436,6.58349176372,13.4225163738,0.0,12.1011305571,15.3678112995,5.77299031439,0.0,0.0,5.77299031439
 05/18  06:00:00,83.0513627733,7.19829161356,18.8485853197,0.0,19.7275818095,37.2640762949,11.5722396327,0.0,0.0,11.5722396327
 05/18  07:00:00,107.857332498,7.72100447313,24.5278937007,0.0,24.3117294858,51.2795993405,17.4038553825,0.0,0.0,17.4038553825
 05/18  08:00:00,96.6741509317,7.29307170482,25.047476587,0.0,23.6694662846,40.6342015617,23.4170977663,0.0,0.0,23.4170977663
 05/18  09:00:00,94.4089892073,7.29604382414,27.7865345598,0.0,23.6694662846,35.6302164847,35.5512033677,0.0,18.025,17.5262033677
 05/18  10:00:00,76.3627108523,7.11180811755,27.5210934942,0.0,18.7433767983,22.9618409725,41.3489139842,0.0,18.025,23.3239139842
 05/18  11:00:00,77.8860621602,7.19832017115,28.9600713205,0.0,18.7433767983,22.9618409725,35.4931188954,0.0,18.025,17.4681188954
 05/18  12:00:00,79.6870979803,7.34255312418,30.5734267712,0.0,18.5889407304,23.1597249699,35.4899034544,0.0,18.025,17.4649034544
 05/18  13:00:00,81.8357640519,7.49763553408,32.3205079709,0.0,18.7433767983,23.2517909448,35.4904731981,0.0,18.025,17.4654731981
 05/18  14:00:00,82.9908650229,7.60445619091,33.3687883175,0.0,18.7433767983,23.2517909448,35.4910594809,0.0,18.025,17.4660594809
 05/18  15:00:00,83.8142668252,7.71968977856,34.3669063921,0.0,18.7433767983,22.9618409725,35.4916445214,0.0,18.025,17.4666445214
 05/18  16:00:00,89.0933777163,7.83431443863,35.0800910658,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/18  17:00:00,100.885140703,8.08444887388,34.4335749988,0.0,17.6635504202,40.6971502883,5.7682066793,0.0,0.0,5.7682066793
 05/18  18:00:00,107.656060056,8.24847827479,34.5359103703,0.0,27.5259009287,37.3340067412,11.5628486038,0.0,0.0,11.5628486038
 05/18  19:00:00,112.912719222,8.28779069693,33.6597996142,0.0,33.8341110165,33.3544677425,5.77628175891,0.0,0.0,5.77628175891
 05/18  20:00:00,123.881174683,8.39737524851,32.5965117955,0.0,36.5179666069,38.8247702939,5.77726985204,0.0,0.0,5.77726985204
 05/18  21:00:00,116.996757288,8.3482485306,31.276405491,0.0,32.965339924,36.8579353714,11.5721133375,0.0,0.0,11.5721133375
 05/18  22:00:00,87.3899386042,7.76632470852,25.7985532546,0.0,25.6355707503,20.6438685092,5.78214597217,0.0,0.0,5.78214597217
 05/18  23:00:00,62.5097551282,7.25533299381,20.9821832575,0.0,15.0252895274,11.7056064465,5.76379136757,0.0,0.0,5.76379136757
 05/18  24:00:00,54.1474917422,6.99586386899,17.905088258,0.0,11.6412384099,10.0650221343,5.7592385386,0.0,0.0,5.7592385386
 05/19  01:00:00,49.9055097605,6.80282163091,15.4168086028,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/19  02:00:00,45.811652852,6.63769408459,13.3476312266,0.0,8.25718729233,10.0299323277,5.7546324541,0.0,0.0,5.7546324541
 05/19  03:00:00,44.2993876478,6.52496224058,11.9481039322,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/19  04:00:00,44.6073094272,6.43734469963,10.7370752306,0.0,8.25718729233,11.6354268332,5.7592218377,0.0,0.0,5.7592218377
 05/19  05:00:00,48.527938489,6.44642873559,10.8370900934,0.0,12.1011305571,15.3678112995,5.77202152073,0.0,0.0,5.77202152073
 05/19  06:00:00,80.1175370336,7.02636888128,16.0866868298,0.0,19.7275818095,37.2640762949,11.5721379246,0.0,0.0,11.5721379246
 05/19  07:00:00,104.954840374,7.54397061637,21.8024516945,0.0,24.3117294858,51.2795993405,11.6091181955,0.0,0.0,11.6091181955
 05/19  08:00:00,94.138660671,7.15270375876,22.6523601713,0.0,23.6694662846,40.6342015617,23.4172804648,0.0,0.0,23.4172804648
 05/19  09:00:00,91.937921598,7.16685657586,25.4446606628,0.0,23.6694662846,35.6302164847,41.3834939803,0.0,18.025,23.3584939803
 05/19  10:00:00,74.4152323652,7.00987802708,25.6755477559,0.0,18.7433767983,22.9618409725,35.5229119301,0.0,18.025,17.4979119301
 05/19  11:00:00,75.5455475981,7.0962280878,26.7216510196,0.0,18.7433767983,22.9618409725,35.4943394235,0.0,18.025,17.4693394235
 05/19  12:00:00,78.0101651837,7.27263593206,28.9664112934,0.0,18.5889407304,23.1597249699,35.4913557318,0.0,18.025,17.4663557318
 05/19  13:00:00,81.3254836305,7.47839843179,31.8294663939,0.0,18.7433767983,23.2517909448,35.4888051156,0.0,18.025,17.4638051156
 05/19  14:00:00,83.4418662419,7.64111066739,33.7831374271,0.0,18.7433767983,23.2517909448,35.4887453009,0.0,18.025,17.4637453009
 05/19  15:00:00,83.6838337039,7.74444159189,34.2117239416,0.0,18.7433767983,22.9618409725,35.4892972547,0.0,18.025,17.4642972547
 05/19  16:00:00,87.1122441164,7.77872093184,33.1545529368,0.0,18.7433767983,27.431320555,23.784037549,0.0,18.025,5.75903754902
 05/19  17:00:00,99.2465749082,8.04144758734,32.8380174589,0.0,17.6635504202,40.6971502883,5.76827072429,0.0,0.0,5.76827072429
 05/19  18:00:00,105.417599358,8.16578773323,32.3801537541,0.0,27.5259009287,37.3340067412,11.5620726722,0.0,0.0,11.5620726722
 05/19  19:00:00,110.989049053,8.19926565452,31.8246573837,0.0,33.8341110165,33.3544677425,5.77727169551,0.0,0.0,5.77727169551
 05/19  20:00:00,122.641373427,8.33169112564,31.4224006856,0.0,36.5179666069,38.8247702939,5.77685011725,0.0,0.0,5.77685011725
 05/19  21:00:00,114.696745573,8.22752698757,29.0971202716,0.0,32.965339924,36.8579353714,11.570803631,0.0,0.0,11.570803631
 05/19  22:00:00,85.5135479257,7.6563042517,24.0321929794,0.0,25.6355707503,20.6438685092,5.78220320019,0.0,0.0,5.78220320019
 05/19  23:00:00,61.3317014494,7.17630967541,19.8831517346,0.0,15.0252895274,11.7056064465,5.76375021034,0.0,0.0,5.76375021034
 05/19  24:00:00,53.0429964177,6.92052463338,16.8759391744,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/20  01:00:00,52.5835202139,6.79889849429,15.3392605455,0.0,12.8411359301,10.0650221343,5.75463893451,0.0,0.0,5.75463893451
 05/20  02:00:00,45.6935028123,6.61627584398,13.2509045934,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/20  03:00:00,43.5968831005,6.48442679518,11.2861325961,0.0,8.25718729233,10.0299323277,5.75447964746,0.0,0.0,5.75447964746
 05/20  04:00:00,43.1667288362,6.37300265569,9.36084041001,0.0,8.25718729233,11.6354268332,5.75883664151,0.0,0.0,5.75883664151
 05/20  05:00:00,42.8236698416,6.29850007677,8.70203350688,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 05/20  06:00:00,61.626812011,6.51414398039,10.9616097946,0.0,18.5082010057,25.6353820695,5.77191985009,0.0,0.0,5.77191985009
 05/20  07:00:00,83.9588987482,6.96997924792,16.5027689665,0.0,19.4083231844,41.0650158608,11.5719622489,0.0,0.0,11.5719622489
 05/20  08:00:00,115.573238163,7.51344509132,23.6970378875,0.0,26.3286599382,57.9988325916,29.3849295558,0.0,0.0,29.3849295558
 05/20  09:00:00,102.324940401,7.36370693781,25.752212705,0.0,26.3286599382,42.8504436482,41.4377492228,0.0,18.025,23.4127492228
 05/20  10:00:00,76.5743995012,7.0346476865,24.3246018777,0.0,21.7447113004,23.4437158914,41.3859446352,0.0,18.025,23.3609446352
 05/20  11:00:00,75.6766983443,7.11410129819,25.809092315,0.0,19.3027497915,23.426170988,35.5214892407,0.0,18.025,17.4964892407
 05/20  12:00:00,77.7518670509,7.27327976458,27.5828142194,0.0,19.1483137236,23.7250123474,35.491969281,0.0,18.025,17.466969281
 05/20  13:00:00,80.6199288843,7.46492846804,30.1136811815,0.0,19.3027497915,23.7161209604,35.4905486779,0.0,18.025,17.4655486779
 05/20  14:00:00,82.1799510819,7.60675950053,31.5318721849,0.0,19.3027497915,23.7161209604,35.4910456682,0.0,18.025,17.4660456682
 05/20  15:00:00,82.7815827152,7.70487586812,32.3253373286,0.0,19.3027497915,23.426170988,35.4915461454,0.0,18.025,17.4665461454
 05/20  16:00:00,86.9853163821,7.74442509136,32.0382173717,0.0,19.3027497915,27.8956505705,23.7839441787,0.0,18.025,5.7589441787
 05/20  17:00:00,94.8684815016,7.92695585807,31.116432691,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/20  18:00:00,109.374738476,8.18871905399,31.4076852925,0.0,32.690315043,37.0816133363,5.76810453659,0.0,0.0,5.76810453659
 05/20  19:00:00,111.458092024,8.19957722597,29.6006135756,0.0,36.8143715336,33.066984531,11.533747781,0.0,0.0,11.533747781
 05/20  20:00:00,118.94936075,8.22335321964,28.0600284979,0.0,36.3493007332,38.7721355839,5.77721155071,0.0,0.0,5.77721155071
 05/20  21:00:00,115.223065223,8.11010706592,26.5648472706,0.0,36.1807251679,36.8228455648,5.77756056149,0.0,0.0,5.77756056149
 05/20  22:00:00,88.0495050432,7.53026178215,21.2914508597,0.0,31.0351095914,20.6438685092,11.571349941,0.0,0.0,11.571349941
 05/20  23:00:00,60.7886354399,7.03346123318,17.0810093315,0.0,17.4250845679,11.7056064465,5.77293368053,0.0,0.0,5.77293368053
 05/20  24:00:00,51.3888609891,6.79710570477,14.1453295566,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/21  01:00:00,49.395740257,6.649437682,12.1815183948,0.0,12.925468867,10.100111941,5.75464491876,0.0,0.0,5.75464491876
 05/21  02:00:00,43.519421392,6.5039090198,11.0697710018,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/21  03:00:00,42.3832921416,6.4106779017,10.0268677308,0.0,8.34152022915,10.0650221343,5.7543877788,0.0,0.0,5.7543877788
 05/21  04:00:00,42.7684572779,6.32426615341,8.89188655012,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 05/21  05:00:00,42.4743716552,6.24849148514,8.28332358263,0.0,8.80141237637,15.3678112995,5.76378367773,0.0,0.0,5.76378367773
 05/21  06:00:00,61.1172162871,6.46765344756,10.4985098762,0.0,18.5082010057,25.6353820695,5.77297276656,0.0,0.0,5.77297276656
 05/21  07:00:00,83.2916560375,6.91330459458,15.7727838865,0.0,19.4926561212,41.1001056674,11.5716978551,0.0,0.0,11.5716978551
 05/21  08:00:00,114.498375047,7.45424629144,22.6813837816,0.0,26.3286599382,57.9988325916,29.3863443388,0.0,0.0,29.3863443388
 05/21  09:00:00,101.0962115,7.31747109988,24.6891476868,0.0,26.2443270014,42.8153538416,41.4366288196,0.0,18.025,23.4116288196
 05/21  10:00:00,75.8255474055,7.00951861231,23.6008848298,0.0,21.7447113004,23.4437158914,35.5506423973,0.0,18.025,17.5256423973
 05/21  11:00:00,74.2855759082,7.05050794202,24.4218552638,0.0,19.3449162599,23.4437158914,41.3458170049,0.0,18.025,23.3208170049
 05/21  12:00:00,75.9074069708,7.17184910288,25.7800757975,0.0,19.190480192,23.7425572507,35.4902843075,0.0,18.025,17.4652843075
 05/21  13:00:00,78.1192052707,7.32423567655,27.8133641616,0.0,19.260583323,23.698576057,35.4888243591,0.0,18.025,17.4638243591
 05/21  14:00:00,79.6433541415,7.45066459082,29.2110840907,0.0,19.260583323,23.698576057,35.4892856786,0.0,18.025,17.4642856786
 05/21  15:00:00,79.9173466081,7.5217579668,29.7039330803,0.0,19.260583323,23.4086260847,35.4897521902,0.0,18.025,17.4647521902
 05/21  16:00:00,83.7755164672,7.54029018512,29.0922666427,0.0,19.260583323,27.8781056672,23.7839167216,0.0,18.025,5.75891672161
 05/21  17:00:00,91.6813053053,7.72544251786,28.1904820348,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 05/21  18:00:00,106.212475568,7.99150856455,28.5620575471,0.0,32.6059821062,37.0465235296,5.76810222019,0.0,0.0,5.76810222019
 05/21  19:00:00,109.728013517,8.06604511548,28.004072926,0.0,36.8143715336,33.066984531,5.777359859,0.0,0.0,5.777359859
 05/21  20:00:00,118.105778903,8.12492132486,27.1954608941,0.0,36.43363367,38.8072253906,11.5336976183,0.0,0.0,11.5336976183
 05/21  21:00:00,113.882673713,8.01175035969,25.4422374883,0.0,36.0963922311,36.7877557581,5.77733244945,0.0,0.0,5.77733244945
 05/21  22:00:00,87.6324426635,7.51037932322,21.0137022028,0.0,30.9507766546,20.6087787026,11.5714912699,0.0,0.0,11.5714912699
 05/21  23:00:00,60.3039733581,7.0188865166,16.6109253856,0.0,17.4250845679,11.7056064465,5.77284324236,0.0,0.0,5.77284324236
 05/21  24:00:00,51.3231235841,6.79992572048,13.9573529457,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/22  01:00:00,45.9796979992,6.6108150009,11.6830022632,0.0,10.0992000411,10.047477231,5.75452921362,0.0,0.0,5.75452921362
 05/22  02:00:00,42.1358664745,6.44992783241,9.85962344409,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/22  03:00:00,41.1486773979,6.34730822512,8.97504575466,0.0,8.25718729233,10.0299323277,5.75407613247,0.0,0.0,5.75407613247
 05/22  04:00:00,41.7348434354,6.24446131696,8.05750567569,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/22  05:00:00,45.2715613922,6.21836514274,7.80878819307,0.0,12.1011305571,15.3678112995,5.77287948058,0.0,0.0,5.77287948058
 05/22  06:00:00,75.4991688038,6.7630026086,11.7317108658,0.0,19.7275818095,37.2640762949,11.5717289469,0.0,0.0,11.5717289469
 05/22  07:00:00,99.3067226229,7.23388849593,16.464438576,0.0,24.3117294858,51.2795993405,17.4030101066,0.0,0.0,17.4030101066
 05/22  08:00:00,89.3760651579,6.85676212644,18.185727097,0.0,23.6694662846,40.6342015617,23.4151337817,0.0,0.0,23.4151337817
 05/22  09:00:00,87.1501435493,6.8694199268,20.9543318108,0.0,23.6694662846,35.6302164847,35.5497709869,0.0,18.025,17.5247709869
 05/22  10:00:00,68.8884844341,6.69919944795,20.4594898707,0.0,18.7433767983,22.9618409725,37.6118929628,0.0,18.025,19.5868929628
 05/22  11:00:00,70.0278977465,6.78419206712,21.5160441649,0.0,18.7433767983,22.9618409725,39.2201924183,0.0,18.025,21.1951924183
 05/22  12:00:00,72.2165318022,6.92563669611,23.5197859077,0.0,18.5889407304,23.1597249699,35.4882871509,0.0,18.025,17.4632871509
 05/22  13:00:00,75.0700811907,7.09469886508,25.9577710016,0.0,18.7433767983,23.2517909448,35.4886938089,0.0,18.025,17.4636938089
 05/22  14:00:00,76.412159634,7.20731521386,27.1872332061,0.0,18.7433767983,23.2517909448,35.4891198921,0.0,18.025,17.4641198921
 05/22  15:00:00,77.6692108823,7.34310805663,28.5984415311,0.0,18.7433767983,22.9618409725,35.4895458807,0.0,18.025,17.4645458807
 05/22  16:00:00,83.1366322485,7.46786385972,29.4898067118,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/22  17:00:00,95.6606763338,7.75848957812,29.5350844767,0.0,17.6635504202,40.6971502883,5.76814061473,0.0,0.0,5.76814061473
 05/22  18:00:00,102.417316959,7.9334395108,29.6122325983,0.0,27.5259009287,37.3340067412,11.5619554219,0.0,0.0,11.5619554219
 05/22  19:00:00,108.274807322,8.01558237022,29.2941157915,0.0,33.8341110165,33.3544677425,5.77707758075,0.0,0.0,5.77707758075
 05/22  20:00:00,119.740006153,8.14303129307,28.7097080929,0.0,36.5179666069,38.8247702939,5.77659657027,0.0,0.0,5.77659657027
 05/22  21:00:00,112.676440664,8.08893073073,27.2154342116,0.0,32.965339924,36.8579353714,11.5715886857,0.0,0.0,11.5715886857
 05/22  22:00:00,84.2201948983,7.5765599178,22.818599483,0.0,25.6355707503,20.6438685092,5.78189213445,0.0,0.0,5.78189213445
 05/22  23:00:00,59.9744543638,7.09075447243,18.6114710766,0.0,15.0252895274,11.7056064465,5.76373098576,0.0,0.0,5.76373098576
 05/22  24:00:00,52.347282531,6.85994381035,16.2408084704,0.0,11.6412384099,10.0650221343,5.75905971868,0.0,0.0,5.75905971868
 05/23  01:00:00,48.638982737,6.6957121639,14.2573998527,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/23  02:00:00,45.0110585466,6.55590876765,12.6288283824,0.0,8.25718729233,10.0299323277,5.75449529085,0.0,0.0,5.75449529085
 05/23  03:00:00,43.3418359872,6.44935269218,11.0661700786,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/23  04:00:00,44.4391180223,6.39587060632,10.6103660636,0.0,8.25718729233,11.6354268332,5.75848095566,0.0,0.0,5.75848095566
 05/23  05:00:00,48.5732683395,6.42108590379,10.9077796555,0.0,12.1011305571,15.3678112995,5.77272235193,0.0,0.0,5.77272235193
 05/23  06:00:00,78.7239466211,6.96533094571,14.7541673082,0.0,19.7275818095,37.2640762949,11.5706138785,0.0,0.0,11.5706138785
 05/23  07:00:00,102.968955648,7.44940242214,19.9111716135,0.0,24.3117294858,51.2795993405,11.6080478953,0.0,0.0,11.6080478953
 05/23  08:00:00,93.1817778728,7.08347452244,21.7647337789,0.0,23.6694662846,40.6342015617,23.4163201521,0.0,0.0,23.4163201521
 05/23  09:00:00,91.4580952337,7.10917628945,25.0225297471,0.0,23.6694662846,35.6302164847,41.3778390935,0.0,18.025,23.3528390935
 05/23  10:00:00,72.6386327121,6.9002999291,24.0085423018,0.0,18.7433767983,22.9618409725,35.521345636,0.0,18.025,17.496345636
 05/23  11:00:00,73.7712968017,6.96942195838,25.0742157835,0.0,18.7433767983,22.9618409725,35.4914079542,0.0,18.025,17.4664079542
 05/23  12:00:00,75.6762916226,7.08371654954,26.821468237,0.0,18.5889407304,23.1597249699,35.4924194597,0.0,18.025,17.4674194597
 05/23  13:00:00,77.6370733815,7.20636562638,28.4130984011,0.0,18.7433767983,23.2517909448,35.4875872778,0.0,18.025,17.4625872778
 05/23  14:00:00,79.1758603073,7.32447408636,29.8337769901,0.0,18.7433767983,23.2517909448,35.4877119364,0.0,18.025,17.4627119364
 05/23  15:00:00,79.1324805058,7.39130103387,30.0135201923,0.0,18.7433767983,22.9618409725,35.4881022025,0.0,18.025,17.4631022025
 05/23  16:00:00,83.0698028887,7.43825934855,29.4525796236,0.0,18.7433767983,27.431320555,23.7839611879,0.0,18.025,5.75896118785
 05/23  17:00:00,95.1890862784,7.70468293547,29.1173080152,0.0,17.6635504202,40.6971502883,5.76814635549,0.0,0.0,5.76814635549
 05/23  18:00:00,101.859357705,7.86907300459,29.1186571037,0.0,27.5259009287,37.3340067412,5.79080100265,0.0,0.0,5.79080100265
 05/23  19:00:00,107.295789876,7.93496351779,28.3957180063,0.0,33.8341110165,33.3544677425,5.77743839205,0.0,0.0,5.77743839205
 05/23  20:00:00,118.622744968,8.06369396475,27.6717866295,0.0,36.5179666069,38.8247702939,11.5337933246,0.0,0.0,11.5337933246
 05/23  21:00:00,112.089562848,8.0379569887,26.6795418612,0.0,32.965339924,36.8579353714,5.79497629019,0.0,0.0,5.79497629019
 05/23  22:00:00,83.9052900905,7.53982854641,22.5404259844,0.0,25.6355707503,20.6438685092,11.5437362544,0.0,0.0,11.5437362544
 05/23  23:00:00,59.0966109505,7.03955405271,17.7848323498,0.0,15.0252895274,11.7056064465,5.76371928489,0.0,0.0,5.76371928489
 05/23  24:00:00,51.1404708989,6.79744757906,15.0965022572,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/24  01:00:00,47.7387954491,6.64324261304,13.4096758422,0.0,10.0992000411,10.047477231,5.75446239478,0.0,0.0,5.75446239478
 05/24  02:00:00,44.3681668715,6.51382655669,12.0280285465,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/24  03:00:00,42.6000334484,6.41176743609,10.3619469784,0.0,8.25718729233,10.0299323277,5.75455306171,0.0,0.0,5.75455306171
 05/24  04:00:00,42.8830528751,6.33242937829,9.11775241599,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/24  05:00:00,46.7968424209,6.34092174602,9.21152179379,0.0,12.1011305571,15.3678112995,5.77270904252,0.0,0.0,5.77270904252
 05/24  06:00:00,77.1988739698,6.89942305543,13.2950074063,0.0,19.7275818095,37.2640762949,11.5709895676,0.0,0.0,11.5709895676
 05/24  07:00:00,101.552047206,7.38438623788,18.5592881815,0.0,24.3117294858,51.2795993405,11.6083756521,0.0,0.0,11.6083756521
 05/24  08:00:00,91.8873593695,7.00989143194,20.5439043516,0.0,23.6694662846,40.6342015617,23.4177951716,0.0,0.0,23.4177951716
 05/24  09:00:00,90.5566073587,7.05968153087,24.170545666,0.0,23.6694662846,35.6302164847,41.3828383781,0.0,18.025,23.3578383781
 05/24  10:00:00,72.2833126988,6.88178563545,23.6717378479,0.0,18.7433767983,22.9618409725,35.5199941404,0.0,18.025,17.4949941404
 05/24  11:00:00,73.3261982742,6.95150688357,24.6470343208,0.0,18.7433767983,22.9618409725,35.4915845484,0.0,18.025,17.4665845484
 05/24  12:00:00,75.3526392786,7.08457484426,26.4969586084,0.0,18.5889407304,23.1597249699,35.4886659826,0.0,18.025,17.4636659826
 05/24  13:00:00,78.1311930236,7.26535174785,28.8482343376,0.0,18.7433767983,23.2517909448,35.4889775124,0.0,18.025,17.4639775124
 05/24  14:00:00,79.511258632,7.3796424086,30.1140093056,0.0,18.7433767983,23.2517909448,35.4893201335,0.0,18.025,17.4643201335
 05/24  15:00:00,80.6428527683,7.49528530818,31.4199104769,0.0,18.7433767983,22.9618409725,35.4896629321,0.0,18.025,17.4646629321
 05/24  16:00:00,85.1072141445,7.56670696507,31.3615502086,0.0,18.7433767983,27.431320555,23.7839010943,0.0,18.025,5.75890109431
 05/24  17:00:00,96.8966385752,7.81897887844,30.7105670097,0.0,17.6635504202,40.6971502883,5.76788678415,0.0,0.0,5.76788678415
 05/24  18:00:00,103.180508681,7.97737085175,30.3315098342,0.0,27.5259009287,37.3340067412,11.5615907764,0.0,0.0,11.5615907764
 05/24  19:00:00,108.806581577,8.05367458381,29.7878053378,0.0,33.8341110165,33.3544677425,5.77675094051,0.0,0.0,5.77675094051
 05/24  20:00:00,120.172271118,8.17514845764,29.1098666199,0.0,36.5179666069,38.8247702939,5.77695210296,0.0,0.0,5.77695210296
 05/24  21:00:00,112.868249965,8.10414732962,27.3920421006,0.0,32.965339924,36.8579353714,11.5706314689,0.0,0.0,11.5706314689
 05/24  22:00:00,83.4366224299,7.54157621019,22.0700228146,0.0,25.6355707503,20.6438685092,5.78186287515,0.0,0.0,5.78186287515
 05/24  23:00:00,59.1225770793,7.05293937109,17.7974128511,0.0,15.0252895274,11.7056064465,5.76364062748,0.0,0.0,5.76364062748
 05/24  24:00:00,51.282007761,6.80597203497,15.2295139109,0.0,11.6412384099,10.0650221343,5.75906173826,0.0,0.0,5.75906173826
 05/25  01:00:00,47.242517319,6.6196314421,12.9370159011,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/25  02:00:00,43.3619370663,6.47212172785,11.0635009127,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/25  03:00:00,41.3308538167,6.34851642154,9.15602385456,0.0,8.25718729233,10.0299323277,5.75455162798,0.0,0.0,5.75455162798
 05/25  04:00:00,41.8747138999,6.25091678913,8.19092270949,0.0,8.25718729233,11.6354268332,5.75884817366,0.0,0.0,5.75884817366
 05/25  05:00:00,45.8161355223,6.25855645838,8.31318398566,0.0,12.1011305571,15.3678112995,5.77230432922,0.0,0.0,5.77230432922
 05/25  06:00:00,76.8215394001,6.83113981761,12.9859686806,0.0,19.7275818095,37.2640762949,5.79377960594,0.0,0.0,5.79377960594
 05/25  07:00:00,101.647192167,7.32153654677,18.7172883721,0.0,24.3117294858,51.2795993405,17.4021050045,0.0,0.0,17.4021050045
 05/25  08:00:00,90.6744245581,6.92358453652,19.417282854,0.0,23.6694662846,40.6342015617,23.4162990868,0.0,0.0,23.4162990868
 05/25  09:00:00,89.1487818942,6.97106739172,22.8513334113,0.0,23.6694662846,35.6302164847,35.5460804907,0.0,18.025,17.5210804907
 05/25  10:00:00,71.4086448597,6.8183155481,22.86054746,0.0,18.7433767983,22.9618409725,41.3455628091,0.0,18.025,23.3205628091
 05/25  11:00:00,74.0532885488,6.95982116098,25.3658134818,0.0,18.7433767983,22.9618409725,35.491510671,0.0,18.025,17.466510671
 05/25  12:00:00,76.3162646515,7.12447922983,27.4206839508,0.0,18.5889407304,23.1597249699,35.4898470628,0.0,18.025,17.4648470628
 05/25  13:00:00,78.154359155,7.26983937579,28.8669150378,0.0,18.7433767983,23.2517909448,35.4901333371,0.0,18.025,17.4651333371
 05/25  14:00:00,79.9154195715,7.41612639038,30.4816885008,0.0,18.7433767983,23.2517909448,35.4885613301,0.0,18.025,17.4635613301
 05/25  15:00:00,80.542882249,7.525590579,31.2896370441,0.0,18.7433767983,22.9618409725,35.487113552,0.0,18.025,17.462113552
 05/25  16:00:00,84.8785132961,7.59621079906,31.103346818,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/25  17:00:00,96.9798177267,7.86911587086,30.7436114078,0.0,17.6635504202,40.6971502883,5.76803892849,0.0,0.0,5.76803892849
 05/25  18:00:00,103.601878486,8.03434439976,30.6959104493,0.0,27.5259009287,37.3340067412,11.5611190896,0.0,0.0,11.5611190896
 05/25  19:00:00,108.562712976,8.05527316847,29.5423454784,0.0,33.8341110165,33.3544677425,5.776056048,0.0,0.0,5.776056048
 05/25  20:00:00,119.067332703,8.13327902801,28.0467993215,0.0,36.5179666069,38.8247702939,5.77699635571,0.0,0.0,5.77699635571
 05/25  21:00:00,111.079428384,8.02016476047,25.6872115995,0.0,32.965339924,36.8579353714,11.5710522434,0.0,0.0,11.5710522434
 05/25  22:00:00,81.56070594,7.43736201038,20.2983221786,0.0,25.6355707503,20.6438685092,5.78168934713,0.0,0.0,5.78168934713
 05/25  23:00:00,57.5502884388,6.96733564122,16.3107348798,0.0,15.0252895274,11.7056064465,5.7635995748,0.0,0.0,5.7635995748
 05/25  24:00:00,49.9240823779,6.73693323962,13.9406263625,0.0,11.6412384099,10.0650221343,5.75892298832,0.0,0.0,5.75892298832
 05/26  01:00:00,45.0127226493,6.53237087695,10.7944855974,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/26  02:00:00,41.2704472811,6.37062675219,9.07350506325,0.0,8.25718729233,10.0299323277,5.75432159818,0.0,0.0,5.75432159818
 05/26  03:00:00,40.3074806214,6.26787845057,8.21329402336,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/26  04:00:00,41.1169612514,6.18168703457,7.50240133295,0.0,8.25718729233,11.6354268332,5.75882383149,0.0,0.0,5.75882383149
 05/26  05:00:00,44.6863236676,6.15605863009,7.28587472151,0.0,12.1011305571,15.3678112995,5.77274269471,0.0,0.0,5.77274269471
 05/26  06:00:00,74.8234902264,6.69077237387,11.1282883803,0.0,19.7275818095,37.2640762949,11.5704609729,0.0,0.0,11.5704609729
 05/26  07:00:00,98.2075972093,7.14570241319,15.4535436584,0.0,24.3117294858,51.2795993405,11.6068671705,0.0,0.0,11.6068671705
 05/26  08:00:00,88.8831512527,6.80134972363,17.7482512218,0.0,23.6694662846,40.6342015617,23.4158170275,0.0,0.0,23.4158170275
 05/26  09:00:00,87.482896909,6.85992066125,21.2966024338,0.0,23.6694662846,35.6302164847,41.3781063192,0.0,18.025,23.3531063192
 05/26  10:00:00,70.2344271227,6.733456195,21.7711902507,0.0,18.7433767983,22.9618409725,35.5202910656,0.0,18.025,17.4952910656
 05/26  11:00:00,72.7254712569,6.88155348518,24.116265408,0.0,18.7433767983,22.9618409725,35.4918365235,0.0,18.025,17.4668365235
 05/26  12:00:00,74.9266362717,7.04699289433,26.1085430184,0.0,18.5889407304,23.1597249699,35.4895806708,0.0,18.025,17.4645806708
 05/26  13:00:00,78.0774652942,7.25064455179,28.80921844,0.0,18.7433767983,23.2517909448,35.4867260919,0.0,18.025,17.4617260919
 05/26  14:00:00,80.1359157177,7.41773845444,30.7005748721,0.0,18.7433767983,23.2517909448,35.4869985601,0.0,18.025,17.4619985601
 05/26  15:00:00,80.6266141985,7.52955846733,31.3694032829,0.0,18.7433767983,22.9618409725,35.4872696149,0.0,18.025,17.4622696149
 05/26  16:00:00,85.4930368157,7.62934204911,31.6847380393,0.0,18.7433767983,27.431320555,23.783848025,0.0,18.025,5.75884802503
 05/26  17:00:00,97.4269429577,7.89624786815,31.1636107221,0.0,17.6635504202,40.6971502883,5.76797625606,0.0,0.0,5.76797625606
 05/26  18:00:00,104.36460961,8.07654773898,31.4164539104,0.0,27.5259009287,37.3340067412,5.79051719732,0.0,0.0,5.79051719732
 05/26  19:00:00,110.542413668,8.17005236646,31.4072679111,0.0,33.8341110165,33.3544677425,5.77719233964,0.0,0.0,5.77719233964
 05/26  20:00:00,121.550922768,8.28138608178,30.3822866478,0.0,36.5179666069,38.8247702939,11.5332473567,0.0,0.0,11.5332473567
 05/26  21:00:00,113.850020559,8.18372886075,28.2942492837,0.0,32.965339924,36.8579353714,5.79406584385,0.0,0.0,5.79406584385
 05/26  22:00:00,84.5451001111,7.60623722674,23.1138428271,0.0,25.6355707503,20.6438685092,11.5432593125,0.0,0.0,11.5432593125
 05/26  23:00:00,60.4390199898,7.12530151365,19.0415042485,0.0,15.0252895274,11.7056064465,3.35012613569,0.0,0.0,3.35012613569
 05/26  24:00:00,52.604646325,6.88208679972,16.4760444815,0.0,11.6412384099,10.0650221343,2.43029130341,0.0,0.0,2.43029130341
 05/27  01:00:00,51.6006506669,6.73450902087,14.4207898384,0.0,12.8411359301,10.0650221343,5.75446075444,0.0,0.0,5.75446075444
 05/27  02:00:00,43.7887537547,6.51791449436,11.4445322183,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/27  03:00:00,41.3598745052,6.36927444223,9.16428777927,0.0,8.25718729233,10.0299323277,5.75425773515,0.0,0.0,5.75425773515
 05/27  04:00:00,41.6969127279,6.24544442876,8.01860361923,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/27  05:00:00,42.2548209103,6.2226790724,8.20902115242,0.0,8.71707943955,15.3327214929,5.76334122839,0.0,0.0,5.76334122839
 05/27  06:00:00,62.117662913,6.45989521232,11.5067405186,0.0,18.5082010057,25.6353820695,5.77263709634,0.0,0.0,5.77263709634
 05/27  07:00:00,82.6585875989,6.85748014445,15.3150040269,0.0,19.4083231844,41.0650158608,11.5706972979,0.0,0.0,11.5706972979
 05/27  08:00:00,114.831866266,7.44295296102,23.0262273543,0.0,26.3286599382,57.9988325916,23.5071888299,0.0,0.0,23.5071888299
 05/27  09:00:00,103.631182071,7.39901879274,27.023175913,0.0,26.3286599382,42.8504436482,41.4406313704,0.0,18.025,23.4156313704
 05/27  10:00:00,79.6422634118,7.15437099364,27.272785299,0.0,21.7447113004,23.4437158914,41.3827703892,0.0,18.025,23.3577703892
 05/27  11:00:00,79.8860511973,7.28996686863,29.8426038455,0.0,19.3027497915,23.426170988,35.5191853173,0.0,18.025,17.4941853173
 05/27  12:00:00,83.1685177595,7.49174549594,32.781013283,0.0,19.1483137236,23.7250123474,35.4878794107,0.0,18.025,17.4628794107
 05/27  13:00:00,85.0698978366,7.62491681112,34.4036779033,0.0,19.3027497915,23.7161209604,35.4879478772,0.0,18.025,17.4629478772
 05/27  14:00:00,88.0991961298,7.82497340334,37.23291961,0.0,19.3027497915,23.7161209604,35.488165572,0.0,18.025,17.463165572
 05/27  15:00:00,90.0612254843,7.99347564682,39.3163966768,0.0,19.3027497915,23.426170988,35.4883912515,0.0,18.025,17.4633912515
 05/27  16:00:00,94.1778368038,8.03835801617,38.9368252429,0.0,19.3027497915,27.8956505705,23.7837525143,0.0,18.025,5.75875251432
 05/27  17:00:00,102.231078811,8.23720929332,38.1687924317,0.0,18.2229234133,37.5968344597,5.76346575278,0.0,0.0,5.76346575278
 05/27  18:00:00,117.076128165,8.52082007858,38.7769988917,0.0,32.690315043,37.0816133363,5.76797748988,0.0,0.0,5.76797748988
 05/27  19:00:00,119.980574924,8.60414745667,37.7185647124,0.0,36.8143715336,33.066984531,5.77698484477,0.0,0.0,5.77698484477
 05/27  20:00:00,127.341085027,8.65847944838,36.0166625049,0.0,36.3493007332,38.7721355839,5.77538298353,0.0,0.0,5.77538298353
 05/27  21:00:00,122.443941208,8.51304492053,33.3828199229,0.0,36.1807251679,36.8228455648,5.77676283685,0.0,0.0,5.77676283685
 05/27  22:00:00,95.7700982145,7.98435129141,28.5580060095,0.0,31.0351095914,20.6438685092,11.5708737482,0.0,0.0,11.5708737482
 05/27  23:00:00,67.4991114562,7.45365078853,23.3713261932,0.0,17.4250845679,11.7056064465,5.7726521169,0.0,0.0,5.7726521169
 05/27  24:00:00,57.6250033856,7.1780929433,20.0004948889,0.0,12.8411359301,10.0650221343,5.75903705558,0.0,0.0,5.75903705558
 05/28  01:00:00,54.7137981075,6.96821529965,17.1808176846,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/28  02:00:00,47.6234128107,6.76000936657,14.9176683067,0.0,8.34152022915,10.0650221343,5.75433296584,0.0,0.0,5.75433296584
 05/28  03:00:00,46.7528571476,6.66076932384,14.1463608727,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/28  04:00:00,48.1218279467,6.60101931874,13.9685163,0.0,8.34152022915,11.6705166398,5.75899191441,0.0,0.0,5.75899191441
 05/28  05:00:00,47.0345780997,6.50843250126,12.5836079135,0.0,8.80141237637,15.3678112995,5.76344056174,0.0,0.0,5.76344056174
 05/28  06:00:00,65.4766503413,6.71080017454,14.6148260202,0.0,18.5082010057,25.6353820695,5.77262496099,0.0,0.0,5.77262496099
 05/28  07:00:00,87.4795815826,7.17681775893,19.6972514633,0.0,19.4926561212,41.1001056674,5.79503673982,0.0,0.0,5.79503673982
 05/28  08:00:00,121.209898794,7.84120366249,29.0060182419,0.0,26.3286599382,57.9988325916,29.3783591005,0.0,0.0,29.3783591005
 05/28  09:00:00,109.116272132,7.7493598567,32.2773650541,0.0,26.2443270014,42.8153538416,41.4337645893,0.0,18.025,23.4087645893
 05/28  10:00:00,84.2971805905,7.44748727813,31.6345804825,0.0,21.7447113004,23.4437158914,41.3833690911,0.0,18.025,23.3583690911
 05/28  11:00:00,83.0793434701,7.5117441171,32.7544111009,0.0,19.3449162599,23.4437158914,35.5181274976,0.0,18.025,17.4931274976
 05/28  12:00:00,84.2665512613,7.61830039409,33.6927844418,0.0,19.190480192,23.7425572507,35.4905804931,0.0,18.025,17.4655804931
 05/28  13:00:00,86.5695340333,7.74289833177,35.8450461917,0.0,19.260583323,23.698576057,35.4888550243,0.0,18.025,17.4638550243
 05/28  14:00:00,87.3683059133,7.82047018083,36.5662460808,0.0,19.260583323,23.698576057,35.4890337524,0.0,18.025,17.4640337524
 05/28  15:00:00,88.2818196512,7.91740267477,37.6727772761,0.0,19.260583323,23.4086260847,35.4892168752,0.0,18.025,17.4642168752
 05/28  16:00:00,92.2593293956,7.94355148869,37.172834658,0.0,19.260583323,27.8781056672,23.7838589506,0.0,18.025,5.75885895062
 05/28  17:00:00,99.121531139,8.07959171127,35.2765819347,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 05/28  18:00:00,113.921473957,8.36294033392,35.8996507673,0.0,32.6059821062,37.0465235296,5.76789002475,0.0,0.0,5.76789002475
 05/28  19:00:00,116.26540924,8.41614429744,34.1914026152,0.0,36.8143715336,33.066984531,5.7770810566,0.0,0.0,5.7770810566
 05/28  20:00:00,124.474282445,8.54770699071,33.1412128339,0.0,36.43363367,38.8072253906,11.5334261684,0.0,0.0,11.5334261684
 05/28  21:00:00,119.488672668,8.43034998121,30.6296714222,0.0,36.0963922311,36.7877557581,5.77712431645,0.0,0.0,5.77712431645
 05/28  22:00:00,93.1094394977,7.91098291263,26.0901455467,0.0,30.9507766546,20.6087787026,11.5705832868,0.0,0.0,11.5705832868
 05/28  23:00:00,64.7063317758,7.35184181444,20.6803582446,0.0,17.4250845679,11.7056064465,5.77255096627,0.0,0.0,5.77255096627
 05/28  24:00:00,55.5545803372,7.0874919494,17.9012604587,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/29  01:00:00,53.642327755,6.91676253982,16.1607934407,0.0,12.925468867,10.100111941,5.75437540676,0.0,0.0,5.75437540676
 05/29  02:00:00,46.0919917734,6.69424732981,13.4520191938,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/29  03:00:00,43.9158158731,6.55866851999,11.4114137639,0.0,8.34152022915,10.0650221343,5.75443637982,0.0,0.0,5.75443637982
 05/29  04:00:00,44.0785009454,6.45481298978,10.0714058333,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 05/29  05:00:00,43.9671849732,6.38858707613,9.63606230046,0.0,8.80141237637,15.3678112995,5.76349461408,0.0,0.0,5.76349461408
 05/29  06:00:00,63.3579658883,6.62646039624,12.5804866678,0.0,18.5082010057,25.6353820695,5.77204877148,0.0,0.0,5.77204877148
 05/29  07:00:00,85.4176026074,7.07776882046,17.7343213615,0.0,19.4926561212,41.1001056674,11.5707703218,0.0,0.0,11.5707703218
 05/29  08:00:00,117.714366739,7.66985915347,25.6818399287,0.0,26.3286599382,57.9988325916,29.3764301984,0.0,0.0,29.3764301984
 05/29  09:00:00,104.175075142,7.51575095761,27.5697755465,0.0,26.2443270014,42.8153538416,41.4303266558,0.0,18.025,23.4053266558
 05/29  10:00:00,78.3075332016,7.17457456996,25.9178580156,0.0,21.7447113004,23.4437158914,35.5462509003,0.0,18.025,17.5212509003
 05/29  11:00:00,76.8438046833,7.21784450339,26.8127750444,0.0,19.3449162599,23.4437158914,35.518027294,0.0,18.025,17.493027294
 05/29  12:00:00,78.5546639712,7.33272885242,28.266469337,0.0,19.190480192,23.7425572507,35.4890047866,0.0,18.025,17.4640047866
 05/29  13:00:00,80.8106930017,7.46770784356,30.3613976368,0.0,19.260583323,23.698576057,35.4889950474,0.0,18.025,17.4639950474
 05/29  14:00:00,83.2562986911,7.61548425696,32.65922705,0.0,19.260583323,23.698576057,35.7929943743,0.0,18.025,17.7679943743
 05/29  15:00:00,84.7152789685,7.73486468621,34.2887769449,0.0,19.260583323,23.4086260847,39.014956581,0.0,18.025,20.989956581
 05/29  16:00:00,89.0086640791,7.78080744719,34.0849209547,0.0,19.260583323,27.8781056672,20.0007826648,0.0,18.025,1.97578266484
 05/29  17:00:00,97.1052164363,7.97932773413,33.3605282662,0.0,18.1807569449,37.5792895564,5.76340679775,0.0,0.0,5.76340679775
 05/29  18:00:00,112.404028892,8.29341391937,34.451734796,0.0,32.6059821062,37.0465235296,5.7679252608,0.0,0.0,5.7679252608
 05/29  19:00:00,115.882513323,8.39226548587,33.8323947507,0.0,36.8143715336,33.066984531,5.77655664918,0.0,0.0,5.77655664918
 05/29  20:00:00,123.125794942,8.43975777246,31.9006818921,0.0,36.43363367,38.8072253906,5.77604715107,0.0,0.0,5.77604715107
 05/29  21:00:00,117.715370143,8.27147263663,29.0152512715,0.0,36.0963922311,36.7877557581,5.77700484023,0.0,0.0,5.77700484023
 05/29  22:00:00,92.3926019424,7.7920154594,25.4922833121,0.0,30.9507766546,20.6087787026,11.5705149223,0.0,0.0,11.5705149223
 05/29  23:00:00,65.9345414729,7.32607299357,21.9343420327,0.0,17.4250845679,11.7056064465,5.77142022117,0.0,0.0,5.77142022117
 05/29  24:00:00,56.7387939422,7.07335747007,19.0996027811,0.0,12.925468867,10.100111941,5.75899081658,0.0,0.0,5.75899081658
 05/30  01:00:00,51.293179107,6.86326661863,16.7440541301,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/30  02:00:00,46.6211790104,6.6706471368,14.1242230448,0.0,8.25718729233,10.0299323277,5.75439755547,0.0,0.0,5.75439755547
 05/30  03:00:00,45.3420513114,6.56418920862,12.951561494,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/30  04:00:00,46.7928609791,6.51510779089,12.8448891294,0.0,8.25718729233,11.6354268332,5.75848048028,0.0,0.0,5.75848048028
 05/30  05:00:00,50.8838658866,6.52832962967,13.1111624481,0.0,12.1011305571,15.3678112995,5.77254202123,0.0,0.0,5.77254202123
 05/30  06:00:00,82.077123953,7.10196388115,17.9707611665,0.0,19.7275818095,37.2640762949,11.5696853964,0.0,0.0,11.5696853964
 05/30  07:00:00,106.677381479,7.6033633047,23.4657032659,0.0,24.3117294858,51.2795993405,11.6065783296,0.0,0.0,11.6065783296
 05/30  08:00:00,96.2904272889,7.237980577,24.7189220061,0.0,23.6694662846,40.6342015617,23.4112028975,0.0,0.0,23.4112028975
 05/30  09:00:00,94.8417717879,7.28011779618,28.2352957654,0.0,23.6694662846,35.6302164847,41.3744317689,0.0,18.025,23.3494317689
 05/30  10:00:00,77.1651566428,7.12826024558,28.3071311098,0.0,18.7433767983,22.9618409725,35.5195772661,0.0,18.025,17.4945772661
 05/30  11:00:00,78.8497434293,7.22958985361,29.8925100255,0.0,18.7433767983,22.9618409725,35.4916101616,0.0,18.025,17.4666101616
 05/30  12:00:00,82.0229661193,7.4277467332,32.8241295058,0.0,18.5889407304,23.1597249699,35.4888546815,0.0,18.025,17.4638546815
 05/30  13:00:00,84.4784961849,7.59499319938,34.8659095632,0.0,18.7433767983,23.2517909448,35.487141597,0.0,18.025,17.462141597
 05/30  14:00:00,86.5893523769,7.7442343908,36.8275244962,0.0,18.7433767983,23.2517909448,35.4872538243,0.0,18.025,17.4622538243
 05/30  15:00:00,86.5157875336,7.81586171123,36.9722822961,0.0,18.7433767983,22.9618409725,35.4873653316,0.0,18.025,17.4623653316
 05/30  16:00:00,90.7876856524,7.8896454871,36.719094092,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/30  17:00:00,104.010353464,8.22556465954,37.4177178084,0.0,17.6635504202,40.6971502883,5.76784261902,0.0,0.0,5.76784261902
 05/30  18:00:00,111.335457728,8.43555829281,38.0283107448,0.0,27.5259009287,37.3340067412,11.5597900497,0.0,0.0,11.5597900497
 05/30  19:00:00,115.95244914,8.46999703783,36.5173820836,0.0,33.8341110165,33.3544677425,5.7761708901,0.0,0.0,5.7761708901
 05/30  20:00:00,124.876211265,8.48497065413,33.5040071501,0.0,36.5179666069,38.8247702939,5.77570521381,0.0,0.0,5.77570521381
 05/30  21:00:00,117.699187897,8.40915968539,31.9180132878,0.0,32.965339924,36.8579353714,11.5693767665,0.0,0.0,11.5693767665
 05/30  22:00:00,89.8008487165,7.8934118707,28.0824403034,0.0,25.6355707503,20.6438685092,8.51871022902,0.0,0.0,8.51871022902
 05/30  23:00:00,65.4860782027,7.39711330915,23.816762855,0.0,15.0252895274,11.7056064465,3.03266607287,0.0,0.0,3.03266607287
 05/30  24:00:00,57.9651690198,7.16712868965,21.5515295367,0.0,11.6412384099,10.0650221343,5.75897285289,0.0,0.0,5.75897285289
 05/31  01:00:00,53.9394329521,6.9851065323,19.2684685934,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/31  02:00:00,49.0881345147,6.78989024829,16.4719381289,0.0,8.25718729233,10.0299323277,5.75437438283,0.0,0.0,5.75437438283
 05/31  03:00:00,47.5050064992,6.6722193057,15.0064876075,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/31  04:00:00,47.9753563908,6.58243378669,13.9600616611,0.0,8.25718729233,11.6354268332,5.75881773123,0.0,0.0,5.75881773123
 05/31  05:00:00,52.0618047904,6.59344299449,14.2239921962,0.0,12.1011305571,15.3678112995,5.77237048961,0.0,0.0,5.77237048961
 05/31  06:00:00,83.8665410561,7.19951168333,19.6626354337,0.0,19.7275818095,37.2640762949,11.5697307944,0.0,0.0,11.5697307944
 05/31  07:00:00,108.881469632,7.74602897569,25.5271363401,0.0,24.3117294858,51.2795993405,11.607029697,0.0,0.0,11.607029697
 05/31  08:00:00,98.7996503726,7.38954353846,27.0765883809,0.0,23.6694662846,40.6342015617,23.4127344954,0.0,0.0,23.4127344954
 05/31  09:00:00,98.0804613638,7.46262451526,31.2914846053,0.0,23.6694662846,35.6302164847,41.3745938647,0.0,18.025,23.3495938647
 05/31  10:00:00,80.8785783598,7.32968574443,31.8191294194,0.0,18.7433767983,22.9618409725,35.518050717,0.0,18.025,17.493050717
 05/31  11:00:00,83.4646868262,7.47127084533,34.2657747193,0.0,18.7433767983,22.9618409725,35.4903890578,0.0,18.025,17.4653890578
 05/31  12:00:00,87.5178568833,7.71125706808,38.0355117754,0.0,18.5889407304,23.1597249699,35.4893934811,0.0,18.025,17.4643934811
 05/31  13:00:00,90.4650716036,7.90738232478,40.5400980852,0.0,18.7433767983,23.2517909448,35.4876413912,0.0,18.025,17.4626413912
 05/31  14:00:00,92.3938816641,8.06744951264,42.3088408498,0.0,18.7433767983,23.2517909448,35.4877138681,0.0,18.025,17.4627138681
 05/31  15:00:00,93.1076064223,8.18185698761,43.1981080962,0.0,18.7433767983,22.9618409725,35.4877852595,0.0,18.025,17.4627852595
 05/31  16:00:00,97.7306856151,8.26302459488,43.2887166163,0.0,18.7433767983,27.431320555,23.7837930204,0.0,18.025,5.75879302043
 05/31  17:00:00,111.004604116,8.59844617071,44.0390912236,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/31  18:00:00,118.424006493,8.83030505573,44.72212093,0.0,27.5259009287,37.3340067412,11.5604052016,0.0,0.0,11.5604052016
 05/31  19:00:00,123.415653725,8.92997909212,43.5206089686,0.0,33.8341110165,33.3544677425,5.77632178279,0.0,0.0,5.77632178279
 05/31  20:00:00,133.043611921,8.99825911744,41.1581238692,0.0,36.5179666069,38.8247702939,5.77584696439,0.0,0.0,5.77584696439
 05/31  21:00:00,125.700846634,8.93164414488,39.3971951462,0.0,32.965339924,36.8579353714,11.5699098818,0.0,0.0,11.5699098818
 05/31  22:00:00,96.5262166527,8.35796660802,34.3432578223,0.0,25.6355707503,20.6438685092,11.5428338844,0.0,0.0,11.5428338844
 05/31  23:00:00,70.9740961762,7.78368059931,28.9182170976,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/31  24:00:00,62.1517651396,7.47174827875,25.4335088885,0.0,11.6412384099,10.0650221343,5.75874669537,0.0,0.0,5.75874669537
 06/01  01:00:00,57.7467208492,7.23831879099,22.8225452273,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/01  02:00:00,53.7702283094,7.06630532198,20.8776191449,0.0,8.25718729233,10.0299323277,5.75423217952,0.0,0.0,5.75423217952
 06/01  03:00:00,52.299625272,6.95993130506,19.5133955894,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/01  04:00:00,52.7437076722,6.87929827647,18.4315509407,0.0,8.25718729233,11.6354268332,5.75886035282,0.0,0.0,5.75886035282
 06/01  05:00:00,57.37068778,6.92723737602,19.199085038,0.0,12.1011305571,15.3678112995,5.77246469528,0.0,0.0,5.77246469528
 06/01  06:00:00,89.6140212764,7.5765991186,25.0330346118,0.0,19.7275818095,37.2640762949,11.5698434809,0.0,0.0,11.5698434809
 06/01  07:00:00,114.816378763,8.12071180767,31.0873722587,0.0,24.3117294858,51.2795993405,11.605204347,0.0,0.0,11.605204347
 06/01  08:00:00,104.081984492,7.70769464475,32.0407774727,0.0,23.6694662846,40.6342015617,23.4126271048,0.0,0.0,23.4126271048
 06/01  09:00:00,102.852927787,7.7329767714,35.7936038196,0.0,23.6694662846,35.6302164847,41.3749878814,0.0,18.025,23.3499878814
 06/01  10:00:00,84.5769809003,7.54309149541,35.3041292397,0.0,18.7433767983,22.9618409725,35.5183153124,0.0,18.025,17.4933153124
 06/01  11:00:00,86.153696738,7.64477678748,36.781280876,0.0,18.7433767983,22.9618409725,35.4903073903,0.0,18.025,17.4653073903
 06/01  12:00:00,89.0922524789,7.83866233129,39.4825041543,0.0,18.5889407304,23.1597249699,35.489277754,0.0,18.025,17.464277754
 06/01  13:00:00,91.9862371778,8.03115984693,41.9374883348,0.0,18.7433767983,23.2517909448,35.4874886153,0.0,18.025,17.4624886153
 06/01  14:00:00,93.3670666487,8.15497705462,43.1945004887,0.0,18.7433767983,23.2517909448,35.4875234149,0.0,18.025,17.4625234149
 06/01  15:00:00,95.0826749841,8.30792301835,45.0471128247,0.0,18.7433767983,22.9618409725,35.487557231,0.0,18.025,17.462557231
 06/01  16:00:00,98.7828845387,8.35248779491,44.2514546701,0.0,18.7433767983,27.431320555,23.7837685585,0.0,18.025,5.75876855846
 06/01  17:00:00,110.76236885,8.63153151811,43.7637741215,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/01  18:00:00,117.869964128,8.82936275288,44.1690271376,0.0,27.5259009287,37.3340067412,11.5602541438,0.0,0.0,11.5602541438
 06/01  19:00:00,122.429588087,8.82824578691,42.6362813151,0.0,33.8341110165,33.3544677425,5.77625582327,0.0,0.0,5.77625582327
 06/01  20:00:00,133.890611802,8.9665618227,42.0368257149,0.0,36.5179666069,38.8247702939,5.77577628212,0.0,0.0,5.77577628212
 06/01  21:00:00,125.768293015,8.85482719657,39.5414652629,0.0,32.965339924,36.8579353714,11.5689645125,0.0,0.0,11.5689645125
 06/01  22:00:00,95.2935411163,8.21780648847,33.2507478155,0.0,25.6355707503,20.6438685092,11.5426362309,0.0,0.0,11.5426362309
 06/01  23:00:00,69.3672660126,7.65687349293,27.4381967615,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/01  24:00:00,60.4203805029,7.36549064897,23.8083839944,0.0,11.6412384099,10.0650221343,5.75866926399,0.0,0.0,5.75866926399
 06/02  01:00:00,56.3264504037,7.17229106105,21.4683045201,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/02  02:00:00,51.3663893631,6.96519759979,18.5748893143,0.0,8.25718729233,10.0299323277,5.75415526892,0.0,0.0,5.75415526892
 06/02  03:00:00,49.519140383,6.83162376232,16.8612202329,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/02  04:00:00,49.713776779,6.72806207061,15.5528584438,0.0,8.25718729233,11.6354268332,5.75884921309,0.0,0.0,5.75884921309
 06/02  05:00:00,52.7986204339,6.69730103082,14.8569579726,0.0,12.1011305571,15.3678112995,5.77235253317,0.0,0.0,5.77235253317
 06/02  06:00:00,84.2219473773,7.28111428366,19.9364527142,0.0,19.7275818095,37.2640762949,11.5695398111,0.0,0.0,11.5695398111
 06/02  07:00:00,109.551648836,7.81711731896,26.1262456697,0.0,24.3117294858,51.2795993405,11.6065137276,0.0,0.0,11.6065137276
 06/02  08:00:00,99.8195265178,7.47388602803,28.0121344588,0.0,23.6694662846,40.6342015617,23.4116739438,0.0,0.0,23.4116739438
