Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/02  09:00:00,98.9956727881,7.54989182306,32.1194373767,0.0,23.6694662846,35.6302164847,41.3736188038,0.0,18.025,23.3486188038
 06/02  10:00:00,81.0557437204,7.39242005257,31.933567387,0.0,18.7433767983,22.9618409725,35.5193394582,0.0,18.025,17.4943394582
 06/02  11:00:00,83.2922572879,7.52813001864,34.036490157,0.0,18.7433767983,22.9618409725,35.4895892774,0.0,18.025,17.4645892774
 06/02  12:00:00,84.2955893534,7.61724841218,34.9072578934,0.0,18.5889407304,23.1597249699,35.488528013,0.0,18.025,17.463528013
 06/02  13:00:00,84.6001547205,7.65236882064,34.9301987538,0.0,18.7433767983,23.2517909448,35.4866960569,0.0,18.025,17.4616960569
 06/02  14:00:00,84.6143995064,7.69559016061,34.9012223967,0.0,18.7433767983,23.2517909448,35.48669164,0.0,18.025,17.46169164
 06/02  15:00:00,84.6381857403,7.73865561972,35.1718931578,0.0,18.7433767983,22.9618409725,35.4866898853,0.0,18.025,17.4616898853
 06/02  16:00:00,88.4013807486,7.759600223,34.4628414062,0.0,18.7433767983,27.431320555,18.1882950726,0.0,18.025,0.163295072579
 06/02  17:00:00,99.9604325233,7.99122490492,33.602147116,0.0,17.6635504202,40.6971502883,5.62410005957,0.0,0.0,5.62410005957
 06/02  18:00:00,107.4285171,8.20619166584,34.3507557138,0.0,27.5259009287,37.3340067412,11.5603079057,0.0,0.0,11.5603079057
 06/02  19:00:00,113.804059118,8.30076983782,34.5382330661,0.0,33.8341110165,33.3544677425,5.77597652354,0.0,0.0,5.77597652354
 06/02  20:00:00,125.530211559,8.45487868456,34.1881136537,0.0,36.5179666069,38.8247702939,5.77687070192,0.0,0.0,5.77687070192
 06/02  21:00:00,117.815846178,8.38006829038,32.0637833868,0.0,32.965339924,36.8579353714,11.5699372673,0.0,0.0,11.5699372673
 06/02  22:00:00,88.1895587116,7.80583920048,26.5587395582,0.0,25.6355707503,20.6438685092,5.78135773189,0.0,0.0,5.78135773189
 06/02  23:00:00,63.1826251696,7.2924324639,21.6179986328,0.0,15.0252895274,11.7056064465,5.76341867395,0.0,0.0,5.76341867395
 06/02  24:00:00,55.2349306581,7.04715850078,18.9412680988,0.0,11.6412384099,10.0650221343,5.75874657925,0.0,0.0,5.75874657925
 06/03  01:00:00,54.0635314844,6.89650235588,16.7216962303,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/03  02:00:00,46.7791209427,6.69468943395,14.2581298565,0.0,8.25718729233,10.0299323277,5.75415041114,0.0,0.0,5.75415041114
 06/03  03:00:00,44.8641475965,6.561115524,12.4767380788,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/03  04:00:00,44.9039831219,6.46003746165,11.0110911844,0.0,8.25718729233,11.6354268332,5.75855899249,0.0,0.0,5.75855899249
 06/03  05:00:00,43.7018404897,6.36306310806,9.51567788755,0.0,8.71707943955,15.3327214929,5.76322503584,0.0,0.0,5.76322503584
 06/03  06:00:00,63.2417528173,6.58019965209,12.510553519,0.0,18.5082010057,25.6353820695,5.77213773622,0.0,0.0,5.77213773622
 06/03  07:00:00,85.0115161785,7.02089555439,17.504571698,0.0,19.4083231844,41.0650158608,5.79492579922,0.0,0.0,5.79492579922
 06/03  08:00:00,116.953470024,7.59310799119,24.997740866,0.0,26.3286599382,57.9988325916,29.3748517982,0.0,0.0,29.3748517982
 06/03  09:00:00,103.458558352,7.44513268812,26.8044927772,0.0,26.3286599382,42.8504436482,41.4319757956,0.0,18.025,23.4069757956
 06/03  10:00:00,78.2952443182,7.1468919807,25.9332665597,0.0,21.7447113004,23.4437158914,41.3798770462,0.0,18.025,23.3548770462
 06/03  11:00:00,78.1254507736,7.25553789984,28.116455901,0.0,19.3027497915,23.426170988,35.5178416986,0.0,18.025,17.4928416986
 06/03  12:00:00,80.5150825626,7.4130743259,30.2062666642,0.0,19.1483137236,23.7250123474,35.4885350177,0.0,18.025,17.4635350177
 06/03  13:00:00,83.7175271772,7.61077968325,33.0654598329,0.0,19.3027497915,23.7161209604,35.4865971576,0.0,18.025,17.4615971576
 06/03  14:00:00,86.8019316574,7.82849577822,35.9321481037,0.0,19.3027497915,23.7161209604,35.4865528969,0.0,18.025,17.4615528969
 06/03  15:00:00,87.9023574009,7.9548386272,37.1961809619,0.0,19.3027497915,23.426170988,35.4865139676,0.0,18.025,17.4615139676
 06/03  16:00:00,92.6024163212,8.02967325711,37.3701031644,0.0,19.3027497915,27.8956505705,23.6923172118,0.0,18.025,5.66731721177
 06/03  17:00:00,101.035226996,8.24791118538,36.9622619606,0.0,18.2229234133,37.5968344597,0.111216342333,0.0,0.0,0.111216342333
 06/03  18:00:00,117.105845547,8.59751438113,38.7300448808,0.0,32.690315043,37.0816133363,5.76773362287,0.0,0.0,5.76773362287
 06/03  19:00:00,120.907991794,8.69473639059,38.5554232994,0.0,36.8143715336,33.066984531,5.77661141949,0.0,0.0,5.77661141949
 06/03  20:00:00,128.470515216,8.73437458906,37.0702264928,0.0,36.3493007332,38.7721355839,11.5317474629,0.0,0.0,11.5317474629
 06/03  21:00:00,123.230891786,8.57424110336,34.1086029897,0.0,36.1807251679,36.8228455648,5.77654204348,0.0,0.0,5.77654204348
 06/03  22:00:00,95.8682338836,8.01595803803,28.6245868261,0.0,31.0351095914,20.6438685092,5.79481691248,0.0,0.0,5.79481691248
 06/03  23:00:00,68.3902820597,7.5025265884,24.2136471857,0.0,17.4250845679,11.7056064465,11.5245143161,0.0,0.0,11.5245143161
 06/03  24:00:00,59.324491539,7.24548936188,21.6326084858,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/04  01:00:00,57.3692612461,7.07751156144,19.7269885876,0.0,12.925468867,10.100111941,5.75435739756,0.0,0.0,5.75435739756
 06/04  02:00:00,50.619451104,6.88857130644,17.7851639476,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/04  03:00:00,49.1933226756,6.77571721705,16.4718841924,0.0,8.34152022915,10.0650221343,5.7541117992,0.0,0.0,5.7541117992
 06/04  04:00:00,50.0643010598,6.70875482368,15.8032772779,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/04  05:00:00,49.3742425058,6.63258592829,14.7991360593,0.0,8.80141237637,15.3678112995,5.76334285419,0.0,0.0,5.76334285419
 06/04  06:00:00,69.0305610548,6.88980408911,17.9897620146,0.0,18.5082010057,25.6353820695,5.77174531181,0.0,0.0,5.77174531181
 06/04  07:00:00,91.7386551758,7.39766053499,23.7355238026,0.0,19.4926561212,41.1001056674,11.5692000874,0.0,0.0,11.5692000874
 06/04  08:00:00,124.241731213,8.02506442677,31.8540549603,0.0,26.3286599382,57.9988325916,23.5026009081,0.0,0.0,23.5026009081
 06/04  09:00:00,112.090876139,7.92214515607,35.0792207559,0.0,26.2443270014,42.8153538416,41.4345759622,0.0,18.025,23.4095759622
 06/04  10:00:00,87.1828357468,7.59607439685,34.3716854487,0.0,21.7447113004,23.4437158914,41.3799824547,0.0,18.025,23.3549824547
 06/04  11:00:00,86.386896034,7.64941491663,35.9243172948,0.0,19.3449162599,23.4437158914,35.5166164881,0.0,18.025,17.4916164881
 06/04  12:00:00,88.0760570306,7.76755298709,37.3530505901,0.0,19.190480192,23.7425572507,35.4869623428,0.0,18.025,17.4619623428
 06/04  13:00:00,90.1703969127,7.90115323596,39.2876695784,0.0,19.260583323,23.698576057,35.4867213672,0.0,18.025,17.4617213672
 06/04  14:00:00,92.0768841847,8.0419157739,41.0533941798,0.0,19.260583323,23.698576057,35.4866389259,0.0,18.025,17.4616389259
 06/04  15:00:00,92.7189709545,8.13931813149,41.8880285527,0.0,19.260583323,23.4086260847,35.4865626805,0.0,18.025,17.4615626805
 06/04  16:00:00,96.2329527802,8.16386546009,40.9261606605,0.0,19.260583323,27.8781056672,23.7836445448,0.0,18.025,5.75864454477
 06/04  17:00:00,103.766047643,8.33713095316,39.663578352,0.0,18.1807569449,37.5792895564,5.76318297185,0.0,0.0,5.76318297185
 06/04  18:00:00,119.100564132,8.65029212176,40.7914161521,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 06/04  19:00:00,121.516710113,8.68980167028,39.169080591,0.0,36.8143715336,33.066984531,11.5326191457,0.0,0.0,11.5326191457
 06/04  20:00:00,128.436263185,8.70849971537,36.9424311664,0.0,36.43363367,38.8072253906,5.7749037185,0.0,0.0,5.7749037185
 06/04  21:00:00,123.236274814,8.56236135663,34.2452974118,0.0,36.0963922311,36.7877557581,5.77671454251,0.0,0.0,5.77671454251
 06/04  22:00:00,95.9797735981,8.00487323232,28.8666368486,0.0,30.9507766546,20.6087787026,11.5693208085,0.0,0.0,11.5693208085
 06/04  23:00:00,67.2814174321,7.43056619535,23.1767483421,0.0,17.4250845679,11.7056064465,5.77225552946,0.0,0.0,5.77225552946
 06/04  24:00:00,57.859965117,7.16765418477,20.1264984078,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/05  01:00:00,52.6457998583,6.96532467653,17.9946203244,0.0,10.0992000411,10.047477231,5.75425417307,0.0,0.0,5.75425417307
 06/05  02:00:00,48.2030870205,6.77544059241,15.6013549822,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/05  03:00:00,45.6737906093,6.61514269777,13.2323500077,0.0,8.25718729233,10.0299323277,5.75418194549,0.0,0.0,5.75418194549
 06/05  04:00:00,45.6699615179,6.50030043977,11.7368161226,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/05  05:00:00,49.2869640968,6.55941083237,13.367202581,0.0,12.1011305571,15.3678112995,5.77220627129,0.0,0.0,5.77220627129
 06/05  06:00:00,84.2279063878,7.20039091705,20.0231596695,0.0,19.7275818095,37.2640762949,11.5696505902,0.0,0.0,11.5696505902
 06/05  07:00:00,110.999796663,7.79538771473,27.596144815,0.0,24.3117294858,51.2795993405,17.3986354078,0.0,0.0,17.3986354078
 06/05  08:00:00,102.68136813,7.5100572392,30.8378220047,0.0,23.6694662846,40.6342015617,21.5825082165,0.0,0.0,21.5825082165
 06/05  09:00:00,103.28195817,7.64910173175,36.3065310781,0.0,23.6694662846,35.6302164847,37.3617880205,0.0,18.025,19.3367880205
 06/05  10:00:00,87.3251920191,7.58950014441,38.0059434565,0.0,18.7433767983,22.9618409725,35.5165033464,0.0,18.025,17.4915033464
 06/05  11:00:00,90.4725725993,7.77830010406,40.966641757,0.0,18.7433767983,22.9618409725,35.4881345918,0.0,18.025,17.4631345918
 06/05  12:00:00,93.3485030034,7.9777246041,43.5996986654,0.0,18.5889407304,23.1597249699,35.4849018359,0.0,18.025,17.4599018359
 06/05  13:00:00,96.7511310617,8.21331241424,46.5202378896,0.0,18.7433767983,23.2517909448,35.4848694267,0.0,18.025,17.4598694267
 06/05  14:00:00,99.4932776962,8.40092794656,49.0747692355,0.0,18.7433767983,23.2517909448,35.4846500302,0.0,18.025,17.4596500302
 06/05  15:00:00,100.634255972,8.51036754737,50.3962576566,0.0,18.7433767983,22.9618409725,35.484575364,0.0,18.025,17.459575364
 06/05  16:00:00,105.029395933,8.59264550458,50.257820248,0.0,18.7433767983,27.431320555,23.7835482867,0.0,18.025,5.7585482867
 06/05  17:00:00,117.500532362,8.90161201026,50.2318713951,0.0,17.6635504202,40.6971502883,5.76758905377,0.0,0.0,5.76758905377
 06/05  18:00:00,124.75281425,9.11867397231,50.7625964624,0.0,27.5259009287,37.3340067412,5.79011048023,0.0,0.0,5.79011048023
 06/05  19:00:00,127.5256644,9.08430959039,47.4763079238,0.0,33.8341110165,33.3544677425,11.5325372888,0.0,0.0,11.5325372888
 06/05  20:00:00,135.890291943,9.07374231064,43.9293444308,0.0,36.5179666069,38.8247702939,5.77664616557,0.0,0.0,5.77664616557
 06/05  21:00:00,125.540958602,8.86335702302,39.3056288274,0.0,32.965339924,36.8579353714,11.5684836935,0.0,0.0,11.5684836935
 06/05  22:00:00,95.1700537691,8.22979130751,33.11529721,0.0,25.6355707503,20.6438685092,5.78111326193,0.0,0.0,5.78111326193
 06/05  23:00:00,70.8094104831,7.72131796781,28.8159047059,0.0,15.0252895274,11.7056064465,5.76315432245,0.0,0.0,5.76315432245
 06/05  24:00:00,62.0073177572,7.43237035407,25.3284578932,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/06  01:00:00,55.9230148263,7.15601322616,21.0811468223,0.0,10.0992000411,10.047477231,5.75415096774,0.0,0.0,5.75415096774
 06/06  02:00:00,51.5136751911,6.96968017592,18.7177062811,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/06  03:00:00,49.3855900879,6.8215060712,16.7377873098,0.0,8.25718729233,10.0299323277,5.75389524375,0.0,0.0,5.75389524375
 06/06  04:00:00,48.8629362627,6.68307488199,14.7470206644,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/06  05:00:00,50.330469547,6.65569110432,14.3144322788,0.0,12.1011305571,15.3678112995,5.77220576496,0.0,0.0,5.77220576496
 06/06  06:00:00,83.9278153805,7.23631025449,19.6871516937,0.0,19.7275818095,37.2640762949,11.5695956533,0.0,0.0,11.5695956533
 06/06  07:00:00,109.8469574,7.78488887534,26.4538175532,0.0,24.3117294858,51.2795993405,11.6058381641,0.0,0.0,11.6058381641
 06/06  08:00:00,100.52819372,7.45564553684,28.7390665114,0.0,23.6694662846,40.6342015617,23.4092198843,0.0,0.0,23.4092198843
 06/06  09:00:00,102.00049791,7.6232247684,35.050950715,0.0,23.6694662846,35.6302164847,41.3749284723,0.0,18.025,23.3499284723
 06/06  10:00:00,87.4900620753,7.61679151392,38.1435248063,0.0,18.7433767983,22.9618409725,35.5173603741,0.0,18.025,17.4923603741
 06/06  11:00:00,93.0782435657,7.91251383223,43.4381013939,0.0,18.7433767983,22.9618409725,35.4888558984,0.0,18.025,17.4638558984
 06/06  12:00:00,99.918447184,8.30076763698,49.8466031448,0.0,18.5889407304,23.1597249699,35.4889369276,0.0,18.025,17.4639369276
 06/06  13:00:00,103.545747774,8.56607459945,52.962094105,0.0,18.7433767983,23.2517909448,35.486975936,0.0,18.025,17.461975936
 06/06  14:00:00,104.973181439,8.70996501524,54.2456381936,0.0,18.7433767983,23.2517909448,35.4849877544,0.0,18.025,17.4599877544
 06/06  15:00:00,106.554996079,8.85147814582,55.9758892617,0.0,18.7433767983,22.9618409725,35.4866465478,0.0,18.025,17.4616465478
 06/06  16:00:00,111.568539531,8.97647554528,56.4131329295,0.0,18.7433767983,27.431320555,23.7836008305,0.0,18.025,5.75860083049
 06/06  17:00:00,124.330187095,9.31372819502,56.6494131173,0.0,17.6635504202,40.6971502883,5.76753212176,0.0,0.0,5.76753212176
 06/06  18:00:00,131.108069745,9.51088491651,56.7256465177,0.0,27.5259009287,37.3340067412,5.78967771475,0.0,0.0,5.78967771475
 06/06  19:00:00,134.806743956,9.51701137034,54.3246913686,0.0,33.8341110165,33.3544677425,5.77660289531,0.0,0.0,5.77660289531
 06/06  20:00:00,143.665257918,9.52532478885,51.2527327865,0.0,36.5179666069,38.8247702939,11.5316532984,0.0,0.0,11.5316532984
 06/06  21:00:00,134.655285721,9.35849829069,47.9248218833,0.0,32.965339924,36.8579353714,5.79449821698,0.0,0.0,5.79449821698
 06/06  22:00:00,103.39347315,8.67711733869,40.891392239,0.0,25.6355707503,20.6438685092,11.5420725666,0.0,0.0,11.5420725666
 06/06  23:00:00,77.8244307538,8.11310631424,35.4391437948,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/06  24:00:00,67.4381464957,7.75576936942,30.4358840187,0.0,11.6412384099,10.0650221343,5.75877311461,0.0,0.0,5.75877311461
 06/07  01:00:00,61.5889460991,7.48463794654,26.4184595496,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/07  02:00:00,56.849481113,7.28372018177,23.7394690541,0.0,8.25718729233,10.0299323277,5.75418178566,0.0,0.0,5.75418178566
 06/07  03:00:00,53.972644062,7.1024997778,21.0438546807,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/07  04:00:00,53.5127336018,6.96156981956,19.1183202428,0.0,8.25718729233,11.6354268332,5.75757588442,0.0,0.0,5.75757588442
 06/07  05:00:00,53.9368157375,6.88930404235,17.6871699917,0.0,12.1011305571,15.3678112995,5.7720665569,0.0,0.0,5.7720665569
 06/07  06:00:00,88.5384703508,7.51799671251,24.0161247622,0.0,19.7275818095,37.2640762949,11.5687587876,0.0,0.0,11.5687587876
 06/07  07:00:00,115.051068069,8.09816861534,31.3446598207,0.0,24.3117294858,51.2795993405,11.6051305886,0.0,0.0,11.6051305886
 06/07  08:00:00,105.891468564,7.77189911516,33.7860931498,0.0,23.6694662846,40.6342015617,23.4098006278,0.0,0.0,23.4098006278
 06/07  09:00:00,107.950520181,7.96273374267,40.6614649371,0.0,23.6694662846,35.6302164847,41.372206849,0.0,18.025,23.347206849
 06/07  10:00:00,93.5767850319,7.96017999822,43.8868646873,0.0,18.7433767983,22.9618409725,35.5179128101,0.0,18.025,17.4929128101
 06/07  11:00:00,97.3397514466,8.17378080028,47.4383440012,0.0,18.7433767983,22.9618409725,35.4888053159,0.0,18.025,17.4638053159
 06/07  12:00:00,100.58403044,8.37878062895,50.4341771418,0.0,18.5889407304,23.1597249699,35.4869142288,0.0,18.025,17.4619142288
 06/07  13:00:00,104.069712567,8.62168758824,53.4304486863,0.0,18.7433767983,23.2517909448,35.4879568388,0.0,18.025,17.4629568388
 06/07  14:00:00,106.051619044,8.76869688799,55.2653457839,0.0,18.7433767983,23.2517909448,35.4847398984,0.0,18.025,17.4597398984
 06/07  15:00:00,106.495101408,8.84433106575,55.9231439871,0.0,18.7433767983,22.9618409725,35.4869894463,0.0,18.025,17.4619894463
 06/07  16:00:00,110.919370234,8.94108493182,55.7993587773,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/07  17:00:00,123.675974717,9.2905994708,56.0183299203,0.0,17.6635504202,40.6971502883,5.76753142544,0.0,0.0,5.76753142544
 06/07  18:00:00,129.717123558,9.46456265384,55.3810191939,0.0,27.5259009287,37.3340067412,11.559394669,0.0,0.0,11.559394669
 06/07  19:00:00,133.189577622,9.4449717963,52.7795707661,0.0,33.8341110165,33.3544677425,5.77533319926,0.0,0.0,5.77533319926
 06/07  20:00:00,143.11907081,9.49032585059,50.7415519087,0.0,36.5179666069,38.8247702939,5.77617499817,0.0,0.0,5.77617499817
 06/07  21:00:00,134.996882209,9.38770456442,48.2372138044,0.0,32.965339924,36.8579353714,11.5693392555,0.0,0.0,11.5693392555
 06/07  22:00:00,104.623061469,8.7620326232,42.0360769487,0.0,25.6355707503,20.6438685092,5.78106992019,0.0,0.0,5.78106992019
 06/07  23:00:00,78.0237022905,8.1410571528,35.6104626211,0.0,15.0252895274,11.7056064465,5.76320621314,0.0,0.0,5.76320621314
 06/07  24:00:00,67.4675360885,7.76980156924,30.451241423,0.0,11.6412384099,10.0650221343,5.75868440549,0.0,0.0,5.75868440549
 06/08  01:00:00,61.0458661121,7.47666667703,25.8833565234,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/08  02:00:00,56.1252759468,7.26460370272,23.0343785113,0.0,8.25718729233,10.0299323277,5.75425980392,0.0,0.0,5.75425980392
 06/08  03:00:00,53.9007012264,7.10936485066,20.9650506435,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/08  04:00:00,53.3777044255,6.96867486103,18.976184802,0.0,8.25718729233,11.6354268332,5.75852066884,0.0,0.0,5.75852066884
 06/08  05:00:00,55.4562905191,6.9680166902,19.1279353836,0.0,12.1011305571,15.3678112995,5.7721244582,0.0,0.0,5.7721244582
 06/08  06:00:00,89.3517082627,7.57129585938,24.7760774117,0.0,19.7275818095,37.2640762949,11.5677085956,0.0,0.0,11.5677085956
 06/08  07:00:00,114.566733758,8.09581794402,30.8626783156,0.0,24.3117294858,51.2795993405,11.6047930469,0.0,0.0,11.6047930469
 06/08  08:00:00,105.259701624,7.76216891416,33.1640612529,0.0,23.6694662846,40.6342015617,23.4090381876,0.0,0.0,23.4090381876
 06/08  09:00:00,104.583387209,7.83749716041,37.4195725854,0.0,23.6694662846,35.6302164847,35.5412217809,0.0,18.025,17.5162217809
 06/08  10:00:00,88.1647099855,7.73940682701,38.6955673473,0.0,18.7433767983,22.9618409725,41.3413669872,0.0,18.025,23.3163669872
 06/08  11:00:00,90.6286597703,7.87908910523,41.0219465763,0.0,18.7433767983,22.9618409725,35.4882299842,0.0,18.025,17.4632299842
 06/08  12:00:00,94.7570327084,8.11023017823,44.875730515,0.0,18.5889407304,23.1597249699,35.484291527,0.0,18.025,17.459291527
 06/08  13:00:00,98.2889795172,8.31969412867,47.9517109268,0.0,18.7433767983,23.2517909448,35.484078152,0.0,18.025,17.459078152
 06/08  14:00:00,100.183708063,8.44601637628,49.7201169206,0.0,18.7433767983,23.2517909448,35.4838439504,0.0,18.025,17.4588439504
 06/08  15:00:00,101.888246785,8.58199870174,51.5786236757,0.0,18.7433767983,22.9618409725,35.4836470097,0.0,18.025,17.4586470097
 06/08  16:00:00,105.965534289,8.65311541906,51.1334969432,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/08  17:00:00,117.210731016,8.90667588796,49.9370129405,0.0,17.6635504202,40.6971502883,5.76754642273,0.0,0.0,5.76754642273
 06/08  18:00:00,122.584391436,9.04724307742,48.6656141623,0.0,27.5259009287,37.3340067412,11.5597250778,0.0,0.0,11.5597250778
 06/08  19:00:00,127.544038801,9.11890079748,47.4601049604,0.0,33.8341110165,33.3544677425,5.7759406416,0.0,0.0,5.7759406416
 06/08  20:00:00,137.723499817,9.18927171319,45.6470412182,0.0,36.5179666069,38.8247702939,5.77607329584,0.0,0.0,5.77607329584
 06/08  21:00:00,129.282863503,9.0641337145,42.8467716018,0.0,32.965339924,36.8579353714,11.568121014,0.0,0.0,11.568121014
 06/08  22:00:00,98.1373138101,8.40965578606,35.9027121932,0.0,25.6355707503,20.6438685092,5.78092911198,0.0,0.0,5.78092911198
 06/08  23:00:00,71.9553220114,7.8130434769,29.8700967798,0.0,15.0252895274,11.7056064465,5.76314383307,0.0,0.0,5.76314383307
 06/08  24:00:00,62.6719016397,7.49909212639,25.9263259358,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/09  01:00:00,57.7942573593,7.27395533795,22.8344539354,0.0,10.0992000411,10.047477231,5.75423425027,0.0,0.0,5.75423425027
 06/09  02:00:00,52.4135608095,7.04755921043,19.5397166015,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/09  03:00:00,50.4446617545,6.90673428518,17.7116361404,0.0,8.25718729233,10.0299323277,5.75414167792,0.0,0.0,5.75414167792
 06/09  04:00:00,50.2567419805,6.78433986107,16.0395658632,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/09  05:00:00,52.1457977023,6.77490171861,16.0105606849,0.0,12.1011305571,15.3678112995,5.77205332578,0.0,0.0,5.77205332578
 06/09  06:00:00,86.047647533,7.37436907811,21.6689487136,0.0,19.7275818095,37.2640762949,11.5690493123,0.0,0.0,11.5690493123
 06/09  07:00:00,110.756210195,7.87585063853,27.2721305084,0.0,24.3117294858,51.2795993405,17.3972940456,0.0,0.0,17.3972940456
 06/09  08:00:00,99.6669101868,7.47404366757,27.8594013964,0.0,23.6694662846,40.6342015617,17.5596299904,0.0,0.0,17.5596299904
 06/09  09:00:00,98.0413466005,7.50409970471,31.2109387937,0.0,23.6694662846,35.6302164847,41.3760093849,0.0,18.025,23.3510093849
 06/09  10:00:00,79.90422726,7.32832466867,30.8461666473,0.0,18.7433767983,22.9618409725,35.5173881295,0.0,18.025,17.4923881295
 06/09  11:00:00,82.3614053509,7.45419712591,33.1795852249,0.0,18.7433767983,22.9618409725,35.4865098475,0.0,18.025,17.4615098475
 06/09  12:00:00,84.5007171632,7.59394655164,35.1356988226,0.0,18.5889407304,23.1597249699,35.4882739483,0.0,18.025,17.4632739483
 06/09  13:00:00,85.7001613223,7.69706600975,35.9855235133,0.0,18.7433767983,23.2517909448,35.4861604302,0.0,18.025,17.4611604302
 06/09  14:00:00,87.1747087328,7.81950504964,37.3376316242,0.0,18.7433767983,23.2517909448,35.4859103844,0.0,18.025,17.4609103844
 06/09  15:00:00,88.4873248317,7.94971802524,38.8099846788,0.0,18.7433767983,22.9618409725,35.4856583481,0.0,18.025,17.4606583481
 06/09  16:00:00,92.5300740988,8.00707033791,38.3440799897,0.0,18.7433767983,27.431320555,23.7828474349,0.0,18.025,5.75784743489
 06/09  17:00:00,104.245612627,8.26206978449,37.6165066782,0.0,17.6635504202,40.6971502883,5.76735479219,0.0,0.0,5.76735479219
 06/09  18:00:00,111.004184933,8.44042179578,37.6922442355,0.0,27.5259009287,37.3340067412,5.78991889467,0.0,0.0,5.78991889467
 06/09  19:00:00,114.824921907,8.51849300819,37.2253986619,0.0,33.8341110165,33.3544677425,5.7765693662,0.0,0.0,5.7765693662
 06/09  20:00:00,126.820560839,8.58822311666,35.3451516182,0.0,36.5179666069,38.8247702939,11.532172485,0.0,0.0,11.532172485
 06/09  21:00:00,117.967268593,8.44135884896,32.153963552,0.0,32.965339924,36.8579353714,5.79291951806,0.0,0.0,5.79291951806
 06/09  22:00:00,87.9455715198,7.82676377144,26.2938591849,0.0,25.6355707503,20.6438685092,11.5420154531,0.0,0.0,11.5420154531
 06/09  23:00:00,63.1071293797,7.3071436554,21.5278125057,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/09  24:00:00,54.1540182279,7.01289122358,17.8946421132,0.0,11.6412384099,10.0650221343,5.75872044268,0.0,0.0,5.75872044268
 06/10  01:00:00,53.6616286156,6.88127544767,16.3350265607,0.0,12.8411359301,10.0650221343,5.75416273708,0.0,0.0,5.75416273708
 06/10  02:00:00,47.4706326354,6.72114364076,14.9232039211,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/10  03:00:00,46.0570411864,6.60646806469,13.6242865511,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/10  04:00:00,46.1603915817,6.50261563519,12.2249406683,0.0,8.25718729233,11.6354268332,5.75872705534,0.0,0.0,5.75872705534
 06/10  05:00:00,43.8234206717,6.43008670903,11.4542523153,0.0,8.71707943955,15.3327214929,5.7630392415,0.0,0.0,5.7630392415
 06/10  06:00:00,64.2899563406,6.62936560383,13.5096186842,0.0,18.5082010057,25.6353820695,5.77201458049,0.0,0.0,5.77201458049
 06/10  07:00:00,85.4854067578,7.05558554854,17.9438138765,0.0,19.4083231844,41.0650158608,11.5683651315,0.0,0.0,11.5683651315
 06/10  08:00:00,117.057591705,7.59613657629,25.098894799,0.0,26.3286599382,57.9988325916,23.4981705231,0.0,0.0,23.4981705231
 06/10  09:00:00,104.490250013,7.47724195382,27.8041153243,0.0,26.3286599382,42.8504436482,41.4304950254,0.0,18.025,23.4054950254
 06/10  10:00:00,79.2981711227,7.1785080273,26.9046080643,0.0,21.7447113004,23.4437158914,41.3761585048,0.0,18.025,23.3511585048
 06/10  11:00:00,78.6050860226,7.25197363528,28.5996788289,0.0,19.3027497915,23.426170988,35.5144656657,0.0,18.025,17.4894656657
 06/10  12:00:00,80.8921338136,7.3898696988,30.6065359162,0.0,19.1483137236,23.7250123474,35.4878687089,0.0,18.025,17.4628687089
 06/10  13:00:00,82.8573866105,7.51688272314,32.2992308877,0.0,19.3027497915,23.7161209604,35.485685594,0.0,18.025,17.460685594
 06/10  14:00:00,84.9499159858,7.67234923545,34.2362936043,0.0,19.3027497915,23.7161209604,35.4853939309,0.0,18.025,17.4603939309
 06/10  15:00:00,86.623272958,7.81836415177,36.0535855937,0.0,19.3027497915,23.426170988,35.4851081196,0.0,18.025,17.4601081196
 06/10  16:00:00,92.5128895938,7.94942694908,37.3608381024,0.0,19.3027497915,27.8956505705,23.7834002661,0.0,18.025,5.75840026608
 06/10  17:00:00,100.803570896,8.16208550643,36.8164510311,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 06/10  18:00:00,115.356974057,8.44933619172,37.1293746048,0.0,32.690315043,37.0816133363,5.76748309235,0.0,0.0,5.76748309235
 06/10  19:00:00,116.905773247,8.55781617395,36.5741560467,0.0,36.8143715336,33.066984531,5.77624189406,0.0,0.0,5.77624189406
 06/10  20:00:00,124.885469903,8.54942517298,33.6701605312,0.0,36.3493007332,38.7721355839,11.5309107762,0.0,0.0,11.5309107762
 06/10  21:00:00,120.022472635,8.39486845418,31.0795868519,0.0,36.1807251679,36.8228455648,5.77605814054,0.0,0.0,5.77605814054
 06/10  22:00:00,93.8683663444,7.88031176358,26.7604132111,0.0,31.0351095914,20.6438685092,5.79413133176,0.0,0.0,5.79413133176
 06/10  23:00:00,65.0976844605,7.30848402698,21.115119391,0.0,17.4250845679,11.7056064465,5.77212333795,0.0,0.0,5.77212333795
 06/10  24:00:00,55.1253443275,7.02609476405,17.6528693741,0.0,12.8411359301,10.0650221343,5.75865449265,0.0,0.0,5.75865449265
 06/11  01:00:00,53.3603130884,6.86478225206,15.9307826015,0.0,12.925468867,10.100111941,5.75419730659,0.0,0.0,5.75419730659
 06/11  02:00:00,46.5322866944,6.66887280319,13.9177078867,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/11  03:00:00,44.5336531863,6.52386966541,12.0640754034,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/11  04:00:00,43.2276049471,6.36652693928,9.30882247766,0.0,8.34152022915,11.6705166398,5.75865049585,0.0,0.0,5.75865049585
 06/11  05:00:00,40.8860648052,6.28275285501,8.54481012018,0.0,8.80141237637,15.3678112995,5.76305243145,0.0,0.0,5.76305243145
 06/11  06:00:00,63.307224163,6.54605600383,12.6101997197,0.0,18.5082010057,25.6353820695,5.77201134391,0.0,0.0,5.77201134391
 06/11  07:00:00,85.291497704,6.99274731798,17.6933265066,0.0,19.4926561212,41.1001056674,11.5682873889,0.0,0.0,11.5682873889
 06/11  08:00:00,116.894373547,7.55184663153,24.9799748123,0.0,26.3286599382,57.9988325916,23.4972625099,0.0,0.0,23.4972625099
 06/11  09:00:00,104.793636792,7.47181964002,28.2323528795,0.0,26.2443270014,42.8153538416,41.4300121994,0.0,18.025,23.4050121994
 06/11  10:00:00,80.5788095789,7.22683141712,28.1369271693,0.0,21.7447113004,23.4437158914,41.375910362,0.0,18.025,23.350910362
 06/11  11:00:00,82.7235964936,7.43867968388,32.4717748275,0.0,19.3449162599,23.4437158914,35.5141005374,0.0,18.025,17.4891005374
 06/11  12:00:00,85.5452086731,7.62765096431,34.962120281,0.0,19.190480192,23.7425572507,35.4875000144,0.0,18.025,17.4625000144
 06/11  13:00:00,88.4720780312,7.81823073827,37.6722876511,0.0,19.260583323,23.698576057,35.4852864042,0.0,18.025,17.4602864042
 06/11  14:00:00,91.4961246342,8.01815480956,40.4964100291,0.0,19.260583323,23.698576057,35.4849617904,0.0,18.025,17.4599617904
 06/11  15:00:00,92.2525806211,8.11664186809,41.4443288834,0.0,19.260583323,23.4086260847,35.4846430564,0.0,18.025,17.4596430564
 06/11  16:00:00,96.7986580358,8.17888250393,41.4768647893,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/11  17:00:00,105.356040936,8.40964355927,41.1810763532,0.0,18.1807569449,37.5792895564,5.76295805587,0.0,0.0,5.76295805587
 06/11  18:00:00,121.098169339,8.76547320664,42.6738585185,0.0,32.6059821062,37.0465235296,5.76735799712,0.0,0.0,5.76735799712
 06/11  19:00:00,123.366297874,8.91770281011,42.6747987235,0.0,36.8143715336,33.066984531,5.77609850864,0.0,0.0,5.77609850864
 06/11  20:00:00,132.391598846,8.9656062542,40.6406898473,0.0,36.43363367,38.8072253906,5.77557145931,0.0,0.0,5.77557145931
 06/11  21:00:00,126.84490389,8.78691388328,37.629398807,0.0,36.0963922311,36.7877557581,11.532380839,0.0,0.0,11.532380839
 06/11  22:00:00,99.4280029418,8.21358840848,32.1062027517,0.0,30.9507766546,20.6087787026,5.79394790978,0.0,0.0,5.79394790978
 06/11  23:00:00,69.4651947279,7.58252788821,25.2085897734,0.0,17.4250845679,11.7056064465,5.77196036283,0.0,0.0,5.77196036283
 06/11  24:00:00,60.616491781,7.33459956097,22.7160906528,0.0,12.925468867,10.100111941,5.75870261669,0.0,0.0,5.75870261669
 06/12  01:00:00,53.9952849713,7.06897856651,19.2404641696,0.0,10.0992000411,10.047477231,5.75404514682,0.0,0.0,5.75404514682
 06/12  02:00:00,49.751363263,6.88248291298,17.0425977732,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/12  03:00:00,47.9609799062,6.7490812418,15.3856158239,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/12  04:00:00,47.9190498457,6.63292714302,13.8532909021,0.0,8.25718729233,11.6354268332,5.75868906587,0.0,0.0,5.75868906587
 06/12  05:00:00,49.9978031122,6.63453246829,14.0029472877,0.0,12.1011305571,15.3678112995,5.77203707652,0.0,0.0,5.77203707652
 06/12  06:00:00,82.792322277,7.18366003504,18.6043451512,0.0,19.7275818095,37.2640762949,11.5683464461,0.0,0.0,11.5683464461
 06/12  07:00:00,107.396874782,7.67813821246,24.1105393626,0.0,24.3117294858,51.2795993405,11.6043758239,0.0,0.0,11.6043758239
 06/12  08:00:00,98.5599941053,7.37819435121,26.8483520117,0.0,23.6694662846,40.6342015617,23.4074199056,0.0,0.0,23.4074199056
 06/12  09:00:00,98.3628711257,7.48287030261,31.5536993381,0.0,23.6694662846,35.6302164847,41.3709244661,0.0,18.025,23.3459244661
 06/12  10:00:00,80.9664792573,7.34959540587,31.8871593267,0.0,18.7433767983,22.9618409725,35.5161021448,0.0,18.025,17.4911021448
 06/12  11:00:00,84.5483692907,7.53745239234,35.2833006241,0.0,18.7433767983,22.9618409725,35.4881322809,0.0,18.025,17.4631322809
 06/12  12:00:00,87.4435979305,7.73333204555,37.939202971,0.0,18.5889407304,23.1597249699,35.4849479329,0.0,18.025,17.4599479329
 06/12  13:00:00,90.2558879128,7.92591813949,40.3124033341,0.0,18.7433767983,23.2517909448,35.4827911039,0.0,18.025,17.4577911039
 06/12  14:00:00,92.0736365621,8.06464695399,41.9914231154,0.0,18.7433767983,23.2517909448,35.4824433097,0.0,18.025,17.4574433097
 06/12  15:00:00,93.9313234017,8.22513836659,43.9785685459,0.0,18.7433767983,22.9618409725,35.4856591202,0.0,18.025,17.4606591202
 06/12  16:00:00,98.72974525,8.33005579004,44.2207755546,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/12  17:00:00,112.075358044,8.67619006568,45.0321376299,0.0,17.6635504202,40.6971502883,5.7673501604,0.0,0.0,5.7673501604
 06/12  18:00:00,120.13014834,8.9355908199,46.3230436447,0.0,27.5259009287,37.3340067412,11.5588650868,0.0,0.0,11.5588650868
 06/12  19:00:00,123.678451597,9.03065680285,45.5667808287,0.0,33.8341110165,33.3544677425,5.77596966501,0.0,0.0,5.77596966501
 06/12  20:00:00,132.778866113,8.96441096324,40.9272837878,0.0,36.5179666069,38.8247702939,5.77538085872,0.0,0.0,5.77538085872
 06/12  21:00:00,123.269794406,8.7688916793,37.1289701993,0.0,32.965339924,36.8579353714,11.5684627853,0.0,0.0,11.5684627853
 06/12  22:00:00,94.069958927,8.1960067011,32.0490257418,0.0,25.6355707503,20.6438685092,5.78067324772,0.0,0.0,5.78067324772
 06/12  23:00:00,68.4866448308,7.62926039613,26.5852132595,0.0,15.0252895274,11.7056064465,5.76189108914,0.0,0.0,5.76189108914
 06/12  24:00:00,58.9865069424,7.29336825922,22.4466588175,0.0,11.6412384099,10.0650221343,5.75851481078,0.0,0.0,5.75851481078
 06/13  01:00:00,54.8992465725,7.09000292351,20.123406367,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/13  02:00:00,49.5039763188,6.86144135564,16.8162521467,0.0,8.25718729233,10.0299323277,5.7539804841,0.0,0.0,5.7539804841
 06/13  03:00:00,46.6123290593,6.68185126153,14.1041963222,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/13  04:00:00,45.9119338814,6.53551731256,11.9435849897,0.0,8.25718729233,11.6354268332,5.75833894377,0.0,0.0,5.75833894377
 06/13  05:00:00,47.7471870815,6.52050157849,11.8663648142,0.0,12.1011305571,15.3678112995,5.77195216938,0.0,0.0,5.77195216938
 06/13  06:00:00,81.2681689242,7.08433431821,17.1795316143,0.0,19.7275818095,37.2640762949,5.79434440937,0.0,0.0,5.79434440937
 06/13  07:00:00,106.092134066,7.58032424753,22.9036120555,0.0,24.3117294858,51.2795993405,17.3960840744,0.0,0.0,17.3960840744
 06/13  08:00:00,97.6320019741,7.29578751741,26.0027734881,0.0,23.6694662846,40.6342015617,23.4043560935,0.0,0.0,23.4043560935
 06/13  09:00:00,98.1364199947,7.42790756407,31.3822186696,0.0,23.6694662846,35.6302164847,35.541868317,0.0,18.025,17.516868317
 06/13  10:00:00,82.969109873,7.39510770241,33.8442789161,0.0,18.7433767983,22.9618409725,35.5158703386,0.0,18.025,17.4908703386
 06/13  11:00:00,88.1744730779,7.65973343824,38.7871251015,0.0,18.7433767983,22.9618409725,35.4867044572,0.0,18.025,17.4617044572
 06/13  12:00:00,90.7830259266,7.84275329837,41.1692089496,0.0,18.5889407304,23.1597249699,35.4831201132,0.0,18.025,17.4581201132
 06/13  13:00:00,93.9724591396,8.05561676798,43.8992775927,0.0,18.7433767983,23.2517909448,35.4827172261,0.0,18.025,17.4577172261
 06/13  14:00:00,97.2356832831,8.2743546741,46.9437639706,0.0,18.7433767983,23.2517909448,35.4823147403,0.0,18.025,17.4573147403
 06/13  15:00:00,99.5878106993,8.45756870866,49.4026276425,0.0,18.7433767983,22.9618409725,35.4855203912,0.0,18.025,17.4605203912
 06/13  16:00:00,104.533539921,8.60505751783,49.7495687865,0.0,18.7433767983,27.431320555,23.78342191,0.0,18.025,5.75842191002
 06/13  17:00:00,117.446886897,8.95967861804,50.1201855393,0.0,17.6635504202,40.6971502883,5.76741296614,0.0,0.0,5.76741296614
 06/13  18:00:00,125.34485799,9.2335939541,51.2397686774,0.0,27.5259009287,37.3340067412,5.78923081956,0.0,0.0,5.78923081956
 06/13  19:00:00,128.669849977,9.32729553562,50.2615405625,0.0,33.8341110165,33.3544677425,5.77635066852,0.0,0.0,5.77635066852
 06/13  20:00:00,140.003003334,9.35654904628,47.7592850235,0.0,36.5179666069,38.8247702939,11.5320662405,0.0,0.0,11.5320662405
 06/13  21:00:00,131.204959903,9.20278377406,44.6302555131,0.0,32.965339924,36.8579353714,5.7934359166,0.0,0.0,5.7934359166
 06/13  22:00:00,100.865749271,8.56310549211,38.4777139173,0.0,25.6355707503,20.6438685092,11.5417319776,0.0,0.0,11.5417319776
 06/13  23:00:00,73.9761408665,7.92595565122,31.7780223732,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/13  24:00:00,63.2446825245,7.53419882976,26.4640072543,0.0,11.6412384099,10.0650221343,5.75865506961,0.0,0.0,5.75865506961
 06/14  01:00:00,59.7131297794,7.3578866495,24.6694034629,0.0,10.0992000411,10.047477231,5.7540996111,0.0,0.0,5.7540996111
 06/14  02:00:00,54.7536971214,7.14515878778,21.7822594237,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/14  03:00:00,50.145809289,6.8919875233,17.4275414834,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/14  04:00:00,49.5844638662,6.7476024348,15.4040342425,0.0,8.25718729233,11.6354268332,5.75862266391,0.0,0.0,5.75862266391
 06/14  05:00:00,51.675442855,6.74055176836,15.5745748974,0.0,12.1011305571,15.3678112995,5.7716353327,0.0,0.0,5.7716353327
 06/14  06:00:00,86.0627791761,7.35681025522,21.7016640704,0.0,19.7275818095,37.2640762949,11.5681927492,0.0,0.0,11.5681927492
 06/14  07:00:00,111.756586775,7.90186073364,28.2465449789,0.0,24.3117294858,51.2795993405,11.6040952241,0.0,0.0,11.6040952241
 06/14  08:00:00,101.961396645,7.55661965487,30.0713401886,0.0,23.6694662846,40.6342015617,23.4065252647,0.0,0.0,23.4065252647
 06/14  09:00:00,102.431386589,7.67965304791,35.4254397721,0.0,23.6694662846,35.6302164847,41.3700483455,0.0,18.025,23.3450483455
 06/14  10:00:00,87.295083383,7.64241601583,37.9229488483,0.0,18.7433767983,22.9618409725,35.5154230937,0.0,18.025,17.4904230937
 06/14  11:00:00,91.5231239268,7.87717382097,41.9183377859,0.0,18.7433767983,22.9618409725,35.4874538779,0.0,18.025,17.4624538779
 06/14  12:00:00,95.5651803884,8.11970003535,45.674421158,0.0,18.5889407304,23.1597249699,35.484209352,0.0,18.025,17.459209352
 06/14  13:00:00,97.9769776269,8.30325525855,47.6561598604,0.0,18.7433767983,23.2517909448,35.4847132047,0.0,18.025,17.4597132047
 06/14  14:00:00,100.533097246,8.47786045159,50.0376739934,0.0,18.7433767983,23.2517909448,35.4851327542,0.0,18.025,17.4601327542
 06/14  15:00:00,103.191917078,8.67066882378,52.7936358401,0.0,18.7433767983,22.9618409725,35.4847305556,0.0,18.025,17.4597305556
 06/14  16:00:00,107.651446192,8.78121672913,52.6913193965,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,119.482549588,9.07131489537,52.0442096886,0.0,17.6635504202,40.6971502883,5.76725944288,0.0,0.0,5.76725944288
 06/14  18:00:00,125.88193909,9.25372922856,51.7567064648,0.0,27.5259009287,37.3340067412,11.55932539,0.0,0.0,11.55932539
 06/14  19:00:00,128.747554347,9.32742313743,50.3391249256,0.0,33.8341110165,33.3544677425,5.77635036073,0.0,0.0,5.77635036073
 06/14  20:00:00,139.406191678,9.32543684482,47.1935910612,0.0,36.5179666069,38.8247702939,5.77507921388,0.0,0.0,5.77507921388
 06/14  21:00:00,129.932940685,9.12647315456,43.4345482593,0.0,32.965339924,36.8579353714,11.5680121382,0.0,0.0,11.5680121382
 06/14  22:00:00,100.234246436,8.51758185855,37.8917471383,0.0,25.6355707503,20.6438685092,5.78084771977,0.0,0.0,5.78084771977
 06/14  23:00:00,74.3284446265,7.93186962128,32.124408684,0.0,15.0252895274,11.7056064465,5.7630028763,0.0,0.0,5.7630028763
 06/14  24:00:00,63.619790089,7.55377120025,26.8195449365,0.0,11.6412384099,10.0650221343,5.75843275945,0.0,0.0,5.75843275945
 06/15  01:00:00,57.5815730111,7.27240457281,22.6233323036,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/15  02:00:00,53.0012111998,7.07113503344,20.1037982387,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/15  03:00:00,50.5553756643,6.90621408379,17.8228811157,0.0,8.25718729233,10.0299323277,5.75295284894,0.0,0.0,5.75295284894
 06/15  04:00:00,51.031446695,6.80711349248,16.7915070016,0.0,8.25718729233,11.6354268332,5.75800438163,0.0,0.0,5.75800438163
 06/15  05:00:00,53.4130596942,6.81703262536,17.235713998,0.0,12.1011305571,15.3678112995,5.77157537847,0.0,0.0,5.77157537847
 06/15  06:00:00,86.4803721696,7.3833795156,22.092701336,0.0,19.7275818095,37.2640762949,5.79419181758,0.0,0.0,5.79419181758
 06/15  07:00:00,111.075856961,7.87674249045,27.5909339438,0.0,24.3117294858,51.2795993405,17.3957988555,0.0,0.0,17.3957988555
 06/15  08:00:00,101.707256223,7.54812674711,29.8256976299,0.0,23.6694662846,40.6342015617,20.7400020858,0.0,0.0,20.7400020858
 06/15  09:00:00,102.503379793,7.68634996112,35.49074564,0.0,23.6694662846,35.6302164847,38.1963651079,0.0,18.025,20.1713651079
 06/15  10:00:00,88.0308031507,7.67924783978,38.6218373779,0.0,18.7433767983,22.9618409725,35.5159567077,0.0,18.025,17.4909567077
 06/15  11:00:00,91.2630405154,7.86890846461,41.666520801,0.0,18.7433767983,22.9618409725,35.4870944805,0.0,18.025,17.4620944805
 06/15  12:00:00,94.3125519963,8.06008876786,44.4814036166,0.0,18.5889407304,23.1597249699,35.4848471309,0.0,18.025,17.4598471309
 06/15  13:00:00,98.7679553976,8.3288750938,48.4215199178,0.0,18.7433767983,23.2517909448,35.4852822939,0.0,18.025,17.4602822939
 06/15  14:00:00,101.852246887,8.55097514135,51.283711616,0.0,18.7433767983,23.2517909448,35.4839072077,0.0,18.025,17.4589072077
 06/15  15:00:00,102.704255984,8.67772883026,52.2989165368,0.0,18.7433767983,22.9618409725,35.4846776365,0.0,18.025,17.4596776365
 06/15  16:00:00,108.449824267,8.84830342628,53.4226086563,0.0,18.7433767983,27.431320555,23.7834462045,0.0,18.025,5.75844620451
 06/15  17:00:00,122.103087268,9.244839813,54.4912299882,0.0,17.6635504202,40.6971502883,5.7673348209,0.0,0.0,5.7673348209
 06/15  18:00:00,129.50743456,9.48037602944,55.1555726856,0.0,27.5259009287,37.3340067412,5.78918870299,0.0,0.0,5.78918870299
 06/15  19:00:00,131.607148598,9.51033141514,53.0158137654,0.0,33.8341110165,33.3544677425,5.77621081725,0.0,0.0,5.77621081725
 06/15  20:00:00,142.132688342,9.49370511197,49.7518202098,0.0,36.5179666069,38.8247702939,11.5307445228,0.0,0.0,11.5307445228
 06/15  21:00:00,131.825487081,9.26601254676,45.1875656117,0.0,32.965339924,36.8579353714,5.79285678774,0.0,0.0,5.79285678774
 06/15  22:00:00,100.463451764,8.57377728751,38.064754374,0.0,25.6355707503,20.6438685092,11.5414737217,0.0,0.0,11.5414737217
 06/15  23:00:00,74.8880470671,7.9736943355,32.6421954038,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/15  24:00:00,67.1110539058,7.71229389801,30.1522845296,0.0,11.6412384099,10.0650221343,5.75847794185,0.0,0.0,5.75847794185
 06/16  01:00:00,61.4111575555,7.45173352959,26.2735912677,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/16  02:00:00,54.5020737034,7.15769354937,21.5181001763,0.0,8.25718729233,10.0299323277,5.75397132564,0.0,0.0,5.75397132564
 06/16  03:00:00,53.1090395443,7.04063157302,20.2421339815,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/16  04:00:00,52.7824045307,6.92397545124,18.4256024303,0.0,8.25718729233,11.6354268332,5.75851381957,0.0,0.0,5.75851381957
 06/16  05:00:00,53.932897612,6.89169395728,17.68089404,0.0,12.1011305571,15.3678112995,5.77171289082,0.0,0.0,5.77171289082
 06/16  06:00:00,88.4616982447,7.53436162116,23.9230463465,0.0,19.7275818095,37.2640762949,11.5677444208,0.0,0.0,11.5677444208
 06/16  07:00:00,114.812449301,8.1429248477,31.0613568255,0.0,24.3117294858,51.2795993405,11.6034658462,0.0,0.0,11.6034658462
 06/16  08:00:00,105.7124054,7.82117186397,33.5578070953,0.0,23.6694662846,40.6342015617,23.4037384932,0.0,0.0,23.4037384932
 06/16  09:00:00,105.75956747,7.92108208125,38.5121978163,0.0,23.6694662846,35.6302164847,35.5387370092,0.0,18.025,17.5137370092
 06/16  10:00:00,90.1132571031,7.84758626199,40.5359592878,0.0,18.7433767983,22.9618409725,41.3375313916,0.0,18.025,23.3125313916
 06/16  11:00:00,93.3212828538,8.01308424764,43.580590341,0.0,18.7433767983,22.9618409725,35.4854850776,0.0,18.025,17.4604850776
 06/16  12:00:00,96.4435705341,8.19484050185,46.4776738908,0.0,18.5889407304,23.1597249699,35.4830720005,0.0,18.025,17.4580720005
 06/16  13:00:00,100.443463559,8.45419534856,49.9717091777,0.0,18.7433767983,23.2517909448,35.4825982588,0.0,18.025,17.4575982588
 06/16  14:00:00,103.388013266,8.65388131937,52.7165725146,0.0,18.7433767983,23.2517909448,35.4821015026,0.0,18.025,17.4571015026
 06/16  15:00:00,104.849293392,8.79432964024,54.3273546832,0.0,18.7433767983,22.9618409725,31.564367073,0.0,18.025,13.539367073
 06/16  16:00:00,109.467645756,8.90714102455,54.3815991594,0.0,18.7433767983,27.431320555,21.9118369308,0.0,18.025,3.88683693077
 06/16  17:00:00,122.906401866,9.28094930404,55.2584352718,0.0,17.6635504202,40.6971502883,5.76718731216,0.0,0.0,5.76718731216
 06/16  18:00:00,130.950985593,9.54919387338,56.5303039331,0.0,27.5259009287,37.3340067412,11.5584580479,0.0,0.0,11.5584580479
 06/16  19:00:00,133.001005906,9.57384379607,54.3461626728,0.0,33.8341110165,33.3544677425,5.77603589245,0.0,0.0,5.77603589245
 06/16  20:00:00,142.629451339,9.5166431108,50.2256527397,0.0,36.5179666069,38.8247702939,5.77546844692,0.0,0.0,5.77546844692
 06/16  21:00:00,133.754361878,9.35137987359,47.0310750146,0.0,32.965339924,36.8579353714,11.5671990279,0.0,0.0,11.5671990279
 06/16  22:00:00,103.709690826,8.72906209773,41.1557175672,0.0,25.6355707503,20.6438685092,5.78075481869,0.0,0.0,5.78075481869
 06/16  23:00:00,76.5158408081,8.07441621766,34.1692638328,0.0,15.0252895274,11.7056064465,5.76292494064,0.0,0.0,5.76292494064
 06/16  24:00:00,65.63244682,7.67953023782,28.7064506263,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/17  01:00:00,63.2077110705,7.45635756254,25.3060351178,0.0,12.8411359301,10.0650221343,5.75407284085,0.0,0.0,5.75407284085
 06/17  02:00:00,55.3979590958,7.21585462778,22.355832895,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/17  03:00:00,51.7151316581,6.99394853363,18.8949030302,0.0,8.25718729233,10.0299323277,5.75403526698,0.0,0.0,5.75403526698
 06/17  04:00:00,50.5245300217,6.82012666839,16.2715853815,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/17  05:00:00,48.577204942,6.75097245642,15.8871700204,0.0,8.71707943955,15.3327214929,5.76197408057,0.0,0.0,5.76197408057
 06/17  06:00:00,70.2151663826,6.99272466495,19.0714954983,0.0,18.5082010057,25.6353820695,5.77099236351,0.0,0.0,5.77099236351
 06/17  07:00:00,93.1511283661,7.50541232623,25.1597476248,0.0,19.4083231844,41.0650158608,11.5681100036,0.0,0.0,11.5681100036
 06/17  08:00:00,128.702154188,8.25724305237,36.0824060052,0.0,26.3286599382,57.9988325916,23.4937877541,0.0,0.0,23.4937877541
 06/17  09:00:00,118.327975017,8.24342315334,40.8756928612,0.0,26.3286599382,42.8504436482,41.4286339196,0.0,18.025,23.4036339196
 06/17  10:00:00,93.4328713028,7.96377888161,40.2540690714,0.0,21.7447113004,23.4437158914,41.3746841085,0.0,18.025,23.3496841085
 06/17  11:00:00,93.403324285,8.07156671882,42.5783444378,0.0,19.3027497915,23.426170988,35.5143177419,0.0,18.025,17.4893177419
 06/17  12:00:00,97.3480468656,8.2859386203,46.1663926679,0.0,19.1483137236,23.7250123474,35.4841922084,0.0,18.025,17.4591922084
 06/17  13:00:00,101.792675914,8.55125154011,50.2001644545,0.0,19.3027497915,23.7161209604,35.4836022402,0.0,18.025,17.4586022402
 06/17  14:00:00,105.24051969,8.78909227475,53.4101676542,0.0,19.3027497915,23.7161209604,35.4821055284,0.0,18.025,17.4571055284
 06/17  15:00:00,105.843603939,8.88478536358,54.2075087561,0.0,19.3027497915,23.426170988,35.4867134209,0.0,18.025,17.4617134209
 06/17  16:00:00,110.774988402,8.97424940279,54.5981286468,0.0,19.3027497915,27.8956505705,23.7834350817,0.0,18.025,5.75843508168
 06/17  17:00:00,121.099288091,9.31709141285,55.9571818303,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 06/17  18:00:00,137.103044154,9.68338505668,57.6414178216,0.0,32.690315043,37.0816133363,5.76715609062,0.0,0.0,5.76715609062
 06/17  19:00:00,137.479727726,9.74732078102,55.9586338475,0.0,36.8143715336,33.066984531,5.77606410864,0.0,0.0,5.77606410864
 06/17  20:00:00,143.422627055,9.65419420508,51.1025775901,0.0,36.3493007332,38.7721355839,11.5304549318,0.0,0.0,11.5304549318
 06/17  21:00:00,136.84533293,9.38480182986,46.912542129,0.0,36.1807251679,36.8228455648,5.77577375591,0.0,0.0,5.77577375591
 06/17  22:00:00,108.36393701,8.74818008377,40.3881581693,0.0,31.0351095914,20.6438685092,5.79366265004,0.0,0.0,5.79366265004
 06/17  23:00:00,77.7159902723,8.07155098288,32.9703832199,0.0,17.4250845679,11.7056064465,5.77179921546,0.0,0.0,5.77179921546
 06/17  24:00:00,67.6997087964,7.76167353713,29.491668519,0.0,12.8411359301,10.0650221343,5.75807136297,0.0,0.0,5.75807136297
 06/18  01:00:00,64.6095911152,7.53743440911,26.5074197934,0.0,12.925468867,10.100111941,5.75394995624,0.0,0.0,5.75394995624
 06/18  02:00:00,56.3896317325,7.2729694003,23.1709658292,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/18  03:00:00,55.1206416547,7.14880355626,22.0261415816,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/18  04:00:00,53.6106026965,6.96486724817,19.093492516,0.0,8.34152022915,11.6705166398,5.75853404512,0.0,0.0,5.75853404512
 06/18  05:00:00,49.6225786927,6.81211339032,16.7519808446,0.0,8.80141237637,15.3678112995,5.76283904447,0.0,0.0,5.76283904447
