Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/18  06:00:00,72.2198956245,7.10226003966,20.9666914007,0.0,18.5082010057,25.6353820695,5.77057975419,0.0,0.0,5.77057975419
 06/18  07:00:00,94.6223805306,7.58279790907,26.4342024058,0.0,19.4926561212,41.1001056674,11.567822683,0.0,0.0,11.567822683
 06/18  08:00:00,127.8849719,8.21796234033,35.3045130133,0.0,26.3286599382,57.9988325916,23.4953559068,0.0,0.0,23.4953559068
 06/18  09:00:00,117.997300825,8.22732998765,40.6805452533,0.0,26.2443270014,42.8153538416,41.4255094898,0.0,18.025,23.4005094898
 06/18  10:00:00,94.319798633,8.00560818184,41.0991658555,0.0,21.7447113004,23.4437158914,41.3743863902,0.0,18.025,23.3493863902
 06/18  11:00:00,95.0995535954,8.16938396236,44.1170470401,0.0,19.3449162599,23.4437158914,35.5130913825,0.0,18.025,17.4880913825
 06/18  12:00:00,98.4214314224,8.35775637059,47.1082515555,0.0,19.190480192,23.7425572507,35.4836091227,0.0,18.025,17.4586091227
 06/18  13:00:00,101.003781466,8.51409011896,49.5081445626,0.0,19.260583323,23.698576057,35.4839050091,0.0,18.025,17.4589050091
 06/18  14:00:00,103.999452676,8.75066542377,52.2672401585,0.0,19.260583323,23.698576057,35.4841931532,0.0,18.025,17.4591931532
 06/18  15:00:00,104.338630753,8.85491184052,52.7921221873,0.0,19.260583323,23.4086260847,35.4836678438,0.0,18.025,17.4586678438
 06/18  16:00:00,107.950990959,8.9048040127,51.9032931809,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/18  17:00:00,115.984020259,9.12694780251,51.0917636765,0.0,18.1807569449,37.5792895564,5.76261553258,0.0,0.0,5.76261553258
 06/18  18:00:00,132.572316822,9.51506076208,53.3984379584,0.0,32.6059821062,37.0465235296,5.76710649669,0.0,0.0,5.76710649669
 06/18  19:00:00,133.952961215,9.60776072645,52.5714321545,0.0,36.8143715336,33.066984531,5.77609963984,0.0,0.0,5.77609963984
 06/18  20:00:00,141.503633407,9.54915895924,49.1692044116,0.0,36.43363367,38.8072253906,5.77549292147,0.0,0.0,5.77549292147
 06/18  21:00:00,135.858100865,9.37290973453,46.056629487,0.0,36.0963922311,36.7877557581,5.77616832444,0.0,0.0,5.77616832444
 06/18  22:00:00,108.397702092,8.7731443454,40.5163833865,0.0,30.9507766546,20.6087787026,11.5676318828,0.0,0.0,11.5676318828
 06/18  23:00:00,77.2445235458,8.03351496703,32.5369571622,0.0,17.4250845679,11.7056064465,5.77172072543,0.0,0.0,5.77172072543
 06/18  24:00:00,67.1886475111,7.73536100526,28.8874954939,0.0,12.925468867,10.100111941,5.75845676817,0.0,0.0,5.75845676817
 06/19  01:00:00,60.4967083172,7.46479951406,25.3460827003,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/19  02:00:00,55.578513665,7.24259339648,22.5096429993,0.0,8.25718729233,10.0299323277,5.75390931196,0.0,0.0,5.75390931196
 06/19  03:00:00,53.9117870569,7.10668728882,20.9788309198,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/19  04:00:00,53.3251862785,6.96032236019,18.9320412639,0.0,8.25718729233,11.6354268332,5.75833059619,0.0,0.0,5.75833059619
 06/19  05:00:00,55.2496025004,6.95235095731,18.9369518574,0.0,12.1011305571,15.3678112995,5.77170526115,0.0,0.0,5.77170526115
 06/19  06:00:00,89.2441593863,7.56336697209,24.6765243421,0.0,19.7275818095,37.2640762949,11.4646132656,0.0,0.0,11.4646132656
 06/19  07:00:00,114.479722851,8.08966826509,30.781904263,0.0,24.3117294858,51.2795993405,11.7036260809,0.0,0.0,11.7036260809
 06/19  08:00:00,105.161638306,7.75552948519,33.072698977,0.0,23.6694662846,40.6342015617,23.403187856,0.0,0.0,23.403187856
 06/19  09:00:00,105.590609403,7.87028346037,38.3940532278,0.0,23.6694662846,35.6302164847,35.5413062728,0.0,18.025,17.5163062728
 06/19  10:00:00,89.4094293176,7.78472571663,39.8949982083,0.0,18.7433767983,22.9618409725,35.5130763075,0.0,18.025,17.4880763075
 06/19  11:00:00,92.3336220452,7.95480228774,42.6512166336,0.0,18.7433767983,22.9618409725,35.4866377998,0.0,18.025,17.4616377998
 06/19  12:00:00,96.5851762212,8.21575148787,46.5983725759,0.0,18.5889407304,23.1597249699,35.4828950147,0.0,18.025,17.4578950147
 06/19  13:00:00,100.700850261,8.49457911008,50.1887174678,0.0,18.7433767983,23.2517909448,35.482344284,0.0,18.025,17.457344284
 06/19  14:00:00,102.016305266,8.62746976896,51.3712818664,0.0,18.7433767983,23.2517909448,35.4817326404,0.0,18.025,17.4567326404
 06/19  15:00:00,102.19375695,8.7076082267,51.7585447847,0.0,18.7433767983,22.9618409725,35.4811106887,0.0,18.025,17.4561106887
 06/19  16:00:00,106.641896153,8.80263173655,51.6603630503,0.0,18.7433767983,27.431320555,23.7832353826,0.0,18.025,5.7582353826
 06/19  17:00:00,119.091233266,9.11958316821,51.6046450444,0.0,17.6635504202,40.6971502883,5.76717329714,0.0,0.0,5.76717329714
 06/19  18:00:00,126.07527311,9.31114171968,51.8926684694,0.0,27.5259009287,37.3340067412,5.78895361907,0.0,0.0,5.78895361907
 06/19  19:00:00,129.34229229,9.34410576243,50.9171960715,0.0,33.8341110165,33.3544677425,5.77613347088,0.0,0.0,5.77613347088
 06/19  20:00:00,140.715392746,9.37511841824,48.4531284683,0.0,36.5179666069,38.8247702939,11.5315468527,0.0,0.0,11.5315468527
 06/19  21:00:00,132.587923935,9.2621693506,45.9538690773,0.0,32.965339924,36.8579353714,5.79301557618,0.0,0.0,5.79301557618
 06/19  22:00:00,103.689412706,8.70241307439,41.1620961112,0.0,25.6355707503,20.6438685092,11.5409693709,0.0,0.0,11.5409693709
 06/19  23:00:00,77.9061206947,8.16062562563,35.4733473741,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/19  24:00:00,69.0276010936,7.87706417964,31.9040711601,0.0,11.6412384099,10.0650221343,5.75847980862,0.0,0.0,5.75847980862
 06/20  01:00:00,64.7144845869,7.66494950582,29.3637051991,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/20  02:00:00,58.947162858,7.42261222009,25.6982790861,0.0,8.25718729233,10.0299323277,5.75409543929,0.0,0.0,5.75409543929
 06/20  03:00:00,57.8270275364,7.31540752908,24.6853496957,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  04:00:00,56.9255142696,7.16569681171,22.3270003611,0.0,8.25718729233,11.6354268332,5.75849263366,0.0,0.0,5.75849263366
 06/20  05:00:00,57.3762480462,7.10266008702,20.913291944,0.0,12.1011305571,15.3678112995,5.77158300212,0.0,0.0,5.77158300212
 06/20  06:00:00,90.7117532146,7.70742746636,26.0000557758,0.0,19.7275818095,37.2640762949,11.5675584854,0.0,0.0,11.5675584854
 06/20  07:00:00,116.406226667,8.25940903385,32.5386819306,0.0,24.3117294858,51.2795993405,11.6035078392,0.0,0.0,11.6035078392
 06/20  08:00:00,106.604556458,7.87315246343,34.3979984906,0.0,23.6694662846,40.6342015617,23.4022758838,0.0,0.0,23.4022758838
 06/20  09:00:00,106.875286703,7.94264780007,39.6063655241,0.0,23.6694662846,35.6302164847,35.5384189105,0.0,18.025,17.5134189105
 06/20  10:00:00,89.2438859001,7.7764545419,39.7377305277,0.0,18.7433767983,22.9618409725,41.3363808399,0.0,18.025,23.3113808399
 06/20  11:00:00,91.8654016292,7.93232364433,42.205477123,0.0,18.7433767983,22.9618409725,35.4851129126,0.0,18.025,17.4601129126
 06/20  12:00:00,95.6925346125,8.17100717986,45.7504784882,0.0,18.5889407304,23.1597249699,35.482590791,0.0,18.025,17.457590791
 06/20  13:00:00,97.6925601752,8.32876670617,47.3462415615,0.0,18.7433767983,23.2517909448,35.4819975519,0.0,18.025,17.4569975519
 06/20  14:00:00,100.189056022,8.50721371316,49.6642899532,0.0,18.7433767983,23.2517909448,35.4813813035,0.0,18.025,17.4563813035
 06/20  15:00:00,101.000548914,8.61217047936,50.6607764844,0.0,18.7433767983,22.9618409725,29.6701018764,0.0,18.025,11.6451018764
 06/20  16:00:00,104.953758811,8.67890784068,50.0959531131,0.0,18.7433767983,27.431320555,23.783304899,0.0,18.025,5.75830489899
 06/20  17:00:00,117.037838657,8.96164974898,49.7091830597,0.0,17.6635504202,40.6971502883,5.76704809231,0.0,0.0,5.76704809231
 06/20  18:00:00,123.010845676,9.09461290462,49.0447661245,0.0,27.5259009287,37.3340067412,11.5579294735,0.0,0.0,11.5579294735
 06/20  19:00:00,125.272940045,9.08245714699,47.1094987718,0.0,33.8341110165,33.3544677425,5.77579879126,0.0,0.0,5.77579879126
 06/20  20:00:00,137.750825494,9.17739222837,45.6862922447,0.0,36.5179666069,38.8247702939,5.77521750351,0.0,0.0,5.77521750351
 06/20  21:00:00,129.234102982,9.05584234363,42.8063768393,0.0,32.965339924,36.8579353714,11.566479527,0.0,0.0,11.566479527
 06/20  22:00:00,98.3204036771,8.40613344593,36.0893753968,0.0,25.6355707503,20.6438685092,5.78042401184,0.0,0.0,5.78042401184
 06/20  23:00:00,73.4078798266,7.88318529625,31.2525437759,0.0,15.0252895274,11.7056064465,5.76279053183,0.0,0.0,5.76279053183
 06/20  24:00:00,65.6105162369,7.64093064907,28.7231271833,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/21  01:00:00,61.1988566942,7.43622455881,26.0767997957,0.0,10.0992000411,10.047477231,5.75408740163,0.0,0.0,5.75408740163
 06/21  02:00:00,56.9725501681,7.26263267306,23.883651599,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  03:00:00,54.9062132911,7.12592010964,21.9540189252,0.0,8.25718729233,10.0299323277,5.75376419988,0.0,0.0,5.75376419988
 06/21  04:00:00,53.6941936353,6.9661610505,19.2952221947,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/21  05:00:00,54.9685913232,6.93477864469,18.6735193294,0.0,12.1011305571,15.3678112995,5.77168284628,0.0,0.0,5.77168284628
 06/21  06:00:00,89.1213272705,7.56268125961,24.554382569,0.0,19.7275818095,37.2640762949,11.5675344099,0.0,0.0,11.5675344099
 06/21  07:00:00,115.168462075,8.1374555862,31.4228771912,0.0,24.3117294858,51.2795993405,11.6032035135,0.0,0.0,11.6032035135
 06/21  08:00:00,104.449500285,7.73628305352,32.3798159441,0.0,23.6694662846,40.6342015617,23.4007219494,0.0,0.0,23.4007219494
 06/21  09:00:00,102.766967256,7.75815636272,35.682545883,0.0,23.6694662846,35.6302164847,41.3680783646,0.0,18.025,23.3430783646
 06/21  10:00:00,84.3357941059,7.56232982475,35.043763027,0.0,18.7433767983,22.9618409725,35.513171541,0.0,18.025,17.488171541
 06/21  11:00:00,85.3443760942,7.63430739749,35.9824684124,0.0,18.7433767983,22.9618409725,35.4848847664,0.0,18.025,17.4598847664
 06/21  12:00:00,87.3912028599,7.76230342617,37.8578533112,0.0,18.5889407304,23.1597249699,35.4836884406,0.0,18.025,17.4586884406
 06/21  13:00:00,89.0122044348,7.86541051832,39.1292440577,0.0,18.7433767983,23.2517909448,35.4812717117,0.0,18.025,17.4562717117
 06/21  14:00:00,92.1715736301,8.04938626797,42.1046372765,0.0,18.7433767983,23.2517909448,35.4806486403,0.0,18.025,17.4556486403
 06/21  15:00:00,94.1661222119,8.22161391869,44.216908169,0.0,18.7433767983,22.9618409725,35.4835646002,0.0,18.025,17.4585646002
 06/21  16:00:00,98.0787361256,8.29761190896,43.6022280033,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/21  17:00:00,109.94508774,8.58380772451,42.9942754679,0.0,17.6635504202,40.6971502883,5.76709343836,0.0,0.0,5.76709343836
 06/21  18:00:00,116.117557155,8.75138006913,42.4947105901,0.0,27.5259009287,37.3340067412,11.5585459933,0.0,0.0,11.5585459933
 06/21  19:00:00,118.688487755,8.7622670052,40.8452411667,0.0,33.8341110165,33.3544677425,5.77601403727,0.0,0.0,5.77601403727
 06/21  20:00:00,131.1767604,8.8522743004,39.4373486714,0.0,36.5179666069,38.8247702939,5.77606642407,0.0,0.0,5.77606642407
 06/21  21:00:00,123.300124573,8.75089538355,37.1773497451,0.0,32.965339924,36.8579353714,11.5667396798,0.0,0.0,11.5667396798
 06/21  22:00:00,92.5481529898,8.07835186501,30.644913706,0.0,25.6355707503,20.6438685092,5.78034247092,0.0,0.0,5.78034247092
 06/21  23:00:00,66.8316333672,7.51639692639,25.0430866314,0.0,15.0252895274,11.7056064465,5.76289264488,0.0,0.0,5.76289264488
 06/21  24:00:00,59.4740050743,7.29193271635,22.9356136182,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/22  01:00:00,55.0182479037,7.08523140331,20.2471884158,0.0,10.0992000411,10.047477231,5.754041208,0.0,0.0,5.754041208
 06/22  02:00:00,50.2020062044,6.88271515682,17.4930245724,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  03:00:00,48.8182119543,6.76709247132,16.2248473742,0.0,8.25718729233,10.0299323277,5.75406824234,0.0,0.0,5.75406824234
 06/22  04:00:00,47.6539854722,6.60622968318,13.6149446854,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/22  05:00:00,48.988045952,6.57378663266,13.053968977,0.0,12.1011305571,15.3678112995,5.7716534283,0.0,0.0,5.7716534283
 06/22  06:00:00,82.5936856282,7.15505554569,18.4343767078,0.0,19.7275818095,37.2640762949,11.5673960666,0.0,0.0,11.5673960666
 06/22  07:00:00,108.593128522,7.70604934038,25.2789532709,0.0,24.3117294858,51.2795993405,11.6026281364,0.0,0.0,11.6026281364
 06/22  08:00:00,98.5024240334,7.34748575588,26.8215431819,0.0,23.6694662846,40.6342015617,23.403616799,0.0,0.0,23.403616799
 06/22  09:00:00,97.3438017168,7.40108463756,30.6164571655,0.0,23.6694662846,35.6302164847,41.3694188892,0.0,18.025,23.3444188892
 06/22  10:00:00,80.2230465073,7.28772755537,31.2056193816,0.0,18.7433767983,22.9618409725,35.514192124,0.0,18.025,17.489192124
 06/22  11:00:00,84.0490379227,7.50647045502,34.8149692604,0.0,18.7433767983,22.9618409725,35.4855477537,0.0,18.025,17.4605477537
 06/22  12:00:00,87.8632362524,7.75708546471,38.3351043854,0.0,18.5889407304,23.1597249699,35.4823345859,0.0,18.025,17.4573345859
 06/22  13:00:00,91.2233025073,7.98411758166,41.2216371324,0.0,18.7433767983,23.2517909448,35.4834255767,0.0,18.025,17.4584255767
 06/22  14:00:00,93.8261772206,8.17390976446,43.6347196075,0.0,18.7433767983,23.2517909448,35.4827697831,0.0,18.025,17.4577697831
 06/22  15:00:00,95.4530731167,8.32617455582,45.3993005305,0.0,18.7433767983,22.9618409725,35.4821163023,0.0,18.025,17.4571163023
 06/22  16:00:00,100.340307571,8.43127125478,45.7301392651,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/22  17:00:00,113.440852431,8.77766186076,46.296190884,0.0,17.6635504202,40.6971502883,5.76705166257,0.0,0.0,5.76705166257
 06/22  18:00:00,120.077125016,8.9616219981,46.2440433787,0.0,27.5259009287,37.3340067412,11.557743139,0.0,0.0,11.557743139
 06/22  19:00:00,122.420808245,8.95802664458,44.3818060667,0.0,33.8341110165,33.3544677425,5.77602478983,0.0,0.0,5.77602478983
 06/22  20:00:00,134.315234932,9.02551232376,42.4025897479,0.0,36.5179666069,38.8247702939,5.77539334596,0.0,0.0,5.77539334596
 06/22  21:00:00,124.642737685,8.8340012957,38.436860598,0.0,32.965339924,36.8579353714,11.5672052918,0.0,0.0,11.5672052918
 06/22  22:00:00,93.0610672747,8.12986033195,31.1063234199,0.0,25.6355707503,20.6438685092,5.78047902186,0.0,0.0,5.78047902186
 06/22  23:00:00,67.179630625,7.5549436208,25.3525402656,0.0,15.0252895274,11.7056064465,5.76275995678,0.0,0.0,5.76275995678
 06/22  24:00:00,57.5565573994,7.22362192406,21.0864738829,0.0,11.6412384099,10.0650221343,5.75847396208,0.0,0.0,5.75847396208
 06/23  01:00:00,52.617142544,6.98638654619,17.9449337001,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/23  02:00:00,48.6340733998,6.81255634436,15.9952477223,0.0,8.25718729233,10.0299323277,5.75394584048,0.0,0.0,5.75394584048
 06/23  03:00:00,47.0894725616,6.68698933393,14.5762166621,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  04:00:00,47.0383929092,6.57063774851,13.0349420096,0.0,8.25718729233,11.6354268332,5.75821165642,0.0,0.0,5.75821165642
 06/23  05:00:00,50.7466893306,6.55399159191,12.9484101876,0.0,12.1011305571,15.3678112995,5.77162900642,0.0,0.0,5.77162900642
 06/23  06:00:00,83.3587585303,7.17467148281,19.1798410188,0.0,19.7275818095,37.2640762949,5.79372798903,0.0,0.0,5.79372798903
 06/23  07:00:00,107.576601441,7.64718114074,24.3212988824,0.0,24.3117294858,51.2795993405,17.3937698686,0.0,0.0,17.3937698686
 06/23  08:00:00,98.0872278363,7.31083850632,26.4429980339,0.0,23.6694662846,40.6342015617,23.3380981439,0.0,0.0,23.3380981439
 06/23  09:00:00,98.6662486833,7.45166969006,31.8883236464,0.0,23.6694662846,35.6302164847,35.599845884,0.0,18.025,17.574845884
 06/23  10:00:00,83.0424137019,7.41675061277,33.8959666886,0.0,18.7433767983,22.9618409725,35.5138080348,0.0,18.025,17.4888080348
 06/23  11:00:00,87.5502818413,7.67231481596,38.1503700825,0.0,18.7433767983,22.9618409725,35.4865817863,0.0,18.025,17.4615817863
 06/23  12:00:00,92.6475732518,7.98289837487,42.8936296525,0.0,18.5889407304,23.1597249699,35.4824711775,0.0,18.025,17.4574711775
 06/23  13:00:00,95.5677639199,8.20527209909,45.3449455028,0.0,18.7433767983,23.2517909448,35.4821182112,0.0,18.025,17.4571182112
 06/23  14:00:00,97.5526045587,8.37393779856,47.1611206196,0.0,18.7433767983,23.2517909448,35.4810670812,0.0,18.025,17.4560670811
 06/23  15:00:00,100.382673523,8.59270412579,50.0623726518,0.0,18.7433767983,22.9618409725,35.4821728443,0.0,18.025,17.4571728443
 06/23  16:00:00,105.94349892,8.74863557254,51.0159666016,0.0,18.7433767983,27.431320555,23.7833009292,0.0,18.025,5.75830092919
 06/23  17:00:00,118.450686634,9.0666528298,51.0170398034,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/23  18:00:00,125.524137602,9.26374388171,51.388944741,0.0,27.5259009287,37.3340067412,11.5578210567,0.0,0.0,11.5578210567
 06/23  19:00:00,128.039645296,9.26471964049,49.6939549874,0.0,33.8341110165,33.3544677425,5.77523335273,0.0,0.0,5.77523335273
 06/23  20:00:00,138.930976448,9.27527857195,46.768564221,0.0,36.5179666069,38.8247702939,5.77599974492,0.0,0.0,5.77599974492
 06/23  21:00:00,130.014995131,9.12088028817,43.5222477417,0.0,32.965339924,36.8579353714,11.567261728,0.0,0.0,11.567261728
 06/23  22:00:00,98.1119630951,8.40740008563,35.879681118,0.0,25.6355707503,20.6438685092,5.7800559503,0.0,0.0,5.7800559503
 06/23  23:00:00,72.4389891782,7.83996513229,30.3268814393,0.0,15.0252895274,11.7056064465,5.76281228337,0.0,0.0,5.76281228337
 06/23  24:00:00,63.9744670474,7.56077288326,27.1672323752,0.0,11.6412384099,10.0650221343,5.75841709326,0.0,0.0,5.75841709326
 06/24  01:00:00,61.3829347314,7.33554010929,23.6020943387,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/24  02:00:00,54.9178904512,7.16035119038,21.9312687608,0.0,8.25718729233,10.0299323277,5.75400015539,0.0,0.0,5.75400015539
 06/24  03:00:00,52.284428658,6.98853516316,19.4696310491,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  04:00:00,50.7380681668,6.80251101473,16.502743238,0.0,8.25718729233,11.6354268332,5.75718961782,0.0,0.0,5.75718961782
 06/24  05:00:00,49.8687279014,6.70104874099,15.344636586,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 06/24  06:00:00,69.5410703643,6.94078490094,18.4493596811,0.0,18.5082010057,25.6353820695,5.7715236815,0.0,0.0,5.7715236815
 06/24  07:00:00,92.3602467667,7.43526335134,24.4390610346,0.0,19.4083231844,41.0650158608,11.567445282,0.0,0.0,11.567445282
 06/24  08:00:00,126.825928177,8.11683118013,34.3466397448,0.0,26.3286599382,57.9988325916,29.3610498596,0.0,0.0,29.3610498596
 06/24  09:00:00,117.044491361,8.12502324989,39.7106444775,0.0,26.3286599382,42.8504436482,41.4198268811,0.0,18.025,23.3948268811
 06/24  10:00:00,94.1952666638,7.93079479934,41.0494734391,0.0,21.7447113004,23.4437158914,35.5389552602,0.0,18.025,17.5139552602
 06/24  11:00:00,95.2903587714,8.09221194927,44.4447506236,0.0,19.3027497915,23.426170988,35.5101182142,0.0,18.025,17.4851182142
 06/24  12:00:00,98.9769080113,8.32180565746,47.7593985149,0.0,19.1483137236,23.7250123474,35.4817609219,0.0,18.025,17.4567609219
 06/24  13:00:00,100.620199366,8.48128944039,49.0976615189,0.0,19.3027497915,23.7161209604,35.4816427275,0.0,18.025,17.4566427275
 06/24  14:00:00,102.896906,8.65438331916,51.2012743508,0.0,19.3027497915,23.7161209604,35.4807922839,0.0,18.025,17.4557922839
 06/24  15:00:00,105.200146593,8.83300512378,53.6158439011,0.0,19.3027497915,23.426170988,35.4842004384,0.0,18.025,17.4592004384
 06/24  16:00:00,109.188374929,8.89467348876,53.0911044457,0.0,19.3027497915,27.8956505705,23.7832306718,0.0,18.025,5.75823067183
 06/24  17:00:00,116.874476754,9.10538098688,51.9440968505,0.0,18.2229234133,37.5968344597,5.76266970011,0.0,0.0,5.76266970011
 06/24  18:00:00,132.830515222,9.45509832413,53.5971991438,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 06/24  19:00:00,134.404636057,9.55275275189,53.0781349818,0.0,36.8143715336,33.066984531,11.5308848824,0.0,0.0,11.5308848824
 06/24  20:00:00,141.48115714,9.47871808896,49.3366108762,0.0,36.3493007332,38.7721355839,5.77568266826,0.0,0.0,5.77568266826
 06/24  21:00:00,135.024960261,9.25397771955,45.2230217071,0.0,36.1807251679,36.8228455648,5.77583037448,0.0,0.0,5.77583037448
 06/24  22:00:00,106.720048643,8.63252934923,38.8599538453,0.0,31.0351095914,20.6438685092,11.5670629304,0.0,0.0,11.5670629304
 06/24  23:00:00,77.3032739517,8.01673857832,32.6125016008,0.0,17.4250845679,11.7056064465,5.77160821598,0.0,0.0,5.77160821598
 06/24  24:00:00,67.9728934484,7.75634818362,29.7701959774,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/25  01:00:00,64.1223070522,7.50673580385,26.0508405072,0.0,12.925468867,10.100111941,5.75385413297,0.0,0.0,5.75385413297
 06/25  02:00:00,56.3404978572,7.26309767817,23.1317165152,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/25  03:00:00,53.5342118162,7.08149549589,20.5070245712,0.0,8.34152022915,10.0650221343,5.75405011152,0.0,0.0,5.75405011152
 06/25  04:00:00,52.9786900863,6.93799785767,18.4884659151,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/25  05:00:00,52.1179376836,6.835687704,17.3397816119,0.0,8.80141237637,15.3678112995,5.76267495564,0.0,0.0,5.76267495564
 06/25  06:00:00,71.221616629,7.05867430184,20.012019885,0.0,18.5082010057,25.6353820695,5.77150428339,0.0,0.0,5.77150428339
 06/25  07:00:00,93.5763904299,7.5265367493,25.4445073828,0.0,19.4926561212,41.1001056674,11.5669020106,0.0,0.0,11.5669020106
 06/25  08:00:00,127.576545365,8.1902231591,35.023874249,0.0,26.3286599382,57.9988325916,23.4891631407,0.0,0.0,23.4891631407
 06/25  09:00:00,118.093476663,8.20488169795,40.7992023697,0.0,26.2443270014,42.8153538416,41.4241421161,0.0,18.025,23.3991421161
 06/25  10:00:00,95.222145097,8.01419607508,41.9929494887,0.0,21.7447113004,23.4437158914,41.3716270058,0.0,18.025,23.3466270058
 06/25  11:00:00,96.5377858126,8.20711224035,45.5175688826,0.0,19.3449162599,23.4437158914,35.5124919304,0.0,18.025,17.4874919304
 06/25  12:00:00,101.407128175,8.5058412495,49.9458754993,0.0,19.190480192,23.7425572507,35.4830169533,0.0,18.025,17.4580169533
 06/25  13:00:00,103.838955701,8.6985320107,52.1588887908,0.0,19.260583323,23.698576057,35.483412097,0.0,18.025,17.458412097
 06/25  14:00:00,103.986237129,8.76021935159,52.2444824453,0.0,19.260583323,23.698576057,35.4796741275,0.0,18.025,17.4546741275
 06/25  15:00:00,104.822401747,8.86158822088,53.269228537,0.0,19.260583323,23.4086260847,35.4824896023,0.0,18.025,17.4574896023
 06/25  16:00:00,110.074489778,8.97166863454,53.9599399428,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/25  17:00:00,118.467273658,9.19629558004,53.5056848289,0.0,18.1807569449,37.5792895564,5.7624589627,0.0,0.0,5.7624589627
 06/25  18:00:00,135.026833077,9.56650213238,55.8015314306,0.0,32.6059821062,37.0465235296,5.76688676678,0.0,0.0,5.76688676678
 06/25  19:00:00,136.187677627,9.62297638159,54.790957916,0.0,36.8143715336,33.066984531,5.77578314336,0.0,0.0,5.77578314336
 06/25  20:00:00,143.864576208,9.58288953382,51.4964415855,0.0,36.43363367,38.8072253906,5.77514949002,0.0,0.0,5.77514949002
 06/25  21:00:00,137.549997311,9.38639679663,47.7350643795,0.0,36.0963922311,36.7877557581,5.77594021601,0.0,0.0,5.77594021601
 06/25  22:00:00,108.335530917,8.73003853069,40.4973545325,0.0,30.9507766546,20.6087787026,11.5671923943,0.0,0.0,11.5671923943
 06/25  23:00:00,78.5548697118,8.093793372,33.7870466638,0.0,17.4250845679,11.7056064465,5.77151216982,0.0,0.0,5.77151216982
 06/25  24:00:00,69.8889102589,7.85673439894,31.4663976359,0.0,12.925468867,10.100111941,5.75835472755,0.0,0.0,5.75835472755
 06/26  01:00:00,62.2052209307,7.54381657619,26.9755872707,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/26  02:00:00,55.2742465479,7.23956865945,22.2084102591,0.0,8.25718729233,10.0299323277,5.7538003546,0.0,0.0,5.7538003546
 06/26  03:00:00,51.9110389042,7.03058911414,19.0541893435,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/26  04:00:00,53.0648365152,6.95442908601,18.6775973425,0.0,8.25718729233,11.6354268332,5.75824148745,0.0,0.0,5.75824148745
 06/26  05:00:00,56.9413980519,6.93807826635,18.7590418654,0.0,12.1011305571,15.3678112995,5.77135308002,0.0,0.0,5.77135308002
 06/26  06:00:00,88.1106598454,7.5005972541,23.6058321725,0.0,19.7275818095,37.2640762949,5.79183635458,0.0,0.0,5.79183635458
 06/26  07:00:00,112.554111764,7.98425707023,28.9617525033,0.0,24.3117294858,51.2795993405,17.3925313003,0.0,0.0,17.3925313003
 06/26  08:00:00,103.206809753,7.63818339367,31.2352496373,0.0,23.6694662846,40.6342015617,23.3993250515,0.0,0.0,23.3993250515
 06/26  09:00:00,104.406396461,7.79069758178,37.2894520469,0.0,23.6694662846,35.6302164847,35.5381773945,0.0,18.025,17.5131773945
 06/26  10:00:00,89.5105651822,7.78815499295,39.9927213451,0.0,18.7433767983,22.9618409725,35.5126887353,0.0,18.025,17.4876887353
 06/26  11:00:00,95.44343239,8.11298208461,45.602857955,0.0,18.7433767983,22.9618409725,35.4847280479,0.0,18.025,17.4597280479
 06/26  12:00:00,101.818379191,8.48587222541,51.561466438,0.0,18.5889407304,23.1597249699,35.482582045,0.0,18.025,17.457582045
 06/26  13:00:00,104.596086237,8.69799513675,53.8805497139,0.0,18.7433767983,23.2517909448,35.4830012587,0.0,18.025,17.4580012587
 06/26  14:00:00,106.632240777,8.86632691623,55.7483726309,0.0,18.7433767983,23.2517909448,35.4810179625,0.0,18.025,17.4560179625
 06/26  15:00:00,107.246289003,8.96969997997,56.5489971319,0.0,18.7433767983,22.9618409725,35.4814745106,0.0,18.025,17.4564745106
 06/26  16:00:00,109.475599411,8.94022134997,54.3564860015,0.0,18.7433767983,27.431320555,23.7831270219,0.0,18.025,5.75812702194
 06/26  17:00:00,122.263253278,9.26491580039,54.631350819,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/26  18:00:00,129.272090875,9.44890948062,54.9517472551,0.0,27.5259009287,37.3340067412,11.5577222807,0.0,0.0,11.5577222807
 06/26  19:00:00,129.700425333,9.34567050794,51.2737940962,0.0,33.8341110165,33.3544677425,5.77520702276,0.0,0.0,5.77520702276
 06/26  20:00:00,138.290033237,9.25711723567,46.1457922288,0.0,36.5179666069,38.8247702939,5.77461921235,0.0,0.0,5.77461921235
 06/26  21:00:00,129.718766938,9.11950281712,43.2274123067,0.0,32.965339924,36.8579353714,11.5662940094,0.0,0.0,11.5662940094
 06/26  22:00:00,99.7052036588,8.49918636673,37.3811466798,0.0,25.6355707503,20.6438685092,5.77996460136,0.0,0.0,5.77996460136
 06/26  23:00:00,75.1359445547,7.98005656576,32.8837517025,0.0,15.0252895274,11.7056064465,5.76275903311,0.0,0.0,5.76275903311
 06/26  24:00:00,66.4042916865,7.69580778774,29.462027118,0.0,11.6412384099,10.0650221343,5.75836420436,0.0,0.0,5.75836420436
 06/27  01:00:00,60.7396056607,7.43496044729,25.6188294336,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/27  02:00:00,55.3367400634,7.20785482095,22.3026184553,0.0,8.25718729233,10.0299323277,5.75394862333,0.0,0.0,5.75394862333
 06/27  03:00:00,52.675418693,7.03910236018,19.8100575533,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  04:00:00,51.3884627213,6.86329760482,17.0923561861,0.0,8.25718729233,11.6354268332,5.75838151659,0.0,0.0,5.75838151659
 06/27  05:00:00,53.7647990678,6.78598722267,15.734536495,0.0,12.1011305571,15.3678112995,5.77147672426,0.0,0.0,5.77147672426
 06/27  06:00:00,86.563660937,7.41276866532,22.1466667633,0.0,19.7275818095,37.2640762949,5.79193100054,0.0,0.0,5.79193100054
 06/27  07:00:00,112.581170663,7.96120268193,29.0118726589,0.0,24.3117294858,51.2795993405,17.3931788451,0.0,0.0,17.3931788451
 06/27  08:00:00,102.69196593,7.59673596814,30.7618576005,0.0,23.6694662846,40.6342015617,23.3994842377,0.0,0.0,23.3994842377
 06/27  09:00:00,103.392070256,7.73760142552,36.3282247039,0.0,23.6694662846,35.6302164847,35.5383113408,0.0,18.025,17.5133113408
 06/27  10:00:00,88.4062111611,7.72985609926,38.9466687126,0.0,18.7433767983,22.9618409725,35.5113287293,0.0,18.025,17.4863287293
 06/27  11:00:00,92.0191060081,7.9467836231,42.3447316847,0.0,18.7433767983,22.9618409725,35.4839855603,0.0,18.025,17.4589855603
 06/27  12:00:00,96.4174151904,8.21744202242,46.4289338935,0.0,18.5889407304,23.1597249699,35.4826930808,0.0,18.025,17.4576930808
 06/27  13:00:00,100.549678084,8.49037803798,50.0417602305,0.0,18.7433767983,23.2517909448,35.4833057405,0.0,18.025,17.4583057405
 06/27  14:00:00,101.832252319,8.6064399967,51.2082726967,0.0,18.7433767983,23.2517909448,35.481072969,0.0,18.025,17.456072969
 06/27  15:00:00,102.757047018,8.70353330968,52.3259234123,0.0,18.7433767983,22.9618409725,35.4815020936,0.0,18.025,17.4565020936
 06/27  16:00:00,106.72421984,8.75310738467,51.7922218428,0.0,18.7433767983,27.431320555,23.78316915,0.0,18.025,5.75816914996
 06/27  17:00:00,118.516787808,9.01905989624,51.1307435487,0.0,17.6635504202,40.6971502883,5.76685199694,0.0,0.0,5.76685199694
 06/27  18:00:00,125.735427399,9.22373330232,51.640264921,0.0,27.5259009287,37.3340067412,5.78872867347,0.0,0.0,5.78872867347
 06/27  19:00:00,129.165083584,9.31980652485,50.7643193692,0.0,33.8341110165,33.3544677425,5.77523952605,0.0,0.0,5.77523952605
 06/27  20:00:00,140.114788695,9.34704565408,47.8806225403,0.0,36.5179666069,38.8247702939,5.77464643256,0.0,0.0,5.77464643256
 06/27  21:00:00,130.86910597,9.17113216279,44.3261269244,0.0,32.965339924,36.8579353714,11.5667698563,0.0,0.0,11.5667698563
 06/27  22:00:00,99.4289611344,8.49309737866,37.1109965388,0.0,25.6355707503,20.6438685092,5.77997511568,0.0,0.0,5.77997511568
 06/27  23:00:00,72.1813086034,7.84644070791,30.0627337602,0.0,15.0252895274,11.7056064465,5.76278213219,0.0,0.0,5.76278213219
 06/27  24:00:00,61.861685592,7.48214829927,25.13308204,0.0,11.6412384099,10.0650221343,5.75838737132,0.0,0.0,5.75838737132
 06/28  01:00:00,56.5979127142,7.22634273384,21.6857553968,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/28  02:00:00,52.0610414633,7.02247983378,19.2122959304,0.0,8.25718729233,10.0299323277,5.75397228101,0.0,0.0,5.75397228101
 06/28  03:00:00,49.793942296,6.86053810149,17.1071466951,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/28  04:00:00,50.209357407,6.75980194156,16.016748027,0.0,8.25718729233,11.6354268332,5.75727046211,0.0,0.0,5.75727046211
 06/28  05:00:00,53.5632291907,6.73590861248,15.5830479243,0.0,12.1011305571,15.3678112995,5.77147687896,0.0,0.0,5.77147687896
 06/28  06:00:00,85.7335914212,7.34479662527,21.3845740501,0.0,19.7275818095,37.2640762949,5.79190731951,0.0,0.0,5.79190731951
 06/28  07:00:00,111.308734435,7.87847002371,27.8221754425,0.0,24.3117294858,51.2795993405,17.3930326246,0.0,0.0,17.3930326246
 06/28  08:00:00,101.165921659,7.50745190824,29.3251016308,0.0,23.6694662846,40.6342015617,23.3991570842,0.0,0.0,23.3991570842
 06/28  09:00:00,100.891996933,7.60040396173,33.9653519378,0.0,23.6694662846,35.6302164847,35.538071509,0.0,18.025,17.513071509
 06/28  10:00:00,85.6379657483,7.58041040871,36.3278712603,0.0,18.7433767983,22.9618409725,35.5114288337,0.0,18.025,17.4864288337
 06/28  11:00:00,89.9239918377,7.84159440065,40.3548081834,0.0,18.7433767983,22.9618409725,35.4837448076,0.0,18.025,17.4587448076
 06/28  12:00:00,95.6911851221,8.19234328898,45.7278041731,0.0,18.5889407304,23.1597249699,35.4824256191,0.0,18.025,17.4574256191
 06/28  13:00:00,99.0407635295,8.44719808039,48.5760271268,0.0,18.7433767983,23.2517909448,35.4830153525,0.0,18.025,17.4580153525
 06/28  14:00:00,101.905822718,8.662057649,51.2262269087,0.0,18.7433767983,23.2517909448,35.4807583584,0.0,18.025,17.4557583584
 06/28  15:00:00,102.644003218,8.76439948912,52.1520148779,0.0,18.7433767983,22.9618409725,35.4811635072,0.0,18.025,17.4561635072
 06/28  16:00:00,106.484306354,8.81651367683,51.48890379,0.0,18.7433767983,27.431320555,23.783092109,0.0,18.025,5.75809210901
 06/28  17:00:00,118.917508972,9.13035397564,51.4201731762,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/28  18:00:00,125.870774636,9.31672372747,51.6826253834,0.0,27.5259009287,37.3340067412,11.5575149263,0.0,0.0,11.5575149263
 06/28  19:00:00,128.289555531,9.30765843041,49.9009427933,0.0,33.8341110165,33.3544677425,5.7751160881,0.0,0.0,5.7751160881
 06/28  20:00:00,137.679423129,9.24199801766,45.550307745,0.0,36.5179666069,38.8247702939,5.77405109588,0.0,0.0,5.77405109588
 06/28  21:00:00,128.66196252,9.08612177248,42.2039983262,0.0,32.965339924,36.8579353714,11.5667473362,0.0,0.0,11.5667473362
 06/28  22:00:00,98.0605113535,8.42128288323,35.8143652745,0.0,25.6355707503,20.6438685092,5.77946458155,0.0,0.0,5.77946458155
 06/28  23:00:00,71.3900217517,7.80309696162,29.3147922337,0.0,15.0252895274,11.7056064465,5.76206306567,0.0,0.0,5.76206306567
 06/28  24:00:00,60.7675193477,7.43018332717,24.0908825372,0.0,11.6412384099,10.0650221343,5.75797597618,0.0,0.0,5.75797597618
 06/29  01:00:00,55.7961074558,7.19301810752,20.9172758759,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/29  02:00:00,51.9364924395,7.02491612088,19.0853120467,0.0,8.25718729233,10.0299323277,5.7538406249,0.0,0.0,5.7538406249
 06/29  03:00:00,49.9572914756,6.88030941463,17.2507253775,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/29  04:00:00,51.9037527302,6.84609448555,17.6248526721,0.0,8.25718729233,11.6354268332,5.75825823159,0.0,0.0,5.75825823159
 06/29  05:00:00,55.8954953395,6.84263606402,17.8085895318,0.0,12.1011305571,15.3678112995,5.77132208764,0.0,0.0,5.77132208764
 06/29  06:00:00,88.0897778276,7.47729603125,23.6082656329,0.0,19.7275818095,37.2640762949,5.79173516752,0.0,0.0,5.79173516752
 06/29  07:00:00,114.179765309,8.08541959797,30.4862623846,0.0,24.3117294858,51.2795993405,17.3914796268,0.0,0.0,17.3914796268
 06/29  08:00:00,103.664191051,7.70269521881,31.6281317899,0.0,23.6694662846,40.6342015617,23.3982196218,0.0,0.0,23.3982196218
 06/29  09:00:00,102.809578858,7.75948338997,35.7238580032,0.0,23.6694662846,35.6302164847,35.5373624129,0.0,18.025,17.5123624129
 06/29  10:00:00,86.7409444996,7.65586383789,37.3553986206,0.0,18.7433767983,22.9618409725,35.5114628753,0.0,18.025,17.4864628753
 06/29  11:00:00,90.416276988,7.83643441421,40.852254806,0.0,18.7433767983,22.9618409725,35.4859318831,0.0,18.025,17.4609318831
 06/29  12:00:00,94.1593351098,8.07171418666,44.3165850162,0.0,18.5889407304,23.1597249699,35.4816844761,0.0,18.025,17.4566844761
 06/29  13:00:00,97.1120087654,8.29509944202,46.7993723506,0.0,18.7433767983,23.2517909448,35.4817325821,0.0,18.025,17.4567325821
 06/29  14:00:00,99.5046276739,8.47951712448,49.0075736891,0.0,18.7433767983,23.2517909448,35.4799758868,0.0,18.025,17.4549758868
 06/29  15:00:00,101.591051951,8.66599938528,51.1974649825,0.0,18.7433767983,22.9618409725,35.4803831543,0.0,18.025,17.4553831543
 06/29  16:00:00,106.664041952,8.80522827949,51.6799272677,0.0,18.7433767983,27.431320555,23.7830971553,0.0,18.025,5.7580971553
 06/29  17:00:00,119.891071483,9.16623903036,52.3578534398,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/29  18:00:00,126.558629988,9.33437117292,52.352835534,0.0,27.5259009287,37.3340067412,11.5575998442,0.0,0.0,11.5575998442
 06/29  19:00:00,129.462733927,9.34879964551,51.0329831322,0.0,33.8341110165,33.3544677425,5.77485940084,0.0,0.0,5.77485940084
 06/29  20:00:00,141.511955164,9.42070756873,49.2041352128,0.0,36.5179666069,38.8247702939,5.77559075497,0.0,0.0,5.77559075497
 06/29  21:00:00,132.266774737,9.25277692763,45.6421580213,0.0,32.965339924,36.8579353714,11.5660771436,0.0,0.0,11.5660771436
 06/29  22:00:00,100.855442704,8.5590132656,38.4715709723,0.0,25.6355707503,20.6438685092,5.78004888476,0.0,0.0,5.78004888476
 06/29  23:00:00,73.2402606464,7.90259380205,31.0655352166,0.0,15.0252895274,11.7056064465,5.76274530596,0.0,0.0,5.76274530596
 06/29  24:00:00,62.9736597291,7.54371467866,26.1834937233,0.0,11.6412384099,10.0650221343,5.75826564311,0.0,0.0,5.75826564311
 06/30  01:00:00,59.2800223364,7.36297646102,24.2312330346,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/30  02:00:00,54.9805275127,7.1768315031,21.9774337299,0.0,8.25718729233,10.0299323277,5.75384043812,0.0,0.0,5.75384043812
 06/30  03:00:00,51.9750423255,6.98702226627,19.1617634159,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/30  04:00:00,51.3116535786,6.83808599732,17.040764136,0.0,8.25718729233,11.6354268332,5.75831794075,0.0,0.0,5.75831794075
 06/30  05:00:00,54.9298001395,6.81812364687,16.8674093658,0.0,12.1011305571,15.3678112995,5.77103440182,0.0,0.0,5.77103440182
 06/30  06:00:00,86.8844847795,7.41732070655,22.4629520259,0.0,19.7275818095,37.2640762949,5.79143576619,0.0,0.0,5.79143576619
 06/30  07:00:00,112.585872033,7.96131900102,29.016476214,0.0,24.3117294858,51.2795993405,17.3931059242,0.0,0.0,17.3931059242
 06/30  08:00:00,103.276931159,7.63924345987,31.304326938,0.0,23.6694662846,40.6342015617,22.4837622894,0.0,0.0,22.4837622894
 06/30  09:00:00,104.077824248,7.77421274865,36.9773781904,0.0,23.6694662846,35.6302164847,36.4477140098,0.0,18.025,18.4227140098
 06/30  10:00:00,88.7859452888,7.7244915266,39.3317735762,0.0,18.7433767983,22.9618409725,35.5120643369,0.0,18.025,17.4870643369
 06/30  11:00:00,93.2930232177,7.95633164035,43.6091054596,0.0,18.7433767983,22.9618409725,35.4848312027,0.0,18.025,17.4598312027
 06/30  12:00:00,97.766954924,8.22815327258,47.7677672638,0.0,18.5889407304,23.1597249699,35.4802560812,0.0,18.025,17.4552560812
 06/30  13:00:00,101.686113959,8.5190152606,51.1495629699,0.0,18.7433767983,23.2517909448,35.4814622769,0.0,18.025,17.4564622769
 06/30  14:00:00,104.041923848,8.71760424265,53.3067839912,0.0,18.7433767983,23.2517909448,35.4823197918,0.0,18.025,17.4573197918
 06/30  15:00:00,104.92134412,8.84677999086,54.3469785761,0.0,18.7433767983,22.9618409725,35.4838370491,0.0,18.025,17.4588370491
 06/30  16:00:00,109.412565924,8.94663384595,54.2870477474,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/30  17:00:00,121.801596293,9.25467835124,54.179939429,0.0,17.6635504202,40.6971502883,5.76688436003,0.0,0.0,5.76688436003
 06/30  18:00:00,128.716314786,9.43109361133,54.4137988958,0.0,27.5259009287,37.3340067412,11.5572738861,0.0,0.0,11.5572738861
 06/30  19:00:00,131.260292954,9.42720382878,52.7521394819,0.0,33.8341110165,33.3544677425,5.77447192079,0.0,0.0,5.77447192079
 06/30  20:00:00,141.967195034,9.4371282773,49.6429598193,0.0,36.5179666069,38.8247702939,5.77518448129,0.0,0.0,5.77518448129
 06/30  21:00:00,132.273121264,9.25064739747,45.6506369915,0.0,32.965339924,36.8579353714,11.566412451,0.0,0.0,11.566412451
 06/30  22:00:00,100.255713579,8.53016719644,37.9006923554,0.0,25.6355707503,20.6438685092,5.78013212986,0.0,0.0,5.78013212986
 06/30  23:00:00,73.0950061767,7.89485372718,30.9280217215,0.0,15.0252895274,11.7056064465,5.76268333719,0.0,0.0,5.76268333719
 06/30  24:00:00,63.2316573424,7.55378594167,26.4314234445,0.0,11.6412384099,10.0650221343,5.75822798804,0.0,0.0,5.75822798804
 07/01  01:00:00,60.9450647172,7.34131452699,23.1584560107,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/01  02:00:00,52.8179813538,7.08638918266,19.9053332411,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  03:00:00,50.2347953709,6.91200844314,17.4965288526,0.0,8.25718729233,10.0299323277,5.75396226785,0.0,0.0,5.75396226785
 07/01  04:00:00,49.6361051251,6.77386709099,15.4294385678,0.0,8.25718729233,11.6354268332,5.75790770014,0.0,0.0,5.75790770014
 07/01  05:00:00,48.8079650063,6.67461328687,14.3103238546,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/01  06:00:00,68.0912874162,6.89427769503,17.0461033132,0.0,18.5082010057,25.6353820695,5.77136874494,0.0,0.0,5.77136874494
 07/01  07:00:00,90.4983822622,7.37686136416,22.6356264081,0.0,19.4083231844,41.0650158608,11.5666035968,0.0,0.0,11.5666035968
 07/01  08:00:00,123.827189285,8.02358926591,31.4411869871,0.0,26.3286599382,57.9988325916,29.3544644463,0.0,0.0,29.3544644463
 07/01  09:00:00,112.454156226,7.95640007698,35.2889560728,0.0,26.3286599382,42.8504436482,35.5756242283,0.0,18.025,17.5506242283
 07/01  10:00:00,87.9659402806,7.68032070219,35.0706464048,0.0,21.7447113004,23.4437158914,41.3707324093,0.0,18.025,23.3457324093
 07/01  11:00:00,86.5584344811,7.71074009823,36.0943157183,0.0,19.3027497915,23.426170988,35.5100314967,0.0,18.025,17.4850314967
 07/01  12:00:00,86.4485617019,7.7369546642,35.8159138206,0.0,19.1483137236,23.7250123474,35.4805191338,0.0,18.025,17.4555191338
 07/01  13:00:00,88.2100874953,7.84429216522,37.324558185,0.0,19.3027497915,23.7161209604,35.4793555157,0.0,18.025,17.4543555157
 07/01  14:00:00,91.1089903627,8.03391963676,40.0338333941,0.0,19.3027497915,23.7161209604,35.4819905409,0.0,18.025,17.4569905409
 07/01  15:00:00,92.9475875709,8.19473520687,42.0015652769,0.0,19.3027497915,23.426170988,35.4811046429,0.0,18.025,17.4561046429
 07/01  16:00:00,97.5304217193,8.27375819776,42.0540776193,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/01  17:00:00,105.424317195,8.46543716,41.1338922376,0.0,18.2229234133,37.5968344597,5.76246060666,0.0,0.0,5.76246060666
 07/01  18:00:00,120.833302302,8.77849001269,42.2766051683,0.0,32.690315043,37.0816133363,5.76668267544,0.0,0.0,5.76668267544
 07/01  19:00:00,122.659213639,8.89522300377,41.9902667961,0.0,36.8143715336,33.066984531,5.77514973678,0.0,0.0,5.77514973678
 07/01  20:00:00,131.053915001,8.88737541045,39.5007315944,0.0,36.3493007332,38.7721355839,5.7745516723,0.0,0.0,5.7745516723
 07/01  21:00:00,124.457533111,8.65612316774,35.2534678892,0.0,36.1807251679,36.8228455648,11.5310784974,0.0,0.0,11.5310784974
 07/01  22:00:00,97.4914856505,8.10568697048,30.1582710063,0.0,31.0351095914,20.6438685092,5.7933483735,0.0,0.0,5.7933483735
 07/01  23:00:00,69.6128366355,7.56959132599,25.3692315692,0.0,17.4250845679,11.7056064465,5.77131592714,0.0,0.0,5.77131592714
 07/01  24:00:00,60.6623594072,7.32970285618,22.8863103599,0.0,12.8411359301,10.0650221343,5.75830102554,0.0,0.0,5.75830102554
 07/02  01:00:00,58.1171924803,7.14133622376,20.4111416449,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,50.1965577083,6.90163042195,17.3492436041,0.0,8.34152022915,10.0650221343,5.75289831986,0.0,0.0,5.75289831986
 07/02  03:00:00,48.5973968604,6.77312414382,15.878597262,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  04:00:00,48.8048864643,6.66627466922,14.5863884904,0.0,8.34152022915,11.6705166398,5.75786449969,0.0,0.0,5.75786449969
 07/02  05:00:00,47.8261782338,6.56143719857,13.3222877418,0.0,8.80141237637,15.3678112995,5.76267756454,0.0,0.0,5.76267756454
 07/02  06:00:00,65.9950887264,6.73906987653,15.1051150166,0.0,18.5082010057,25.6353820695,5.77133331576,0.0,0.0,5.77133331576
 07/02  07:00:00,88.0077560811,7.18549980322,20.2169502889,0.0,19.4926561212,41.1001056674,5.79319908959,0.0,0.0,5.79319908959
 07/02  08:00:00,121.161410142,7.80449241673,28.9945086293,0.0,26.3286599382,57.9988325916,29.3561968547,0.0,0.0,29.3561968547
 07/02  09:00:00,109.575504001,7.7391252358,32.7470139415,0.0,26.2443270014,42.8153538416,41.4166600232,0.0,18.025,23.3916600232
 07/02  10:00:00,85.9540287047,7.51156911506,33.2274843198,0.0,21.7447113004,23.4437158914,35.5386229798,0.0,18.025,17.5136229798
 07/02  11:00:00,87.1979935558,7.68078903022,36.7041147646,0.0,19.3449162599,23.4437158914,35.5097732106,0.0,18.025,17.4847732106
 07/02  12:00:00,90.2303657127,7.87910296472,39.3958593462,0.0,19.190480192,23.7425572507,35.4807614151,0.0,18.025,17.4557614151
 07/02  13:00:00,92.6462352313,8.04719867588,41.6175113122,0.0,19.260583323,23.698576057,35.4797073362,0.0,18.025,17.4547073362
 07/02  14:00:00,94.7881783646,8.20490239017,43.6017508096,0.0,19.260583323,23.698576057,35.4823144223,0.0,18.025,17.4573144223
 07/02  15:00:00,95.6161521875,8.31339851387,44.6111796351,0.0,19.260583323,23.4086260847,35.4813932311,0.0,18.025,17.4563932311
 07/02  16:00:00,98.2289550129,8.28517020141,42.8009104723,0.0,19.260583323,27.8781056672,23.7830739195,0.0,18.025,5.75807391948
 07/02  17:00:00,106.568970014,8.49384098047,42.3098573607,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/02  18:00:00,122.870785422,8.86271828101,44.3492901018,0.0,32.6059821062,37.0465235296,5.76690660251,0.0,0.0,5.76690660251
 07/02  19:00:00,124.255852691,8.96137996902,43.5207478888,0.0,36.8143715336,33.066984531,11.530150641,0.0,0.0,11.530150641
 07/02  20:00:00,133.869068833,9.01927910687,42.0645644141,0.0,36.43363367,38.8072253906,5.77516253833,0.0,0.0,5.77516253833
 07/02  21:00:00,128.099404868,8.84467811649,38.8262126259,0.0,36.0963922311,36.7877557581,5.77561605331,0.0,0.0,5.77561605331
 07/02  22:00:00,99.5486611168,8.22213657137,32.2184208822,0.0,30.9507766546,20.6087787026,11.5656303347,0.0,0.0,11.5656303347
 07/02  23:00:00,70.7364025012,7.63771500641,26.424675486,0.0,17.4250845679,11.7056064465,5.7712903778,0.0,0.0,5.7712903778
 07/02  24:00:00,61.3487920424,7.37183631709,23.4111942333,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/03  01:00:00,55.5530492388,7.14300991986,20.7242221564,0.0,10.0992000411,10.047477231,5.75387188055,0.0,0.0,5.75387188055
 07/03  02:00:00,50.7120583397,6.93393641027,17.9518687524,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  03:00:00,47.709677354,6.74917970264,15.1342401924,0.0,8.25718729233,10.0299323277,5.75350709703,0.0,0.0,5.75350709703
 07/03  04:00:00,47.0635167784,6.60202268158,13.0287006359,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/03  05:00:00,51.2560589964,6.59988740579,13.4119119294,0.0,12.1011305571,15.3678112995,5.77119184269,0.0,0.0,5.77119184269
 07/03  06:00:00,82.6586763835,7.15624033522,18.4982278167,0.0,19.7275818095,37.2640762949,11.5662214502,0.0,0.0,11.5662214502
 07/03  07:00:00,107.332788992,7.6405416726,24.0841954648,0.0,24.3117294858,51.2795993405,11.6011238215,0.0,0.0,11.6011238215
 07/03  08:00:00,97.579615107,7.29292502301,25.9533408149,0.0,23.6694662846,40.6342015617,23.3979134524,0.0,0.0,23.3979134524
 07/03  09:00:00,97.4974087497,7.39735484798,30.773821407,0.0,23.6694662846,35.6302164847,35.5352473944,0.0,18.025,17.5102473944
 07/03  10:00:00,81.9482217905,7.35371975095,32.8648315989,0.0,18.7433767983,22.9618409725,41.3337074276,0.0,18.025,23.3087074276
 07/03  11:00:00,85.0765568079,7.54038381043,35.8085914952,0.0,18.7433767983,22.9618409725,35.4835307447,0.0,18.025,17.4585307447
 07/03  12:00:00,88.2774841983,7.75648843096,38.7499655683,0.0,18.5889407304,23.1597249699,35.4789530308,0.0,18.025,17.4539530308
 07/03  13:00:00,91.9101862338,7.98995914901,41.9026950879,0.0,18.7433767983,23.2517909448,29.6682632427,0.0,18.025,11.6432632428
 07/03  14:00:00,93.8748008858,8.14417977203,43.713089324,0.0,18.7433767983,23.2517909448,35.4809080268,0.0,18.025,17.4559080268
 07/03  15:00:00,94.4119582635,8.24752685375,44.4368493271,0.0,18.7433767983,22.9618409725,35.4799853394,0.0,18.025,17.4549853394
 07/03  16:00:00,98.8516343222,8.32512695749,44.347627618,0.0,18.7433767983,27.431320555,23.7829745962,0.0,18.025,5.75797459623
 07/03  17:00:00,111.835535331,8.64484022966,44.8237221106,0.0,17.6635504202,40.6971502883,5.76679751552,0.0,0.0,5.76679751552
 07/03  18:00:00,119.176281096,8.86103142139,45.4438478947,0.0,27.5259009287,37.3340067412,5.78852238842,0.0,0.0,5.78852238842
 07/03  19:00:00,122.427228212,8.92832121023,44.4179613726,0.0,33.8341110165,33.3544677425,5.88983000695,0.0,0.0,5.88983000695
 07/03  20:00:00,134.913209525,9.01943286234,43.0066762354,0.0,36.5179666069,38.8247702939,11.4164210654,0.0,0.0,11.4164210654
 07/03  21:00:00,126.869030663,8.91342972986,40.5837840981,0.0,32.965339924,36.8579353714,5.79200291244,0.0,0.0,5.79200291244
 07/03  22:00:00,96.4556830808,8.2837968994,34.3470337131,0.0,25.6355707503,20.6438685092,11.539906047,0.0,0.0,11.539906047
 07/03  23:00:00,70.6390811015,7.71916327756,28.6477990775,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/03  24:00:00,62.2678569719,7.44866266457,25.5727501108,0.0,11.6412384099,10.0650221343,5.75824263916,0.0,0.0,5.75824263916
 07/04  01:00:00,61.5962210902,7.3062385835,23.7252675011,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/04  02:00:00,53.5071168315,7.06442438187,20.4970130023,0.0,8.34152022915,10.0650221343,5.75393104662,0.0,0.0,5.75393104662
