Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  03:00:00,50.088845792,6.86232774903,17.2808432257,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  04:00:00,50.3389747241,6.7540592768,16.0326960277,0.0,8.34152022915,11.6705166398,5.7582504337,0.0,0.0,5.7582504337
 07/04  05:00:00,49.6045782846,6.65773993614,15.0043869389,0.0,8.80141237637,15.3678112995,5.76254290752,0.0,0.0,5.76254290752
 07/04  06:00:00,68.2957096308,6.85786243185,17.2869483568,0.0,18.5082010057,25.6353820695,5.77117650555,0.0,0.0,5.77117650555
 07/04  07:00:00,91.506219914,7.35769368778,23.5432278126,0.0,19.4926561212,41.1001056674,5.79307129483,0.0,0.0,5.79307129483
 07/04  08:00:00,124.677628321,7.98859202256,32.3266392619,0.0,26.3286599382,57.9988325916,29.3545757703,0.0,0.0,29.3545757703
 07/04  09:00:00,112.819181673,7.91621844118,35.8136075497,0.0,26.2443270014,42.8153538416,41.4165260502,0.0,18.025,23.3915260502
 07/04  10:00:00,89.2579925815,7.67583860603,36.3671823266,0.0,21.7447113004,23.4437158914,35.5380857258,0.0,18.025,17.5130857258
 07/04  11:00:00,89.997197344,7.81832976759,39.3657813095,0.0,19.3449162599,23.4437158914,35.5465006522,0.0,18.025,17.5215006522
 07/04  12:00:00,93.2746024552,8.02466549203,42.2945364653,0.0,19.190480192,23.7425572507,35.4457583719,0.0,18.025,17.4207583719
 07/04  13:00:00,95.4168312998,8.17607686835,44.2592321309,0.0,19.260583323,23.698576057,35.4805406578,0.0,18.025,17.4555406578
 07/04  14:00:00,97.9287417438,8.35465805079,46.5925610925,0.0,19.260583323,23.698576057,35.4795765927,0.0,18.025,17.4545765927
 07/04  15:00:00,98.5589300932,8.44348041403,47.4238768178,0.0,19.260583323,23.4086260847,35.4799796028,0.0,18.025,17.4549796028
 07/04  16:00:00,102.965353156,8.50654433293,47.315939471,0.0,19.260583323,27.8781056672,23.7830844803,0.0,18.025,5.75808448033
 07/04  17:00:00,111.46074166,8.7390242676,46.9564485561,0.0,18.1807569449,37.5792895564,5.76241180766,0.0,0.0,5.76241180766
 07/04  18:00:00,127.001410927,9.07622257767,48.2664167553,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/04  19:00:00,128.509614064,9.18557923937,47.55031761,0.0,36.8143715336,33.066984531,11.5302699528,0.0,0.0,11.5302699528
 07/04  20:00:00,137.472826848,9.22226710477,45.465339155,0.0,36.43363367,38.8072253906,5.77541291409,0.0,0.0,5.77541291409
 07/04  21:00:00,131.799197088,9.05121170976,42.3194776695,0.0,36.0963922311,36.7877557581,5.77552025709,0.0,0.0,5.77552025709
 07/04  22:00:00,103.321781313,8.44021677233,35.7734678426,0.0,30.9507766546,20.6087787026,11.566015501,0.0,0.0,11.566015501
 07/04  23:00:00,74.7613773939,7.87196229504,30.2154078945,0.0,17.4250845679,11.7056064465,5.77122084614,0.0,0.0,5.77122084614
 07/04  24:00:00,65.2231961764,7.58201664399,27.0754222281,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/05  01:00:00,58.6068336048,7.30775986511,23.613257786,0.0,10.0992000411,10.047477231,5.7538501054,0.0,0.0,5.7538501054
 07/05  02:00:00,54.0621912983,7.10916715181,21.1267739582,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  03:00:00,51.2548137202,6.93199172937,18.4965652059,0.0,8.25718729233,10.0299323277,5.75374450239,0.0,0.0,5.75374450239
 07/05  04:00:00,50.1214209897,6.76746842294,15.9211630462,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/05  05:00:00,53.2153296787,6.72659753926,15.2444768714,0.0,12.1011305571,15.3678112995,5.77100836075,0.0,0.0,5.77100836075
 07/05  06:00:00,84.9383849239,7.30537590189,20.6288092848,0.0,19.7275818095,37.2640762949,11.5662543029,0.0,0.0,11.5662543029
 07/05  07:00:00,110.485250352,7.83538024642,27.0418287972,0.0,24.3117294858,51.2795993405,11.6013477941,0.0,0.0,11.6013477941
 07/05  08:00:00,100.906540214,7.50085020918,29.0723478229,0.0,23.6694662846,40.6342015617,23.3981768313,0.0,0.0,23.3981768313
 07/05  09:00:00,101.28254255,7.62443264992,34.3318823406,0.0,23.6694662846,35.6302164847,35.5346977619,0.0,18.025,17.5096977619
 07/05  10:00:00,85.9255604889,7.57348548986,36.6224083022,0.0,18.7433767983,22.9618409725,41.3336560084,0.0,18.025,23.3086560084
 07/05  11:00:00,89.5582274442,7.76490303429,40.0657455134,0.0,18.7433767983,22.9618409725,35.4815700284,0.0,18.025,17.4565700284
 07/05  12:00:00,93.0871337522,7.97923917385,43.3368673212,0.0,18.5889407304,23.1597249699,35.479111386,0.0,18.025,17.454111386
 07/05  13:00:00,96.6945532109,8.22533302925,46.4516904757,0.0,18.7433767983,23.2517909448,29.6683635496,0.0,18.025,11.6433635496
 07/05  14:00:00,99.020664422,8.41740566877,48.585729319,0.0,18.7433767983,23.2517909448,35.4809939976,0.0,18.025,17.4559939976
 07/05  15:00:00,100.769235688,8.58558146096,50.4560748009,0.0,18.7433767983,22.9618409725,35.4800391473,0.0,18.025,17.4550391473
 07/05  16:00:00,105.787123589,8.7137619991,50.8944844571,0.0,18.7433767983,27.431320555,23.7830452573,0.0,18.025,5.75804525731
 07/05  17:00:00,118.173178213,9.02231370104,50.7838950447,0.0,17.6635504202,40.6971502883,5.76684712043,0.0,0.0,5.76684712043
 07/05  18:00:00,124.265549722,9.16236656769,50.2317880754,0.0,27.5259009287,37.3340067412,5.78853136997,0.0,0.0,5.78853136997
 07/05  19:00:00,126.955478857,9.19644508146,48.6780936696,0.0,33.8341110165,33.3544677425,11.5300223193,0.0,0.0,11.5300223193
 07/05  20:00:00,136.889652281,9.17906392882,44.8234931085,0.0,36.5179666069,38.8247702939,5.77506497393,0.0,0.0,5.77506497393
 07/05  21:00:00,127.115771797,8.98123902183,40.7627239062,0.0,32.965339924,36.8579353714,5.79227564409,0.0,0.0,5.79227564409
 07/05  22:00:00,97.5989295472,8.37870100263,35.3953820064,0.0,25.6355707503,20.6438685092,11.5393330315,0.0,0.0,11.5393330315
 07/05  23:00:00,72.5002592478,7.83084998181,30.3972937837,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/05  24:00:00,64.1812989279,7.55596548953,27.3788920636,0.0,11.6412384099,10.0650221343,5.75825226742,0.0,0.0,5.75825226742
 07/06  01:00:00,58.5286652902,7.29950578364,23.5433497629,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/06  02:00:00,52.4058564133,7.03728051582,19.5423212593,0.0,8.25718729233,10.0299323277,5.75316918166,0.0,0.0,5.75316918166
 07/06  03:00:00,50.7752921023,6.90668227699,18.0423595827,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  04:00:00,51.7763663748,6.82957424733,17.5139981411,0.0,8.25718729233,11.6354268332,5.75824808034,0.0,0.0,5.75824808034
 07/06  05:00:00,54.8062071092,6.78896069524,16.7729934754,0.0,12.1011305571,15.3678112995,5.77119594051,0.0,0.0,5.77119594051
 07/06  06:00:00,85.7663962198,7.35421862334,21.4079846957,0.0,19.7275818095,37.2640762949,11.5656364732,0.0,0.0,11.5656364732
 07/06  07:00:00,110.674739502,7.87523759448,27.1914622555,0.0,24.3117294858,51.2795993405,11.601005004,0.0,0.0,11.601005004
 07/06  08:00:00,101.589544254,7.5505448486,29.7056594403,0.0,23.6694662846,40.6342015617,23.3962797733,0.0,0.0,23.3962797733
 07/06  09:00:00,102.078463832,7.66862990074,35.083613084,0.0,23.6694662846,35.6302164847,35.5338139248,0.0,18.025,17.5088139248
 07/06  10:00:00,86.2262975671,7.59366188936,36.9029696999,0.0,18.7433767983,22.9618409725,35.5111275665,0.0,18.025,17.4861275665
 07/06  11:00:00,90.5761917656,7.81998529434,41.0286286844,0.0,18.7433767983,22.9618409725,35.483839998,0.0,18.025,17.458839998
 07/06  12:00:00,94.6647634283,8.05089719464,44.842839137,0.0,18.5889407304,23.1597249699,35.4797164554,0.0,18.025,17.4547164554
 07/06  13:00:00,97.3933129401,8.24135524301,47.1344288255,0.0,18.7433767983,23.2517909448,35.4780515333,0.0,18.025,17.4530515333
 07/06  14:00:00,100.477607276,8.46552415838,49.9945555193,0.0,18.7433767983,23.2517909448,35.4812233792,0.0,18.025,17.4562233792
 07/06  15:00:00,101.623286766,8.5969585634,51.2987505641,0.0,18.7433767983,22.9618409725,35.481428465,0.0,18.025,17.456428465
 07/06  16:00:00,106.521121747,8.70525733656,51.636986613,0.0,18.7433767983,27.431320555,23.7831109904,0.0,18.025,5.75811099043
 07/06  17:00:00,119.995743449,9.0858570843,52.5429209238,0.0,17.6635504202,40.6971502883,5.76673946004,0.0,0.0,5.76673946004
 07/06  18:00:00,127.59112567,9.34169128715,53.3780426764,0.0,27.5259009287,37.3340067412,5.78867562722,0.0,0.0,5.78867562722
 07/06  19:00:00,130.105196301,9.40077727967,51.6234861537,0.0,33.8341110165,33.3544677425,5.77525915501,0.0,0.0,5.77525915501
 07/06  20:00:00,140.985789769,9.41011136003,48.6885839035,0.0,36.5179666069,38.8247702939,5.77463049793,0.0,0.0,5.77463049793
 07/06  21:00:00,130.926208654,9.20188012917,44.3525206592,0.0,32.965339924,36.8579353714,11.5663686162,0.0,0.0,11.5663686162
 07/06  22:00:00,99.1510549736,8.49143694998,36.8347790796,0.0,25.6355707503,20.6438685092,5.77982432773,0.0,0.0,5.77982432773
 07/06  23:00:00,73.067686186,7.88391701208,30.9116515184,0.0,15.0252895274,11.7056064465,5.76260776644,0.0,0.0,5.76260776644
 07/06  24:00:00,63.7618202868,7.56346897251,26.9519087252,0.0,11.6412384099,10.0650221343,5.75819735354,0.0,0.0,5.75819735354
 07/07  01:00:00,59.6579063379,7.36353022204,24.6085709123,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/07  02:00:00,56.8573701502,7.2450790292,23.7860345955,0.0,8.25718729233,10.0299323277,5.75392364535,0.0,0.0,5.75392364535
 07/07  03:00:00,55.4277058295,7.13628828945,22.4651695233,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  04:00:00,54.3783444614,6.99192530777,19.9536241395,0.0,8.25718729233,11.6354268332,5.75794382537,0.0,0.0,5.75794382537
 07/07  05:00:00,57.6330630641,6.96713581893,19.4216764321,0.0,12.1011305571,15.3678112995,5.77124140482,0.0,0.0,5.77124140482
 07/07  06:00:00,89.2665276522,7.57084329999,24.6915012485,0.0,19.7275818095,37.2640762949,5.79149308641,0.0,0.0,5.79149308641
 07/07  07:00:00,115.232367827,8.16086554192,31.4634626926,0.0,24.3117294858,51.2795993405,17.3911868924,0.0,0.0,17.3911868924
 07/07  08:00:00,105.554062492,7.79210595545,33.4286218006,0.0,23.6694662846,40.6342015617,23.3956388418,0.0,0.0,23.3956388418
 07/07  09:00:00,105.569881529,7.87990244369,38.363763291,0.0,23.6694662846,35.6302164847,35.5347741979,0.0,18.025,17.5097741979
 07/07  10:00:00,90.4237907037,7.83475476106,40.8593696577,0.0,18.7433767983,22.9618409725,35.5112400265,0.0,18.025,17.4862400265
 07/07  11:00:00,94.2276961365,8.04442924105,44.4556896857,0.0,18.7433767983,22.9618409725,35.4840114736,0.0,18.025,17.4590114736
 07/07  12:00:00,96.5079246796,8.21299431057,46.523904967,0.0,18.5889407304,23.1597249699,35.4796017408,0.0,18.025,17.4546017408
 07/07  13:00:00,98.6372527442,8.37580802513,48.2439179305,0.0,18.7433767983,23.2517909448,35.4797621557,0.0,18.025,17.4547621557
 07/07  14:00:00,99.4103258393,8.46500905706,48.9277902536,0.0,18.7433767983,23.2517909448,35.4810636029,0.0,18.025,17.4560636029
 07/07  15:00:00,99.3916593614,8.49722767801,49.1668551725,0.0,18.7433767983,22.9618409725,35.4800577286,0.0,18.025,17.4550577286
 07/07  16:00:00,103.677029914,8.55478243733,48.9433729775,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/07  17:00:00,114.564358492,8.80445985593,47.3929330121,0.0,17.6635504202,40.6971502883,5.76672877409,0.0,0.0,5.76672877409
 07/07  18:00:00,121.138919842,8.9914685382,47.2760530382,0.0,27.5259009287,37.3340067412,11.5569614431,0.0,0.0,11.5569614431
 07/07  19:00:00,125.644280334,9.10102902018,47.4623209583,0.0,33.8341110165,33.3544677425,5.7754153927,0.0,0.0,5.7754153927
 07/07  20:00:00,137.694291267,9.14730380017,45.659899491,0.0,36.5179666069,38.8247702939,5.77473649451,0.0,0.0,5.77473649451
 07/07  21:00:00,129.041604379,9.00178910433,42.6680069564,0.0,32.965339924,36.8579353714,11.5659574446,0.0,0.0,11.5659574446
 07/07  22:00:00,98.4675744051,8.40175140714,36.240989949,0.0,25.6355707503,20.6438685092,5.77959081992,0.0,0.0,5.77959081992
 07/07  23:00:00,72.9358614096,7.86695898555,30.796782815,0.0,15.0252895274,11.7056064465,5.76254584685,0.0,0.0,5.76254584685
 07/07  24:00:00,64.6238403722,7.59056087334,27.7868435724,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/08  01:00:00,63.4456606307,7.41716760616,25.5832030469,0.0,12.8411359301,10.0650221343,5.75387408215,0.0,0.0,5.75387408215
 07/08  02:00:00,56.2884634654,7.21500109527,23.2472128467,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,54.380512287,7.08963098532,21.4646274435,0.0,8.25718729233,10.0299323277,5.75376490118,0.0,0.0,5.75376490118
 07/08  04:00:00,54.2865779975,6.98110420722,19.8726857274,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/08  05:00:00,53.7585159638,6.90749400376,19.0280037761,0.0,8.71707943955,15.3327214929,5.76256783826,0.0,0.0,5.76256783826
 07/08  06:00:00,73.2639185952,7.16105344259,21.9519759369,0.0,18.5082010057,25.6353820695,5.77102726922,0.0,0.0,5.77102726922
 07/08  07:00:00,95.8582071173,7.67360869576,27.6987292129,0.0,19.4083231844,41.0650158608,11.5660006346,0.0,0.0,11.5660006346
 07/08  08:00:00,129.580466508,8.34822021351,36.8698703605,0.0,26.3286599382,57.9988325916,23.4864087551,0.0,0.0,23.4864087551
 07/08  09:00:00,117.747306251,8.25142386777,40.2871128373,0.0,26.3286599382,42.8504436482,41.4214429226,0.0,18.025,23.3964429226
 07/08  10:00:00,93.2798949405,7.94687142438,40.1180630411,0.0,21.7447113004,23.4437158914,41.3675671404,0.0,18.025,23.3425671404
 07/08  11:00:00,92.7300416003,8.02314124551,41.9535345037,0.0,19.3027497915,23.426170988,35.5088600561,0.0,18.025,17.4838600561
 07/08  12:00:00,94.3061657868,8.14647901788,43.2640034742,0.0,19.1483137236,23.7250123474,35.4822317167,0.0,18.025,17.4572317167
 07/08  13:00:00,97.5908029648,8.32707450905,46.2225000047,0.0,19.3027497915,23.7161209604,35.4811289092,0.0,18.025,17.4561289092
 07/08  14:00:00,98.8378991287,8.42651216553,47.3701580142,0.0,19.3027497915,23.7161209604,35.4783216526,0.0,18.025,17.4533216526
 07/08  15:00:00,99.4349257315,8.49828970826,48.1853569229,0.0,19.3027497915,23.426170988,35.4808196158,0.0,18.025,17.4558196158
 07/08  16:00:00,104.28518071,8.55604450184,48.5265623499,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/08  17:00:00,113.431504097,8.80767268242,48.7988499691,0.0,18.2229234133,37.5968344597,5.76224880311,0.0,0.0,5.76224880311
 07/08  18:00:00,128.624435464,9.14506362943,49.7011771909,0.0,32.690315043,37.0816133363,5.76658397198,0.0,0.0,5.76658397198
 07/08  19:00:00,129.376573981,9.2524614451,48.3504062158,0.0,36.8143715336,33.066984531,5.7753387395,0.0,0.0,5.7753387395
 07/08  20:00:00,138.170353389,9.29515666764,46.2094112597,0.0,36.3493007332,38.7721355839,5.77466565539,0.0,0.0,5.77466565539
 07/08  21:00:00,131.319549593,9.05205815047,41.7195704154,0.0,36.1807251679,36.8228455648,5.77540052936,0.0,0.0,5.77540052936
 07/08  22:00:00,102.535477592,8.41081658705,34.8971543405,0.0,31.0351095914,20.6438685092,11.5657441105,0.0,0.0,11.5657441105
 07/08  23:00:00,74.5703298066,7.86620767383,30.0301247966,0.0,17.4250845679,11.7056064465,5.77111275829,0.0,0.0,5.77111275829
 07/08  24:00:00,64.8046276107,7.57426335859,26.7840284712,0.0,12.8411359301,10.0650221343,5.75808700188,0.0,0.0,5.75808700188
 07/09  01:00:00,61.7295479787,7.3475391611,23.8173006635,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/09  02:00:00,53.6977078373,7.09986076428,20.652172078,0.0,8.34152022915,10.0650221343,5.75379696903,0.0,0.0,5.75379696903
 07/09  03:00:00,51.5139921936,6.94448895304,18.6238313647,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  04:00:00,52.5450794908,6.87147878763,18.121387961,0.0,8.34152022915,11.6705166398,5.75795118049,0.0,0.0,5.75795118049
 07/09  05:00:00,52.4296329253,6.815237324,17.6719582257,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/09  06:00:00,72.2635828249,7.08379214672,21.0289023023,0.0,18.5082010057,25.6353820695,5.77114105869,0.0,0.0,5.77114105869
 07/09  07:00:00,95.3893921717,7.61278942863,27.1713167804,0.0,19.4926561212,41.1001056674,11.5658616144,0.0,0.0,11.5658616144
 07/09  08:00:00,129.338252777,8.31306669906,36.6628135558,0.0,26.3286599382,57.9988325916,29.3510078449,0.0,0.0,29.3510078449
 07/09  09:00:00,117.684154527,8.24084662532,40.3539594506,0.0,26.2443270014,42.8153538416,35.5777967989,0.0,18.025,17.5527967989
 07/09  10:00:00,93.168754352,7.93661543755,40.0171850159,0.0,21.7447113004,23.4437158914,41.3682390289,0.0,18.025,23.3432390289
 07/09  11:00:00,92.5132190651,8.01040531693,41.6897384789,0.0,19.3449162599,23.4437158914,35.5102824159,0.0,18.025,17.4852824159
 07/09  12:00:00,94.6472959644,8.14414527494,43.5477561194,0.0,19.190480192,23.7425572507,35.4801842613,0.0,18.025,17.4551842613
 07/09  13:00:00,97.8552957511,8.33003559927,46.5437439893,0.0,19.260583323,23.698576057,35.4828411114,0.0,18.025,17.4578411114
 07/09  14:00:00,100.521081597,8.50990302304,49.0296628559,0.0,19.260583323,23.698576057,35.4797241634,0.0,18.025,17.4547241634
 07/09  15:00:00,101.713155269,8.62083384381,50.4007551611,0.0,19.260583323,23.4086260847,35.4804715242,0.0,18.025,17.4554715242
 07/09  16:00:00,105.707871416,8.6643061783,49.9007026531,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,114.380157824,8.9047320833,49.7101587667,0.0,18.1807569449,37.5792895564,5.76235867892,0.0,0.0,5.76235867892
 07/09  18:00:00,130.190682016,9.27415666171,51.2577553247,0.0,32.6059821062,37.0465235296,5.7667111042,0.0,0.0,5.7667111042
 07/09  19:00:00,132.286259944,9.43706219512,51.075494063,0.0,36.8143715336,33.066984531,5.7744272874,0.0,0.0,5.7744272874
 07/09  20:00:00,142.497521647,9.54393639576,50.1683780517,0.0,36.43363367,38.8072253906,5.77512394304,0.0,0.0,5.77512394304
 07/09  21:00:00,136.536559098,9.36585421297,46.7422069782,0.0,36.0963922311,36.7877557581,5.7755140116,0.0,0.0,5.7755140116
 07/09  22:00:00,109.143107667,8.79631049713,41.2387194955,0.0,30.9507766546,20.6087787026,11.5657988453,0.0,0.0,11.5657988453
 07/09  23:00:00,80.1286577641,8.20534069422,35.2493216482,0.0,17.4250845679,11.7056064465,5.77109381302,0.0,0.0,5.77109381302
 07/09  24:00:00,68.775677614,7.83861709584,30.3713016045,0.0,12.925468867,10.100111941,5.75813121588,0.0,0.0,5.75813121588
 07/10  01:00:00,62.5239049207,7.56632519836,27.271777144,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/10  02:00:00,58.0928710968,7.36238076248,24.9042368445,0.0,8.25718729233,10.0299323277,5.75372164521,0.0,0.0,5.75372164521
 07/10  03:00:00,55.1958203985,7.17984701782,22.1897274702,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  04:00:00,55.1888636138,7.0614175981,20.6946548695,0.0,8.25718729233,11.6354268332,5.75806866617,0.0,0.0,5.75806866617
 07/10  05:00:00,58.1563686388,7.02064473455,19.8914794046,0.0,12.1011305571,15.3678112995,5.770988625,0.0,0.0,5.770988625
 07/10  06:00:00,89.973314925,7.62123663657,25.3479052797,0.0,19.7275818095,37.2640762949,5.79119898941,0.0,0.0,5.79119898941
 07/10  07:00:00,116.089994069,8.20460876418,32.2773592097,0.0,24.3117294858,51.2795993405,17.3908836293,0.0,0.0,17.3908836293
 07/10  08:00:00,106.035438885,7.81743160878,33.8846812233,0.0,23.6694662846,40.6342015617,19.2953615709,0.0,0.0,19.2953615709
 07/10  09:00:00,106.625108449,7.92334570875,39.3755546544,0.0,23.6694662846,35.6302164847,39.624421209,0.0,18.025,21.599421209
 07/10  10:00:00,91.3006634542,7.86973126544,41.7012703702,0.0,18.7433767983,22.9618409725,35.5099898557,0.0,18.025,17.4849898557
 07/10  11:00:00,94.9277014542,8.06762978623,45.1324978478,0.0,18.7433767983,22.9618409725,35.4827465142,0.0,18.025,17.4577465142
 07/10  12:00:00,97.7408039751,8.24752925323,47.7222527483,0.0,18.5889407304,23.1597249699,35.4800106626,0.0,18.025,17.4550106626
 07/10  13:00:00,100.901177781,8.46550151833,50.4181527775,0.0,18.7433767983,23.2517909448,35.4824820095,0.0,18.025,17.4574820095
 07/10  14:00:00,104.443691456,8.70790788194,53.7182605213,0.0,18.7433767983,23.2517909448,35.4796192272,0.0,18.025,17.4546192272
 07/10  15:00:00,105.185654959,8.83176918488,54.6263121765,0.0,18.7433767983,22.9618409725,35.4809439492,0.0,18.025,17.4559439492
 07/10  16:00:00,109.681825619,8.92488693557,54.5780688908,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/10  17:00:00,122.601243733,9.25701761074,54.977263648,0.0,17.6635504202,40.6971502883,5.7664858064,0.0,0.0,5.7664858064
 07/10  18:00:00,130.189557617,9.50184783792,55.8163194209,0.0,27.5259009287,37.3340067412,11.5564550652,0.0,0.0,11.5564550652
 07/10  19:00:00,134.353408093,9.63330063425,55.6391829566,0.0,33.8341110165,33.3544677425,5.77494660485,0.0,0.0,5.77494660485
 07/10  20:00:00,145.54179404,9.67685159633,52.9778603378,0.0,36.5179666069,38.8247702939,5.77426066204,0.0,0.0,5.77426066204
 07/10  21:00:00,136.697720657,9.54179822872,49.7841254568,0.0,32.965339924,36.8579353714,11.5651755024,0.0,0.0,11.5651755024
 07/10  22:00:00,106.991919045,8.9385590508,44.2285347517,0.0,25.6355707503,20.6438685092,5.77987825455,0.0,0.0,5.77987825455
 07/10  23:00:00,81.8657503032,8.38700182246,39.2066331856,0.0,15.0252895274,11.7056064465,5.76250692546,0.0,0.0,5.76250692546
 07/10  24:00:00,73.140653716,8.07798317029,35.8162408583,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/11  01:00:00,68.5367549106,7.81864906501,33.0322964052,0.0,10.0992000411,10.047477231,5.75374329025,0.0,0.0,5.75374329025
 07/11  02:00:00,63.1444891757,7.57238847241,29.745855724,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  03:00:00,58.8040133279,7.34441666542,25.6333438655,0.0,8.25718729233,10.0299323277,5.75353057442,0.0,0.0,5.75353057442
 07/11  04:00:00,57.8182473952,7.19230952857,23.1931555971,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/11  05:00:00,60.7354357033,7.1447317363,22.3464609586,0.0,12.1011305571,15.3678112995,5.77111361894,0.0,0.0,5.77111361894
 07/11  06:00:00,92.973359282,7.77485336214,28.1943301418,0.0,19.7275818095,37.2640762949,11.5658777687,0.0,0.0,11.5658777687
 07/11  07:00:00,119.397514619,8.39231663473,35.3971830876,0.0,24.3117294858,51.2795993405,11.600848616,0.0,0.0,11.600848616
 07/11  08:00:00,109.418984816,8.00941104631,37.076249635,0.0,23.6694662846,40.6342015617,23.39447085,0.0,0.0,23.39447085
 07/11  09:00:00,108.973648041,8.06051191128,41.5869257334,0.0,23.6694662846,35.6302164847,41.3618915767,0.0,18.025,23.3368915767
 07/11  10:00:00,92.9384227672,7.9703408082,43.238423409,0.0,18.7433767983,22.9618409725,35.5102966609,0.0,18.025,17.4852966609
 07/11  11:00:00,96.2124801519,8.13878517263,46.3461226239,0.0,18.7433767983,22.9618409725,35.4823253112,0.0,18.025,17.4573253112
 07/11  12:00:00,101.332210301,8.41989513817,51.1412941287,0.0,18.5889407304,23.1597249699,35.4820004296,0.0,18.025,17.4570004296
 07/11  13:00:00,104.89732107,8.67912498147,54.200674014,0.0,18.7433767983,23.2517909448,35.4791224855,0.0,18.025,17.4541224855
 07/11  14:00:00,106.12038782,8.81044993957,55.2924141217,0.0,18.7433767983,23.2517909448,35.4780390169,0.0,18.025,17.4530390169
 07/11  15:00:00,106.672934743,8.90013833986,56.045223813,0.0,18.7433767983,22.9618409725,29.6675918293,0.0,18.025,11.6425918293
 07/11  16:00:00,111.725014046,9.01869521558,56.5274499558,0.0,18.7433767983,27.431320555,23.782951365,0.0,18.025,5.75795136503
 07/11  17:00:00,125.873468953,9.42601813261,58.0804905372,0.0,17.6635504202,40.6971502883,5.7658660729,0.0,0.0,5.7658660729
 07/11  18:00:00,133.067644344,9.6516286484,58.5446364623,0.0,27.5259009287,37.3340067412,5.78817157889,0.0,0.0,5.78817157889
 07/11  19:00:00,136.501109662,9.73376338021,57.6864220813,0.0,33.8341110165,33.3544677425,11.5301840497,0.0,0.0,11.5301840497
 07/11  20:00:00,147.291029351,9.74838282344,54.6555639365,0.0,36.5179666069,38.8247702939,5.77531890768,0.0,0.0,5.77531890768
 07/11  21:00:00,137.669047022,9.55602352969,50.7412354546,0.0,32.965339924,36.8579353714,5.79242215468,0.0,0.0,5.79242215468
 07/11  22:00:00,107.250298036,8.91642956327,44.5090379158,0.0,25.6355707503,20.6438685092,11.5391026821,0.0,0.0,11.5391026821
 07/11  23:00:00,80.5964199613,8.29318285608,38.0311295314,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/11  24:00:00,70.8629158548,7.947977314,33.6685060251,0.0,11.6412384099,10.0650221343,5.75820016281,0.0,0.0,5.75820016281
 07/12  01:00:00,64.2757446302,7.64797878367,28.9419590639,0.0,10.0992000411,10.047477231,5.7536583368,0.0,0.0,5.7536583368
 07/12  02:00:00,58.7943793741,7.40414617106,25.5639857005,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  03:00:00,57.2989658912,7.27507386209,24.1976453609,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  04:00:00,57.7183179791,7.17723599034,23.1082963109,0.0,8.25718729233,11.6354268332,5.75816534458,0.0,0.0,5.75816534458
 07/12  05:00:00,60.4163665246,7.13335000432,22.038775494,0.0,12.1011305571,15.3678112995,5.77094175961,0.0,0.0,5.77094175961
 07/12  06:00:00,92.3352227213,7.75374374084,27.5773042206,0.0,19.7275818095,37.2640762949,11.5652270193,0.0,0.0,11.5652270193
 07/12  07:00:00,117.860947848,8.3169654007,33.9359717978,0.0,24.3117294858,51.2795993405,11.6002131923,0.0,0.0,11.6002131923
 07/12  08:00:00,108.309743951,7.96149206091,36.0149296075,0.0,23.6694662846,40.6342015617,23.3944856601,0.0,0.0,23.3944856601
 07/12  09:00:00,109.039501159,8.07690881086,41.6363844244,0.0,23.6694662846,35.6302164847,35.5332431558,0.0,18.025,17.5082431558
 07/12  10:00:00,94.1872937501,8.03772787925,44.4199098518,0.0,18.7433767983,22.9618409725,35.5090991594,0.0,18.025,17.4840991594
 07/12  11:00:00,100.387347306,8.35011116178,50.3096647803,0.0,18.7433767983,22.9618409725,35.4832493547,0.0,18.025,17.4582493547
 07/12  12:00:00,106.962405014,8.72305814778,56.4683270813,0.0,18.5889407304,23.1597249699,35.4825878303,0.0,18.025,17.4575878303
 07/12  13:00:00,109.188730502,8.91735921286,58.2538478731,0.0,18.7433767983,23.2517909448,35.4785491023,0.0,18.025,17.4535491023
 07/12  14:00:00,110.253031523,9.02783178897,59.2076787325,0.0,18.7433767983,23.2517909448,35.4803139976,0.0,18.025,17.4553139976
 07/12  15:00:00,112.905857461,9.23657988309,61.9417062517,0.0,18.7433767983,22.9618409725,35.4792451133,0.0,18.025,17.4542451133
 07/12  16:00:00,117.548920932,9.38416361581,61.9858861241,0.0,18.7433767983,27.431320555,23.7830231389,0.0,18.025,5.75802313889
 07/12  17:00:00,130.220811833,9.71903378331,62.1348229172,0.0,17.6635504202,40.6971502883,5.76675454705,0.0,0.0,5.76675454705
 07/12  18:00:00,137.633121109,9.94566065887,62.8160866742,0.0,27.5259009287,37.3340067412,5.78833373245,0.0,0.0,5.78833373245
 07/12  19:00:00,140.985164413,10.0067451053,61.8975005025,0.0,33.8341110165,33.3544677425,5.77495061904,0.0,0.0,5.77495061904
 07/12  20:00:00,153.07685736,10.0530645445,60.1367115582,0.0,36.5179666069,38.8247702939,5.77501709277,0.0,0.0,5.77501709277
 07/12  21:00:00,144.647852406,9.9430891605,57.3329748307,0.0,32.965339924,36.8579353714,11.5655342804,0.0,0.0,11.5655342804
 07/12  22:00:00,112.943346069,9.29428399495,49.8242393122,0.0,25.6355707503,20.6438685092,5.7794359256,0.0,0.0,5.7794359256
 07/12  23:00:00,86.0273706015,8.6844952314,43.0707650707,0.0,15.0252895274,11.7056064465,5.76250592681,0.0,0.0,5.76250592681
 07/12  24:00:00,77.4200597266,8.3938786041,39.7797457035,0.0,11.6412384099,10.0650221343,5.75812934868,0.0,0.0,5.75812934868
 07/13  01:00:00,72.4261658522,8.14453572321,36.5958296138,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,67.9631825593,7.93670387003,34.2002277328,0.0,8.25718729233,10.0299323277,5.75384709762,0.0,0.0,5.75384709762
 07/13  03:00:00,66.3140598944,7.80432009253,32.6834957005,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  04:00:00,67.2394267064,7.72845785416,32.0781809393,0.0,8.25718729233,11.6354268332,5.75791599994,0.0,0.0,5.75791599994
 07/13  05:00:00,71.3305617144,7.74619986275,32.3401227002,0.0,12.1011305571,15.3678112995,5.77080583857,0.0,0.0,5.77080583857
 07/13  06:00:00,103.809785771,8.44686325036,38.3587583755,0.0,19.7275818095,37.2640762949,5.79097801964,0.0,0.0,5.79097801964
 07/13  07:00:00,129.56993952,9.05205582928,44.9098709653,0.0,24.3117294858,51.2795993405,17.3909505373,0.0,0.0,17.3909505373
 07/13  08:00:00,118.792704108,8.60045932913,45.8589268379,0.0,23.6694662846,40.6342015617,17.5507701508,0.0,0.0,17.5507701508
 07/13  09:00:00,117.170653507,8.6178029159,49.226648509,0.0,23.6694662846,35.6302164847,41.3650548611,0.0,18.025,23.3400548611
 07/13  10:00:00,98.0404522542,8.37410682167,47.9366875898,0.0,18.7433767983,22.9618409725,35.5092358288,0.0,18.025,17.4842358288
 07/13  11:00:00,98.5325205275,8.41118247298,48.3937672327,0.0,18.7433767983,22.9618409725,35.4825778453,0.0,18.025,17.4575778453
 07/13  12:00:00,99.7236795726,8.48286484474,49.4697958593,0.0,18.5889407304,23.1597249699,35.4823574571,0.0,18.025,17.4573574571
 07/13  13:00:00,103.009145788,8.64388643085,52.3477376213,0.0,18.7433767983,23.2517909448,35.4806036577,0.0,18.025,17.4556036577
 07/13  14:00:00,106.027031539,8.8180696498,55.1914427937,0.0,18.7433767983,23.2517909448,35.4784413402,0.0,18.025,17.4534413402
 07/13  15:00:00,105.746948068,8.87425841075,55.1451187981,0.0,18.7433767983,22.9618409725,35.4800335709,0.0,18.025,17.4550335709
 07/13  16:00:00,110.942235397,9.01335994102,55.7500095281,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,125.808592938,9.4625959707,57.979038171,0.0,17.6635504202,40.6971502883,5.76668979892,0.0,0.0,5.76668979892
 07/13  18:00:00,133.471649567,9.69859844523,58.9016688668,0.0,27.5259009287,37.3340067412,11.5560940126,0.0,0.0,11.5560940126
 07/13  19:00:00,137.089889306,9.80289543822,58.2060753556,0.0,33.8341110165,33.3544677425,5.77522030681,0.0,0.0,5.77522030681
 07/13  20:00:00,150.208286599,9.96436731441,57.3568442595,0.0,36.5179666069,38.8247702939,5.77518846179,0.0,0.0,5.77518846179
 07/13  21:00:00,143.628347905,9.97008976941,56.286469462,0.0,32.965339924,36.8579353714,11.5654842799,0.0,0.0,11.5654842799
 07/13  22:00:00,114.098963923,9.37643956275,50.8977052394,0.0,25.6355707503,20.6438685092,5.77974851096,0.0,0.0,5.77974851096
 07/13  23:00:00,87.6610184344,8.73373672288,44.6551707803,0.0,15.0252895274,11.7056064465,5.7625252248,0.0,0.0,5.7625252248
 07/13  24:00:00,78.9432913682,8.43439679388,41.2624689735,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/14  01:00:00,74.7286150689,8.23660478096,38.8062018998,0.0,10.0992000411,10.047477231,5.753783843,0.0,0.0,5.753783843
 07/14  02:00:00,70.5007785256,8.0575506062,36.6169858443,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  03:00:00,68.2102592185,7.90536240395,34.4786460272,0.0,8.25718729233,10.0299323277,5.75365568352,0.0,0.0,5.75365568352
 07/14  04:00:00,67.3775136661,7.74992730023,32.194807783,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/14  05:00:00,70.2320510636,7.71424407309,31.2735690521,0.0,12.1011305571,15.3678112995,5.77117145019,0.0,0.0,5.77117145019
 07/14  06:00:00,101.93646829,8.38586102732,36.5464382588,0.0,19.7275818095,37.2640762949,11.5657429715,0.0,0.0,11.5657429715
 07/14  07:00:00,126.449808525,8.92763174904,41.9141746166,0.0,24.3117294858,51.2795993405,11.6005878108,0.0,0.0,11.6005878108
 07/14  08:00:00,113.141399514,8.33101888584,40.4770647273,0.0,23.6694662846,40.6342015617,23.3973877418,0.0,0.0,23.3973877418
 07/14  09:00:00,108.221250316,8.17065280759,40.7243898796,0.0,23.6694662846,35.6302164847,41.3611027744,0.0,18.025,23.3361027744
 07/14  10:00:00,87.5162190981,7.83914626503,37.9474200391,0.0,18.7433767983,22.9618409725,35.5095250466,0.0,18.025,17.4845250466
 07/14  11:00:00,87.2069703157,7.80350317091,37.6758978641,0.0,18.7433767983,22.9618409725,35.4813543247,0.0,18.025,17.4563543247
 07/14  12:00:00,88.5510338565,7.87621013936,38.9038058763,0.0,18.5889407304,23.1597249699,35.4783521834,0.0,18.025,17.4533521834
 07/14  13:00:00,91.6314076008,8.05229264529,41.5615944475,0.0,18.7433767983,23.2517909448,29.6677587779,0.0,18.025,11.6427587779
 07/14  14:00:00,96.073206614,8.29572389167,45.7599627075,0.0,18.7433767983,23.2517909448,35.4799535609,0.0,18.025,17.4549535609
 07/14  15:00:00,97.0502653964,8.41609132832,46.9066039141,0.0,18.7433767983,22.9618409725,35.4788333722,0.0,18.025,17.4538333722
 07/14  16:00:00,101.686604696,8.51581987182,46.9919175269,0.0,18.7433767983,27.431320555,23.7828603365,0.0,18.025,5.75786033647
 07/14  17:00:00,115.283537375,8.88981045013,48.026772641,0.0,17.6635504202,40.6971502883,5.76547020965,0.0,0.0,5.76547020965
 07/14  18:00:00,123.581644302,9.18881785876,49.5214594417,0.0,27.5259009287,37.3340067412,5.78812328751,0.0,0.0,5.78812328751
 07/14  19:00:00,127.909624656,9.33215992508,49.4965447659,0.0,33.8341110165,33.3544677425,5.77547536764,0.0,0.0,5.77547536764
 07/14  20:00:00,141.65128305,9.49201115679,49.2721965194,0.0,36.5179666069,38.8247702939,11.5299760142,0.0,0.0,11.5299760142
 07/14  21:00:00,135.536570235,9.49097488334,48.6738163315,0.0,32.965339924,36.8579353714,5.79276283358,0.0,0.0,5.79276283358
 07/14  22:00:00,107.1851641,8.95417380402,44.4061661252,0.0,25.6355707503,20.6438685092,11.5395820224,0.0,0.0,11.5395820224
 07/14  23:00:00,82.5330468442,8.42037750234,39.8405661735,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/14  24:00:00,74.5680989826,8.1628642037,37.15880201,0.0,11.6412384099,10.0650221343,5.75802501252,0.0,0.0,5.75802501252
 07/15  01:00:00,73.7866387021,8.02734904563,35.3140080622,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/15  02:00:00,66.3736856019,7.80529734585,32.7421390218,0.0,8.25718729233,10.0299323277,5.75379485792,0.0,0.0,5.75379485792
 07/15  03:00:00,64.8332692453,7.68657452596,31.3204528065,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  04:00:00,65.1752460643,7.59536818071,30.1470924847,0.0,8.25718729233,11.6354268332,5.75786626868,0.0,0.0,5.75786626868
 07/15  05:00:00,64.5269696223,7.51252438187,29.1914328001,0.0,8.71707943955,15.3327214929,5.76218147771,0.0,0.0,5.76218147771
 07/15  06:00:00,83.6233972304,7.76732141104,31.7051978065,0.0,18.5082010057,25.6353820695,5.77114674308,0.0,0.0,5.77114674308
 07/15  07:00:00,105.935692343,8.30027123076,37.1495825533,0.0,19.4083231844,41.0650158608,5.79278601244,0.0,0.0,5.79278601244
 07/15  08:00:00,140.747278671,9.03832768376,47.3466008751,0.0,26.3286599382,57.9988325916,29.3508876244,0.0,0.0,29.3508876244
 07/15  09:00:00,127.504581374,8.86363429197,49.4321978055,0.0,26.3286599382,42.8504436482,41.4135888228,0.0,18.025,23.3885888228
 07/15  10:00:00,99.905558159,8.40170733759,46.2889052506,0.0,21.7447113004,23.4437158914,35.5366983997,0.0,18.025,17.5116983997
 07/15  11:00:00,98.2269617253,8.42022938057,47.0533755347,0.0,19.3027497915,23.426170988,35.5080836973,0.0,18.025,17.4830836973
 07/15  12:00:00,100.702846312,8.56043969526,49.2467279664,0.0,19.1483137236,23.7250123474,35.4778122432,0.0,18.025,17.4528122432
 07/15  13:00:00,101.874560551,8.63526456877,50.1980744511,0.0,19.3027497915,23.7161209604,35.4809212666,0.0,18.025,17.4559212666
 07/15  14:00:00,104.386863243,8.79861343158,52.5470285797,0.0,19.3027497915,23.7161209604,35.4788702568,0.0,18.025,17.4538702568
 07/15  15:00:00,105.931940329,8.94107822441,54.2395900087,0.0,19.3027497915,23.426170988,35.4795012839,0.0,18.025,17.4545012839
 07/15  16:00:00,109.472002026,8.96218923433,53.3072418182,0.0,19.3027497915,27.8956505705,23.7830294845,0.0,18.025,5.75802948446
 07/15  17:00:00,117.44527949,9.18166555333,52.4386504372,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/15  18:00:00,133.967740047,9.57538072497,54.614178648,0.0,32.690315043,37.0816133363,5.76668367111,0.0,0.0,5.76668367111
 07/15  19:00:00,137.32277453,9.79066534498,55.7584161974,0.0,36.8143715336,33.066984531,5.77528897414,0.0,0.0,5.77528897414
 07/15  20:00:00,147.89868673,9.92713310893,55.3057787938,0.0,36.3493007332,38.7721355839,5.77464139654,0.0,0.0,5.77464139654
 07/15  21:00:00,143.065497266,9.7752490563,52.7423387905,0.0,36.1807251679,36.8228455648,11.5307575743,0.0,0.0,11.5307575743
 07/15  22:00:00,115.622744349,9.18367347028,47.2115930562,0.0,31.0351095914,20.6438685092,5.79275776785,0.0,0.0,5.79275776785
 07/15  23:00:00,86.9299298653,8.59798505763,41.6579594311,0.0,17.4250845679,11.7056064465,5.7711140112,0.0,0.0,5.7711140112
 07/15  24:00:00,76.5681510082,8.29343828222,37.8283833367,0.0,12.8411359301,10.0650221343,5.75800484092,0.0,0.0,5.75800484092
 07/16  01:00:00,74.2049944157,8.10502442366,35.5352663729,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/16  02:00:00,65.712348699,7.81519844311,31.9514788793,0.0,8.34152022915,10.0650221343,5.75377511798,0.0,0.0,5.75377511798
 07/16  03:00:00,63.6389917721,7.65249140383,30.0408363909,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  04:00:00,63.752305718,7.54131373639,28.6587846445,0.0,8.34152022915,11.6705166398,5.75784258123,0.0,0.0,5.75784258123
 07/16  05:00:00,63.5693695152,7.47625863644,28.1506767974,0.0,8.80141237637,15.3678112995,5.76215380447,0.0,0.0,5.76215380447
 07/16  06:00:00,82.7866489088,7.73485509496,30.9009173309,0.0,18.5082010057,25.6353820695,5.77111258215,0.0,0.0,5.77111258215
 07/16  07:00:00,106.021640893,8.30092687593,37.1154552273,0.0,19.4926561212,41.1001056674,5.79273955422,0.0,0.0,5.79273955422
 07/16  08:00:00,141.194696536,9.05707873876,47.77527108,0.0,26.3286599382,57.9988325916,29.350468614,0.0,0.0,29.350468614
 07/16  09:00:00,127.273456447,8.85045741836,49.3336744711,0.0,26.2443270014,42.8153538416,41.412615262,0.0,18.025,23.387615262
 07/16  10:00:00,100.466096745,8.41540830703,46.8357446952,0.0,21.7447113004,23.4437158914,35.5364598896,0.0,18.025,17.5114598896
 07/16  11:00:00,99.7423996229,8.47811120137,48.4512214066,0.0,19.3449162599,23.4437158914,35.5078477988,0.0,18.025,17.4828477988
 07/16  12:00:00,101.804728248,8.62009112375,50.2292478521,0.0,19.190480192,23.7425572507,35.4779955242,0.0,18.025,17.4529955242
 07/16  13:00:00,105.015801092,8.81718877023,53.2171031633,0.0,19.260583323,23.698576057,35.4806625032,0.0,18.025,17.4556625032
 07/16  14:00:00,108.240356254,9.02958968383,56.2292574667,0.0,19.260583323,23.698576057,35.4786011238,0.0,18.025,17.4536011238
 07/16  15:00:00,109.013970935,9.10708564446,57.2153252906,0.0,19.260583323,23.4086260847,35.4786630136,0.0,18.025,17.4536630136
 07/16  16:00:00,113.232067014,9.16742666843,56.9217818997,0.0,19.260583323,27.8781056672,23.7829564475,0.0,18.025,5.7579564475
 07/16  17:00:00,121.253646388,9.37457218485,56.1138229482,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/16  18:00:00,136.798366846,9.68953003342,57.4500799032,0.0,32.6059821062,37.0465235296,5.76660472247,0.0,0.0,5.76660472247
 07/16  19:00:00,139.057571821,9.8470724451,57.4368085278,0.0,36.8143715336,33.066984531,5.77520169456,0.0,0.0,5.77520169456
 07/16  20:00:00,149.808484894,9.99655623629,57.0267327767,0.0,36.43363367,38.8072253906,5.77455497101,0.0,0.0,5.77455497101
 07/16  21:00:00,145.27500792,9.88241378154,54.9641090777,0.0,36.0963922311,36.7877557581,11.5296177104,0.0,0.0,11.5296177104
 07/16  22:00:00,117.360637032,9.28321072604,48.9693735098,0.0,30.9507766546,20.6087787026,5.79265708749,0.0,0.0,5.79265708749
 07/16  23:00:00,87.6594577783,8.64930547621,42.3361684004,0.0,17.4250845679,11.7056064465,5.77102064134,0.0,0.0,5.77102064134
 07/16  24:00:00,77.1642218073,8.32780516213,38.2706650622,0.0,12.925468867,10.100111941,5.75791492017,0.0,0.0,5.75791492017
 07/17  01:00:00,71.2875334993,8.08152351029,35.5202108885,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/17  02:00:00,65.756660386,7.82946798115,32.1009440745,0.0,8.25718729233,10.0299323277,5.7536854313,0.0,0.0,5.7536854313
 07/17  03:00:00,63.3561935061,7.66111494408,29.8688381138,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  04:00:00,64.0147525821,7.56941260949,29.0125559234,0.0,8.25718729233,11.6354268332,5.75774920208,0.0,0.0,5.75774920208
 07/17  05:00:00,68.2708640355,7.59331439671,29.4333157048,0.0,12.1011305571,15.3678112995,5.7709769704,0.0,0.0,5.7709769704
 07/17  06:00:00,100.086973816,8.25629329921,34.8265245676,0.0,19.7275818095,37.2640762949,11.5643850734,0.0,0.0,11.5643850734
 07/17  07:00:00,124.330368474,8.76894805074,39.9534218666,0.0,24.3117294858,51.2795993405,11.5990228004,0.0,0.0,11.5990228004
 07/17  08:00:00,112.830199136,8.26184347729,40.2350480548,0.0,23.6694662846,40.6342015617,23.3935617457,0.0,0.0,23.3935617457
 07/17  09:00:00,110.916882583,8.2712374999,43.3194475215,0.0,23.6694662846,35.6302164847,35.533771336,0.0,18.025,17.508771336
 07/17  10:00:00,92.5694966015,8.06157430163,42.7782708915,0.0,18.7433767983,22.9618409725,35.5097143169,0.0,18.025,17.4847143169
 07/17  11:00:00,95.6094152757,8.2033714784,45.6784758488,0.0,18.7433767983,22.9618409725,35.4830251701,0.0,18.025,17.4580251701
 07/17  12:00:00,97.4221158989,8.31716954491,47.3339304539,0.0,18.5889407304,23.1597249699,35.4792250352,0.0,18.025,17.4542250352
 07/17  13:00:00,100.140727773,8.47478629205,49.6484238427,0.0,18.7433767983,23.2517909448,35.4815794623,0.0,18.025,17.4565794623
 07/17  14:00:00,103.008666571,8.66288004246,52.3282696546,0.0,18.7433767983,23.2517909448,35.4783910878,0.0,18.025,17.4533910878
 07/17  15:00:00,104.225646444,8.78767185646,53.7104075424,0.0,18.7433767983,22.9618409725,35.4815681372,0.0,18.025,17.4565681372
 07/17  16:00:00,108.955707705,8.9020144842,53.8748289519,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/17  17:00:00,122.444378706,9.27305146125,54.804377055,0.0,17.6635504202,40.6971502883,5.76660079517,0.0,0.0,5.76660079517
 07/17  18:00:00,130.384598346,9.54122263446,55.9720050112,0.0,27.5259009287,37.3340067412,11.5563808488,0.0,0.0,11.5563808488
 07/17  19:00:00,134.313247082,9.69266031223,55.5396762947,0.0,33.8341110165,33.3544677425,5.77516401665,0.0,0.0,5.77516401665
 07/17  20:00:00,147.946282441,9.8623333437,55.1968808839,0.0,36.5179666069,38.8247702939,5.77446429319,0.0,0.0,5.77446429319
 07/17  21:00:00,141.665483456,9.84015225213,54.4535528251,0.0,32.965339924,36.8579353714,11.5651274814,0.0,0.0,11.5651274814
 07/17  22:00:00,111.409410795,9.20318639797,48.3814136069,0.0,25.6355707503,20.6438685092,5.77972119838,0.0,0.0,5.77972119838
 07/17  23:00:00,83.4636489401,8.50516485797,40.6863767023,0.0,15.0252895274,11.7056064465,5.76241245373,0.0,0.0,5.76241245373
 07/17  24:00:00,73.8747968453,8.15139492,36.4769773656,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/18  01:00:00,70.1386667053,7.95734225438,34.4955209815,0.0,10.0992000411,10.047477231,5.75377215383,0.0,0.0,5.75377215383
 07/18  02:00:00,65.2695922809,7.74688042523,31.6964705997,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,62.2395094271,7.56123041016,28.8520314374,0.0,8.25718729233,10.0299323277,5.75372137189,0.0,0.0,5.75372137189
 07/18  04:00:00,61.2769752611,7.40288285934,26.4413153406,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/18  05:00:00,63.7287416177,7.34046881024,25.1440407533,0.0,12.1011305571,15.3678112995,5.77105908797,0.0,0.0,5.77105908797
 07/18  06:00:00,95.4713903443,7.9667579158,30.5004764476,0.0,19.7275818095,37.2640762949,11.5651424996,0.0,0.0,11.5651424996
 07/18  07:00:00,122.896930025,8.62268417013,38.6662550953,0.0,24.3117294858,51.2795993405,11.6003687666,0.0,0.0,11.6003687666
 07/18  08:00:00,113.829814159,8.26979468838,41.2267125968,0.0,23.6694662846,40.6342015617,23.3936343489,0.0,0.0,23.3936343489
 07/18  09:00:00,113.898778095,8.35658149292,46.2159983138,0.0,23.6694662846,35.6302164847,41.3610791014,0.0,18.025,23.3360791014
 07/18  10:00:00,96.2309687349,8.18858131781,46.31273757,0.0,18.7433767983,22.9618409725,35.5096526859,0.0,18.025,17.4846526859
 07/18  11:00:00,99.9408480342,8.38602596958,49.8272555713,0.0,18.7433767983,22.9618409725,35.4816804678,0.0,18.025,17.4566804678
 07/18  12:00:00,104.646551077,8.64896509128,54.2265718493,0.0,18.5889407304,23.1597249699,35.4794592466,0.0,18.025,17.4544592466
 07/18  13:00:00,106.882553709,8.82406439477,56.0409720093,0.0,18.7433767983,23.2517909448,35.4782969163,0.0,18.025,17.4532969163
 07/18  14:00:00,107.445834573,8.90554668817,56.5227699431,0.0,18.7433767983,23.2517909448,29.6676867366,0.0,18.025,11.6426867366
 07/18  15:00:00,107.725642861,8.97644505625,57.0216312471,0.0,18.7433767983,22.9618409725,35.4798414225,0.0,18.025,17.4548414225
 07/18  16:00:00,111.555282537,9.04515481982,56.3312644136,0.0,18.7433767983,27.431320555,23.7827632359,0.0,18.025,5.75776323594
 07/18  17:00:00,124.824006327,9.40808613735,57.0489694024,0.0,17.6635504202,40.6971502883,5.76666290752,0.0,0.0,5.76666290752
 07/18  18:00:00,132.794222165,9.67537838909,58.2474827909,0.0,27.5259009287,37.3340067412,5.78783847375,0.0,0.0,5.78783847375
 07/18  19:00:00,137.683373611,9.82809802953,58.7743629876,0.0,33.8341110165,33.3544677425,11.5297476823,0.0,0.0,11.5297476823
 07/18  20:00:00,151.123828333,9.99292465626,58.2438343865,0.0,36.5179666069,38.8247702939,5.77497704906,0.0,0.0,5.77497704906
 07/18  21:00:00,144.093852191,9.96669760428,56.7553853603,0.0,32.965339924,36.8579353714,5.79201473789,0.0,0.0,5.79201473789
 07/18  22:00:00,113.88164543,9.3391245947,50.717703886,0.0,25.6355707503,20.6438685092,11.5392450939,0.0,0.0,11.5392450939
 07/18  23:00:00,86.441881091,8.65924388,43.5105381589,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/18  24:00:00,76.1936085471,8.28346343023,38.6637170223,0.0,11.6412384099,10.0650221343,5.75815501065,0.0,0.0,5.75815501065
 07/19  01:00:00,70.5667096791,8.00621018256,34.874699152,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/19  02:00:00,65.6378858711,7.78210128825,32.029539376,0.0,8.25718729233,10.0299323277,5.75264056826,0.0,0.0,5.75264056826
 07/19  03:00:00,64.2586732793,7.66382997438,30.7686026283,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  04:00:00,63.8564204068,7.53553383648,28.8881050143,0.0,8.25718729233,11.6354268332,5.75809387957,0.0,0.0,5.75809387957
 07/19  05:00:00,67.4682970103,7.52944717462,28.694618853,0.0,12.1011305571,15.3678112995,5.77091699094,0.0,0.0,5.77091699094
 07/19  06:00:00,100.439413719,8.22907406149,35.2061852311,0.0,19.7275818095,37.2640762949,11.5646647735,0.0,0.0,11.5646647735
 07/19  07:00:00,126.33405534,8.83179211216,41.8942737519,0.0,24.3117294858,51.2795993405,11.6002764995,0.0,0.0,11.6002764995
 07/19  08:00:00,116.670235703,8.43946163554,43.8974691548,0.0,23.6694662846,40.6342015617,23.3955999421,0.0,0.0,23.3955999421
 07/19  09:00:00,117.438715005,8.56442940355,49.5480902325,0.0,23.6694662846,35.6302164847,35.5357501434,0.0,18.025,17.5107501434
 07/19  10:00:00,100.604677704,8.4488208068,50.4262084031,0.0,18.7433767983,22.9618409725,35.5096545675,0.0,18.025,17.4846545675
 07/19  11:00:00,103.641626395,8.63314898821,53.2809111085,0.0,18.7433767983,22.9618409725,35.4810623587,0.0,18.025,17.4560623587
 07/19  12:00:00,106.151820398,8.79027600702,55.5905286534,0.0,18.5889407304,23.1597249699,35.482024946,0.0,18.025,17.457024946
 07/19  13:00:00,106.724139169,8.8568881167,55.8497358665,0.0,18.7433767983,23.2517909448,35.480207403,0.0,18.025,17.455207403
 07/19  14:00:00,107.988721177,8.94437005152,57.0268356382,0.0,18.7433767983,23.2517909448,35.4778242759,0.0,18.025,17.4528242759
 07/19  15:00:00,109.314102234,9.06382750835,58.5227083798,0.0,18.7433767983,22.9618409725,35.4813523464,0.0,18.025,17.4563523464
 07/19  16:00:00,113.687498228,9.15597694022,58.3526576809,0.0,18.7433767983,27.431320555,23.7829684327,0.0,18.025,5.7579684327
 07/19  17:00:00,126.383556386,9.49057405811,58.5260368578,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/19  18:00:00,134.050721645,9.74214797436,59.4372101754,0.0,27.5259009287,37.3340067412,11.5557077612,0.0,0.0,11.5557077612
 07/19  19:00:00,138.303814208,9.86643762626,59.3564689409,0.0,33.8341110165,33.3544677425,5.77411822328,0.0,0.0,5.77411822328
 07/19  20:00:00,152.216180324,10.0330997233,59.296015203,0.0,36.5179666069,38.8247702939,5.77477215731,0.0,0.0,5.77477215731
 07/19  21:00:00,144.292551368,9.94601304537,56.9747636374,0.0,32.965339924,36.8579353714,11.5654260584,0.0,0.0,11.5654260584
 07/19  22:00:00,113.395790187,9.29032650286,50.2806567635,0.0,25.6355707503,20.6438685092,5.77950249545,0.0,0.0,5.77950249545
 07/19  23:00:00,86.1733599025,8.64380701232,43.2574476553,0.0,15.0252895274,11.7056064465,5.76237769514,0.0,0.0,5.76237769514
