Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/19  24:00:00,76.5280434616,8.30221412201,38.97940394,0.0,11.6412384099,10.0650221343,5.7579839896,0.0,0.0,5.7579839896
 07/20  01:00:00,71.5495197426,8.06111913411,35.802600371,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/20  02:00:00,65.7204621751,7.80478912842,32.0894311674,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  03:00:00,62.9629577606,7.62426386102,29.5124486213,0.0,8.25718729233,10.0299323277,5.75376766719,0.0,0.0,5.75376766719
 07/20  04:00:00,62.9648685945,7.5078267927,28.0242641709,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/20  05:00:00,66.3023115139,7.49030978714,27.5677722487,0.0,12.1011305571,15.3678112995,5.77101175271,0.0,0.0,5.77101175271
 07/20  06:00:00,100.222287609,8.22737799672,34.9907600279,0.0,19.7275818095,37.2640762949,11.5642976019,0.0,0.0,11.5642976019
 07/20  07:00:00,127.143909948,8.87082471373,42.6650989118,0.0,24.3117294858,51.2795993405,11.6003550921,0.0,0.0,11.6003550921
 07/20  08:00:00,116.816685369,8.45569655966,44.0276865214,0.0,23.6694662846,40.6342015617,23.3944876717,0.0,0.0,23.3944876717
 07/20  09:00:00,116.321469463,8.531616757,48.4636578583,0.0,23.6694662846,35.6302164847,41.3619471128,0.0,18.025,23.3369471128
 07/20  10:00:00,98.9914025795,8.3819071041,48.8798465488,0.0,18.7433767983,22.9618409725,35.5093289863,0.0,18.025,17.4843289863
 07/20  11:00:00,102.679069655,8.57157597618,52.3799283076,0.0,18.7433767983,22.9618409725,35.4823209656,0.0,18.025,17.4573209656
 07/20  12:00:00,105.992999123,8.75281285125,55.4691738214,0.0,18.5889407304,23.1597249699,35.4789545838,0.0,18.025,17.4539545838
 07/20  13:00:00,106.938948969,8.84350647825,56.0779266845,0.0,18.7433767983,23.2517909448,35.4789078817,0.0,18.025,17.4539078817
 07/20  14:00:00,107.39577922,8.90916742736,56.4690952559,0.0,18.7433767983,23.2517909448,35.4777008361,0.0,18.025,17.4527008361
 07/20  15:00:00,109.207255646,9.05587476861,58.423815031,0.0,18.7433767983,22.9618409725,29.6672984671,0.0,18.025,11.6422984671
 07/20  16:00:00,113.592604688,9.14494476689,58.2687990758,0.0,18.7433767983,27.431320555,23.7828704388,0.0,18.025,5.75787043876
 07/20  17:00:00,125.84714349,9.45680634752,58.0233880561,0.0,17.6635504202,40.6971502883,5.76657820109,0.0,0.0,5.76657820109
 07/20  18:00:00,133.683705403,9.71930564252,59.093040891,0.0,27.5259009287,37.3340067412,5.78801930196,0.0,0.0,5.78801930196
 07/20  19:00:00,137.771610116,9.83288023248,58.8578209381,0.0,33.8341110165,33.3544677425,11.5294309556,0.0,0.0,11.5294309556
 07/20  20:00:00,148.818870495,9.86785388786,56.063949168,0.0,36.5179666069,38.8247702939,5.77516616176,0.0,0.0,5.77516616176
 07/20  21:00:00,139.643149043,9.7178540414,52.5535298333,0.0,32.965339924,36.8579353714,5.79217537978,0.0,0.0,5.79217537978
 07/20  22:00:00,109.697892326,9.09692594248,46.7761527417,0.0,25.6355707503,20.6438685092,11.5393774736,0.0,0.0,11.5393774736
 07/20  23:00:00,83.6581530608,8.49094229869,40.8951129753,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/20  24:00:00,74.6198562453,8.17433772036,37.1990930126,0.0,11.6412384099,10.0650221343,5.75814279152,0.0,0.0,5.75814279152
 07/21  01:00:00,70.2795583881,7.9644742583,34.6292834015,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/21  02:00:00,64.4065124944,7.71284392866,30.8674257346,0.0,8.25718729233,10.0299323277,5.75376921186,0.0,0.0,5.75376921186
 07/21  03:00:00,60.9149282286,7.5057117124,27.582975854,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  04:00:00,60.0256418312,7.34689735336,25.2459652178,0.0,8.25718729233,11.6354268332,5.75807610211,0.0,0.0,5.75807610211
 07/21  05:00:00,62.7483327792,7.29521166021,24.2088924142,0.0,12.1011305571,15.3678112995,5.77107966876,0.0,0.0,5.77107966876
 07/21  06:00:00,95.1146844667,7.93736233841,30.1731702348,0.0,19.7275818095,37.2640762949,11.5649521683,0.0,0.0,11.5649521683
 07/21  07:00:00,121.674914296,8.54847953069,37.5184511276,0.0,24.3117294858,51.2795993405,11.5998882545,0.0,0.0,11.5998882545
 07/21  08:00:00,112.294185174,8.18752290761,39.7733602341,0.0,23.6694662846,40.6342015617,23.3945738553,0.0,0.0,23.3945738553
 07/21  09:00:00,113.634721971,8.33311037229,45.975418428,0.0,23.6694662846,35.6302164847,35.5348261104,0.0,18.025,17.5098261104
 07/21  10:00:00,98.3875901868,8.28259434282,48.3753496119,0.0,18.7433767983,22.9618409725,35.5099488965,0.0,18.025,17.4849488965
 07/21  11:00:00,102.741446208,8.50996459065,52.5039167824,0.0,18.7433767983,22.9618409725,35.4813672026,0.0,18.025,17.4563672026
 07/21  12:00:00,106.818956357,8.74722974183,56.3007118712,0.0,18.5889407304,23.1597249699,35.4794613281,0.0,18.025,17.4544613281
 07/21  13:00:00,110.995415009,9.01567764152,59.9622239019,0.0,18.7433767983,23.2517909448,35.4803284448,0.0,18.025,17.4553284448
 07/21  14:00:00,111.098451185,9.07521544093,60.0057210154,0.0,18.7433767983,23.2517909448,35.4780835662,0.0,18.025,17.4530835662
 07/21  15:00:00,110.416889632,9.12036626633,59.5689582279,0.0,18.7433767983,22.9618409725,35.4780843666,0.0,18.025,17.4530843666
 07/21  16:00:00,114.784446277,9.21434864215,59.3912347598,0.0,18.7433767983,27.431320555,23.7828399518,0.0,18.025,5.75783995179
 07/21  17:00:00,127.501325223,9.5447185496,59.5896633091,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/21  18:00:00,134.817074401,9.76782322534,60.1778920999,0.0,27.5259009287,37.3340067412,11.556072914,0.0,0.0,11.556072914
 07/21  19:00:00,138.252737662,9.83570214009,59.3361308796,0.0,33.8341110165,33.3544677425,5.77419811995,0.0,0.0,5.77419811995
 07/21  20:00:00,148.432340231,9.82472409397,55.720552673,0.0,36.5179666069,38.8247702939,5.77485223809,0.0,0.0,5.77485223809
 07/21  21:00:00,138.40345698,9.61878559057,51.4129005234,0.0,32.965339924,36.8579353714,11.5651150043,0.0,0.0,11.5651150043
 07/21  22:00:00,107.882317959,8.97211616208,45.0853976823,0.0,25.6355707503,20.6438685092,5.77956659207,0.0,0.0,5.77956659207
 07/21  23:00:00,82.6434388499,8.42013952625,39.9511958201,0.0,15.0252895274,11.7056064465,5.76223181545,0.0,0.0,5.76223181545
 07/21  24:00:00,74.1079674821,8.12855629804,36.7329864329,0.0,11.6412384099,10.0650221343,5.75805859047,0.0,0.0,5.75805859047
 07/22  01:00:00,72.1773071427,7.92638067274,33.8056469977,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/22  02:00:00,62.9719382337,7.63038603913,29.5153106935,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  03:00:00,60.4974512965,7.4585474905,27.2126598833,0.0,8.25718729233,10.0299323277,5.75358075681,0.0,0.0,5.75358075681
 07/22  04:00:00,59.9423336425,7.32683939481,25.1827171887,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/22  05:00:00,58.1794349609,7.20219966057,23.1542331088,0.0,8.71707943955,15.3327214929,5.76243573922,0.0,0.0,5.76243573922
 07/22  06:00:00,77.3515105614,7.4231459369,25.7774961422,0.0,18.5082010057,25.6353820695,5.77092819755,0.0,0.0,5.77092819755
 07/22  07:00:00,99.857604009,7.92235253121,31.4494187722,0.0,19.4083231844,41.0650158608,11.5653956455,0.0,0.0,11.5653956455
 07/22  08:00:00,135.275124172,8.67363056283,42.2391654899,0.0,26.3286599382,57.9988325916,23.4831131714,0.0,0.0,23.4831131714
 07/22  09:00:00,125.467660474,8.6669918155,47.5919326477,0.0,26.3286599382,42.8504436482,41.4183810195,0.0,18.025,23.3933810195
 07/22  10:00:00,101.365452789,8.40087179306,47.7496426905,0.0,21.7447113004,23.4437158914,41.3651803583,0.0,18.025,23.3401803583
 07/22  11:00:00,102.391010866,8.56349075859,51.0741712231,0.0,19.3027497915,23.426170988,35.5061508379,0.0,18.025,17.4811508379
 07/22  12:00:00,106.992735623,8.81426746082,55.2827971765,0.0,19.1483137236,23.7250123474,35.4804825037,0.0,18.025,17.4554825037
 07/22  13:00:00,110.983939632,9.04742940721,58.8952928542,0.0,19.3027497915,23.7161209604,35.4798061483,0.0,18.025,17.4548061483
 07/22  14:00:00,112.333902395,9.17751032795,60.1151740919,0.0,19.3027497915,23.7161209604,35.4791180047,0.0,18.025,17.4541180047
 07/22  15:00:00,112.265289691,9.21841913508,60.2956026155,0.0,19.3027497915,23.426170988,35.4779253329,0.0,18.025,17.4529253329
 07/22  16:00:00,115.130866151,9.17660588118,58.7516985531,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/22  17:00:00,123.18151065,9.39953091548,57.957013208,0.0,18.2229234133,37.5968344597,5.7620890875,0.0,0.0,5.7620890875
 07/22  18:00:00,139.110505519,9.74558994458,59.5867402273,0.0,32.690315043,37.0816133363,5.76646666606,0.0,0.0,5.76646666606
 07/22  19:00:00,142.017040771,9.82373278013,58.5356255608,0.0,36.8143715336,33.066984531,5.77511986423,0.0,0.0,5.77511986423
 07/22  20:00:00,147.602691569,9.80094870388,55.13598174,0.0,36.3493007332,38.7721355839,5.77508090134,0.0,0.0,5.77508090134
 07/22  21:00:00,141.960875027,9.64904213558,51.7639375841,0.0,36.1807251679,36.8228455648,5.77511717392,0.0,0.0,5.77511717392
 07/22  22:00:00,114.692613396,9.12445369224,46.3406877051,0.0,31.0351095914,20.6438685092,11.5649684794,0.0,0.0,11.5649684794
 07/22  23:00:00,85.998192106,8.56005599548,40.7641594066,0.0,17.4250845679,11.7056064465,5.7709245489,0.0,0.0,5.7709245489
 07/22  24:00:00,75.7170042778,8.25311302204,37.017572848,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/23  01:00:00,72.3579602747,8.00825614189,33.7849991718,0.0,12.925468867,10.100111941,5.75370162765,0.0,0.0,5.75370162765
 07/23  02:00:00,63.5473520823,7.71018883345,29.8915018175,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  03:00:00,60.7303418641,7.51388297924,27.2707907571,0.0,8.34152022915,10.0650221343,5.75364385518,0.0,0.0,5.75364385518
 07/23  04:00:00,60.0727274081,7.36479734077,25.1557336481,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/23  05:00:00,60.6725672384,7.24296833059,23.6031719213,0.0,8.80141237637,15.3678112995,5.76199153906,0.0,0.0,5.76199153906
 07/23  06:00:00,77.5535536977,7.45669539093,25.9459916197,0.0,18.5082010057,25.6353820695,5.77046308209,0.0,0.0,5.77046308209
 07/23  07:00:00,99.7505546175,7.93921977619,31.206079245,0.0,19.4926561212,41.1001056674,11.5649678401,0.0,0.0,11.5649678401
 07/23  08:00:00,133.755021883,8.61819631711,40.7745003944,0.0,26.3286599382,57.9988325916,23.4828835034,0.0,0.0,23.4828835034
 07/23  09:00:00,121.352279722,8.49926688164,43.7637032985,0.0,26.2443270014,42.8153538416,41.4180991905,0.0,18.025,23.3930991905
 07/23  10:00:00,95.9430499423,8.16145239728,42.5666589296,0.0,21.7447113004,23.4437158914,41.3653821938,0.0,18.025,23.3403821938
 07/23  11:00:00,96.0772000665,8.26321851623,45.0009222123,0.0,19.3449162599,23.4437158914,35.5078502942,0.0,18.025,17.4828502942
 07/23  12:00:00,98.3847962578,8.40030189853,47.0291118305,0.0,19.190480192,23.7425572507,35.4783955569,0.0,18.025,17.4533955569
 07/23  13:00:00,101.130166315,8.53621267507,49.6124478082,0.0,19.260583323,23.698576057,35.4788343009,0.0,18.025,17.4538343009
 07/23  14:00:00,103.736285245,8.6940176327,52.0607610976,0.0,19.260583323,23.698576057,35.4775985627,0.0,18.025,17.4525985627
 07/23  15:00:00,106.088051112,8.87678401358,54.519711179,0.0,19.260583323,23.4086260847,29.6672153085,0.0,18.025,11.6422153085
 07/23  16:00:00,111.426155868,9.03422455668,55.2490805969,0.0,19.260583323,27.8781056672,23.7828663219,0.0,18.025,5.75786632188
 07/23  17:00:00,120.396578517,9.33019286217,55.3011325837,0.0,18.1807569449,37.5792895564,5.76231439033,0.0,0.0,5.76231439033
 07/23  18:00:00,136.746199221,9.71290761606,57.3745415178,0.0,32.6059821062,37.0465235296,5.76596398917,0.0,0.0,5.76596398917
 07/23  19:00:00,139.514522848,9.77177528385,56.08506538,0.0,36.8143715336,33.066984531,5.77380935228,0.0,0.0,5.77380935228
 07/23  20:00:00,145.093379392,9.70685553977,52.6013423088,0.0,36.43363367,38.8072253906,5.77463922441,0.0,0.0,5.77463922441
 07/23  21:00:00,139.633552484,9.51137903416,49.6937014375,0.0,36.0963922311,36.7877557581,5.77536477482,0.0,0.0,5.77536477482
 07/23  22:00:00,113.920166223,9.08504763032,45.7270712127,0.0,30.9507766546,20.6087787026,11.5652326183,0.0,0.0,11.5652326183
 07/23  23:00:00,86.0253020752,8.56818988376,40.7831363501,0.0,17.4250845679,11.7056064465,5.77105374069,0.0,0.0,5.77105374069
 07/23  24:00:00,76.4806616753,8.29850207644,37.6164207463,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/24  01:00:00,70.4656895376,8.04219135347,34.7376951888,0.0,10.0992000411,10.047477231,5.753612479,0.0,0.0,5.753612479
 07/24  02:00:00,65.7209195695,7.82057455275,32.0741079237,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  03:00:00,63.2682094556,7.64978861988,29.7921749221,0.0,8.25718729233,10.0299323277,5.75373175102,0.0,0.0,5.75373175102
 07/24  04:00:00,62.6682196789,7.50082790562,27.7346200095,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/24  05:00:00,68.1230408698,7.48476546094,27.5100495209,0.0,12.1011305571,15.3678112995,5.77099643242,0.0,0.0,5.77099643242
 07/24  06:00:00,98.8270321395,8.16281519483,33.6600687369,0.0,19.7275818095,37.2640762949,11.5652230916,0.0,0.0,11.5652230916
 07/24  07:00:00,124.731248991,8.75642237277,40.3668516773,0.0,24.3117294858,51.2795993405,11.6001318649,0.0,0.0,11.6001318649
 07/24  08:00:00,114.012682214,8.30610452168,41.3732802158,0.0,23.6694662846,40.6342015617,23.3954884881,0.0,0.0,23.3954884881
 07/24  09:00:00,111.288831495,8.26812097152,43.6945158182,0.0,23.6694662846,35.6302164847,39.4986798327,0.0,18.025,21.4736798327
 07/24  10:00:00,92.6014028084,8.04086616634,42.830894067,0.0,18.7433767983,22.9618409725,37.3680062705,0.0,18.025,19.3430062705
 07/24  11:00:00,95.9388903983,8.21691812607,45.994409294,0.0,18.7433767983,22.9618409725,35.480053422,0.0,18.025,17.455053422
 07/24  12:00:00,98.7769147174,8.38936464359,48.6165383855,0.0,18.5889407304,23.1597249699,35.4771341922,0.0,18.025,17.4521341922
 07/24  13:00:00,102.278348784,8.59598602545,51.6648499064,0.0,18.7433767983,23.2517909448,29.6686855456,0.0,18.025,11.6436855456
 07/24  14:00:00,105.405256617,8.79724270337,54.5904996532,0.0,18.7433767983,23.2517909448,35.4785733941,0.0,18.025,17.4535733941
 07/24  15:00:00,107.169019027,8.97014687345,56.4713080198,0.0,18.7433767983,22.9618409725,35.4773745555,0.0,18.025,17.4523745555
 07/24  16:00:00,111.861543517,9.09021817735,56.592465138,0.0,18.7433767983,27.431320555,23.7828626412,0.0,18.025,5.75786264125
 07/24  17:00:00,124.861261486,9.41818054709,57.0761383022,0.0,17.6635504202,40.6971502883,5.76640157883,0.0,0.0,5.76640157883
 07/24  18:00:00,131.33447452,9.58560307837,56.8775244135,0.0,27.5259009287,37.3340067412,5.78822485187,0.0,0.0,5.78822485187
 07/24  19:00:00,137.334974386,9.70155171587,56.6685179121,0.0,33.8341110165,33.3544677425,5.77435151379,0.0,0.0,5.77435151379
 07/24  20:00:00,150.610562103,9.97929582413,57.7442036745,0.0,36.5179666069,38.8247702939,11.5289974184,0.0,0.0,11.5289974184
 07/24  21:00:00,141.464321376,9.85999088988,54.2325714975,0.0,32.965339924,36.8579353714,5.79265965045,0.0,0.0,5.79265965045
 07/24  22:00:00,107.080354875,8.98889108392,44.2666568642,0.0,25.6355707503,20.6438685092,5.7796941317,0.0,0.0,5.7796941317
 07/24  23:00:00,79.8828573343,8.32478468031,37.2859763015,0.0,15.0252895274,11.7056064465,5.76241627691,0.0,0.0,5.76241627691
 07/24  24:00:00,71.3297982357,8.03529025479,34.0480809472,0.0,11.6412384099,10.0650221343,5.75788052517,0.0,0.0,5.75788052517
 07/25  01:00:00,67.7062010542,7.85062254442,32.1697839555,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/25  02:00:00,63.4944045307,7.66263458398,30.0055242996,0.0,8.25718729233,10.0299323277,5.75357434581,0.0,0.0,5.75357434581
 07/25  03:00:00,61.2350014186,7.50213992786,27.9066248521,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  04:00:00,60.7444886768,7.3622381295,25.9494701403,0.0,8.25718729233,11.6354268332,5.75804960746,0.0,0.0,5.75804960746
 07/25  05:00:00,65.8219995578,7.33265328072,25.3611209031,0.0,12.1011305571,15.3678112995,5.77099341552,0.0,0.0,5.77099341552
 07/25  06:00:00,97.6216352831,8.05995890334,32.5575369313,0.0,19.7275818095,37.2640762949,5.79123696386,0.0,0.0,5.79123696386
 07/25  07:00:00,124.14234432,8.6859463778,39.8484174175,0.0,24.3117294858,51.2795993405,17.3897180016,0.0,0.0,17.3897180016
 07/25  08:00:00,113.236911309,8.23274309784,40.6708729061,0.0,23.6694662846,40.6342015617,23.3924651342,0.0,0.0,23.3924651342
 07/25  09:00:00,113.360515318,8.34222998233,45.6920984555,0.0,23.6694662846,35.6302164847,35.5341319722,0.0,18.025,17.5091319722
 07/25  10:00:00,96.178241044,8.21389665033,46.2346990995,0.0,18.7433767983,22.9618409725,35.5088947472,0.0,18.025,17.4838947472
 07/25  11:00:00,99.7996656354,8.42096014925,49.6511422859,0.0,18.7433767983,22.9618409725,35.4816551404,0.0,18.025,17.4566551404
 07/25  12:00:00,103.929177814,8.651045684,53.5071208285,0.0,18.5889407304,23.1597249699,35.47875396,0.0,18.025,17.45375396
 07/25  13:00:00,106.333196857,8.82802286525,55.4876613078,0.0,18.7433767983,23.2517909448,35.4813875297,0.0,18.025,17.4563875297
 07/25  14:00:00,107.911814897,8.95658000921,56.9377224029,0.0,18.7433767983,23.2517909448,35.4780109927,0.0,18.025,17.4530109927
 07/25  15:00:00,108.781361278,9.065608736,57.988189431,0.0,18.7433767983,22.9618409725,35.4791571158,0.0,18.025,17.4541571158
 07/25  16:00:00,113.004118885,9.16651140727,57.6587495998,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/25  17:00:00,127.076615557,9.56880951387,59.1408596328,0.0,17.6635504202,40.6971502883,5.76648057609,0.0,0.0,5.76648057609
 07/25  18:00:00,131.656238528,9.6736665478,57.1112122008,0.0,27.5259009287,37.3340067412,11.5556994545,0.0,0.0,11.5556994545
 07/25  19:00:00,130.240380494,9.48937718979,49.7861011298,0.0,33.8341110165,33.3544677425,5.77505345116,0.0,0.0,5.77505345116
 07/25  20:00:00,140.452265119,9.52850528037,48.0367012441,0.0,36.5179666069,38.8247702939,5.77500045744,0.0,0.0,5.77500045744
 07/25  21:00:00,135.750643217,9.50275695961,48.8761225982,0.0,32.965339924,36.8579353714,11.5648793073,0.0,0.0,11.5648793073
 07/25  22:00:00,106.09300097,8.90230166041,43.3658979742,0.0,25.6355707503,20.6438685092,5.77947945537,0.0,0.0,5.77947945537
 07/25  23:00:00,80.8265208453,8.35211248742,38.2023078673,0.0,15.0252895274,11.7056064465,5.76231558185,0.0,0.0,5.76231558185
 07/25  24:00:00,72.6508756543,8.08549272811,35.3189656137,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/26  01:00:00,67.9891282644,7.86258680442,32.4407385193,0.0,10.0992000411,10.047477231,5.75359693102,0.0,0.0,5.75359693102
 07/26  02:00:00,64.5949736108,7.71084784204,31.0578894955,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  03:00:00,63.385052156,7.60246891906,29.9563383144,0.0,8.25718729233,10.0299323277,5.75345159013,0.0,0.0,5.75345159013
 07/26  04:00:00,63.9269698481,7.52318137004,28.971017561,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/26  05:00:00,69.8893591044,7.54311727752,29.2180173123,0.0,12.1011305571,15.3678112995,5.77101986551,0.0,0.0,5.77101986551
 07/26  06:00:00,99.5671696582,8.19835404454,34.3646687343,0.0,19.7275818095,37.2640762949,11.5651743275,0.0,0.0,11.5651743275
 07/26  07:00:00,125.610241899,8.81258058841,41.1896899289,0.0,24.3117294858,51.2795993405,11.5993447677,0.0,0.0,11.5993447677
 07/26  08:00:00,114.102580893,8.32103830494,41.4482477527,0.0,23.6694662846,40.6342015617,23.3945928542,0.0,0.0,23.3945928542
 07/26  09:00:00,111.110594004,8.26834949598,43.5160513687,0.0,23.6694662846,35.6302164847,35.5328485909,0.0,18.025,17.5078485909
 07/26  10:00:00,92.873815882,8.05669542094,43.0874792703,0.0,18.7433767983,22.9618409725,41.3306040758,0.0,18.025,23.3056040758
 07/26  11:00:00,96.3814962875,8.23486320185,46.4190706453,0.0,18.7433767983,22.9618409725,35.4809860931,0.0,18.025,17.4559860931
 07/26  12:00:00,98.664933398,8.3742766066,48.5196458541,0.0,18.5889407304,23.1597249699,29.6670335859,0.0,18.025,11.6420335859
 07/26  13:00:00,101.573739022,8.56162251636,50.9946037804,0.0,18.7433767983,23.2517909448,35.4788009783,0.0,18.025,17.4538009783
 07/26  14:00:00,105.332025972,8.79421787589,54.5202948606,0.0,18.7433767983,23.2517909448,35.4775335511,0.0,18.025,17.4525335511
 07/26  15:00:00,107.168969109,8.97924512173,56.4621611045,0.0,18.7433767983,22.9618409725,35.4798166039,0.0,18.025,17.4548166039
 07/26  16:00:00,112.079100252,9.10700694832,56.793233342,0.0,18.7433767983,27.431320555,23.7828889652,0.0,18.025,5.75788896524
 07/26  17:00:00,125.672098077,9.48200663047,57.8231508641,0.0,17.6635504202,40.6971502883,5.7665417978,0.0,0.0,5.7665417978
 07/26  18:00:00,132.932459408,9.70046016092,58.3606544454,0.0,27.5259009287,37.3340067412,5.78788423503,0.0,0.0,5.78788423503
 07/26  19:00:00,137.98820805,9.78452650722,57.238779948,0.0,33.8341110165,33.3544677425,5.77516009971,0.0,0.0,5.77516009971
 07/26  20:00:00,150.136847377,9.96980706328,57.2799787036,0.0,36.5179666069,38.8247702939,5.77448845503,0.0,0.0,5.77448845503
 07/26  21:00:00,143.575147716,9.95772481789,56.2456648222,0.0,32.965339924,36.8579353714,11.5648636906,0.0,0.0,11.5648636906
 07/26  22:00:00,114.190202325,9.3658475627,50.9995522262,0.0,25.6355707503,20.6438685092,5.77951303913,0.0,0.0,5.77951303913
 07/26  23:00:00,85.7007807661,8.63881296112,42.7898705435,0.0,15.0252895274,11.7056064465,5.76241738382,0.0,0.0,5.76241738382
 07/26  24:00:00,73.2478563612,8.15997530442,35.8414546692,0.0,11.6412384099,10.0650221343,5.7580083634,0.0,0.0,5.7580083634
 07/27  01:00:00,68.190242246,7.89901573493,32.6054329018,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/27  02:00:00,64.5791251405,7.72791911381,31.02496115,0.0,8.25718729233,10.0299323277,5.75374107307,0.0,0.0,5.75374107307
 07/27  03:00:00,62.8967493585,7.60532731406,29.4651854005,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  04:00:00,62.9663655588,7.50292451778,28.0306615537,0.0,8.25718729233,11.6354268332,5.75802963983,0.0,0.0,5.75802963983
 07/27  05:00:00,68.6036878667,7.50306201647,27.9724022176,0.0,12.1011305571,15.3678112995,5.77083060846,0.0,0.0,5.77083060846
 07/27  06:00:00,98.9775827679,8.18307532605,33.7903705082,0.0,19.7275818095,37.2640762949,5.79086909958,0.0,0.0,5.79086909958
 07/27  07:00:00,123.919855889,8.73593675,39.5759411457,0.0,24.3117294858,51.2795993405,17.3893777794,0.0,0.0,17.3893777794
 07/27  08:00:00,112.861023681,8.25033246969,40.2773974213,0.0,23.6694662846,40.6342015617,17.5482749201,0.0,0.0,17.5482749201
 07/27  09:00:00,111.965162617,8.29046112488,44.3485167763,0.0,23.6694662846,35.6302164847,41.3634078298,0.0,18.025,23.3384078298
 07/27  10:00:00,93.5702869381,8.07178076829,43.7688612023,0.0,18.7433767983,22.9618409725,35.508664699,0.0,18.025,17.483664699
 07/27  11:00:00,94.2039481138,8.11936774646,44.3570178985,0.0,18.7433767983,22.9618409725,35.4813012206,0.0,18.025,17.4563012206
 07/27  12:00:00,97.3087284719,8.2962136561,47.2415048698,0.0,18.5889407304,23.1597249699,35.4810230646,0.0,18.025,17.4560230646
 07/27  13:00:00,100.665364204,8.50832659741,50.139525732,0.0,18.7433767983,23.2517909448,35.4803680739,0.0,18.025,17.4553680739
 07/27  14:00:00,102.65215266,8.64333401756,51.9913062123,0.0,18.7433767983,23.2517909448,35.4767674352,0.0,18.025,17.4517674352
 07/27  15:00:00,104.842805878,8.78225520022,54.3329879716,0.0,18.7433767983,22.9618409725,35.4790305604,0.0,18.025,17.4540305604
 07/27  16:00:00,108.305006306,8.80340634777,53.3227434712,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,120.15801478,9.07362607967,52.7174429152,0.0,17.6635504202,40.6971502883,5.76636209186,0.0,0.0,5.76636209186
 07/27  18:00:00,127.900765032,9.31092489721,53.7184828384,0.0,27.5259009287,37.3340067412,11.5559463939,0.0,0.0,11.5559463939
 07/27  19:00:00,133.638633295,9.41039101892,53.263340353,0.0,33.8341110165,33.3544677425,5.77526676042,0.0,0.0,5.77526676042
 07/27  20:00:00,142.244468626,9.42026335182,49.9371488274,0.0,36.5179666069,38.8247702939,5.77458495719,0.0,0.0,5.77458495719
 07/27  21:00:00,133.098988189,9.25513608724,46.4720927582,0.0,32.965339924,36.8579353714,11.5640445169,0.0,0.0,11.5640445169
 07/27  22:00:00,102.435533103,8.60722295063,40.003508021,0.0,25.6355707503,20.6438685092,5.7796491521,0.0,0.0,5.7796491521
 07/27  23:00:00,76.0287136103,8.01332256365,33.7432928806,0.0,15.0252895274,11.7056064465,5.76225001605,0.0,0.0,5.76225001605
 07/27  24:00:00,66.8228745882,7.70615573468,29.87030147,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,60.6138971164,7.42440670756,25.5036881316,0.0,10.0992000411,10.047477231,5.75371125059,0.0,0.0,5.75371125059
 07/28  02:00:00,55.0615368318,7.18381685567,22.0514835125,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  03:00:00,52.692658004,7.02196768637,19.844447409,0.0,8.25718729233,10.0299323277,5.75356472734,0.0,0.0,5.75356472734
 07/28  04:00:00,53.3649378432,6.93160847326,19.0005578966,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/28  05:00:00,59.0953053048,6.91976983347,19.0473120346,0.0,12.1011305571,15.3678112995,5.77098555069,0.0,0.0,5.77098555069
 07/28  06:00:00,88.658352886,7.49263813197,24.1615690262,0.0,19.7275818095,37.2640762949,11.5648493771,0.0,0.0,11.5648493771
 07/28  07:00:00,114.385186119,8.046939188,30.7302780472,0.0,24.3117294858,51.2795993405,11.5983935082,0.0,0.0,11.5983935082
 07/28  08:00:00,103.842922046,7.66549224739,31.8441362892,0.0,23.6694662846,40.6342015617,23.3927846064,0.0,0.0,23.3927846064
 07/28  09:00:00,102.88947097,7.73344182829,35.8298379145,0.0,23.6694662846,35.6302164847,35.5324972958,0.0,18.025,17.5074972958
 07/28  10:00:00,86.1752065473,7.61976987629,36.8257964549,0.0,18.7433767983,22.9618409725,41.3297911557,0.0,18.025,23.3047911557
 07/28  11:00:00,88.7015297879,7.76268743712,39.2112806156,0.0,18.7433767983,22.9618409725,29.6681144475,0.0,18.025,11.6431144475
 07/28  12:00:00,92.3544454533,7.98402589688,42.5994089646,0.0,18.5889407304,23.1597249699,35.4786295334,0.0,18.025,17.4536295334
 07/28  13:00:00,96.9097114556,8.26381991907,46.6283787975,0.0,18.7433767983,23.2517909448,35.4773911497,0.0,18.025,17.4523911498
 07/28  14:00:00,100.273914865,8.49399021026,49.7624127619,0.0,18.7433767983,23.2517909448,35.4796002533,0.0,18.025,17.4546002533
 07/28  15:00:00,102.332782299,8.67716264404,51.9280581817,0.0,18.7433767983,22.9618409725,35.4795313975,0.0,18.025,17.4545313975
 07/28  16:00:00,108.086628323,8.83568921697,53.0720780262,0.0,18.7433767983,27.431320555,23.7829435319,0.0,18.025,5.75794353188
 07/28  17:00:00,121.733450752,9.19277090336,54.1737400692,0.0,17.6635504202,40.6971502883,5.76659842613,0.0,0.0,5.76659842613
 07/28  18:00:00,128.655329627,9.37245330833,54.4115304863,0.0,27.5259009287,37.3340067412,5.78802460589,0.0,0.0,5.78802460589
 07/28  19:00:00,133.193655537,9.4165339415,52.8122232987,0.0,33.8341110165,33.3544677425,5.77469399905,0.0,0.0,5.77469399905
 07/28  20:00:00,143.483354325,9.49488279195,51.1014106894,0.0,36.5179666069,38.8247702939,5.77403678143,0.0,0.0,5.77403678143
 07/28  21:00:00,134.491651535,9.34349821503,47.7763947642,0.0,32.965339924,36.8579353714,11.5649597385,0.0,0.0,11.5649597385
 07/28  22:00:00,103.860228622,8.70483257703,41.3305971808,0.0,25.6355707503,20.6438685092,5.77953518363,0.0,0.0,5.77953518363
 07/28  23:00:00,77.1631040492,8.09940583152,34.7915998418,0.0,15.0252895274,11.7056064465,5.76183829752,0.0,0.0,5.76183829752
 07/28  24:00:00,68.3833181525,7.79716165775,31.3397318502,0.0,11.6412384099,10.0650221343,5.75808620216,0.0,0.0,5.75808620216
 07/29  01:00:00,66.3311530227,7.60538773745,28.2804905216,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/29  02:00:00,58.4390420008,7.36998948384,25.2428096154,0.0,8.25718729233,10.0299323277,5.75380299848,0.0,0.0,5.75380299848
 07/29  03:00:00,55.3765963183,7.182181723,22.3681763404,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  04:00:00,56.0041796942,7.09173326061,21.4796694852,0.0,8.25718729233,11.6354268332,5.75789235669,0.0,0.0,5.75789235669
 07/29  05:00:00,56.7568949113,6.99119974195,20.0586977457,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/29  06:00:00,73.190601968,7.1871286927,21.8526088087,0.0,18.5082010057,25.6353820695,5.77094456259,0.0,0.0,5.77094456259
 07/29  07:00:00,97.0308461968,7.75708113394,28.7879425227,0.0,19.4083231844,41.0650158608,11.5650243833,0.0,0.0,11.5650243833
 07/29  08:00:00,131.115506563,8.42636921017,38.3268183003,0.0,26.3286599382,57.9988325916,29.3459089502,0.0,0.0,29.3459089502
 07/29  09:00:00,117.808129944,8.23334322535,40.3660550236,0.0,26.3286599382,42.8504436482,35.575489625,0.0,18.025,17.550489625
 07/29  10:00:00,92.648551089,7.92058270239,39.5130388117,0.0,21.7447113004,23.4437158914,41.3656543287,0.0,18.025,23.3406543287
 07/29  11:00:00,94.7829066162,8.10798209394,43.9215800307,0.0,19.3027497915,23.426170988,35.5074109113,0.0,18.025,17.4824109113
 07/29  12:00:00,99.3663552283,8.35763442376,48.113051329,0.0,19.1483137236,23.7250123474,35.4807776332,0.0,18.025,17.4557776332
 07/29  13:00:00,101.463075559,8.5179696211,49.9038914315,0.0,19.3027497915,23.7161209604,35.4805116347,0.0,18.025,17.4555116347
 07/29  14:00:00,104.013425834,8.69343476615,52.2787759963,0.0,19.3027497915,23.7161209604,35.4764229067,0.0,18.025,17.4514229067
 07/29  15:00:00,106.152057718,8.85000376493,54.5507887805,0.0,19.3027497915,23.426170988,35.4786808244,0.0,18.025,17.4536808244
 07/29  16:00:00,109.808872064,8.87470509884,53.7316079311,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/29  17:00:00,117.604322449,9.07557755049,52.7037813401,0.0,18.2229234133,37.5968344597,5.76209881413,0.0,0.0,5.76209881413
 07/29  18:00:00,133.79040525,9.46755026709,54.5446826558,0.0,32.690315043,37.0816133363,5.76641131828,0.0,0.0,5.76641131828
 07/29  19:00:00,136.572986667,9.57621342171,53.3390958947,0.0,36.8143715336,33.066984531,5.77472287198,0.0,0.0,5.77472287198
 07/29  20:00:00,143.928593642,9.6351345542,51.6277022148,0.0,36.3493007332,38.7721355839,5.77401971724,0.0,0.0,5.77401971724
 07/29  21:00:00,138.483881,9.45516996841,48.4808209551,0.0,36.1807251679,36.8228455648,5.77470784068,0.0,0.0,5.77470784068
 07/29  22:00:00,109.573666578,8.82082479307,41.5253786268,0.0,31.0351095914,20.6438685092,11.5651002456,0.0,0.0,11.5651002456
 07/29  23:00:00,80.1888371004,8.20974236112,35.305123043,0.0,17.4250845679,11.7056064465,5.77096222687,0.0,0.0,5.77096222687
 07/29  24:00:00,70.3131391639,7.91300951141,31.9538120911,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/30  01:00:00,66.9619897261,7.68001001654,28.717278376,0.0,12.925468867,10.100111941,5.75378007358,0.0,0.0,5.75378007358
 07/30  02:00:00,59.404147103,7.45011574898,26.0083703892,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  03:00:00,56.563294866,7.27102403768,23.3466053277,0.0,8.34152022915,10.0650221343,5.75363782918,0.0,0.0,5.75363782918
 07/30  04:00:00,56.7599385113,7.15691656506,22.0508264377,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/30  05:00:00,57.9683179754,7.06383372321,21.0780617171,0.0,8.80141237637,15.3678112995,5.76232983637,0.0,0.0,5.76232983637
 07/30  06:00:00,75.1602520411,7.29580455092,23.7135846531,0.0,18.5082010057,25.6353820695,5.7706782684,0.0,0.0,5.7706782684
 07/30  07:00:00,98.1086517172,7.8239294148,29.6794746494,0.0,19.4926561212,41.1001056674,11.565089992,0.0,0.0,11.565089992
 07/30  08:00:00,131.950600138,8.49388055535,39.094403106,0.0,26.3286599382,57.9988325916,23.4814875118,0.0,0.0,23.4814875118
 07/30  09:00:00,119.588689571,8.36491531456,42.1344701821,0.0,26.2443270014,42.8153538416,41.4163047512,0.0,18.025,23.3913047512
 07/30  10:00:00,95.0980219663,8.05876605576,41.8243225229,0.0,21.7447113004,23.4437158914,41.3659143201,0.0,18.025,23.3409143201
 07/30  11:00:00,96.5982135347,8.22195220278,45.5632053501,0.0,19.3449162599,23.4437158914,35.5081092815,0.0,18.025,17.4831092815
 07/30  12:00:00,100.935174767,8.44629032432,49.5335044288,0.0,19.190480192,23.7425572507,35.4786564008,0.0,18.025,17.4536564008
 07/30  13:00:00,104.012104065,8.65385268319,52.3767478056,0.0,19.260583323,23.698576057,35.4790585967,0.0,18.025,17.4540585967
 07/30  14:00:00,105.630336139,8.78363455918,53.8651974545,0.0,19.260583323,23.698576057,35.4777841839,0.0,18.025,17.4527841839
 07/30  15:00:00,106.213997105,8.86922429796,54.6532187494,0.0,19.260583323,23.4086260847,29.6673230443,0.0,18.025,11.6423230443
 07/30  16:00:00,109.082883145,8.8546249803,53.0854104843,0.0,19.260583323,27.8781056672,23.7828669574,0.0,18.025,5.75786695743
 07/30  17:00:00,116.452108251,9.02688628185,51.6599715669,0.0,18.1807569449,37.5792895564,5.76228109294,0.0,0.0,5.76228109294
 07/30  18:00:00,131.519067702,9.3320373834,52.5282835023,0.0,32.6059821062,37.0465235296,5.76644659128,0.0,0.0,5.76644659128
 07/30  19:00:00,134.578486593,9.41886578273,51.5019437358,0.0,36.8143715336,33.066984531,5.77474668475,0.0,0.0,5.77474668475
 07/30  20:00:00,142.899439197,9.53049723855,50.5837648974,0.0,36.43363367,38.8072253906,5.77469437226,0.0,0.0,5.77469437226
 07/30  21:00:00,138.051606158,9.42891613036,48.1942227187,0.0,36.0963922311,36.7877557581,5.77473382922,0.0,0.0,5.77473382922
 07/30  22:00:00,110.594921085,8.86729644925,42.6195837072,0.0,30.9507766546,20.6087787026,11.5640169739,0.0,0.0,11.5640169739
 07/30  23:00:00,80.3052391431,8.21718535632,35.4140822547,0.0,17.4250845679,11.7056064465,5.77090494903,0.0,0.0,5.77090494903
 07/30  24:00:00,70.4448761563,7.90104634734,31.9780931773,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/31  01:00:00,63.6903895911,7.61749736345,28.3870910353,0.0,10.0992000411,10.047477231,5.75366703916,0.0,0.0,5.75366703916
 07/31  02:00:00,58.2929057454,7.38336874096,25.0833013192,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  03:00:00,56.9225710046,7.27248034036,23.8238461237,0.0,8.25718729233,10.0299323277,5.75378206083,0.0,0.0,5.75378206083
 07/31  04:00:00,57.2681133677,7.18094889533,22.6543947029,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/31  05:00:00,63.1843532886,7.18856829253,22.8675627166,0.0,12.1011305571,15.3678112995,5.77102021602,0.0,0.0,5.77102021602
 07/31  06:00:00,92.067942027,7.76359313829,27.3002070593,0.0,19.7275818095,37.2640762949,11.5647486321,0.0,0.0,11.5647486321
 07/31  07:00:00,117.207496587,8.29878402373,33.3007455831,0.0,24.3117294858,51.2795993405,11.6000511308,0.0,0.0,11.6000511308
 07/31  08:00:00,107.101541108,7.88027631437,34.8879727229,0.0,23.6694662846,40.6342015617,23.3939271497,0.0,0.0,23.3939271497
 07/31  09:00:00,106.873081981,7.93628543528,39.6106058617,0.0,23.6694662846,35.6302164847,40.0122123253,0.0,18.025,21.9872123253
 07/31  10:00:00,90.9021047313,7.83882151447,41.3336435502,0.0,18.7433767983,22.9618409725,36.8545298484,0.0,18.025,18.8295298484
 07/31  11:00:00,94.8866500991,8.04570185493,45.1133871663,0.0,18.7433767983,22.9618409725,35.4795637398,0.0,18.025,17.4545637398
 07/31  12:00:00,97.6998508295,8.24167017519,47.6871708226,0.0,18.5889407304,23.1597249699,35.4768605272,0.0,18.025,17.4518605272
 07/31  13:00:00,98.5129725606,8.3564726399,48.1389884801,0.0,18.7433767983,23.2517909448,29.6666908854,0.0,18.025,11.6416908854
 07/31  14:00:00,100.603801729,8.50431851453,50.0819713863,0.0,18.7433767983,23.2517909448,35.4782389421,0.0,18.025,17.4532389421
 07/31  15:00:00,103.08349844,8.69430500385,52.661631164,0.0,18.7433767983,22.9618409725,35.4770162847,0.0,18.025,17.4520162847
 07/31  16:00:00,108.372479505,8.84661413314,53.3470073376,0.0,18.7433767983,27.431320555,23.7827864719,0.0,18.025,5.75778647188
 07/31  17:00:00,122.784323015,9.27005277351,55.1473310733,0.0,17.6635504202,40.6971502883,5.76652779965,0.0,0.0,5.76652779965
 07/31  18:00:00,130.962603646,9.55520807724,56.5360543897,0.0,27.5259009287,37.3340067412,5.78810327373,0.0,0.0,5.78810327373
 07/31  19:00:00,135.635979918,9.61821590093,55.0528635364,0.0,33.8341110165,33.3544677425,5.77527433904,0.0,0.0,5.77527433904
 07/31  20:00:00,145.964636145,9.70050327803,53.3770739138,0.0,36.5179666069,38.8247702939,11.5287629286,0.0,0.0,11.5287629286
 07/31  21:00:00,137.695926273,9.58440123258,50.73977217,0.0,32.965339924,36.8579353714,5.79251232277,0.0,0.0,5.79251232277
 07/31  22:00:00,107.483178568,8.96001526044,44.6983616114,0.0,25.6355707503,20.6438685092,5.77955862128,0.0,0.0,5.77955862128
 07/31  23:00:00,81.6840427529,8.37530043553,39.0366479303,0.0,15.0252895274,11.7056064465,5.76172705521,0.0,0.0,5.76172705521
 07/31  24:00:00,73.0713731253,8.08231486854,35.7426330283,0.0,11.6412384099,10.0650221343,5.75759683866,0.0,0.0,5.75759683866
 08/01  01:00:00,70.9379953563,7.99299402504,35.2592082855,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,69.5375476877,7.96916059637,35.7421427558,0.0,8.25718729233,10.0299323277,5.75371686375,0.0,0.0,5.75371686375
 08/01  03:00:00,68.2963926687,7.88631507197,34.5838421342,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  04:00:00,68.4197111696,7.78973789611,33.1971945892,0.0,8.25718729233,11.6354268332,5.75792206411,0.0,0.0,5.75792206411
 08/01  05:00:00,74.8276471903,7.83746419066,33.8619605401,0.0,12.1011305571,15.3678112995,5.77085026204,0.0,0.0,5.77085026204
 08/01  06:00:00,105.495909013,8.55439819273,39.9373769399,0.0,19.7275818095,37.2640762949,5.79107059688,0.0,0.0,5.79107059688
 08/01  07:00:00,130.157859949,9.12329231905,45.4265932299,0.0,24.3117294858,51.2795993405,17.3891408634,0.0,0.0,17.3891408634
 08/01  08:00:00,119.517224643,8.66664941881,46.5172841976,0.0,23.6694662846,40.6342015617,22.5961525944,0.0,0.0,22.5961525944
 08/01  09:00:00,117.909137663,8.67079997401,49.9121546674,0.0,23.6694662846,35.6302164847,36.3266287925,0.0,18.025,18.3016287925
 08/01  10:00:00,98.652598986,8.39828933764,48.5246664453,0.0,18.7433767983,22.9618409725,35.5082193973,0.0,18.025,17.4832193973
 08/01  11:00:00,99.2918634335,8.43773559145,49.1265662885,0.0,18.7433767983,22.9618409725,35.480954273,0.0,18.025,17.455954273
 08/01  12:00:00,102.070666843,8.58980667018,51.7098508814,0.0,18.5889407304,23.1597249699,35.4794204416,0.0,18.025,17.4544204416
 08/01  13:00:00,106.285714721,8.82797705122,55.4402244573,0.0,18.7433767983,23.2517909448,35.4802710593,0.0,18.025,17.4552710593
 08/01  14:00:00,108.984245827,8.99333635369,57.9734002612,0.0,18.7433767983,23.2517909448,35.4772215424,0.0,18.025,17.4522215424
 08/01  15:00:00,109.761746678,9.09358378388,58.9406013076,0.0,18.7433767983,22.9618409725,35.4783635387,0.0,18.025,17.4533635387
 08/01  16:00:00,114.777200496,9.21335189814,59.3849929436,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/01  17:00:00,128.301737398,9.59592228722,60.3388709399,0.0,17.6635504202,40.6971502883,5.76652841562,0.0,0.0,5.76652841562
 08/01  18:00:00,135.258468153,9.81063859193,60.5764747705,0.0,27.5259009287,37.3340067412,11.5558082932,0.0,0.0,11.5558082932
 08/01  19:00:00,140.143721147,9.87308921798,59.3057324317,0.0,33.8341110165,33.3544677425,5.77480198969,0.0,0.0,5.77480198969
 08/01  20:00:00,150.169819569,9.93302630847,57.3497386195,0.0,36.5179666069,38.8247702939,5.7747397857,0.0,0.0,5.7747397857
 08/01  21:00:00,140.722152447,9.76542467593,53.5849705195,0.0,32.965339924,36.8579353714,11.5643204404,0.0,0.0,11.5643204404
 08/01  22:00:00,109.687675409,9.09241101763,46.7704652814,0.0,25.6355707503,20.6438685092,5.77949991721,0.0,0.0,5.77949991721
 08/01  23:00:00,82.2730808331,8.42615813337,39.5748249832,0.0,15.0252895274,11.7056064465,5.76239924652,0.0,0.0,5.76239924652
 08/01  24:00:00,74.2576385147,8.14915187027,36.8620707096,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/02  01:00:00,72.4126442198,8.05149416435,36.67534807,0.0,10.0992000411,10.047477231,5.75360266777,0.0,0.0,5.75360266777
 08/02  02:00:00,69.4043551131,7.93357656009,35.6445430311,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  03:00:00,67.7921415332,7.82703656421,34.1388616472,0.0,8.25718729233,10.0299323277,5.75371720036,0.0,0.0,5.75371720036
 08/02  04:00:00,66.7401853825,7.68095668867,31.6264586734,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/02  05:00:00,70.6500558963,7.61200954175,29.9098243251,0.0,12.1011305571,15.3678112995,5.7707450096,0.0,0.0,5.7707450096
 08/02  06:00:00,100.734094108,8.26785958803,35.462091342,0.0,19.7275818095,37.2640762949,11.5651037169,0.0,0.0,11.5651037169
 08/02  07:00:00,126.355385719,8.84231774197,41.9051021843,0.0,24.3117294858,51.2795993405,11.5996234605,0.0,0.0,11.5996234605
 08/02  08:00:00,116.35027976,8.43435841262,43.5826299617,0.0,23.6694662846,40.6342015617,23.3932061606,0.0,0.0,23.3932061606
 08/02  09:00:00,115.736640085,8.50434224563,47.9061075174,0.0,23.6694662846,35.6302164847,35.5318187449,0.0,18.025,17.5068187449
 08/02  10:00:00,96.93129231,8.27228580039,46.9293675127,0.0,18.7433767983,22.9618409725,41.329466734,0.0,18.025,23.304466734
 08/02  11:00:00,98.3906957441,8.35145334641,48.3116812408,0.0,18.7433767983,22.9618409725,29.6690251872,0.0,18.025,11.6440251872
 08/02  12:00:00,99.350824281,8.41904434255,49.1607698172,0.0,18.5889407304,23.1597249699,35.4789762699,0.0,18.025,17.4539762699
 08/02  13:00:00,99.6787114744,8.47723674583,49.1839632687,0.0,18.7433767983,23.2517909448,35.4776988153,0.0,18.025,17.4526988153
 08/02  14:00:00,102.658040314,8.65231213635,51.9882164145,0.0,18.7433767983,23.2517909448,35.4799088761,0.0,18.025,17.4549088761
 08/02  15:00:00,105.686629523,8.87054116432,55.088527719,0.0,18.7433767983,22.9618409725,35.4798169417,0.0,18.025,17.4548169417
 08/02  16:00:00,109.463924939,8.94503828195,54.3400265997,0.0,18.7433767983,27.431320555,23.7820081109,0.0,18.025,5.75700811087
 08/02  17:00:00,122.720073109,9.29363641419,55.0594980189,0.0,17.6635504202,40.6971502883,5.7664482098,0.0,0.0,5.7664482098
 08/02  18:00:00,129.825440291,9.53972920715,55.414367997,0.0,27.5259009287,37.3340067412,5.78811526253,0.0,0.0,5.78811526253
 08/02  19:00:00,134.556336945,9.64679842061,53.9446414483,0.0,33.8341110165,33.3544677425,5.77479012893,0.0,0.0,5.77479012893
 08/02  20:00:00,145.965452554,9.79627437049,53.2821190332,0.0,36.5179666069,38.8247702939,5.77412797885,0.0,0.0,5.77412797885
 08/02  21:00:00,136.746623958,9.60621023042,49.7686578154,0.0,32.965339924,36.8579353714,11.5648517611,0.0,0.0,11.5648517611
 08/02  22:00:00,105.042555767,8.86268705474,42.3550708359,0.0,25.6355707503,20.6438685092,5.77962106118,0.0,0.0,5.77962106118
 08/02  23:00:00,79.1607700236,8.24825055775,36.6404224097,0.0,15.0252895274,11.7056064465,5.76240470412,0.0,0.0,5.76240470412
 08/02  24:00:00,70.7753505089,7.95900897198,33.569917285,0.0,11.6412384099,10.0650221343,5.75804529026,0.0,0.0,5.75804529026
 08/03  01:00:00,66.5370138283,7.75270201032,31.0985185173,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/03  02:00:00,62.1625052918,7.5637947853,28.7724675673,0.0,8.25718729233,10.0299323277,5.75363383643,0.0,0.0,5.75363383643
 08/03  03:00:00,59.8963479806,7.41284035413,26.6572702846,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,59.6754380985,7.28974693502,24.9529140189,0.0,8.25718729233,11.6354268332,5.75798355796,0.0,0.0,5.75798355796
 08/03  05:00:00,64.7877509413,7.26401412666,24.3955144904,0.0,12.1011305571,15.3678112995,5.77004509158,0.0,0.0,5.77004509158
 08/03  06:00:00,95.0631379477,7.92053913764,30.138464766,0.0,19.7275818095,37.2640762949,5.7925568592,0.0,0.0,5.7925568592
 08/03  07:00:00,121.061884765,8.51028173625,36.9436309088,0.0,24.3117294858,51.2795993405,17.3893359201,0.0,0.0,17.3893359201
 08/03  08:00:00,110.602605804,8.08046223298,38.1888534432,0.0,23.6694662846,40.6342015617,17.5501796181,0.0,0.0,17.5501796181
 08/03  09:00:00,109.195339263,8.1169937119,41.7521614339,0.0,23.6694662846,35.6302164847,41.3606883156,0.0,18.025,23.3356883156
 08/03  10:00:00,91.1703264791,7.93009467756,41.5105885903,0.0,18.7433767983,22.9618409725,35.5077360176,0.0,18.025,17.4827360176
 08/03  11:00:00,93.6349807949,8.07140555557,43.8360132879,0.0,18.7433767983,22.9618409725,35.4811066641,0.0,18.025,17.4561066641
 08/03  12:00:00,96.5059882267,8.22313095698,46.5118492912,0.0,18.5889407304,23.1597249699,35.4796638833,0.0,18.025,17.4546638833
 08/03  13:00:00,97.5145480032,8.29558271427,47.2014539496,0.0,18.7433767983,23.2517909448,35.4790097333,0.0,18.025,17.4540097333
 08/03  14:00:00,98.3570772105,8.3507354014,47.9888298368,0.0,18.7433767983,23.2517909448,35.4788714188,0.0,18.025,17.4538714188
 08/03  15:00:00,100.820893562,8.546066144,50.5472654993,0.0,18.7433767983,22.9618409725,35.47763034,0.0,18.025,17.45263034
 08/03  16:00:00,103.276468853,8.55014803693,48.5474652982,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/03  17:00:00,113.296227333,8.74158049449,46.1877028817,0.0,17.6635504202,40.6971502883,5.76625893134,0.0,0.0,5.76625893134
 08/03  18:00:00,119.680009001,8.89621712483,45.9124408737,0.0,27.5259009287,37.3340067412,11.5556306452,0.0,0.0,11.5556306452
 08/03  19:00:00,123.790350878,8.8714582583,43.9539935018,0.0,33.8341110165,33.3544677425,5.77480679177,0.0,0.0,5.77480679177
 08/03  20:00:00,134.503480972,8.97143866007,42.6449841934,0.0,36.5179666069,38.8247702939,5.7741389024,0.0,0.0,5.7741389024
 08/03  21:00:00,127.239698624,8.90725786847,40.9606862341,0.0,32.965339924,36.8579353714,9.41329446968,0.0,0.0,9.41329446968
 08/03  22:00:00,97.2955481706,8.30407963538,35.1666670652,0.0,25.6355707503,20.6438685092,7.92458502922,0.0,0.0,7.92458502922
 08/03  23:00:00,71.8099764463,7.7611409725,29.7767412767,0.0,15.0252895274,11.7056064465,5.76221641013,0.0,0.0,5.76221641013
 08/03  24:00:00,62.924731408,7.48263652871,26.1956759661,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/04  01:00:00,58.1833321832,7.27661158228,23.2209204748,0.0,10.0992000411,10.047477231,5.75378625024,0.0,0.0,5.75378625024
 08/04  02:00:00,54.069447435,7.10452633509,21.1386831677,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,52.2971142629,6.97568345815,19.4951910404,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  04:00:00,52.3213852187,6.87271999276,18.0158916564,0.0,8.25718729233,11.6354268332,5.75804472478,0.0,0.0,5.75804472478
 08/04  05:00:00,57.6321612607,6.85842624386,17.6455130143,0.0,12.1011305571,15.3678112995,5.77090758578,0.0,0.0,5.77090758578
 08/04  06:00:00,86.5139011353,7.42083954307,22.0889187278,0.0,19.7275818095,37.2640762949,11.5648050451,0.0,0.0,11.5648050451
 08/04  07:00:00,110.306207673,7.88424205627,26.8139989985,0.0,24.3117294858,51.2795993405,11.5994531015,0.0,0.0,11.5994531015
 08/04  08:00:00,99.8081024391,7.47838439071,27.9964251344,0.0,23.6694662846,40.6342015617,23.3932467709,0.0,0.0,23.3932467709
 08/04  09:00:00,99.0373670425,7.52694520518,32.1842354971,0.0,23.6694662846,35.6302164847,35.5315097811,0.0,18.025,17.5065097811
 08/04  10:00:00,81.1688396613,7.34762715853,32.0915720619,0.0,18.7433767983,22.9618409725,35.5087867511,0.0,18.025,17.4837867511
 08/04  11:00:00,82.8588765483,7.45943677703,33.6718786499,0.0,18.7433767983,22.9618409725,35.4814921507,0.0,18.025,17.4564921507
 08/04  12:00:00,86.6899572391,7.70296679746,37.2159794746,0.0,18.5889407304,23.1597249699,35.4771184735,0.0,18.025,17.4521184735
 08/04  13:00:00,91.8619584584,8.00586485585,41.8385826273,0.0,18.7433767983,23.2517909448,35.4793068462,0.0,18.025,17.4543068462
 08/04  14:00:00,94.5286905408,8.2086137032,44.3025661889,0.0,18.7433767983,23.2517909448,35.4780433637,0.0,18.025,17.4530433637
 08/04  15:00:00,95.3060783646,8.34067233019,45.2378448215,0.0,18.7433767983,22.9618409725,35.4767911792,0.0,18.025,17.4517911792
 08/04  16:00:00,99.0308535519,8.3982410609,44.4537524153,0.0,18.7433767983,27.431320555,23.7828852745,0.0,18.025,5.75788527448
 08/04  17:00:00,111.655170344,8.69974239081,44.5884897416,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/04  18:00:00,116.364826562,8.74266759087,42.750810301,0.0,27.5259009287,37.3340067412,11.556004181,0.0,0.0,11.556004181
 08/04  19:00:00,120.332472142,8.70008289306,40.6674921579,0.0,33.8341110165,33.3544677425,5.77417836644,0.0,0.0,5.77417836644
 08/04  20:00:00,130.429221994,8.78048164752,38.7616840027,0.0,36.5179666069,38.8247702939,5.77482337562,0.0,0.0,5.77482337562
