Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/04  21:00:00,122.485739926,8.68622174612,36.4277585222,0.0,32.965339924,36.8579353714,11.5649493799,0.0,0.0,11.5649493799
 08/04  22:00:00,93.3345781018,8.12911900857,31.3806632528,0.0,25.6355707503,20.6438685092,5.77949820356,0.0,0.0,5.77949820356
 08/04  23:00:00,68.3431717688,7.5979433904,26.4731294928,0.0,15.0252895274,11.7056064465,5.76134200343,0.0,0.0,5.76134200343
 08/04  24:00:00,60.9863071565,7.36505240425,24.3748337279,0.0,11.6412384099,10.0650221343,5.75801793347,0.0,0.0,5.75801793347
 08/05  01:00:00,60.713917657,7.25028848545,23.0183519417,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/05  02:00:00,53.7316407701,7.05795535939,20.8474462601,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  03:00:00,51.7996606593,6.92739145256,19.0460274769,0.0,8.25718729233,10.0299323277,5.75330464433,0.0,0.0,5.75330464433
 08/05  04:00:00,51.7312353455,6.82285612683,17.4756053628,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/05  05:00:00,53.0968624285,6.74640110349,16.6434628251,0.0,8.71707943955,15.3327214929,5.76237729377,0.0,0.0,5.76237729377
 08/05  06:00:00,70.0534552277,6.95769119291,18.9449009913,0.0,18.5082010057,25.6353820695,5.77084692907,0.0,0.0,5.77084692907
 08/05  07:00:00,92.0211662464,7.43246563272,24.1028769099,0.0,19.4083231844,41.0650158608,11.5651361811,0.0,0.0,11.5651361811
 08/05  08:00:00,125.941145388,8.10272132102,33.476108086,0.0,26.3286599382,57.9988325916,23.4820668228,0.0,0.0,23.4820668228
 08/05  09:00:00,114.160294035,8.01493526486,36.9366315277,0.0,26.3286599382,42.8504436482,41.4173842878,0.0,18.025,23.3923842878
 08/05  10:00:00,88.4893952334,7.67663472402,35.5978278925,0.0,21.7447113004,23.4437158914,41.3658076916,0.0,18.025,23.3408076916
 08/05  11:00:00,88.2581426496,7.76860895986,37.7361892744,0.0,19.3027497915,23.426170988,35.5085860501,0.0,18.025,17.4835860501
 08/05  12:00:00,89.8106959944,7.87479967347,39.0402281214,0.0,19.1483137236,23.7250123474,35.4791336499,0.0,18.025,17.4541336499
 08/05  13:00:00,92.1972628211,8.02064829289,41.1353996391,0.0,19.3027497915,23.7161209604,35.4760367157,0.0,18.025,17.4510367157
 08/05  14:00:00,94.9036321799,8.19061912412,43.6717980685,0.0,19.3027497915,23.7161209604,35.4782672269,0.0,18.025,17.4532672269
 08/05  15:00:00,95.9150131761,8.30527464845,44.8584730384,0.0,19.3027497915,23.426170988,35.4770162587,0.0,18.025,17.4520162587
 08/05  16:00:00,100.32125632,8.35235611524,44.7663418466,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/05  17:00:00,107.584947943,8.50511815732,43.254868023,0.0,18.2229234133,37.5968344597,5.76225997986,0.0,0.0,5.76225997986
 08/05  18:00:00,122.327108035,8.79003641895,43.7589019455,0.0,32.690315043,37.0816133363,5.76654552906,0.0,0.0,5.76654552906
 08/05  19:00:00,126.525216028,8.94374116199,43.9237985016,0.0,36.8143715336,33.066984531,5.77484349031,0.0,0.0,5.77484349031
 08/05  20:00:00,135.038863221,9.07442141162,43.2986875953,0.0,36.3493007332,38.7721355839,5.77479306443,0.0,0.0,5.77479306443
 08/05  21:00:00,129.887054941,8.92378476153,40.4153806588,0.0,36.1807251679,36.8228455648,5.77482899907,0.0,0.0,5.77482899907
 08/05  22:00:00,103.042068557,8.39083167293,35.4237732733,0.0,31.0351095914,20.6438685092,11.5638578759,0.0,0.0,11.5638578759
 08/05  23:00:00,74.8901036589,7.86496692837,30.3511656229,0.0,17.4250845679,11.7056064465,5.77099984915,0.0,0.0,5.77099984915
 08/05  24:00:00,65.5761626825,7.6109643339,27.5188843376,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/06  01:00:00,63.0262595693,7.42014471426,25.0414104034,0.0,12.925468867,10.100111941,5.75376561892,0.0,0.0,5.75376561892
 08/06  02:00:00,55.151340865,7.18075444641,22.0249277033,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  03:00:00,53.3850227937,7.04520479621,20.3941508739,0.0,8.34152022915,10.0650221343,5.75335613273,0.0,0.0,5.75335613273
 08/06  04:00:00,53.3541113734,6.93294997426,18.8689684972,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/06  05:00:00,54.4773276045,6.84288611987,17.80801628,0.0,8.80141237637,15.3678112995,5.76239362374,0.0,0.0,5.76239362374
 08/06  06:00:00,71.3968547562,7.05680213463,20.1891897916,0.0,18.5082010057,25.6353820695,5.77014206926,0.0,0.0,5.77014206926
 08/06  07:00:00,93.0691932276,7.51195947992,24.9519859793,0.0,19.4926561212,41.1001056674,11.5650338713,0.0,0.0,11.5650338713
 08/06  08:00:00,126.380645502,8.16320508569,33.8551243869,0.0,26.3286599382,57.9988325916,23.4805667026,0.0,0.0,23.4805667026
 08/06  09:00:00,115.301095423,8.12580992336,38.0859841318,0.0,26.2443270014,42.8153538416,41.4162462342,0.0,18.025,23.3912462342
 08/06  10:00:00,89.5494067236,7.77546844604,36.5590034544,0.0,21.7447113004,23.4437158914,41.3657387854,0.0,18.025,23.3407387854
 08/06  11:00:00,88.8194200789,7.84406266388,38.1623012971,0.0,19.3449162599,23.4437158914,35.5064777602,0.0,18.025,17.4814777602
 08/06  12:00:00,91.6162460014,7.99650584533,40.6643595547,0.0,19.190480192,23.7425572507,35.4787181686,0.0,18.025,17.4537181686
 08/06  13:00:00,94.6079972218,8.16515105809,43.4613420197,0.0,19.260583323,23.698576057,35.4773973095,0.0,18.025,17.4523973095
 08/06  14:00:00,96.2722969172,8.30532066617,44.9854724385,0.0,19.260583323,23.698576057,29.6670454238,0.0,18.025,11.6420454238
 08/06  15:00:00,97.4816826106,8.45471617794,46.3354131567,0.0,19.260583323,23.4086260847,35.4787868794,0.0,18.025,17.4537868794
 08/06  16:00:00,102.100247191,8.55449753516,46.4028998677,0.0,19.260583323,27.8781056672,23.7828292733,0.0,18.025,5.75782927333
 08/06  17:00:00,109.737794186,8.74521170599,45.227333991,0.0,18.1807569449,37.5792895564,5.76223262046,0.0,0.0,5.76223262046
 08/06  18:00:00,124.632366436,9.03708051039,45.9365415037,0.0,32.6059821062,37.0465235296,5.76658092625,0.0,0.0,5.76658092625
 08/06  19:00:00,127.129645623,9.06620789102,44.4057618483,0.0,36.8143715336,33.066984531,5.77482601672,0.0,0.0,5.77482601672
 08/06  20:00:00,133.570981262,9.033480352,41.7523207803,0.0,36.43363367,38.8072253906,5.77416567729,0.0,0.0,5.77416567729
 08/06  21:00:00,128.49959374,8.87693880045,39.1941878238,0.0,36.0963922311,36.7877557581,5.77520616894,0.0,0.0,5.77520616894
 08/06  22:00:00,101.52732264,8.31343306606,34.1058501667,0.0,30.9507766546,20.6087787026,11.5642085034,0.0,0.0,11.5642085034
 08/06  23:00:00,73.2271024252,7.75122401045,28.8019069003,0.0,17.4250845679,11.7056064465,5.77084503606,0.0,0.0,5.77084503606
 08/06  24:00:00,63.5204399919,7.48389707091,25.4708065908,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/07  01:00:00,56.4971969677,7.20644474492,21.6049498923,0.0,10.0992000411,10.047477231,5.75365901087,0.0,0.0,5.75365901087
 08/07  02:00:00,52.1661084488,7.01809573347,19.3217769259,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  03:00:00,50.322895445,6.88373032754,17.6129211104,0.0,8.25718729233,10.0299323277,5.75377511551,0.0,0.0,5.75377511551
 08/07  04:00:00,51.0554496562,6.79837632103,16.8243030642,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/07  05:00:00,56.1116272817,6.76479735292,16.2186071797,0.0,12.1011305571,15.3678112995,5.77080731549,0.0,0.0,5.77080731549
 08/07  06:00:00,84.4610350212,7.29010220341,20.1667883566,0.0,19.7275818095,37.2640762949,11.5639718908,0.0,0.0,11.5639718908
 08/07  07:00:00,108.235227743,7.75044787921,24.8768123232,0.0,24.3117294858,51.2795993405,11.59977485,0.0,0.0,11.59977485
 08/07  08:00:00,98.627928557,7.3929678903,26.9016681285,0.0,23.6694662846,40.6342015617,23.3935525311,0.0,0.0,23.3935525311
 08/07  09:00:00,98.4063651538,7.47281358191,31.6073603379,0.0,23.6694662846,35.6302164847,35.5320756605,0.0,18.025,17.5070756605
 08/07  10:00:00,82.7695921411,7.39359073664,33.6463616823,0.0,18.7433767983,22.9618409725,41.3289829095,0.0,18.025,23.3039829095
 08/07  11:00:00,87.1564152991,7.6327064066,37.7961472227,0.0,18.7433767983,22.9618409725,29.669201229,0.0,18.025,11.644201229
 08/07  12:00:00,92.4524255902,7.95953924882,42.7218763145,0.0,18.5889407304,23.1597249699,35.4792214105,0.0,18.025,17.4542214105
 08/07  13:00:00,96.834622895,8.24233360383,46.5747771333,0.0,18.7433767983,23.2517909448,35.4779782825,0.0,18.025,17.4529782825
 08/07  14:00:00,101.615046128,8.54828441473,51.0492503857,0.0,18.7433767983,23.2517909448,35.4776818782,0.0,18.025,17.4526818782
 08/07  15:00:00,104.416125208,8.7874796699,53.9010833737,0.0,18.7433767983,22.9618409725,35.480121657,0.0,18.025,17.455121657
 08/07  16:00:00,108.805971527,8.89754614775,53.7295649854,0.0,18.7433767983,27.431320555,23.7829362155,0.0,18.025,5.7579362155
 08/07  17:00:00,120.548705624,9.17833582332,53.0034303026,0.0,17.6635504202,40.6971502883,5.76653577692,0.0,0.0,5.76653577692
 08/07  18:00:00,125.826932827,9.27125447063,51.6843343437,0.0,27.5259009287,37.3340067412,5.78821029688,0.0,0.0,5.78821029688
 08/07  19:00:00,129.729466661,9.22848671366,49.5360817291,0.0,33.8341110165,33.3544677425,5.77488361686,0.0,0.0,5.77488361686
 08/07  20:00:00,139.250919018,9.26417658723,47.0996825251,0.0,36.5179666069,38.8247702939,5.77421972728,0.0,0.0,5.77421972728
 08/07  21:00:00,130.281944212,9.10133153579,43.8088558468,0.0,32.965339924,36.8579353714,11.565049253,0.0,0.0,11.565049253
 08/07  22:00:00,99.6282375118,8.4375180339,37.365920143,0.0,25.6355707503,20.6438685092,5.77923424908,0.0,0.0,5.77923424908
 08/07  23:00:00,74.0517885467,7.88167021545,31.8980210601,0.0,15.0252895274,11.7056064465,5.76238065973,0.0,0.0,5.76238065973
 08/07  24:00:00,65.0956463234,7.59348000585,28.2557413289,0.0,11.6412384099,10.0650221343,5.75800472565,0.0,0.0,5.75800472565
 08/08  01:00:00,60.8990181887,7.40422528061,25.8089992923,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/08  02:00:00,56.0556214318,7.20667182562,23.0227057523,0.0,8.25718729233,10.0299323277,5.75373075364,0.0,0.0,5.75373075364
 08/08  03:00:00,53.2367936392,7.03137634062,20.3791799088,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  04:00:00,52.9139798471,6.90095955769,18.5802417438,0.0,8.25718729233,11.6354268332,5.75808437298,0.0,0.0,5.75808437298
 08/08  05:00:00,57.4342008527,6.82740862318,17.4785691722,0.0,12.1011305571,15.3678112995,5.77055443486,0.0,0.0,5.77055443486
 08/08  06:00:00,86.4168813836,7.36234580548,22.0503992522,0.0,19.7275818095,37.2640762949,5.79267309342,0.0,0.0,5.79267309342
 08/08  07:00:00,111.22241123,7.85995916447,27.7544771402,0.0,24.3117294858,51.2795993405,17.3897093106,0.0,0.0,17.3897093106
 08/08  08:00:00,100.657628712,7.4639372551,28.8603991639,0.0,23.6694662846,40.6342015617,17.5507462635,0.0,0.0,17.5507462635
 08/08  09:00:00,100.705611531,7.56560593287,33.8138206331,0.0,23.6694662846,35.6302164847,41.3622150893,0.0,18.025,23.3372150893
 08/08  10:00:00,87.1848772467,7.58598463657,37.8692483336,0.0,18.7433767983,22.9618409725,35.509039221,0.0,18.025,17.484039221
 08/08  11:00:00,93.179851275,7.90873855897,43.5435501756,0.0,18.7433767983,22.9618409725,35.481536214,0.0,18.025,17.456536214
 08/08  12:00:00,99.3029164883,8.28796073458,49.2439469048,0.0,18.5889407304,23.1597249699,35.4801085996,0.0,18.025,17.4551085996
 08/08  13:00:00,103.497271555,8.59993862016,52.8798210578,0.0,18.7433767983,23.2517909448,35.4800531248,0.0,18.025,17.4550531248
 08/08  14:00:00,105.931555098,8.79551878607,55.1185237466,0.0,18.7433767983,23.2517909448,35.4777782312,0.0,18.025,17.4527782312
 08/08  15:00:00,107.256673177,8.95024919496,56.5788616252,0.0,18.7433767983,22.9618409725,35.4781054897,0.0,18.025,17.4531054897
 08/08  16:00:00,111.376084238,9.02467110873,56.1725568925,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/08  17:00:00,123.956809292,9.32262073016,56.2672433406,0.0,17.6635504202,40.6971502883,5.76640321432,0.0,0.0,5.76640321432
 08/08  18:00:00,130.416857113,9.45335702218,56.0921460079,0.0,27.5259009287,37.3340067412,11.5559382703,0.0,0.0,11.5559382703
 08/08  19:00:00,134.17797391,9.41317209079,53.7999012164,0.0,33.8341110165,33.3544677425,5.77496075893,0.0,0.0,5.77496075893
 08/08  20:00:00,144.249554246,9.49815044512,51.8643455607,0.0,36.5179666069,38.8247702939,5.77428932168,0.0,0.0,5.77428932168
 08/08  21:00:00,136.629276264,9.43057284348,49.8269458482,0.0,32.965339924,36.8579353714,11.5644050945,0.0,0.0,11.5644050945
 08/08  22:00:00,106.018496536,8.8207364827,43.3729575634,0.0,25.6355707503,20.6438685092,5.77961783685,0.0,0.0,5.77961783685
 08/08  23:00:00,78.4485023263,8.18272627422,35.9936801071,0.0,15.0252895274,11.7056064465,5.76236641844,0.0,0.0,5.76236641844
 08/08  24:00:00,69.4863854445,7.8879204072,32.3520464957,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/09  01:00:00,65.741511819,7.71712764123,30.338582709,0.0,10.0992000411,10.047477231,5.75367429982,0.0,0.0,5.75367429982
 08/09  02:00:00,62.628673073,7.59539155409,29.2070436902,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  03:00:00,60.2918349457,7.4472728064,27.0183205899,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  04:00:00,59.0288749013,7.2850107478,24.3110907853,0.0,8.25718729233,11.6354268332,5.75810186977,0.0,0.0,5.75810186977
 08/09  05:00:00,64.8190814868,7.28902490703,24.4018329125,0.0,12.1011305571,15.3678112995,5.77068885331,0.0,0.0,5.77068885331
 08/09  06:00:00,95.2659226085,7.95494950266,30.3068269182,0.0,19.7275818095,37.2640762949,11.5650202147,0.0,0.0,11.5650202147
 08/09  07:00:00,121.61117924,8.56285660198,37.4403530808,0.0,24.3117294858,51.2795993405,11.5998327133,0.0,0.0,11.5998327133
 08/09  08:00:00,111.985169967,8.16267941322,39.4891953444,0.0,23.6694662846,40.6342015617,23.3926030893,0.0,0.0,23.3926030893
 08/09  09:00:00,111.772678143,8.24314170576,44.203347297,0.0,23.6694662846,35.6302164847,35.53216347,0.0,18.025,17.50716347
 08/09  10:00:00,94.7159531682,8.09565458514,44.8906571489,0.0,18.7433767983,22.9618409725,35.5088940572,0.0,18.025,17.4838940572
 08/09  11:00:00,97.7194491052,8.2504022692,47.7414849337,0.0,18.7433767983,22.9618409725,35.4821366297,0.0,18.025,17.4571366297
 08/09  12:00:00,100.332177862,8.41522178956,50.145944652,0.0,18.5889407304,23.1597249699,35.4777787467,0.0,18.025,17.4527787467
 08/09  13:00:00,102.924444204,8.60912197748,52.2978093576,0.0,18.7433767983,23.2517909448,35.480731547,0.0,18.025,17.455731547
 08/09  14:00:00,102.955330961,8.66422712674,52.2735926136,0.0,18.7433767983,23.2517909448,35.4787325342,0.0,18.025,17.4537325342
 08/09  15:00:00,104.72714458,8.80257715345,54.1970053467,0.0,18.7433767983,22.9618409725,35.4792445364,0.0,18.025,17.4542445364
 08/09  16:00:00,109.704045372,8.93769290477,54.5874914087,0.0,18.7433767983,27.431320555,23.7828600402,0.0,18.025,5.75786004023
 08/09  17:00:00,120.790453795,9.18843833774,53.2350759832,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/09  18:00:00,127.10139985,9.35575614273,52.8742944612,0.0,27.5259009287,37.3340067412,11.555856133,0.0,0.0,11.555856133
 08/09  19:00:00,132.255051857,9.41451016285,51.8756433906,0.0,33.8341110165,33.3544677425,5.77439964664,0.0,0.0,5.77439964664
 08/09  20:00:00,141.667171444,9.44578888961,49.3343230624,0.0,36.5179666069,38.8247702939,5.77505428341,0.0,0.0,5.77505428341
 08/09  21:00:00,132.906556567,9.31400194639,46.2207935052,0.0,32.965339924,36.8579353714,11.5651441941,0.0,0.0,11.5651441941
 08/09  22:00:00,102.76330873,8.71415111207,40.2243589587,0.0,25.6355707503,20.6438685092,5.77924829718,0.0,0.0,5.77924829718
 08/09  23:00:00,76.8712841122,8.13492571332,34.4642588915,0.0,15.0252895274,11.7056064465,5.76230552467,0.0,0.0,5.76230552467
 08/09  24:00:00,69.0371466146,7.8781797725,31.9125434445,0.0,11.6412384099,10.0650221343,5.75802027074,0.0,0.0,5.75802027074
 08/10  01:00:00,64.4798013755,7.66333899133,29.1306664937,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,60.2216814421,7.47988794793,26.9155519458,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  03:00:00,58.5535819792,7.35862354102,25.3687174895,0.0,8.25718729233,10.0299323277,5.75377591442,0.0,0.0,5.75377591442
 08/10  04:00:00,57.9677638881,7.22544309212,23.309544698,0.0,8.25718729233,11.6354268332,5.75760676698,0.0,0.0,5.75760676698
 08/10  05:00:00,63.0453800001,7.19837028445,22.7187857413,0.0,12.1011305571,15.3678112995,5.77066045312,0.0,0.0,5.77066045312
 08/10  06:00:00,93.5187704573,7.85418284466,28.6604484097,0.0,19.7275818095,37.2640762949,5.79249435175,0.0,0.0,5.79249435175
 08/10  07:00:00,120.692249891,8.49576605252,36.5885081558,0.0,24.3117294858,51.2795993405,11.5998946502,0.0,0.0,11.5998946502
 08/10  08:00:00,109.934391155,8.05060843306,37.5504892714,0.0,23.6694662846,40.6342015617,23.3949032063,0.0,0.0,23.3949032063
 08/10  09:00:00,110.122457851,8.14780315154,42.6484665509,0.0,23.6694662846,35.6302164847,41.3618162948,0.0,18.025,23.3368162948
 08/10  10:00:00,93.932556771,8.03929671785,44.1636151217,0.0,18.7433767983,22.9618409725,35.5086287665,0.0,18.025,17.4836287665
 08/10  11:00:00,96.9577975138,8.21588660115,47.0143480208,0.0,18.7433767983,22.9618409725,35.4826311122,0.0,18.025,17.4576311122
 08/10  12:00:00,101.316141278,8.46013519007,51.0849969807,0.0,18.5889407304,23.1597249699,35.4786250656,0.0,18.025,17.4536250656
 08/10  13:00:00,103.466355265,8.62963735118,52.8192050469,0.0,18.7433767983,23.2517909448,35.4791256093,0.0,18.025,17.4541256093
 08/10  14:00:00,104.461997705,8.73582737528,53.7086569052,0.0,18.7433767983,23.2517909448,35.4778708623,0.0,18.025,17.4528708623
 08/10  15:00:00,106.120650872,8.89971514056,55.4933723762,0.0,18.7433767983,22.9618409725,29.6673898336,0.0,18.025,11.6423898336
 08/10  16:00:00,111.690262744,9.07294364117,56.4384620865,0.0,18.7433767983,27.431320555,23.7828783062,0.0,18.025,5.75787830618
 08/10  17:00:00,124.846842657,9.42349598257,57.0564020558,0.0,17.6635504202,40.6971502883,5.766314614,0.0,0.0,5.766314614
 08/10  18:00:00,131.91575759,9.63621663036,57.4081893168,0.0,27.5259009287,37.3340067412,5.78805657219,0.0,0.0,5.78805657219
 08/10  19:00:00,138.582487193,9.69500623674,56.0385787151,0.0,33.8341110165,33.3544677425,11.5298490904,0.0,0.0,11.5298490904
 08/10  20:00:00,146.559161625,9.75268224222,53.9194175988,0.0,36.5179666069,38.8247702939,5.77520583043,0.0,0.0,5.77520583043
 08/10  21:00:00,137.226906837,9.58237315036,50.272777752,0.0,32.965339924,36.8579353714,5.79217152929,0.0,0.0,5.79217152929
 08/10  22:00:00,106.154465383,8.90183478101,43.4278242412,0.0,25.6355707503,20.6438685092,11.5389095867,0.0,0.0,11.5389095867
 08/10  23:00:00,79.7061952535,8.27615664284,37.1579444249,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/10  24:00:00,70.4847446619,7.95097627984,33.2873463985,0.0,11.6412384099,10.0650221343,5.7580819479,0.0,0.0,5.7580819479
 08/11  01:00:00,66.7686830578,7.76470842827,31.3181749897,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/11  02:00:00,63.7470502127,7.63127124635,30.2895381011,0.0,8.25718729233,10.0299323277,5.75381112724,0.0,0.0,5.75381112724
 08/11  03:00:00,61.2531852838,7.47525094778,27.9516949427,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  04:00:00,60.8858380792,7.34825178432,26.1048094555,0.0,8.25718729233,11.6354268332,5.75810792174,0.0,0.0,5.75810792174
 08/11  05:00:00,65.2942450402,7.29496422152,24.8710557955,0.0,12.1011305571,15.3678112995,5.77069720839,0.0,0.0,5.77069720839
 08/11  06:00:00,95.2160485967,7.92628585931,30.2856167072,0.0,19.7275818095,37.2640762949,11.5649089842,0.0,0.0,11.5649089842
 08/11  07:00:00,123.254369465,8.61384270412,39.0325516986,0.0,24.3117294858,51.2795993405,11.5997789012,0.0,0.0,11.5997789012
 08/11  08:00:00,115.399872437,8.31197547938,42.7546005141,0.0,23.6694662846,40.6342015617,23.3941956942,0.0,0.0,23.3941956942
 08/11  09:00:00,117.435202307,8.50406368202,49.6049495495,0.0,23.6694662846,35.6302164847,35.5344004107,0.0,18.025,17.5094004107
 08/11  10:00:00,101.109403886,8.41532004088,50.964440645,0.0,18.7433767983,22.9618409725,35.5096704775,0.0,18.025,17.4846704775
 08/11  11:00:00,104.689071302,8.62963163758,54.3318767776,0.0,18.7433767983,22.9618409725,35.4810894262,0.0,18.025,17.4560894262
 08/11  12:00:00,106.902175434,8.77326855144,56.3578939004,0.0,18.5889407304,23.1597249699,35.4828709997,0.0,18.025,17.4578709997
 08/11  13:00:00,108.226464766,8.89937958176,57.3095733559,0.0,18.7433767983,23.2517909448,35.480127667,0.0,18.025,17.455127667
 08/11  14:00:00,109.149176603,8.98707175346,58.1445926696,0.0,18.7433767983,23.2517909448,35.4776975084,0.0,18.025,17.4526975084
 08/11  15:00:00,104.765734506,8.89044097757,54.1477300996,0.0,18.7433767983,22.9618409725,35.4803210971,0.0,18.025,17.4553210971
 08/11  16:00:00,105.727534991,8.82670830975,50.7219667451,0.0,18.7433767983,27.431320555,23.7829768415,0.0,18.025,5.75797684149
 08/11  17:00:00,118.033927701,9.09268079587,50.5743071216,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/11  18:00:00,124.077256249,9.22850079947,49.9774015887,0.0,27.5259009287,37.3340067412,11.5557979246,0.0,0.0,11.5557979246
 08/11  19:00:00,130.658974165,9.2534380302,48.5566354875,0.0,33.8341110165,33.3544677425,5.77407035741,0.0,0.0,5.77407035741
 08/11  20:00:00,139.576106974,9.35578883218,47.3332594589,0.0,36.5179666069,38.8247702939,5.77471565966,0.0,0.0,5.77471565966
 08/11  21:00:00,132.021793568,9.27115124581,45.3788777317,0.0,32.965339924,36.8579353714,11.5652171496,0.0,0.0,11.5652171496
 08/11  22:00:00,102.940770397,8.70004190244,40.4159291208,0.0,25.6355707503,20.6438685092,5.77941144995,0.0,0.0,5.77941144995
 08/11  23:00:00,77.9467318875,8.16926252271,35.5053682665,0.0,15.0252895274,11.7056064465,5.76231134135,0.0,0.0,5.76231134135
 08/11  24:00:00,70.1136543659,7.92640119574,32.940831355,0.0,11.6412384099,10.0650221343,5.75791788409,0.0,0.0,5.75791788409
 08/12  01:00:00,69.8764778077,7.81712167055,31.6140765423,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/12  02:00:00,62.253563222,7.59216604561,28.8351572308,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  03:00:00,59.9397222228,7.43675959632,26.6767188311,0.0,8.25718729233,10.0299323277,5.75370909528,0.0,0.0,5.75370909528
 08/12  04:00:00,59.8053147041,7.32164401968,25.0508956574,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/12  05:00:00,62.6846068416,7.22352534769,23.870079831,0.0,8.71707943955,15.3327214929,5.76241386851,0.0,0.0,5.76241386851
 08/12  06:00:00,77.7334803264,7.43876453107,26.1438496494,0.0,18.5082010057,25.6353820695,5.77077670667,0.0,0.0,5.77077670667
 08/12  07:00:00,101.955406799,8.03297567179,33.4366011254,0.0,19.4083231844,41.0650158608,11.5640161017,0.0,0.0,11.5640161017
 08/12  08:00:00,138.587626727,8.85316144009,45.3721416467,0.0,26.3286599382,57.9988325916,23.482262906,0.0,0.0,23.482262906
 08/12  09:00:00,126.583263138,8.7550791326,48.6194518315,0.0,26.3286599382,42.8504436482,41.4175279522,0.0,18.025,23.3925279522
 08/12  10:00:00,101.742585092,8.45357906057,48.0740694257,0.0,21.7447113004,23.4437158914,41.3666889616,0.0,18.025,23.3416889616
 08/12  11:00:00,104.211889869,8.66695901406,52.7915835995,0.0,19.3027497915,23.426170988,35.5087057929,0.0,18.025,17.4837057929
 08/12  12:00:00,109.155754192,8.93276591656,57.3273181489,0.0,19.1483137236,23.7250123474,35.4798415326,0.0,18.025,17.4548415326
 08/12  13:00:00,111.056854163,9.08210241247,58.9335351882,0.0,19.3027497915,23.7161209604,35.4789096098,0.0,18.025,17.4539096098
 08/12  14:00:00,112.219744444,9.15361190417,60.024915534,0.0,19.3027497915,23.7161209604,35.4784431335,0.0,18.025,17.4534431335
 08/12  15:00:00,112.971241555,9.2175879208,61.0023864673,0.0,19.3027497915,23.426170988,35.4772349072,0.0,18.025,17.4522349072
 08/12  16:00:00,117.49536531,9.28311433839,61.0096903002,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/12  17:00:00,126.018777262,9.53163210674,60.6621806831,0.0,18.2229234133,37.5968344597,5.76229343839,0.0,0.0,5.76229343839
 08/12  18:00:00,140.456350341,9.82099020699,60.8571873289,0.0,32.690315043,37.0816133363,5.76658830077,0.0,0.0,5.76658830077
 08/12  19:00:00,145.43837615,9.95281725268,59.9438785958,0.0,36.8143715336,33.066984531,5.77490027885,0.0,0.0,5.77490027885
 08/12  20:00:00,152.321008554,10.107149081,59.5481012697,0.0,36.3493007332,38.7721355839,5.77485507199,0.0,0.0,5.77485507199
 08/12  21:00:00,146.731040199,9.93639210656,56.2467547067,0.0,36.1807251679,36.8228455648,5.77489513699,0.0,0.0,5.77489513699
 08/12  22:00:00,117.64929254,9.28322809518,49.1385950894,0.0,31.0351095914,20.6438685092,11.5647710271,0.0,0.0,11.5647710271
 08/12  23:00:00,88.5565040534,8.68730003236,43.1952293924,0.0,17.4250845679,11.7056064465,5.76979771476,0.0,0.0,5.76979771476
 08/12  24:00:00,77.8829436838,8.35744794766,39.0791795657,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/13  01:00:00,73.8942690327,8.0809086381,35.2486543871,0.0,12.925468867,10.100111941,5.75266590516,0.0,0.0,5.75266590516
 08/13  02:00:00,65.3358358245,7.79064294171,31.5995323159,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,62.4026505333,7.59501527951,28.8619666128,0.0,8.34152022915,10.0650221343,5.75342546418,0.0,0.0,5.75342546418
 08/13  04:00:00,61.922127208,7.4483577057,26.9215741043,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/13  05:00:00,63.886174892,7.29994267861,24.8758043844,0.0,8.80141237637,15.3678112995,5.76236076243,0.0,0.0,5.76236076243
 08/13  06:00:00,77.6997347896,7.45875838178,26.0901097178,0.0,18.5082010057,25.6353820695,5.77024458092,0.0,0.0,5.77024458092
 08/13  07:00:00,100.564875618,7.96419207736,31.9954287249,0.0,19.4926561212,41.1001056674,11.5647038096,0.0,0.0,11.5647038096
 08/13  08:00:00,136.109156271,8.70346113792,43.0433702166,0.0,26.3286599382,57.9988325916,23.4819969797,0.0,0.0,23.4819969797
 08/13  09:00:00,126.729193499,8.70464186241,48.9352435509,0.0,26.2443270014,42.8153538416,41.4171755766,0.0,18.025,23.3921755766
 08/13  10:00:00,102.3973508,8.41602400623,48.7663877452,0.0,21.7447113004,23.4437158914,41.3646565499,0.0,18.025,23.3396565499
 08/13  11:00:00,103.134376603,8.56661519068,51.7547021367,0.0,19.3449162599,23.4437158914,35.5071728919,0.0,18.025,17.4821728919
 08/13  12:00:00,107.179803486,8.79310606957,55.4313147626,0.0,19.190480192,23.7425572507,35.4794170442,0.0,18.025,17.4544170442
 08/13  13:00:00,109.745240906,8.96065696902,57.8030780507,0.0,19.260583323,23.698576057,35.4781451756,0.0,18.025,17.4531451756
 08/13  14:00:00,111.540025777,9.08591743522,59.4726016654,0.0,19.260583323,23.698576057,31.7914982574,0.0,18.025,13.7664982574
 08/13  15:00:00,112.108346709,9.15119084799,60.2656006632,0.0,19.260583323,23.4086260847,33.3532412737,0.0,18.025,15.3282412737
 08/13  16:00:00,117.569141606,9.24728295616,61.1790070067,0.0,19.260583323,27.8781056672,23.7828415805,0.0,18.025,5.7578415805
 08/13  17:00:00,126.88181401,9.52096770831,61.5955940212,0.0,18.1807569449,37.5792895564,5.76122730969,0.0,0.0,5.76122730969
 08/13  18:00:00,142.958577699,9.90442893199,63.3953999142,0.0,32.6059821062,37.0465235296,5.76648021262,0.0,0.0,5.76648021262
 08/13  19:00:00,148.471995268,10.0537626684,62.8765516621,0.0,36.8143715336,33.066984531,5.77507989519,0.0,0.0,5.77507989519
 08/13  20:00:00,154.678839242,10.1724368679,61.7212196391,0.0,36.43363367,38.8072253906,5.77441755456,0.0,0.0,5.77441755456
 08/13  21:00:00,149.036911151,10.0271780272,58.5812610521,0.0,36.0963922311,36.7877557581,5.77514211349,0.0,0.0,5.77514211349
 08/13  22:00:00,120.507320191,9.40361632166,51.995657389,0.0,30.9507766546,20.6087787026,11.5647850136,0.0,0.0,11.5647850136
 08/13  23:00:00,91.1172169806,8.78241283721,45.6608282197,0.0,17.4250845679,11.7056064465,5.77083063722,0.0,0.0,5.77083063722
 08/13  24:00:00,81.2977086445,8.49418830722,42.2377818028,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/14  01:00:00,73.7816066753,8.18988218817,37.9059202985,0.0,10.0992000411,10.047477231,5.75365378398,0.0,0.0,5.75365378398
 08/14  02:00:00,68.2098843209,7.94810992619,34.4355367783,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  03:00:00,65.8934240295,7.79250990622,32.2746678428,0.0,8.25718729233,10.0299323277,5.75351343306,0.0,0.0,5.75351343306
 08/14  04:00:00,66.3706889551,7.69786448208,31.2400518274,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/14  05:00:00,73.2599489727,7.66579859173,30.5819228052,0.0,12.1011305571,15.3678112995,5.77095581881,0.0,0.0,5.77095581881
 08/14  06:00:00,99.976220999,8.24732766852,34.7247415883,0.0,19.7275818095,37.2640762949,11.5645910353,0.0,0.0,11.5645910353
 08/14  07:00:00,125.391195158,8.80169478077,40.9815220768,0.0,24.3117294858,51.2795993405,11.5999514833,0.0,0.0,11.5999514833
 08/14  08:00:00,115.227153273,8.37973277536,42.5141210175,0.0,23.6694662846,40.6342015617,23.3952840727,0.0,0.0,23.3952840727
 08/14  09:00:00,114.940771813,8.45055835869,47.1640169235,0.0,23.6694662846,35.6302164847,35.5320076846,0.0,18.025,17.5070076846
 08/14  10:00:00,98.2669680589,8.32141072688,48.2159136256,0.0,18.7433767983,22.9618409725,41.3306034406,0.0,18.025,23.3056034406
 08/14  11:00:00,101.803398788,8.52506021804,51.5507746087,0.0,18.7433767983,22.9618409725,35.481509369,0.0,18.025,17.456509369
 08/14  12:00:00,105.186547824,8.74290063157,54.6726345465,0.0,18.5889407304,23.1597249699,29.6674000407,0.0,18.025,11.6424000407
 08/14  13:00:00,107.263919077,8.89387257461,56.352532315,0.0,18.7433767983,23.2517909448,35.4793800304,0.0,18.025,17.4543800304
 08/14  14:00:00,108.379799007,8.96279284467,57.3994914576,0.0,18.7433767983,23.2517909448,35.4781285594,0.0,18.025,17.4531285594
 08/14  15:00:00,110.0385275,9.07868630939,59.2322761452,0.0,18.7433767983,22.9618409725,35.4787604861,0.0,18.025,17.4537604861
 08/14  16:00:00,115.248210885,9.22334282284,59.8460072981,0.0,18.7433767983,27.431320555,23.7828766774,0.0,18.025,5.7578766774
 08/14  17:00:00,127.673776148,9.52731377382,59.7795193855,0.0,17.6635504202,40.6971502883,5.76646634055,0.0,0.0,5.76646634055
 08/14  18:00:00,132.735807066,9.6313196831,58.2331382749,0.0,27.5259009287,37.3340067412,5.78808575653,0.0,0.0,5.78808575653
 08/14  19:00:00,138.020956737,9.61674148915,55.5553093061,0.0,33.8341110165,33.3544677425,5.77524340964,0.0,0.0,5.77524340964
 08/14  20:00:00,146.410692248,9.70699613809,53.8166309939,0.0,36.5179666069,38.8247702939,9.54373328669,0.0,0.0,9.54373328669
 08/14  21:00:00,137.635369369,9.59014793139,50.6734599608,0.0,32.965339924,36.8579353714,7.78300852922,0.0,0.0,7.78300852922
 08/14  22:00:00,105.500650445,8.86440095603,42.8114417175,0.0,25.6355707503,20.6438685092,5.77893271362,0.0,0.0,5.77893271362
 08/14  23:00:00,78.8846692433,8.23420830198,36.3783626481,0.0,15.0252895274,11.7056064465,5.76239324324,0.0,0.0,5.76239324324
 08/14  24:00:00,69.2362292561,7.90557988902,32.0842212617,0.0,11.6412384099,10.0650221343,5.75808728618,0.0,0.0,5.75808728618
 08/15  01:00:00,63.7062252761,7.64106793957,28.379361661,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/15  02:00:00,58.6723537731,7.41404403298,25.4320627454,0.0,8.25718729233,10.0299323277,5.7536993779,0.0,0.0,5.7536993779
 08/15  03:00:00,57.3524876689,7.29605019613,24.2301992893,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  04:00:00,58.1439886668,7.22378565762,23.4874207556,0.0,8.25718729233,11.6354268332,5.75792225906,0.0,0.0,5.75792225906
 08/15  05:00:00,65.7332809809,7.23068609353,23.4903661583,0.0,12.1011305571,15.3678112995,5.77088637245,0.0,0.0,5.77088637245
 08/15  06:00:00,93.6680860878,7.870529395,28.7934121177,0.0,19.7275818095,37.2640762949,5.7911580928,0.0,0.0,5.7911580928
 08/15  07:00:00,119.723399082,8.4585225272,35.6568879234,0.0,24.3117294858,51.2795993405,17.3895742443,0.0,0.0,17.3895742443
 08/15  08:00:00,109.486031373,8.02603971471,37.1266911022,0.0,23.6694662846,40.6342015617,23.3924216424,0.0,0.0,23.3924216424
 08/15  09:00:00,107.157568264,8.01483412134,39.8165440218,0.0,23.6694662846,35.6302164847,35.5340823435,0.0,18.025,17.5090823435
 08/15  10:00:00,90.1662679677,7.87214090949,40.564478837,0.0,18.7433767983,22.9618409725,35.5088615013,0.0,18.025,17.4838615013
 08/15  11:00:00,94.4778045799,8.11195301199,44.638286611,0.0,18.7433767983,22.9618409725,35.4816172128,0.0,18.025,17.4566172128
 08/15  12:00:00,99.0344062222,8.3768773556,48.8865158114,0.0,18.5889407304,23.1597249699,35.4787421259,0.0,18.025,17.4537421259
 08/15  13:00:00,103.437520197,8.64417953024,52.7758248105,0.0,18.7433767983,23.2517909448,35.4811046192,0.0,18.025,17.4561046192
 08/15  14:00:00,106.148130094,8.82870355182,55.3019135756,0.0,18.7433767983,23.2517909448,35.4780515519,0.0,18.025,17.4530515519
 08/15  15:00:00,107.16393992,8.96208800546,56.4742870837,0.0,18.7433767983,22.9618409725,35.4792427037,0.0,18.025,17.4542427037
 08/15  16:00:00,111.88975847,9.08595499024,56.6249438054,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,124.000076846,9.3819624843,56.2511650718,0.0,17.6635504202,40.6971502883,5.7654428386,0.0,0.0,5.7654428386
 08/15  18:00:00,129.758607183,9.52404430578,55.3631979133,0.0,27.5259009287,37.3340067412,11.5557604181,0.0,0.0,11.5557604181
 08/15  19:00:00,136.132324725,9.550891303,53.7325275107,0.0,33.8341110165,33.3544677425,5.77507671543,0.0,0.0,5.77507671543
 08/15  20:00:00,145.117907679,9.65186562814,52.578979751,0.0,36.5179666069,38.8247702939,5.77502831854,0.0,0.0,5.77502831854
 08/15  21:00:00,137.128435577,9.55179677815,50.2048695065,0.0,32.965339924,36.8579353714,11.5649880765,0.0,0.0,11.5649880765
 08/15  22:00:00,105.76482194,8.86576613436,43.0742502639,0.0,25.6355707503,20.6438685092,5.77952665048,0.0,0.0,5.77952665048
 08/15  23:00:00,79.7515219958,8.26582183427,37.2135973068,0.0,15.0252895274,11.7056064465,5.76234884072,0.0,0.0,5.76234884072
 08/15  24:00:00,71.0405675738,7.97020019208,33.8239481749,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/16  01:00:00,65.7514029115,7.71911639516,30.3464814555,0.0,10.0992000411,10.047477231,5.75362929291,0.0,0.0,5.75362929291
 08/16  02:00:00,61.4300141824,7.53037946707,28.0733962733,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  03:00:00,60.2006720508,7.42635353069,26.9480714325,0.0,8.25718729233,10.0299323277,5.75349178376,0.0,0.0,5.75349178376
 08/16  04:00:00,60.5344515987,7.3319110466,25.7697667569,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/16  05:00:00,67.8277933477,7.32476789484,25.4907958678,0.0,12.1011305571,15.3678112995,5.76989682418,0.0,0.0,5.76989682418
 08/16  06:00:00,95.7115141797,7.96758421006,30.7397746867,0.0,19.7275818095,37.2640762949,11.5654189532,0.0,0.0,11.5654189532
 08/16  07:00:00,121.043881428,8.52537543787,36.9105230637,0.0,24.3117294858,51.2795993405,11.6001647808,0.0,0.0,11.6001647808
 08/16  08:00:00,110.247789033,8.07603059095,37.8384558318,0.0,23.6694662846,40.6342015617,23.3954971203,0.0,0.0,23.3954971203
 08/16  09:00:00,109.826433416,8.15507574547,42.3451588545,0.0,23.6694662846,35.6302164847,35.5320992338,0.0,18.025,17.5070992338
 08/16  10:00:00,93.5619543707,8.05295624364,43.7793527308,0.0,18.7433767983,22.9618409725,41.3309779489,0.0,18.025,23.3059779489
 08/16  11:00:00,98.1495669175,8.29506290094,48.1269389559,0.0,18.7433767983,22.9618409725,35.481672267,0.0,18.025,17.456672267
 08/16  12:00:00,103.278630014,8.57070857777,52.9369089047,0.0,18.5889407304,23.1597249699,29.667518483,0.0,18.025,11.642518483
 08/16  13:00:00,106.768582241,8.80339480292,55.9476710175,0.0,18.7433767983,23.2517909448,35.479589714,0.0,18.025,17.454589714
 08/16  14:00:00,108.019204516,8.90468380167,57.0970048545,0.0,18.7433767983,23.2517909448,35.4783384327,0.0,18.025,17.4533384327
 08/16  15:00:00,108.308157304,8.97671938233,57.6038716751,0.0,18.7433767983,22.9618409725,35.4771776859,0.0,18.025,17.4521776859
 08/16  16:00:00,113.136124354,9.08309945742,57.8741631075,0.0,18.7433767983,27.431320555,23.7829280655,0.0,18.025,5.75792806555
 08/16  17:00:00,126.524150274,9.41879095648,58.7384145743,0.0,17.6635504202,40.6971502883,5.76652621349,0.0,0.0,5.76652621349
 08/16  18:00:00,133.796911424,9.60892954982,59.3166297672,0.0,27.5259009287,37.3340067412,5.78816333757,0.0,0.0,5.78816333757
 08/16  19:00:00,139.61754568,9.5996100475,57.1690273922,0.0,33.8341110165,33.3544677425,5.77531530102,0.0,0.0,5.77531530102
 08/16  20:00:00,146.847210673,9.62488605459,54.3352572261,0.0,36.5179666069,38.8247702939,11.528872325,0.0,0.0,11.528872325
 08/16  21:00:00,138.848023251,9.53346717426,51.9427908965,0.0,32.965339924,36.8579353714,5.79262488257,0.0,0.0,5.79262488257
 08/16  22:00:00,108.221059944,8.90174072497,45.4945083015,0.0,25.6355707503,20.6438685092,5.77965080604,0.0,0.0,5.77965080604
 08/16  23:00:00,82.5909426169,8.34282502549,39.9760181706,0.0,15.0252895274,11.7056064465,5.76164573266,0.0,0.0,5.76164573266
 08/16  24:00:00,73.2708088408,8.04120217095,35.9831774261,0.0,11.6412384099,10.0650221343,5.75782066063,0.0,0.0,5.75782066063
 08/17  01:00:00,67.9182943975,7.80201997612,32.4304776826,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/17  02:00:00,65.0658624198,7.68577775023,31.5538367083,0.0,8.25718729233,10.0299323277,5.7537829964,0.0,0.0,5.7537829964
 08/17  03:00:00,64.2261248391,7.59873717747,30.8011486173,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  04:00:00,64.6002497327,7.52092532247,29.6465409095,0.0,8.25718729233,11.6354268332,5.75801169368,0.0,0.0,5.75801169368
 08/17  05:00:00,71.0605143362,7.49339122913,28.5548922346,0.0,12.1011305571,15.3678112995,5.77098754387,0.0,0.0,5.77098754387
 08/17  06:00:00,96.166093006,8.01567062402,31.1462736898,0.0,19.7275818095,37.2640762949,5.79127669586,0.0,0.0,5.79127669586
 08/17  07:00:00,120.499019736,8.54723763747,36.3437888681,0.0,24.3117294858,51.2795993405,17.3899890905,0.0,0.0,17.3899890905
 08/17  08:00:00,110.617433486,8.15526530935,38.128864416,0.0,23.6694662846,40.6342015617,23.3930850487,0.0,0.0,23.3930850487
 08/17  09:00:00,109.868134674,8.19310985887,42.3488318178,0.0,23.6694662846,35.6302164847,35.53458696,0.0,18.025,17.50958696
 08/17  10:00:00,92.4597764846,8.02864704272,42.7014796452,0.0,18.7433767983,22.9618409725,35.5093523806,0.0,18.025,17.4843523806
 08/17  11:00:00,94.3515407242,8.14575836224,44.4782161824,0.0,18.7433767983,22.9618409725,35.4821144888,0.0,18.025,17.4571144888
 08/17  12:00:00,96.60320679,8.27970202021,46.5524904696,0.0,18.5889407304,23.1597249699,35.4792602508,0.0,18.025,17.4542602508
 08/17  13:00:00,100.693075302,8.50364286551,50.1719166252,0.0,18.7433767983,23.2517909448,35.48096849,0.0,18.025,17.45596849
 08/17  14:00:00,102.878661034,8.64963559682,52.2115101075,0.0,18.7433767983,23.2517909448,35.4786124347,0.0,18.025,17.4536124347
 08/17  15:00:00,103.733979896,8.74038062425,53.2660333019,0.0,18.7433767983,22.9618409725,35.4792142373,0.0,18.025,17.4542142373
 08/17  16:00:00,107.35141961,8.78597171076,52.3865865709,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/17  17:00:00,119.533883809,9.08603410182,52.0808989317,0.0,17.6635504202,40.6971502883,5.76590740011,0.0,0.0,5.76590740011
 08/17  18:00:00,126.930027604,9.30195421563,52.7567044742,0.0,27.5259009287,37.3340067412,11.5541695756,0.0,0.0,11.5541695756
 08/17  19:00:00,133.868392764,9.37449118405,51.6449936093,0.0,33.8341110165,33.3544677425,5.77525556912,0.0,0.0,5.77525556912
 08/17  20:00:00,142.887277213,9.50021713557,50.4999948225,0.0,36.5179666069,38.8247702939,5.77521382852,0.0,0.0,5.77521382852
 08/17  21:00:00,134.492280904,9.39588749383,47.7246198746,0.0,32.965339924,36.8579353714,11.5644213113,0.0,0.0,11.5644213113
 08/17  22:00:00,103.455045789,8.74733326611,40.8829052834,0.0,25.6355707503,20.6438685092,5.77971883229,0.0,0.0,5.77971883229
 08/17  23:00:00,78.5470049492,8.21198030872,36.0629199383,0.0,15.0252895274,11.7056064465,5.76239519893,0.0,0.0,5.76239519893
 08/17  24:00:00,71.0060604573,7.97491793563,33.7847219364,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/18  01:00:00,67.2939271316,7.80132531413,31.806796072,0.0,10.0992000411,10.047477231,5.75381352222,0.0,0.0,5.75381352222
 08/18  02:00:00,63.4182709067,7.64089568986,29.9511356889,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  03:00:00,61.0932558248,7.49461384249,27.7723936806,0.0,8.25718729233,10.0299323277,5.75367944708,0.0,0.0,5.75367944708
 08/18  04:00:00,61.1364604035,7.38763020951,26.3160550555,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/18  05:00:00,67.8975090953,7.35621912917,25.5290580505,0.0,12.1011305571,15.3678112995,5.77098725893,0.0,0.0,5.77098725893
 08/18  06:00:00,95.0703264757,7.96020137884,30.1059664683,0.0,19.7275818095,37.2640762949,11.5655908523,0.0,0.0,11.5655908523
 08/18  07:00:00,121.024699081,8.54935255729,36.8673580622,0.0,24.3117294858,51.2795993405,11.6003328519,0.0,0.0,11.6003328519
 08/18  08:00:00,111.454591321,8.14907320037,38.972211494,0.0,23.6694662846,40.6342015617,23.3966038284,0.0,0.0,23.3966038284
 08/18  09:00:00,110.283370883,8.19223599622,42.7649336239,0.0,23.6694662846,35.6302164847,40.8486913619,0.0,18.025,22.8236913619
 08/18  10:00:00,92.4455602227,8.01104058859,42.704872014,0.0,18.7433767983,22.9618409725,36.0201706842,0.0,18.025,17.9951706842
 08/18  11:00:00,94.7869725362,8.16171634175,44.8976900925,0.0,18.7433767983,22.9618409725,35.4807601732,0.0,18.025,17.4557601732
 08/18  12:00:00,96.1910759007,8.27109544862,46.1489656878,0.0,18.5889407304,23.1597249699,35.4776908436,0.0,18.025,17.4526908436
 08/18  13:00:00,97.9041251568,8.37692237909,47.5096858406,0.0,18.7433767983,23.2517909448,29.667292805,0.0,18.025,11.642292805
 08/18  14:00:00,100.979280557,8.54461536085,50.4171483611,0.0,18.7433767983,23.2517909448,35.4792138301,0.0,18.025,17.4542138301
 08/18  15:00:00,102.817613843,8.68371080001,52.4063359314,0.0,18.7433767983,22.9618409725,35.4780723631,0.0,18.025,17.4530723631
 08/18  16:00:00,106.918933053,8.74520708926,51.9948621205,0.0,18.7433767983,27.431320555,23.7828480973,0.0,18.025,5.75784809729
 08/18  17:00:00,118.277048704,9.00684078909,50.9032594567,0.0,17.6635504202,40.6971502883,5.76666530828,0.0,0.0,5.76666530828
 08/18  18:00:00,123.53119806,9.13299258779,49.5268483122,0.0,27.5259009287,37.3340067412,5.7878625225,0.0,0.0,5.7878625225
 08/18  19:00:00,130.569542231,9.20261223924,48.5180179125,0.0,33.8341110165,33.3544677425,5.77541598016,0.0,0.0,5.77541598016
 08/18  20:00:00,140.428116298,9.3840482283,48.1569992605,0.0,36.5179666069,38.8247702939,11.5294578024,0.0,0.0,11.5294578024
 08/18  21:00:00,133.77042787,9.38484155467,47.0138172534,0.0,32.965339924,36.8579353714,5.79245991569,0.0,0.0,5.79245991569
 08/18  22:00:00,103.451767864,8.74964977072,40.8773026108,0.0,25.6355707503,20.6438685092,11.5392064116,0.0,0.0,11.5392064116
 08/18  23:00:00,77.2312572332,8.13802801386,34.8211295096,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/18  24:00:00,68.7018126128,7.85050199033,31.6048804606,0.0,11.6412384099,10.0650221343,5.75810356197,0.0,0.0,5.75810356197
 08/19  01:00:00,67.7581271478,7.70470521285,29.6081426065,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/19  02:00:00,61.2312432949,7.5237529631,27.8812416414,0.0,8.25718729233,10.0299323277,5.75380360588,0.0,0.0,5.75380360588
 08/19  03:00:00,59.6760113828,7.40713458169,26.4426366408,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  04:00:00,59.415396268,7.29037585418,24.6922359848,0.0,8.25718729233,11.6354268332,5.75760445217,0.0,0.0,5.75760445217
 08/19  05:00:00,62.5602761722,7.20278522768,23.7664821701,0.0,8.71707943955,15.3327214929,5.76233165729,0.0,0.0,5.76233165729
 08/19  06:00:00,78.1860070155,7.45131290913,26.5838192843,0.0,18.5082010057,25.6353820695,5.77053847298,0.0,0.0,5.77053847298
 08/19  07:00:00,100.748278777,7.97622849628,32.2862167568,0.0,19.4083231844,41.0650158608,5.79279809929,0.0,0.0,5.79279809929
 08/19  08:00:00,134.805360903,8.66113319687,41.7818851094,0.0,26.3286599382,57.9988325916,29.3485402894,0.0,0.0,29.3485402894
 08/19  09:00:00,121.892500901,8.50288501325,44.1808690662,0.0,26.3286599382,42.8504436482,41.4129833687,0.0,18.025,23.3879833687
 08/19  10:00:00,96.8225658439,8.18975343603,43.4178719439,0.0,21.7447113004,23.4437158914,35.5366707972,0.0,18.025,17.5116707972
 08/19  11:00:00,96.7125313733,8.31010764144,45.6490699602,0.0,19.3027497915,23.426170988,35.5097495966,0.0,18.025,17.4847495966
 08/19  12:00:00,98.6393099829,8.44064706767,47.3029863124,0.0,19.1483137236,23.7250123474,35.4801394655,0.0,18.025,17.4551394655
 08/19  13:00:00,99.8870073665,8.52024052889,48.3255470363,0.0,19.3027497915,23.7161209604,35.4800055008,0.0,18.025,17.4550055008
 08/19  14:00:00,102.375721997,8.66378127505,50.6707208264,0.0,19.3027497915,23.7161209604,35.4776485429,0.0,18.025,17.4526485429
 08/19  15:00:00,103.804357584,8.7737344116,52.2793528427,0.0,19.3027497915,23.426170988,35.4817550176,0.0,18.025,17.4567550176
 08/19  16:00:00,106.642751511,8.76336249115,50.6768210938,0.0,19.3027497915,27.8956505705,23.7828937232,0.0,18.025,5.75789372318
 08/19  17:00:00,114.158739832,8.93527278195,49.3985039126,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 08/19  18:00:00,129.311738541,9.23752670738,50.2960326582,0.0,32.690315043,37.0816133363,5.76655073803,0.0,0.0,5.76655073803
 08/19  19:00:00,133.501839504,9.28984255462,48.6703092039,0.0,36.8143715336,33.066984531,5.77488690322,0.0,0.0,5.77488690322
 08/19  20:00:00,138.601719779,9.34636068621,46.5895875566,0.0,36.3493007332,38.7721355839,5.77424798884,0.0,0.0,5.77424798884
 08/19  21:00:00,134.348353768,9.22707351768,44.573374368,0.0,36.1807251679,36.8228455648,11.530319072,0.0,0.0,11.530319072
 08/19  22:00:00,107.520007053,8.68015049006,39.6123830456,0.0,31.0351095914,20.6438685092,5.79271410646,0.0,0.0,5.79271410646
 08/19  23:00:00,78.435865193,8.09054766685,33.6713354805,0.0,17.4250845679,11.7056064465,5.77102457062,0.0,0.0,5.77102457062
 08/19  24:00:00,68.3185881529,7.7890049338,30.0832547435,0.0,12.8411359301,10.0650221343,5.75794034178,0.0,0.0,5.75794034178
 08/20  01:00:00,65.9609967522,7.59540069354,27.8008939389,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/20  02:00:00,58.6970460362,7.37433719036,25.3770365664,0.0,8.34152022915,10.0650221343,5.75364115858,0.0,0.0,5.75364115858
 08/20  03:00:00,56.7125799492,7.23397164811,23.5329449076,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  04:00:00,57.2220377485,7.14464716525,22.5251820806,0.0,8.34152022915,11.6705166398,5.75814377226,0.0,0.0,5.75814377226
 08/20  05:00:00,60.8108956212,7.07101033243,22.0294539507,0.0,8.80141237637,15.3678112995,5.76217723901,0.0,0.0,5.76217723901
 08/20  06:00:00,75.410439892,7.27667482178,23.9828891911,0.0,18.5082010057,25.6353820695,5.77100439918,0.0,0.0,5.77100439918
 08/20  07:00:00,97.7158895283,7.76639834162,29.344231883,0.0,19.4926561212,41.1001056674,5.79266465842,0.0,0.0,5.79266465842
 08/20  08:00:00,133.071927949,8.51006433996,40.1995181526,0.0,26.3286599382,57.9988325916,29.3495973781,0.0,0.0,29.3495973781
 08/20  09:00:00,122.179298391,8.45802109422,44.6319496752,0.0,26.2443270014,42.8153538416,41.4125638819,0.0,18.025,23.3875638819
 08/20  10:00:00,96.7732760948,8.13399021394,43.4243447666,0.0,21.7447113004,23.4437158914,35.5363382318,0.0,18.025,17.5113382318
 08/20  11:00:00,96.9241145608,8.28309024906,45.8279583622,0.0,19.3449162599,23.4437158914,35.5094225314,0.0,18.025,17.4844225314
 08/20  12:00:00,100.616565002,8.49272767312,49.168448729,0.0,19.190480192,23.7425572507,35.4798092877,0.0,18.025,17.4548092877
 08/20  13:00:00,101.55480222,8.58724119649,49.9860516788,0.0,19.260583323,23.698576057,35.4794169466,0.0,18.025,17.4544169466
 08/20  14:00:00,107.422025558,8.8684479455,55.5720676265,0.0,19.260583323,23.698576057,35.4805329683,0.0,18.025,17.4555329683
 08/20  15:00:00,107.107431391,8.91004026129,55.5058311092,0.0,19.260583323,23.4086260847,35.4815511163,0.0,18.025,17.4565511163
 08/20  16:00:00,107.281766798,8.78437378067,51.3545382125,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/20  17:00:00,114.639452243,8.95020638465,49.9239936683,0.0,18.1807569449,37.5792895564,5.76229995042,0.0,0.0,5.76229995042
