Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/20  18:00:00,129.572022197,9.26273615261,50.6505288835,0.0,32.6059821062,37.0465235296,5.76644113321,0.0,0.0,5.76644113321
 08/20  19:00:00,134.244131319,9.36143041854,49.3410124409,0.0,36.8143715336,33.066984531,5.77478236559,0.0,0.0,5.77478236559
 08/20  20:00:00,140.233035453,9.46079737389,47.9870422346,0.0,36.43363367,38.8072253906,5.77414980061,0.0,0.0,5.77414980061
 08/20  21:00:00,134.614139667,9.28786880059,44.8977863434,0.0,36.0963922311,36.7877557581,11.5303130197,0.0,0.0,11.5303130197
 08/20  22:00:00,106.582025866,8.67453539612,38.7994371027,0.0,30.9507766546,20.6087787026,5.79262965365,0.0,0.0,5.79262965365
 08/20  23:00:00,76.9409479695,8.04927445313,32.2176901736,0.0,17.4250845679,11.7056064465,5.76988775991,0.0,0.0,5.76988775991
 08/20  24:00:00,66.2045151554,7.70592452625,27.932838455,0.0,12.925468867,10.100111941,5.75784321167,0.0,0.0,5.75784321167
 08/21  01:00:00,61.0022322192,7.47563080161,25.8408024777,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/21  02:00:00,56.3187636445,7.2658942025,23.2266192669,0.0,8.25718729233,10.0299323277,5.75380726797,0.0,0.0,5.75380726797
 08/21  03:00:00,54.3129067952,7.12139098554,21.3652745135,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/21  04:00:00,54.5395181302,7.01290901908,20.0938226062,0.0,8.25718729233,11.6354268332,5.75805090498,0.0,0.0,5.75805090498
 08/21  05:00:00,61.3909069947,6.97613139781,19.4025394208,0.0,12.1011305571,15.3678112995,5.77105723058,0.0,0.0,5.77105723058
 08/21  06:00:00,89.006146889,7.57285536617,24.4291335222,0.0,19.7275818095,37.2640762949,5.79139027725,0.0,0.0,5.79139027725
 08/21  07:00:00,113.625487843,8.07926214816,29.9382204161,0.0,24.3117294858,51.2795993405,17.3904761867,0.0,0.0,17.3904761867
 08/21  08:00:00,104.035546048,7.70037440918,32.0018597488,0.0,23.6694662846,40.6342015617,23.3939916562,0.0,0.0,23.3939916562
 08/21  09:00:00,104.878660633,7.82329621453,37.7291651353,0.0,23.6694662846,35.6302164847,35.5338970555,0.0,18.025,17.5088970555
 08/21  10:00:00,88.2943139869,7.72393004498,38.8407298995,0.0,18.7433767983,22.9618409725,35.5100233575,0.0,18.025,17.4850233575
 08/21  11:00:00,91.3466246705,7.923217516,41.6958380372,0.0,18.7433767983,22.9618409725,35.4827911012,0.0,18.025,17.4577911012
 08/21  12:00:00,94.6900245055,8.11352923138,44.8054780057,0.0,18.5889407304,23.1597249699,35.4799841672,0.0,18.025,17.4549841672
 08/21  13:00:00,98.1796684258,8.33726855959,47.8248809348,0.0,18.7433767983,23.2517909448,35.478714986,0.0,18.025,17.453714986
 08/21  14:00:00,102.55334762,8.59655644426,51.9392713407,0.0,18.7433767983,23.2517909448,35.4794873935,0.0,18.025,17.4544873935
 08/21  15:00:00,104.863975968,8.7768140237,54.3595948323,0.0,18.7433767983,22.9618409725,35.480669553,0.0,18.025,17.455669553
 08/21  16:00:00,107.896499821,8.80045689239,52.9171782932,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/21  17:00:00,118.384916747,8.98554207326,51.0324203542,0.0,17.6635504202,40.6971502883,5.76658790552,0.0,0.0,5.76658790552
 08/21  18:00:00,125.371450332,9.17194868601,51.3281261065,0.0,27.5259009287,37.3340067412,11.5562420472,0.0,0.0,11.5562420472
 08/21  19:00:00,131.923059747,9.27150609707,49.8026390054,0.0,33.8341110165,33.3544677425,5.77487767047,0.0,0.0,5.77487767047
 08/21  20:00:00,139.537531812,9.33885655833,47.3116031195,0.0,36.5179666069,38.8247702939,5.7741806199,0.0,0.0,5.7741806199
 08/21  21:00:00,130.629031943,9.18460077873,44.0726491005,0.0,32.965339924,36.8579353714,11.5648700821,0.0,0.0,11.5648700821
 08/21  22:00:00,100.469372706,8.5514552217,38.0931035513,0.0,25.6355707503,20.6438685092,5.77974329421,0.0,0.0,5.77974329421
 08/21  23:00:00,74.0790508077,7.95185869875,31.8550831079,0.0,15.0252895274,11.7056064465,5.76240993632,0.0,0.0,5.76240993632
 08/21  24:00:00,65.5192347777,7.66409537595,28.6087149562,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/22  01:00:00,61.3741326418,7.45865558509,26.2296697453,0.0,10.0992000411,10.047477231,5.75383868261,0.0,0.0,5.75383868261
 08/22  02:00:00,57.4374252312,7.28476602981,24.3264166984,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  03:00:00,54.5909815544,7.11200995962,21.6527209222,0.0,8.25718729233,10.0299323277,5.75344857462,0.0,0.0,5.75344857462
 08/22  04:00:00,53.8861000556,6.97279731568,19.4805238184,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/22  05:00:00,61.6636362433,6.97482702547,19.6765716866,0.0,12.1011305571,15.3678112995,5.77115627711,0.0,0.0,5.77115627711
 08/22  06:00:00,89.0552433295,7.55918646699,24.4918899381,0.0,19.7275818095,37.2640762949,11.5646747169,0.0,0.0,11.5646747169
 08/22  07:00:00,112.831989997,8.02729645627,29.1966913392,0.0,24.3117294858,51.2795993405,11.6004177057,0.0,0.0,11.6004177057
 08/22  08:00:00,103.978563151,7.68256138927,31.962685824,0.0,23.6694662846,40.6342015617,23.3944898404,0.0,0.0,23.3944898404
 08/22  09:00:00,104.056612424,7.77186128231,36.958546051,0.0,23.6694662846,35.6302164847,41.3592525113,0.0,18.025,23.3342525113
 08/22  10:00:00,89.952470361,7.78107184426,40.4417450336,0.0,18.7433767983,22.9618409725,35.5094363594,0.0,18.025,17.4844363594
 08/22  11:00:00,95.3302268962,8.0967157304,45.5059418706,0.0,18.7433767983,22.9618409725,35.481069812,0.0,18.025,17.456069812
 08/22  12:00:00,99.6619077113,8.35713027777,49.5337602246,0.0,18.5889407304,23.1597249699,35.4792914158,0.0,18.025,17.4542914158
 08/22  13:00:00,103.478300647,8.60316715694,52.857613083,0.0,18.7433767983,23.2517909448,35.4781765156,0.0,18.025,17.4531765156
 08/22  14:00:00,105.659092948,8.77026221693,54.8713102788,0.0,18.7433767983,23.2517909448,29.6676313317,0.0,18.025,11.6426313317
 08/22  15:00:00,103.596499744,8.79458377988,53.0743458334,0.0,18.7433767983,22.9618409725,35.4816258304,0.0,18.025,17.4566258304
 08/22  16:00:00,105.706458631,8.80437915644,50.7232138397,0.0,18.7433767983,27.431320555,23.7829739938,0.0,18.025,5.75797399381
 08/22  17:00:00,116.494023195,9.00531844062,49.121750507,0.0,17.6635504202,40.6971502883,5.76660758374,0.0,0.0,5.76660758374
 08/22  18:00:00,122.038026801,9.12329215719,48.0433662326,0.0,27.5259009287,37.3340067412,5.78842977787,0.0,0.0,5.78842977787
 08/22  19:00:00,127.550280711,9.10761602555,45.5937458202,0.0,33.8341110165,33.3544677425,11.5297100681,0.0,0.0,11.5297100681
 08/22  20:00:00,135.431726639,9.14835837398,43.3962930934,0.0,36.5179666069,38.8247702939,5.77496872078,0.0,0.0,5.77496872078
 08/22  21:00:00,127.698458855,9.04770400125,41.2789763719,0.0,32.965339924,36.8579353714,5.79204840841,0.0,0.0,5.79204840841
 08/22  22:00:00,98.3361730885,8.45378737749,36.0575618033,0.0,25.6355707503,20.6438685092,11.5392887722,0.0,0.0,11.5392887722
 08/22  23:00:00,72.7518532312,7.87282699919,30.6069233878,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/22  24:00:00,63.9561418722,7.56353333251,27.146177194,0.0,11.6412384099,10.0650221343,5.7581499184,0.0,0.0,5.7581499184
 08/23  01:00:00,58.8971184713,7.33791038046,23.8734043857,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/23  02:00:00,54.227381658,7.13913931682,21.2619934631,0.0,8.25718729233,10.0299323277,5.75385132745,0.0,0.0,5.75385132745
 08/23  03:00:00,51.9895949063,6.98030295355,19.1830478041,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  04:00:00,53.3819312805,6.9253405162,19.023804406,0.0,8.25718729233,11.6354268332,5.75812080691,0.0,0.0,5.75812080691
 08/23  05:00:00,61.4824894339,6.95862493403,19.5116252732,0.0,12.1011305571,15.3678112995,5.7709908714,0.0,0.0,5.7709908714
 08/23  06:00:00,90.4484718805,7.63974069565,25.8045625847,0.0,19.7275818095,37.2640762949,11.5649678551,0.0,0.0,11.5649678551
 08/23  07:00:00,117.10934864,8.27097217275,33.2303681668,0.0,24.3117294858,51.2795993405,11.6007272065,0.0,0.0,11.6007272065
 08/23  08:00:00,107.461114683,7.874986263,35.2528105075,0.0,23.6694662846,40.6342015617,23.3967022976,0.0,0.0,23.3967022976
 08/23  09:00:00,106.091964705,7.8948101152,38.8709497508,0.0,23.6694662846,35.6302164847,35.5366966789,0.0,18.025,17.5116966789
 08/23  10:00:00,88.8429013942,7.75844556186,39.3548007413,0.0,18.7433767983,22.9618409725,35.5105924469,0.0,18.025,17.4855924469
 08/23  11:00:00,91.9090300735,7.96155837596,42.2199011625,0.0,18.7433767983,22.9618409725,35.4820054758,0.0,18.025,17.4570054758
 08/23  12:00:00,95.9209411406,8.2014491661,45.9484715939,0.0,18.5889407304,23.1597249699,35.477668781,0.0,18.025,17.452668781
 08/23  13:00:00,98.3794133862,8.37499313791,47.9869002351,0.0,18.7433767983,23.2517909448,35.4812932791,0.0,18.025,17.4562932791
 08/23  14:00:00,99.3441859051,8.47236474035,48.8543014024,0.0,18.7433767983,23.2517909448,35.4789967456,0.0,18.025,17.4539967456
 08/23  15:00:00,101.766088145,8.63022506559,51.408292445,0.0,18.7433767983,22.9618409725,35.4796548153,0.0,18.025,17.4546548153
 08/23  16:00:00,107.244676397,8.7553352181,52.3104715924,0.0,18.7433767983,27.431320555,23.7830463595,0.0,18.025,5.75804635947
 08/23  17:00:00,119.566104424,9.04699933841,52.1521525407,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/23  18:00:00,119.984034275,9.0108275507,46.101832094,0.0,27.5259009287,37.3340067412,11.5567380586,0.0,0.0,11.5567380586
 08/23  19:00:00,128.517748029,9.06098919183,44.7238430371,0.0,33.8341110165,33.3544677425,5.77450384076,0.0,0.0,5.77450384076
 08/23  20:00:00,138.338041813,9.2940732298,46.1568918915,0.0,36.5179666069,38.8247702939,5.77518274744,0.0,0.0,5.77518274744
 08/23  21:00:00,131.155608941,9.21995794513,44.5638635071,0.0,32.965339924,36.8579353714,11.5656510375,0.0,0.0,11.5656510375
 08/23  22:00:00,100.705628207,8.55896164252,38.3218481103,0.0,25.6355707503,20.6438685092,5.77946636924,0.0,0.0,5.77946636924
 08/23  23:00:00,75.6262193178,8.00115291341,33.3529560708,0.0,15.0252895274,11.7056064465,5.76245967193,0.0,0.0,5.76245967193
 08/23  24:00:00,67.498504283,7.73471284245,30.5173588696,0.0,11.6412384099,10.0650221343,5.75817433414,0.0,0.0,5.75817433414
 08/24  01:00:00,63.7773715758,7.55700263406,28.5345663563,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/24  02:00:00,60.3455845209,7.41038826088,27.1089470802,0.0,8.25718729233,10.0299323277,5.75367013883,0.0,0.0,5.75367013883
 08/24  03:00:00,59.4660405866,7.32309247354,26.3167007426,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  04:00:00,60.607094345,7.26669105507,25.9076172539,0.0,8.25718729233,11.6354268332,5.75780872273,0.0,0.0,5.75780872273
 08/24  05:00:00,67.8869218698,7.26713319516,25.6075480097,0.0,12.1011305571,15.3678112995,5.77095694874,0.0,0.0,5.77095694874
 08/24  06:00:00,95.0285317726,7.86978223628,30.1545824479,0.0,19.7275818095,37.2640762949,5.79293196328,0.0,0.0,5.79293196328
 08/24  07:00:00,119.441526507,8.37909544588,35.4544163232,0.0,24.3117294858,51.2795993405,11.5997581821,0.0,0.0,11.5997581821
 08/24  08:00:00,108.728665958,7.94978593931,36.4455612177,0.0,23.6694662846,40.6342015617,23.3979711824,0.0,0.0,23.3979711824
 08/24  09:00:00,108.7752514,8.03520937965,41.4138366569,0.0,23.6694662846,35.6302164847,41.363852336,0.0,18.025,23.338852336
 08/24  10:00:00,91.7723826999,7.91745950732,42.1252645573,0.0,18.7433767983,22.9618409725,35.5090386877,0.0,18.025,17.4840386877
 08/24  11:00:00,95.7463282489,8.15925923548,45.8594969994,0.0,18.7433767983,22.9618409725,35.4823888368,0.0,18.025,17.4573888368
 08/24  12:00:00,98.7187421055,8.36716386801,48.5805599405,0.0,18.5889407304,23.1597249699,35.4811123198,0.0,18.025,17.4561123198
 08/24  13:00:00,100.648834043,8.51569935957,50.1156133384,0.0,18.7433767983,23.2517909448,35.4806204643,0.0,18.025,17.4556204643
 08/24  14:00:00,104.271869731,8.71850791806,53.5358385794,0.0,18.7433767983,23.2517909448,35.4789537734,0.0,18.025,17.4539537734
 08/24  15:00:00,103.970784122,8.76983796331,53.4733756112,0.0,18.7433767983,22.9618409725,35.4795768693,0.0,18.025,17.4545768693
 08/24  16:00:00,105.081369286,8.71505964831,50.1874434989,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,116.525045823,8.96009053873,49.197994954,0.0,17.6635504202,40.6971502883,5.76562163177,0.0,0.0,5.76562163177
 08/24  18:00:00,123.707160244,9.1655957569,49.6701821406,0.0,27.5259009287,37.3340067412,11.5565947257,0.0,0.0,11.5565947257
 08/24  19:00:00,132.722060079,9.23966058768,48.7494777837,0.0,33.8341110165,33.3544677425,5.77542357312,0.0,0.0,5.77542357312
 08/24  20:00:00,140.129767745,9.36015743305,47.8825341065,0.0,36.5179666069,38.8247702939,5.77476328999,0.0,0.0,5.77476328999
 08/24  21:00:00,133.535956406,9.33657631876,46.8275914589,0.0,32.965339924,36.8579353714,11.5646706631,0.0,0.0,11.5646706631
 08/24  22:00:00,103.862908811,8.74945392278,41.2886311389,0.0,25.6355707503,20.6438685092,5.77859847666,0.0,0.0,5.77859847666
 08/24  23:00:00,77.5260013127,8.14434678217,35.1095439529,0.0,15.0252895274,11.7056064465,5.76245585056,0.0,0.0,5.76245585056
 08/24  24:00:00,68.8443230339,7.85047927074,31.7474169524,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/25  01:00:00,64.934026231,7.66273133109,29.5854841469,0.0,10.0992000411,10.047477231,5.75341439221,0.0,0.0,5.75341439221
 08/25  02:00:00,61.2089810144,7.50493960611,27.8777969984,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  03:00:00,58.3055527621,7.32997353233,25.1493273321,0.0,8.25718729233,10.0299323277,5.75377984858,0.0,0.0,5.75377984858
 08/25  04:00:00,58.4398595746,7.22411513173,23.78296259,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/25  05:00:00,65.515141892,7.20530476604,23.2975946108,0.0,12.1011305571,15.3678112995,5.77095174807,0.0,0.0,5.77095174807
 08/25  06:00:00,93.442353965,7.83043543259,28.6077403642,0.0,19.7275818095,37.2640762949,11.5652182159,0.0,0.0,11.5652182159
 08/25  07:00:00,119.396921226,8.40893806375,35.3799706338,0.0,24.3117294858,51.2795993405,11.6007793658,0.0,0.0,11.6007793658
 08/25  08:00:00,108.090493709,7.94508303507,35.812087892,0.0,23.6694662846,40.6342015617,23.3964647623,0.0,0.0,23.3964647623
 08/25  09:00:00,106.482414127,7.95201941055,39.2041813448,0.0,23.6694662846,35.6302164847,35.5342045108,0.0,18.025,17.5092045108
 08/25  10:00:00,90.4310063438,7.85803692101,40.8433132062,0.0,18.7433767983,22.9618409725,41.3311032589,0.0,18.025,23.3061032589
 08/25  11:00:00,95.1035750467,8.11747490954,45.2585279728,0.0,18.7433767983,22.9618409725,35.4824165205,0.0,18.025,17.4574165205
 08/25  12:00:00,97.8100952624,8.30952841145,47.7295459333,0.0,18.5889407304,23.1597249699,29.6680747869,0.0,18.025,11.6430747869
 08/25  13:00:00,102.098977412,8.55261936055,51.5288363575,0.0,18.7433767983,23.2517909448,35.4822978519,0.0,18.025,17.4572978519
 08/25  14:00:00,103.748320365,8.66501358489,53.0657834181,0.0,18.7433767983,23.2517909448,35.4793943736,0.0,18.025,17.4543943736
 08/25  15:00:00,103.29098606,8.70669333688,52.8567195828,0.0,18.7433767983,22.9618409725,35.47834141,0.0,18.025,17.45334141
 08/25  16:00:00,107.576269896,8.79813199545,52.5992682444,0.0,18.7433767983,27.431320555,23.7829827246,0.0,18.025,5.75798272461
 08/25  17:00:00,120.211028887,9.10091655889,52.7431553261,0.0,17.6635504202,40.6971502883,5.76667217944,0.0,0.0,5.76667217944
 08/25  18:00:00,126.833725831,9.27211741029,52.6902346602,0.0,27.5259009287,37.3340067412,5.78712814689,0.0,0.0,5.78712814689
 08/25  19:00:00,135.814817152,9.35673897989,51.7251541251,0.0,33.8341110165,33.3544677425,5.77548573341,0.0,0.0,5.77548573341
 08/25  20:00:00,142.641073085,9.47868476546,50.2753072028,0.0,36.5179666069,38.8247702939,11.5296393905,0.0,0.0,11.5296393905
 08/25  21:00:00,134.052117444,9.37490823393,47.3054216764,0.0,32.965339924,36.8579353714,5.79263777295,0.0,0.0,5.79263777295
 08/25  22:00:00,104.822729115,8.80087451332,42.19702525,0.0,25.6355707503,20.6438685092,11.5395165989,0.0,0.0,11.5395165989
 08/25  23:00:00,79.6392316518,8.25324955715,37.1138748135,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/25  24:00:00,70.3698521869,7.94093167493,33.1824842877,0.0,11.6412384099,10.0650221343,5.75820545562,0.0,0.0,5.75820545562
 08/26  01:00:00,69.1069445032,7.78036009092,30.8813000821,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/26  02:00:00,62.6986993074,7.60543731888,29.2670085921,0.0,8.25718729233,10.0299323277,5.75315663654,0.0,0.0,5.75315663654
 08/26  03:00:00,60.662965656,7.46914417738,27.3675764178,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  04:00:00,60.8136622383,7.36330422222,26.0175674711,0.0,8.25718729233,11.6354268332,5.75773743185,0.0,0.0,5.75773743185
 08/26  05:00:00,64.7513800024,7.3110271955,25.8493353361,0.0,8.71707943955,15.3327214929,5.76249833929,0.0,0.0,5.76249833929
 08/26  06:00:00,80.330574193,7.56461184875,28.6150763518,0.0,18.5082010057,25.6353820695,5.77107886883,0.0,0.0,5.77107886883
 08/26  07:00:00,104.022796116,8.14797741854,35.3889659122,0.0,19.4083231844,41.0650158608,5.79279134598,0.0,0.0,5.79279134598
 08/26  08:00:00,138.871358015,8.8894133637,45.6195763946,0.0,26.3286599382,57.9988325916,29.3519048067,0.0,0.0,29.3519048067
 08/26  09:00:00,126.069472758,8.72916165018,48.131548797,0.0,26.3286599382,42.8504436482,41.4144645876,0.0,18.025,23.3894645876
 08/26  10:00:00,99.7628121514,8.34742541091,46.2004323859,0.0,21.7447113004,23.4437158914,35.5372335748,0.0,18.025,17.5122335748
 08/26  11:00:00,97.4725429285,8.3829069071,46.3362724892,0.0,19.3027497915,23.426170988,35.5086218837,0.0,18.025,17.4836218837
 08/26  12:00:00,101.454761551,8.60508974417,49.9539888132,0.0,19.1483137236,23.7250123474,35.4783462941,0.0,18.025,17.4533462941
 08/26  13:00:00,104.737760257,8.79878529195,52.8977488623,0.0,19.3027497915,23.7161209604,35.4815360179,0.0,18.025,17.4565360179
 08/26  14:00:00,105.11209356,8.85203787691,53.2188300569,0.0,19.3027497915,23.7161209604,35.4795532622,0.0,18.025,17.4545532622
 08/26  15:00:00,106.729573894,8.97334823296,55.0049492243,0.0,19.3027497915,23.426170988,35.4802565214,0.0,18.025,17.4552565214
 08/26  16:00:00,112.05947405,9.08549872587,55.7713995051,0.0,19.3027497915,27.8956505705,23.7829471565,0.0,18.025,5.75794715653
 08/26  17:00:00,120.654969923,9.3235577425,55.5064430011,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 08/26  18:00:00,136.255712391,9.65339446329,56.8241306173,0.0,32.690315043,37.0816133363,5.76661583489,0.0,0.0,5.76661583489
 08/26  19:00:00,142.375243261,9.71480261814,55.2347374933,0.0,36.8143715336,33.066984531,5.7753927448,0.0,0.0,5.7753927448
 08/26  20:00:00,145.383776294,9.75877721487,52.9592150641,0.0,36.3493007332,38.7721355839,11.529114059,0.0,0.0,11.529114059
 08/26  21:00:00,140.691585333,9.61332472388,50.5303421555,0.0,36.1807251679,36.8228455648,5.77496217337,0.0,0.0,5.77496217337
 08/26  22:00:00,113.812003117,9.05226927752,45.5322420355,0.0,31.0351095914,20.6438685092,5.7916222176,0.0,0.0,5.7916222176
 08/26  23:00:00,85.8082126945,8.50139601279,40.6328231714,0.0,17.4250845679,11.7056064465,5.7712180096,0.0,0.0,5.7712180096
 08/26  24:00:00,74.6484658049,8.15804520992,36.0440872192,0.0,12.8411359301,10.0650221343,5.75816474971,0.0,0.0,5.75816474971
 08/27  01:00:00,68.4649780436,7.78891620658,30.1113522073,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/27  02:00:00,59.6260926452,7.47568024613,26.2047371183,0.0,8.34152022915,10.0650221343,5.75376878284,0.0,0.0,5.75376878284
 08/27  03:00:00,59.5005005598,7.39804904506,26.1567819287,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  04:00:00,59.8794752503,7.30251068489,25.024751176,0.0,8.34152022915,11.6705166398,5.75813317579,0.0,0.0,5.75813317579
 08/27  05:00:00,62.8315948882,7.20477953726,23.9163723128,0.0,8.80141237637,15.3678112995,5.76247565931,0.0,0.0,5.76247565931
 08/27  06:00:00,79.4003059265,7.50164376599,27.7477742626,0.0,18.5082010057,25.6353820695,5.77119613335,0.0,0.0,5.77119613335
 08/27  07:00:00,103.967671748,8.12296377558,35.2394291361,0.0,19.4926561212,41.1001056674,5.79270785445,0.0,0.0,5.79270785445
 08/27  08:00:00,138.082563077,8.84362823204,44.8765616035,0.0,26.3286599382,57.9988325916,29.3510630623,0.0,0.0,29.3510630623
 08/27  09:00:00,125.506253742,8.71522576487,47.7016888237,0.0,26.2443270014,42.8153538416,41.4153180604,0.0,18.025,23.3903180604
 08/27  10:00:00,99.9940717308,8.37502199037,46.4040915624,0.0,21.7447113004,23.4437158914,35.5367846666,0.0,18.025,17.5117846666
 08/27  11:00:00,99.1695601633,8.46958039502,47.8869031498,0.0,19.3449162599,23.4437158914,35.5087855563,0.0,18.025,17.4837855563
 08/27  12:00:00,101.364027837,8.61185702725,49.7967759973,0.0,19.190480192,23.7425572507,35.4797772909,0.0,18.025,17.4547772909
 08/27  13:00:00,103.852487004,8.75975800055,52.111212192,0.0,19.260583323,23.698576057,35.4786259285,0.0,18.025,17.4536259285
 08/27  14:00:00,105.604069804,8.86325675512,53.7592970473,0.0,19.260583323,23.698576057,35.4810358143,0.0,18.025,17.4560358143
 08/27  15:00:00,105.865587862,8.88316979738,54.2908524405,0.0,19.260583323,23.4086260847,35.4800012194,0.0,18.025,17.4550012194
 08/27  16:00:00,108.961066668,8.85434339895,52.9638577644,0.0,19.260583323,27.8781056672,23.7830069166,0.0,18.025,5.75800691655
 08/27  17:00:00,116.738114099,9.0043514975,51.9685032495,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 08/27  18:00:00,131.489447702,9.26793355506,52.562749893,0.0,32.6059821062,37.0465235296,5.76591223213,0.0,0.0,5.76591223213
 08/27  19:00:00,136.636862646,9.28404481376,49.9271114532,0.0,36.8143715336,33.066984531,5.77548444325,0.0,0.0,5.77548444325
 08/27  20:00:00,141.886075087,9.44088560593,49.6599823235,0.0,36.43363367,38.8072253906,11.53006881,0.0,0.0,11.53006881
 08/27  21:00:00,139.008328538,9.42915453572,49.1506773115,0.0,36.0963922311,36.7877557581,5.77544409639,0.0,0.0,5.77544409639
 08/27  22:00:00,110.015212355,8.84471783021,42.0624200217,0.0,30.9507766546,20.6087787026,5.79288988249,0.0,0.0,5.79288988249
 08/27  23:00:00,80.5795302496,8.24645285914,35.6590813905,0.0,17.4250845679,11.7056064465,5.77120829746,0.0,0.0,5.77120829746
 08/27  24:00:00,70.9664772572,7.96141316105,32.4393093033,0.0,12.925468867,10.100111941,5.75703135246,0.0,0.0,5.75703135246
 08/28  01:00:00,65.0603471393,7.72959034054,29.6449465517,0.0,10.0992000411,10.047477231,5.75372188548,0.0,0.0,5.75372188548
 08/28  02:00:00,61.9380249719,7.5948644775,28.5169101063,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,60.2198390689,7.46542228894,26.9281666768,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  04:00:00,60.0445073591,7.34583993255,25.2658779026,0.0,8.25718729233,11.6354268332,5.75825012234,0.0,0.0,5.75825012234
 08/28  05:00:00,68.2185508986,7.37302568477,25.8332770477,0.0,12.1011305571,15.3678112995,5.77106664974,0.0,0.0,5.77106664974
 08/28  06:00:00,98.0353182828,8.09751677463,32.9336142021,0.0,19.7275818095,37.2640762949,11.5656139064,0.0,0.0,11.5656139064
 08/28  07:00:00,124.449323413,8.72312652709,40.118170412,0.0,24.3117294858,51.2795993405,11.600721581,0.0,0.0,11.600721581
 08/28  08:00:00,113.932191239,8.28623458865,41.3126236554,0.0,23.6694662846,40.6342015617,23.395467775,0.0,0.0,23.395467775
 08/28  09:00:00,112.752574543,8.32305338679,45.1033041773,0.0,23.6694662846,35.6302164847,35.5342588708,0.0,18.025,17.5092588708
 08/28  10:00:00,95.0854058126,8.16575241817,45.1899917648,0.0,18.7433767983,22.9618409725,40.5688063549,0.0,18.025,22.5438063549
 08/28  11:00:00,97.7298505017,8.3401337581,47.6621414948,0.0,18.7433767983,22.9618409725,30.4326997518,0.0,18.025,12.4076997518
 08/28  12:00:00,101.203382822,8.55598931605,50.876369344,0.0,18.5889407304,23.1597249699,35.4800875918,0.0,18.025,17.4550875918
 08/28  13:00:00,103.846692241,8.71626083846,53.1129052948,0.0,18.7433767983,23.2517909448,35.4790767298,0.0,18.025,17.4540767298
 08/28  14:00:00,106.047120078,8.85050698991,55.1790870561,0.0,18.7433767983,23.2517909448,35.4815216304,0.0,18.025,17.4565216304
 08/28  15:00:00,106.35465359,8.91010685871,55.716971767,0.0,18.7433767983,22.9618409725,35.4816659659,0.0,18.025,17.4566659659
 08/28  16:00:00,110.198346387,8.96937685226,55.0500950008,0.0,18.7433767983,27.431320555,23.7830409107,0.0,18.025,5.7580409107
 08/28  17:00:00,122.732693632,9.26537810689,55.1003540899,0.0,17.6635504202,40.6971502883,5.76659618429,0.0,0.0,5.76659618429
 08/28  18:00:00,128.592239768,9.40953842566,54.311317823,0.0,27.5259009287,37.3340067412,5.78814429916,0.0,0.0,5.78814429916
 08/28  19:00:00,135.234874095,9.38950096352,51.1124449156,0.0,33.8341110165,33.3544677425,5.77534768164,0.0,0.0,5.77534768164
 08/28  20:00:00,140.157834006,9.39967582561,47.8710690953,0.0,36.5179666069,38.8247702939,5.77470859307,0.0,0.0,5.77470859307
 08/28  21:00:00,131.858888863,9.27668348685,45.2104063811,0.0,32.965339924,36.8579353714,11.565691815,0.0,0.0,11.565691815
 08/28  22:00:00,101.858918277,8.66050149747,39.3735830462,0.0,25.6355707503,20.6438685092,5.77987655011,0.0,0.0,5.77987655011
 08/28  23:00:00,76.467216932,8.10245698336,34.0926461395,0.0,15.0252895274,11.7056064465,5.76255965216,0.0,0.0,5.76255965216
 08/28  24:00:00,66.6088412723,7.75732676485,29.6050744936,0.0,11.6412384099,10.0650221343,5.75813293162,0.0,0.0,5.75813293162
 08/29  01:00:00,62.9965449053,7.55928949886,27.7514503307,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/29  02:00:00,58.69660206,7.37092259265,25.4994231055,0.0,8.25718729233,10.0299323277,5.75374700398,0.0,0.0,5.75374700398
 08/29  03:00:00,56.5449541508,7.22637870849,23.4923277608,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  04:00:00,57.2403481891,7.13961039079,22.6679430581,0.0,8.25718729233,11.6354268332,5.75803114774,0.0,0.0,5.75803114774
 08/29  05:00:00,64.2568759887,7.11177657163,22.1328487837,0.0,12.1011305571,15.3678112995,5.77112088626,0.0,0.0,5.77112088626
 08/29  06:00:00,93.5043390464,7.80117776974,28.6989787251,0.0,19.7275818095,37.2640762949,5.79157316612,0.0,0.0,5.79157316612
 08/29  07:00:00,120.63905751,8.44334100092,36.587678279,0.0,24.3117294858,51.2795993405,17.3914205465,0.0,0.0,17.3914205465
 08/29  08:00:00,112.474741098,8.10859399998,40.0328131253,0.0,23.6694662846,40.6342015617,23.3959372878,0.0,0.0,23.3959372878
 08/29  09:00:00,113.348001054,8.25554814958,45.7662373017,0.0,23.6694662846,35.6302164847,35.5356904303,0.0,18.025,17.5106904303
 08/29  10:00:00,96.6603881928,8.16176120426,46.7689611434,0.0,18.7433767983,22.9618409725,35.5114633877,0.0,18.025,17.4864633877
 08/29  11:00:00,99.4871564102,8.36293990497,49.3966394883,0.0,18.7433767983,22.9618409725,35.4842381944,0.0,18.025,17.4592381944
 08/29  12:00:00,101.513353021,8.53333561402,51.2089922367,0.0,18.5889407304,23.1597249699,35.4798272872,0.0,18.025,17.4548272872
 08/29  13:00:00,103.763373769,8.71239168247,53.0334555899,0.0,18.7433767983,23.2517909448,35.4805664182,0.0,18.025,17.4555664182
 08/29  14:00:00,107.029160636,8.90179720161,56.1098362673,0.0,18.7433767983,23.2517909448,35.4813162503,0.0,18.025,17.4563162503
 08/29  15:00:00,110.334326727,9.10520103503,59.5015501058,0.0,18.7433767983,22.9618409725,35.4820454591,0.0,18.025,17.4570454591
 08/29  16:00:00,116.080378393,9.27917519303,60.6223289295,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,129.231234554,9.64227978244,61.221990254,0.0,17.6635504202,40.6971502883,5.76665234613,0.0,0.0,5.76665234613
 08/29  18:00:00,136.273137591,9.85325765396,61.5484828472,0.0,27.5259009287,37.3340067412,11.5564954933,0.0,0.0,11.5564954933
 08/29  19:00:00,142.853900522,9.806216521,58.3147542261,0.0,33.8341110165,33.3544677425,5.7754849379,0.0,0.0,5.7754849379
 08/29  20:00:00,147.656687783,9.78503459922,54.9845658439,0.0,36.5179666069,38.8247702939,5.77480528363,0.0,0.0,5.77480528363
 08/29  21:00:00,138.80824668,9.64815959176,51.7882793634,0.0,32.965339924,36.8579353714,11.5660882044,0.0,0.0,11.5660882044
 08/29  22:00:00,110.139537107,9.10281798793,47.2118868454,0.0,25.6355707503,20.6438685092,5.77965551876,0.0,0.0,5.77965551876
 08/29  23:00:00,85.4327049772,8.57682295873,42.5837627455,0.0,15.0252895274,11.7056064465,5.76135997006,0.0,0.0,5.76135997006
 08/29  24:00:00,75.4268415221,8.22765359792,37.9527516987,0.0,11.6412384099,10.0650221343,5.7580507911,0.0,0.0,5.7580507911
 08/30  01:00:00,69.9808251718,7.96226178605,34.332753052,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/30  02:00:00,64.5394553719,7.72141719701,30.9917866258,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  03:00:00,63.2488248256,7.61351116433,29.8090585677,0.0,8.25718729233,10.0299323277,5.75384681784,0.0,0.0,5.75384681784
 08/30  04:00:00,63.5648482289,7.5171630159,28.6148944463,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/30  05:00:00,70.2576394366,7.47915705339,27.7662299027,0.0,12.1011305571,15.3678112995,5.77125165599,0.0,0.0,5.77125165599
 08/30  06:00:00,98.9719738079,8.16380276325,33.803982819,0.0,19.7275818095,37.2640762949,11.5662143754,0.0,0.0,11.5662143754
 08/30  07:00:00,125.502574886,8.78887010536,41.105665361,0.0,24.3117294858,51.2795993405,11.6007752083,0.0,0.0,11.6007752083
 08/30  08:00:00,114.922146981,8.32747397692,42.2613359712,0.0,23.6694662846,40.6342015617,23.3981723741,0.0,0.0,23.3981723741
 08/30  09:00:00,114.672824896,8.41368711138,46.9329185854,0.0,23.6694662846,35.6302164847,41.3650465072,0.0,18.025,23.3400465072
 08/30  10:00:00,98.7888361661,8.36790171777,48.691266301,0.0,18.7433767983,22.9618409725,35.5111223603,0.0,18.025,17.4861223603
 08/30  11:00:00,100.940075917,8.54617320056,50.6663242943,0.0,18.7433767983,22.9618409725,35.4825569458,0.0,18.025,17.4575569458
 08/30  12:00:00,102.903485203,8.70126354769,52.4311976433,0.0,18.5889407304,23.1597249699,35.4819836052,0.0,18.025,17.4569836052
 08/30  13:00:00,106.376682468,8.91676878418,55.4423856038,0.0,18.7433767983,23.2517909448,35.4814716622,0.0,18.025,17.4564716622
 08/30  14:00:00,109.587117116,9.11020517628,58.4593835722,0.0,18.7433767983,23.2517909448,35.4810307108,0.0,18.025,17.4560307108
 08/30  15:00:00,111.648511939,9.26669240251,60.654241513,0.0,18.7433767983,22.9618409725,35.4801522066,0.0,18.025,17.4551522066
 08/30  16:00:00,117.384477961,9.44418535557,61.7614195727,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/30  17:00:00,130.102079181,9.79579992006,61.9393088296,0.0,17.6635504202,40.6971502883,5.76665207002,0.0,0.0,5.76665207002
 08/30  18:00:00,137.028481732,9.97573708427,62.1813438201,0.0,27.5259009287,37.3340067412,11.5569817104,0.0,0.0,11.5569817104
 08/30  19:00:00,146.006629985,10.0388311684,61.2348635493,0.0,33.8341110165,33.3544677425,5.77559306332,0.0,0.0,5.77559306332
 08/30  20:00:00,153.030161232,10.1353709142,60.007701034,0.0,36.5179666069,38.8247702939,5.77494579475,0.0,0.0,5.77494579475
 08/30  21:00:00,144.030423223,9.98747687534,56.6711374261,0.0,32.965339924,36.8579353714,11.5652228478,0.0,0.0,11.5652228478
 08/30  22:00:00,112.599655335,9.28426801432,49.4905491198,0.0,25.6355707503,20.6438685092,5.77988842965,0.0,0.0,5.77988842965
 08/30  23:00:00,86.233886961,8.65177665601,43.3099908324,0.0,15.0252895274,11.7056064465,5.76244782629,0.0,0.0,5.76244782629
 08/30  24:00:00,77.4139293143,8.34171654552,39.8257795002,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/31  01:00:00,71.7484488224,8.0685912259,35.9940416733,0.0,10.0992000411,10.047477231,5.75382186408,0.0,0.0,5.75382186408
 08/31  02:00:00,65.4955290708,7.78744557971,31.8818340506,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  03:00:00,63.201696927,7.6219533641,29.7534857603,0.0,8.25718729233,10.0299323277,5.75345370583,0.0,0.0,5.75345370583
 08/31  04:00:00,64.1093448566,7.53954367881,29.1370127989,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/31  05:00:00,70.703559819,7.49805875596,28.1932464361,0.0,12.1011305571,15.3678112995,5.77124033881,0.0,0.0,5.77124033881
 08/31  06:00:00,97.9249938919,8.10896082806,32.8118344116,0.0,19.7275818095,37.2640762949,11.5661865624,0.0,0.0,11.5661865624
 08/31  07:00:00,123.554307951,8.67093985237,39.2753276265,0.0,24.3117294858,51.2795993405,11.6013728217,0.0,0.0,11.6013728217
 08/31  08:00:00,113.947085941,8.26225082945,41.3514934485,0.0,23.6694662846,40.6342015617,23.3990815398,0.0,0.0,23.3990815398
 08/31  09:00:00,113.669492971,8.3426883095,46.0005781325,0.0,23.6694662846,35.6302164847,41.3627632977,0.0,18.025,23.3377632977
 08/31  10:00:00,96.9578484955,8.23882632059,46.9893555004,0.0,18.7433767983,22.9618409725,35.5110517768,0.0,18.025,17.4860517768
 08/31  11:00:00,100.412789498,8.46937861957,50.2158324816,0.0,18.7433767983,22.9618409725,35.4826468737,0.0,18.025,17.4576468737
 08/31  12:00:00,103.780585643,8.69809554656,53.3114634057,0.0,18.5889407304,23.1597249699,35.4797717432,0.0,18.025,17.4547717432
 08/31  13:00:00,105.937300489,8.86234736185,55.0574233355,0.0,18.7433767983,23.2517909448,35.4788079356,0.0,18.025,17.4538079356
 08/31  14:00:00,108.571030973,9.01881889898,57.5346823974,0.0,18.7433767983,23.2517909448,29.6699344298,0.0,18.025,11.6449344298
 08/31  15:00:00,110.143106151,9.13760912681,59.2779183073,0.0,18.7433767983,22.9618409725,35.4806992558,0.0,18.025,17.4556992558
 08/31  16:00:00,115.336660502,9.27458087674,59.8832031427,0.0,18.7433767983,27.431320555,23.783064798,0.0,18.025,5.75806479797
 08/31  17:00:00,128.043355647,9.58685709174,60.089528811,0.0,17.6635504202,40.6971502883,5.76677130156,0.0,0.0,5.76677130156
 08/31  18:00:00,133.08510552,9.67397454076,58.5397345868,0.0,27.5259009287,37.3340067412,5.78722457912,0.0,0.0,5.78722457912
 08/31  19:00:00,137.673610754,9.52903052681,53.4116422665,0.0,33.8341110165,33.3544677425,11.5302528612,0.0,0.0,11.5302528612
 08/31  20:00:00,142.031395237,9.48512912338,49.6591707231,0.0,36.5179666069,38.8247702939,5.77528101486,0.0,0.0,5.77528101486
 08/31  21:00:00,132.36346911,9.30532054283,45.6863403652,0.0,32.965339924,36.8579353714,5.79247712934,0.0,0.0,5.79247712934
 08/31  22:00:00,101.377217366,8.6522885518,38.9000828509,0.0,25.6355707503,20.6438685092,11.5392746516,0.0,0.0,11.5392746516
 08/31  23:00:00,75.5089684054,8.06768315247,33.1691695791,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/31  24:00:00,66.3566830886,7.74693027251,29.3633129148,0.0,11.6412384099,10.0650221343,5.75826620446,0.0,0.0,5.75826620446
 09/01  01:00:00,62.088888284,7.53742066848,26.8656546279,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/01  02:00:00,58.0928149027,7.36647701327,24.9000830379,0.0,8.25718729233,10.0299323277,5.75390084414,0.0,0.0,5.75390084414
 09/01  03:00:00,56.0776333295,7.22603606885,23.0253441702,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  04:00:00,55.818789185,7.10112234373,21.2848717369,0.0,8.25718729233,11.6354268332,5.75828765218,0.0,0.0,5.75828765218
 09/01  05:00:00,63.1158854812,7.08611171086,21.0175169051,0.0,12.1011305571,15.3678112995,5.77105599251,0.0,0.0,5.77105599251
 09/01  06:00:00,91.8287076615,7.74307885385,27.081427138,0.0,19.7275818095,37.2640762949,11.5657551114,0.0,0.0,11.5657551114
 09/01  07:00:00,117.766888143,8.32674892635,33.8320925781,0.0,24.3117294858,51.2795993405,11.6010205206,0.0,0.0,11.6010205206
 09/01  08:00:00,110.203895546,8.0202371396,37.8503120615,0.0,23.6694662846,40.6342015617,23.3964508896,0.0,0.0,23.3964508896
 09/01  09:00:00,111.890870669,8.20327661292,44.3613673176,0.0,23.6694662846,35.6302164847,35.5349764876,0.0,18.025,17.5099764876
 09/01  10:00:00,94.9505897384,8.09934802296,45.1215730088,0.0,18.7433767983,22.9618409725,41.3333005381,0.0,18.025,23.3083005381
 09/01  11:00:00,97.9394670575,8.29463362691,47.9172534002,0.0,18.7433767983,22.9618409725,29.6699110751,0.0,18.025,11.6449110751
 09/01  12:00:00,99.9039980078,8.43646449457,49.6965047973,0.0,18.5889407304,23.1597249699,35.4808862886,0.0,18.025,17.4558862886
 09/01  13:00:00,101.660945243,8.56988195524,51.0735326647,0.0,18.7433767983,23.2517909448,35.4799414272,0.0,18.025,17.4549414272
 09/01  14:00:00,105.746320686,8.79172013031,54.9370714935,0.0,18.7433767983,23.2517909448,35.4807525138,0.0,18.025,17.4557525138
 09/01  15:00:00,106.903543237,8.88842239577,56.2875389942,0.0,18.7433767983,22.9618409725,35.4809538261,0.0,18.025,17.4559538261
 09/01  16:00:00,109.345218414,8.84959295242,54.3167466513,0.0,18.7433767983,27.431320555,23.7830727687,0.0,18.025,5.7580727687
 09/01  17:00:00,121.53894021,9.12300173928,54.048969583,0.0,17.6635504202,40.6971502883,5.76686540326,0.0,0.0,5.76686540326
 09/01  18:00:00,128.013627777,9.30247509772,53.8397564517,0.0,27.5259009287,37.3340067412,5.78848629195,0.0,0.0,5.78848629195
 09/01  19:00:00,136.014815622,9.37746183876,51.9044139089,0.0,33.8341110165,33.3544677425,5.77527770018,0.0,0.0,5.77527770018
 09/01  20:00:00,144.434247522,9.57120702575,51.9759418131,0.0,36.5179666069,38.8247702939,11.5294597532,0.0,0.0,11.5294597532
 09/01  21:00:00,135.527564068,9.45810611027,48.697645638,0.0,32.965339924,36.8579353714,5.79314621906,0.0,0.0,5.79314621906
 09/01  22:00:00,103.628272086,8.75868109912,41.0447439468,0.0,25.6355707503,20.6438685092,10.0319067208,0.0,0.0,10.0319067208
 09/01  23:00:00,78.1734083908,8.19007919111,35.7112107644,0.0,15.0252895274,11.7056064465,1.52236583676,0.0,0.0,1.52236583676
 09/01  24:00:00,69.8128996841,7.91560873134,32.6508463772,0.0,11.6412384099,10.0650221343,5.75813270044,0.0,0.0,5.75813270044
 09/02  01:00:00,67.8389866684,7.72587815178,29.6678181845,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/02  02:00:00,60.5315218384,7.50650455133,27.1987572901,0.0,8.25718729233,10.0299323277,5.75383527219,0.0,0.0,5.75383527219
 09/02  03:00:00,60.699071675,7.46186817007,27.4109520954,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/02  04:00:00,63.222984689,7.4746664299,28.3155187473,0.0,8.25718729233,11.6354268332,5.75770591916,0.0,0.0,5.75770591916
 09/02  05:00:00,66.0255725727,7.38336907041,27.0511761192,0.0,8.71707943955,15.3327214929,5.76251112917,0.0,0.0,5.76251112917
 09/02  06:00:00,82.3342325043,7.58406854938,28.7152628682,0.0,18.5082010057,25.6353820695,5.77115671169,0.0,0.0,5.77115671169
 09/02  07:00:00,102.772761255,8.09755444806,34.189328287,0.0,19.4083231844,41.0650158608,5.7933195734,0.0,0.0,5.7933195734
 09/02  08:00:00,136.869574883,8.78996032704,43.7172125472,0.0,26.3286599382,57.9988325916,29.354803462,0.0,0.0,29.354803462
 09/02  09:00:00,124.423480737,8.64900227888,46.5656938514,0.0,26.3286599382,42.8504436482,41.4159387867,0.0,18.025,23.3909387867
 09/02  10:00:00,98.2180353613,8.28207557174,44.7209883718,0.0,21.7447113004,23.4437158914,35.5377716001,0.0,18.025,17.5127716001
 09/02  11:00:00,97.6429682362,8.39574569047,46.4938467244,0.0,19.3027497915,23.426170988,35.5087815246,0.0,18.025,17.4837815246
 09/02  12:00:00,99.6216223396,8.53360796033,48.1923237362,0.0,19.1483137236,23.7250123474,35.4799494371,0.0,18.025,17.4549494371
 09/02  13:00:00,102.025058486,8.66868432329,50.3151388354,0.0,19.3027497915,23.7161209604,35.4788114239,0.0,18.025,17.4538114239
 09/02  14:00:00,104.719980229,8.80353355076,52.8752128952,0.0,19.3027497915,23.7161209604,35.4814407143,0.0,18.025,17.4564407143
 09/02  15:00:00,105.665581558,8.87659919197,54.0376982084,0.0,19.3027497915,23.426170988,35.4817087058,0.0,18.025,17.4567087058
 09/02  16:00:00,108.660301707,8.87717160605,52.5805456023,0.0,19.3027497915,27.8956505705,23.7831267468,0.0,18.025,5.7581267468
 09/02  17:00:00,116.611304181,9.07629739014,51.7100267045,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/02  18:00:00,131.290832239,9.39116031513,52.1214734999,0.0,32.690315043,37.0816133363,5.76690078276,0.0,0.0,5.76690078276
 09/02  19:00:00,138.238002371,9.49597499668,51.3163060081,0.0,36.8143715336,33.066984531,5.77561621228,0.0,0.0,5.77561621228
 09/02  20:00:00,143.516609769,9.65287304747,51.1979374121,0.0,36.3493007332,38.7721355839,11.5303841583,0.0,0.0,11.5303841583
 09/02  21:00:00,139.635051023,9.56370564266,49.5234110466,0.0,36.1807251679,36.8228455648,5.77563175082,0.0,0.0,5.77563175082
 09/02  22:00:00,111.471691943,8.94618129859,43.2979906259,0.0,31.0351095914,20.6438685092,5.7931717158,0.0,0.0,5.7931717158
 09/02  23:00:00,82.4892139708,8.35255150162,37.4626533481,0.0,17.4250845679,11.7056064465,5.77014632281,0.0,0.0,5.77014632281
 09/02  24:00:00,72.9258908216,8.08381338859,34.3957386281,0.0,12.8411359301,10.0650221343,5.75714248329,0.0,0.0,5.75714248329
 09/03  01:00:00,69.8311695068,7.85624843292,31.4102007968,0.0,12.925468867,10.100111941,5.75389201494,0.0,0.0,5.75389201494
 09/03  02:00:00,61.8116506552,7.58463980584,28.2813327522,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  03:00:00,59.3224052962,7.4104621379,25.9662637032,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  04:00:00,59.32181786,7.29494009544,24.4746587459,0.0,8.34152022915,11.6705166398,5.75826155002,0.0,0.0,5.75826155002
 09/03  05:00:00,62.7983676003,7.22070174606,23.8672106259,0.0,8.80141237637,15.3678112995,5.76255074104,0.0,0.0,5.76255074104
 09/03  06:00:00,79.6565069565,7.44505634382,26.176547484,0.0,18.5082010057,25.6353820695,5.77138796464,0.0,0.0,5.77138796464
 09/03  07:00:00,101.613733851,8.01860370473,32.9898212995,0.0,19.4926561212,41.1001056674,11.5661124366,0.0,0.0,11.5661124366
 09/03  08:00:00,135.881257104,8.71612125678,42.8027317662,0.0,26.3286599382,57.9988325916,23.4877754247,0.0,0.0,23.4877754247
 09/03  09:00:00,124.538021442,8.64191823076,46.806741124,0.0,26.2443270014,42.8153538416,41.4189329544,0.0,18.025,23.3939329544
 09/03  10:00:00,99.6610178161,8.36132664589,46.084712945,0.0,21.7447113004,23.4437158914,35.5384083267,0.0,18.025,17.5134083267
 09/03  11:00:00,98.9622847462,8.49198957506,47.6572062559,0.0,19.3449162599,23.4437158914,41.3323684326,0.0,18.025,23.3073684326
 09/03  12:00:00,100.685652293,8.61961365314,49.1106362761,0.0,19.190480192,23.7425572507,35.4799904587,0.0,18.025,17.4549904587
 09/03  13:00:00,103.292407159,8.76173016146,51.5491517192,0.0,19.260583323,23.698576057,34.6000194548,0.0,18.025,16.5750194548
 09/03  14:00:00,106.102272792,8.92369708005,54.1970510221,0.0,19.260583323,23.698576057,30.5472349759,0.0,18.025,12.5222349759
 09/03  15:00:00,106.73142994,8.97565378936,55.064201765,0.0,19.260583323,23.4086260847,35.4810325514,0.0,18.025,17.4560325514
 09/03  16:00:00,108.442178367,8.88899936229,52.4103068302,0.0,19.260583323,27.8781056672,23.7830881949,0.0,18.025,5.75808819491
 09/03  17:00:00,115.543914641,9.03621636216,50.7424214631,0.0,18.1807569449,37.5792895564,5.7624815142,0.0,0.0,5.7624815142
 09/03  18:00:00,132.530332198,9.33921760765,51.648335962,0.0,32.6059821062,37.0465235296,5.76688684094,0.0,0.0,5.76688684094
 09/03  19:00:00,138.071113913,9.45810717769,51.1872854925,0.0,36.8143715336,33.066984531,5.77547967512,0.0,0.0,5.77547967512
 09/03  20:00:00,143.135237,9.60145710887,50.7485569745,0.0,36.43363367,38.8072253906,5.77485960169,0.0,0.0,5.77485960169
 09/03  21:00:00,138.571969529,9.48713911673,48.6563183358,0.0,36.0963922311,36.7877557581,5.77564322413,0.0,0.0,5.77564322413
 09/03  22:00:00,110.706127844,8.89119316312,42.7068274852,0.0,30.9507766546,20.6087787026,11.5663475336,0.0,0.0,11.5663475336
 09/03  23:00:00,82.0983330482,8.31520669871,37.1091153786,0.0,17.4250845679,11.7056064465,5.77035486963,0.0,0.0,5.77035486963
 09/03  24:00:00,73.2172914353,8.06764745125,34.5838848405,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  01:00:00,69.8377264362,7.83872845726,31.4342753661,0.0,12.925468867,10.100111941,5.75384690351,0.0,0.0,5.75384690351
 09/04  02:00:00,61.4521228526,7.55877705233,27.9476692341,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  03:00:00,59.3384341682,7.40312022813,25.9896288809,0.0,8.34152022915,10.0650221343,5.75349102194,0.0,0.0,5.75349102194
 09/04  04:00:00,58.7079932544,7.26331405093,23.8924623719,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/04  05:00:00,63.0107791986,7.22238363846,24.0779407355,0.0,8.80141237637,15.3678112995,5.76170872594,0.0,0.0,5.76170872594
 09/04  06:00:00,80.5132243639,7.47750290473,27.000817241,0.0,18.5082010057,25.6353820695,5.7706279225,0.0,0.0,5.7706279225
 09/04  07:00:00,101.334161375,8.0049888153,32.7238532219,0.0,19.4926561212,41.1001056674,11.5665614513,0.0,0.0,11.5665614513
 09/04  08:00:00,135.251113908,8.69369141505,42.1950126065,0.0,26.3286599382,57.9988325916,23.4887216039,0.0,0.0,23.4887216039
 09/04  09:00:00,121.739633648,8.51689861467,44.1333663698,0.0,26.2443270014,42.8153538416,41.422280437,0.0,18.025,23.397280437
 09/04  10:00:00,97.1231583515,8.23435339654,43.6738250547,0.0,21.7447113004,23.4437158914,41.3709363502,0.0,18.025,23.3459363502
 09/04  11:00:00,98.04593236,8.44144690143,46.7913949715,0.0,19.3449162599,23.4437158914,35.5091466434,0.0,18.025,17.4841466434
 09/04  12:00:00,100.82218531,8.63109903885,49.2356839409,0.0,19.190480192,23.7425572507,35.4825096745,0.0,18.025,17.4575096745
 09/04  13:00:00,103.266400183,8.78799038403,51.4968841281,0.0,19.260583323,23.698576057,35.4826276931,0.0,18.025,17.4576276931
 09/04  14:00:00,103.789539095,8.83861523557,51.9693977485,0.0,19.260583323,23.698576057,35.4788729704,0.0,18.025,17.4538729704
 09/04  15:00:00,101.297232002,8.73615865538,49.8694973446,0.0,19.260583323,23.4086260847,35.4815219355,0.0,18.025,17.4565219355
 09/04  16:00:00,104.067318859,8.67511567896,48.2493317693,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/04  17:00:00,113.546738606,8.93165091796,48.849806432,0.0,18.1807569449,37.5792895564,5.76231891929,0.0,0.0,5.76231891929
 09/04  18:00:00,130.19815254,9.22842696039,49.42694042,0.0,32.6059821062,37.0465235296,5.76669841649,0.0,0.0,5.76669841649
 09/04  19:00:00,134.116270938,9.2564435818,47.4341034191,0.0,36.8143715336,33.066984531,5.77552043387,0.0,0.0,5.77552043387
 09/04  20:00:00,138.30031686,9.34003768591,46.175053329,0.0,36.43363367,38.8072253906,5.77486642805,0.0,0.0,5.77486642805
 09/04  21:00:00,133.289819105,9.2037334047,43.657569484,0.0,36.0963922311,36.7877557581,5.77562768164,0.0,0.0,5.77562768164
 09/04  22:00:00,105.354238915,8.60443254177,37.6416964385,0.0,30.9507766546,20.6087787026,11.5663059396,0.0,0.0,11.5663059396
 09/04  23:00:00,75.965220973,7.99389975272,31.2973083983,0.0,17.4250845679,11.7056064465,5.77138509151,0.0,0.0,5.77138509151
 09/04  24:00:00,65.8581324826,7.68787094309,27.6044935753,0.0,12.925468867,10.100111941,5.75831521277,0.0,0.0,5.75831521277
 09/05  01:00:00,59.6149702172,7.42704826013,24.5021092476,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/05  02:00:00,55.3407492832,7.23658036174,22.2779071208,0.0,8.25718729233,10.0299323277,5.75377594704,0.0,0.0,5.75377594704
 09/05  03:00:00,53.5637526777,7.10672110138,20.6307749026,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  04:00:00,53.6496527872,7.00067147863,19.2161786313,0.0,8.25718729233,11.6354268332,5.75825303981,0.0,0.0,5.75825303981
 09/05  05:00:00,59.9360100368,6.95658047536,17.9671627433,0.0,12.1011305571,15.3678112995,5.77096777268,0.0,0.0,5.77096777268
 09/05  06:00:00,89.9913002506,7.57979335824,23.5232955855,0.0,19.7275818095,37.2640762949,5.79115189829,0.0,0.0,5.79115189829
 09/05  07:00:00,115.076819044,8.19134449774,31.2773994803,0.0,24.3117294858,51.2795993405,17.3928806206,0.0,0.0,17.3928806206
 09/05  08:00:00,106.615482633,7.81145208112,34.4706703894,0.0,23.6694662846,40.6342015617,18.714184145,0.0,0.0,18.714184145
 09/05  09:00:00,105.507756441,7.88673970837,38.2947842159,0.0,23.6694662846,35.6302164847,40.2089717884,0.0,18.025,22.1839717884
 09/05  10:00:00,88.5116825396,7.79062007873,38.9913826187,0.0,18.7433767983,22.9618409725,35.5118442947,0.0,18.025,17.4868442947
 09/05  11:00:00,91.9130729535,8.028884059,42.1566031088,0.0,18.7433767983,22.9618409725,35.4846080664,0.0,18.025,17.4596080664
 09/05  12:00:00,94.2528916785,8.20336344938,44.2784941764,0.0,18.5889407304,23.1597249699,35.4817887203,0.0,18.025,17.4567887203
 09/05  13:00:00,96.052746313,8.33524452757,45.6999662974,0.0,18.7433767983,23.2517909448,35.4806267493,0.0,18.025,17.4556267493
 09/05  14:00:00,97.4274910312,8.4416345303,46.968321309,0.0,18.7433767983,23.2517909448,35.4820772602,0.0,18.025,17.4570772602
