Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/05  15:00:00,95.7768262773,8.38420007361,45.6650410303,0.0,18.7433767983,22.9618409725,35.4812127232,0.0,18.025,17.4562127232
 09/05  16:00:00,98.8113991855,8.37239651294,44.2601186136,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/05  17:00:00,112.041728246,8.69349808043,44.9812513755,0.0,17.6635504202,40.6971502883,5.76681404466,0.0,0.0,5.76681404466
 09/05  18:00:00,121.311954864,8.9213822354,45.635150132,0.0,27.5259009287,37.3340067412,11.557123526,0.0,0.0,11.557123526
 09/05  19:00:00,128.714815232,9.00752108887,44.9743452851,0.0,33.8341110165,33.3544677425,5.7757662638,0.0,0.0,5.7757662638
 09/05  20:00:00,136.345744525,9.14773823054,44.3109001745,0.0,36.5179666069,38.8247702939,5.77510578509,0.0,0.0,5.77510578509
 09/05  21:00:00,131.351118287,9.21991233546,44.7593697807,0.0,32.965339924,36.8579353714,11.5663504018,0.0,0.0,11.5663504018
 09/05  22:00:00,103.199088074,8.70637379093,40.6678612046,0.0,25.6355707503,20.6438685092,5.78005039229,0.0,0.0,5.78005039229
 09/05  23:00:00,75.4565389809,8.02644546385,33.1579629994,0.0,15.0252895274,11.7056064465,5.76260406305,0.0,0.0,5.76260406305
 09/05  24:00:00,65.8223321507,7.68290235535,28.892982547,0.0,11.6412384099,10.0650221343,5.75814863339,0.0,0.0,5.75814863339
 09/06  01:00:00,61.0176476234,7.45692215016,25.8749096327,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/06  02:00:00,57.2818268661,7.29731063908,24.1582558367,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/06  03:00:00,55.8953382134,7.19111529183,22.8779623347,0.0,8.25718729233,10.0299323277,5.75391043842,0.0,0.0,5.75391043842
 09/06  04:00:00,55.3692890987,7.07025561252,20.8662316809,0.0,8.25718729233,11.6354268332,5.75786221309,0.0,0.0,5.75786221309
 09/06  05:00:00,62.4863587721,7.06124617571,20.4128432917,0.0,12.1011305571,15.3678112995,5.77117658803,0.0,0.0,5.77117658803
 09/06  06:00:00,92.2627808754,7.70118854064,25.6733760181,0.0,19.7275818095,37.2640762949,5.79340379354,0.0,0.0,5.79340379354
 09/06  07:00:00,115.999156725,8.24049561159,32.1505807509,0.0,24.3117294858,51.2795993405,17.3927140911,0.0,0.0,17.3927140911
 09/06  08:00:00,105.530607216,7.76922686503,33.4280167526,0.0,23.6694662846,40.6342015617,17.5543218004,0.0,0.0,17.5543218004
 09/06  09:00:00,103.35402056,7.77249999188,36.2552846061,0.0,23.6694662846,35.6302164847,41.3675815776,0.0,18.025,23.3425815776
 09/06  10:00:00,84.8732885059,7.58627052453,35.5573353544,0.0,18.7433767983,22.9618409725,35.5100177482,0.0,18.025,17.4850177482
 09/06  11:00:00,87.0549478028,7.74387671603,37.5834841358,0.0,18.7433767983,22.9618409725,35.4845463055,0.0,18.025,17.4595463055
 09/06  12:00:00,90.3279811922,7.97060164365,40.5863443278,0.0,18.5889407304,23.1597249699,35.4811630145,0.0,18.025,17.4561630145
 09/06  13:00:00,94.1414148323,8.21197117425,43.9119070046,0.0,18.7433767983,23.2517909448,35.4838436939,0.0,18.025,17.4588436939
 09/06  14:00:00,95.3760876569,8.32180620289,45.0367449512,0.0,18.7433767983,23.2517909448,35.4812169692,0.0,18.025,17.4562169692
 09/06  15:00:00,94.3071188114,8.34256468942,44.2369672344,0.0,18.7433767983,22.9618409725,35.4803809697,0.0,18.025,17.4553809697
 09/06  16:00:00,96.9546819189,8.31465208493,42.4611454434,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/06  17:00:00,108.42245804,8.53608392011,41.5193912524,0.0,17.6635504202,40.6971502883,5.7668228519,0.0,0.0,5.7668228519
 09/06  18:00:00,116.983391329,8.7095427792,41.5184206278,0.0,27.5259009287,37.3340067412,11.5576322413,0.0,0.0,11.5576322413
 09/06  19:00:00,124.977018286,8.8150638686,41.429002465,0.0,33.8341110165,33.3544677425,5.77549465591,0.0,0.0,5.77549465591
 09/06  20:00:00,134.023204245,9.01929530317,42.1167994722,0.0,36.5179666069,38.8247702939,5.77483839732,0.0,0.0,5.77483839732
 09/06  21:00:00,128.785442468,9.06476727074,42.3488352814,0.0,32.965339924,36.8579353714,11.5664673596,0.0,0.0,11.5664673596
 09/06  22:00:00,99.1955662733,8.4603718502,36.9103374117,0.0,25.6355707503,20.6438685092,5.77980391235,0.0,0.0,5.77980391235
 09/06  23:00:00,73.2328472813,7.86862562111,31.0920888541,0.0,15.0252895274,11.7056064465,5.76267964222,0.0,0.0,5.76267964222
 09/06  24:00:00,65.6934654075,7.63188178238,28.8151368994,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/07  01:00:00,61.900490693,7.44932696743,26.7653447399,0.0,10.0992000411,10.047477231,5.75398951489,0.0,0.0,5.75398951489
 09/07  02:00:00,56.5493748809,7.22023769247,23.5028773617,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  03:00:00,54.0359469626,7.06379100533,21.1458924359,0.0,8.25718729233,10.0299323277,5.75391530706,0.0,0.0,5.75391530706
 09/07  04:00:00,53.5505337861,6.92703919454,19.1906925747,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/07  05:00:00,60.2181274079,6.88081124134,18.3250439665,0.0,12.1011305571,15.3678112995,9.27604954089,0.0,0.0,9.27604954089
 09/07  06:00:00,89.2390080007,7.45799542259,22.8927912576,0.0,19.7275818095,37.2640762949,8.04763276027,0.0,0.0,8.04763276027
 09/07  07:00:00,113.350248229,8.03179455547,29.7103687982,0.0,24.3117294858,51.2795993405,11.6020320047,0.0,0.0,11.6020320047
 09/07  08:00:00,102.896495581,7.594619438,30.9685089224,0.0,23.6694662846,40.6342015617,23.4014045179,0.0,0.0,23.4014045179
 09/07  09:00:00,100.765446829,7.60416574837,33.8350409984,0.0,23.6694662846,35.6302164847,41.3672362958,0.0,18.025,23.3422362958
 09/07  10:00:00,84.536315204,7.54891374848,35.2577169326,0.0,18.7433767983,22.9618409725,35.5125097908,0.0,18.025,17.4875097908
 09/07  11:00:00,88.3761703746,7.80451876851,38.8440629101,0.0,18.7433767983,22.9618409725,35.4838705669,0.0,18.025,17.4588705669
 09/07  12:00:00,91.5705615858,8.03882679181,41.7606987634,0.0,18.5889407304,23.1597249699,35.4840231942,0.0,18.025,17.4590231942
 09/07  13:00:00,94.2365180569,8.21590203599,44.0030780667,0.0,18.7433767983,23.2517909448,35.4814132388,0.0,18.025,17.4564132388
 09/07  14:00:00,96.7931606032,8.35363719611,46.4219851079,0.0,18.7433767983,23.2517909448,35.4806004773,0.0,18.025,17.4556004773
 09/07  15:00:00,97.5234671615,8.43922005981,47.356658517,0.0,18.7433767983,22.9618409725,35.4797875179,0.0,18.025,17.4547875179
 09/07  16:00:00,101.33409155,8.50651250004,46.6486940175,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/07  17:00:00,112.979324601,8.76269447007,45.8496441487,0.0,17.6635504202,40.6971502883,5.76690440556,0.0,0.0,5.76690440556
 09/07  18:00:00,121.158719526,8.92674888894,45.4765381827,0.0,27.5259009287,37.3340067412,11.5572583484,0.0,0.0,11.5572583484
 09/07  19:00:00,128.264827608,8.99913581603,44.5327359892,0.0,33.8341110165,33.3544677425,5.77530287113,0.0,0.0,5.77530287113
 09/07  20:00:00,135.226452705,9.10316369889,43.2361759709,0.0,36.5179666069,38.8247702939,5.77464930451,0.0,0.0,5.77464930451
 09/07  21:00:00,129.585978939,9.12628692492,43.0878482661,0.0,32.965339924,36.8579353714,11.5664054354,0.0,0.0,11.5664054354
 09/07  22:00:00,99.8107803074,8.51544183801,37.4704781003,0.0,25.6355707503,20.6438685092,5.78014177034,0.0,0.0,5.78014177034
 09/07  23:00:00,72.5084156154,7.84488092445,30.3913998497,0.0,15.0252895274,11.7056064465,5.76266515997,0.0,0.0,5.76266515997
 09/07  24:00:00,63.4714545637,7.53067274425,26.6943350124,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/08  01:00:00,59.6547057887,7.34290301869,24.6259812428,0.0,10.0992000411,10.047477231,5.75397632661,0.0,0.0,5.75397632661
 09/08  02:00:00,55.518858227,7.16720004343,22.5253982504,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/08  03:00:00,53.0179512451,7.01289369182,20.1787919203,0.0,8.25718729233,10.0299323277,5.75398714086,0.0,0.0,5.75398714086
 09/08  04:00:00,53.131705119,6.90923194665,18.7896709547,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/08  05:00:00,60.5234628767,6.90026409801,18.6109238094,0.0,12.1011305571,15.3678112995,5.7714610582,0.0,0.0,5.7714610582
 09/08  06:00:00,90.0646270961,7.509692202,23.6667072749,0.0,19.7275818095,37.2640762949,11.5670044659,0.0,0.0,11.5670044659
 09/08  07:00:00,113.796707648,8.06850996353,30.1201075712,0.0,24.3117294858,51.2795993405,11.6025749533,0.0,0.0,11.6025749533
 09/08  08:00:00,104.205733228,7.66579649692,32.2065652107,0.0,23.6694662846,40.6342015617,23.4010141885,0.0,0.0,23.4010141885
 09/08  09:00:00,104.169019402,7.77138782984,37.0713878766,0.0,23.6694662846,35.6302164847,41.3675823238,0.0,18.025,23.3425823238
 09/08  10:00:00,87.2168683787,7.69029906494,37.7968827137,0.0,18.7433767983,22.9618409725,35.5127512566,0.0,18.025,17.4877512566
 09/08  11:00:00,91.4154608548,7.95691832298,41.7309522386,0.0,18.7433767983,22.9618409725,35.4847182193,0.0,18.025,17.4597182193
 09/08  12:00:00,96.2436454852,8.24840101285,46.2242074025,0.0,18.5889407304,23.1597249699,35.4837462427,0.0,18.025,17.4587462427
 09/08  13:00:00,98.6623373644,8.42013630987,48.2246614686,0.0,18.7433767983,23.2517909448,35.4829542998,0.0,18.025,17.4579542998
 09/08  14:00:00,98.8479149494,8.47357669895,48.3567983498,0.0,18.7433767983,23.2517909448,35.4803735996,0.0,18.025,17.4553735996
 09/08  15:00:00,99.0190393212,8.51317148461,48.7782776576,0.0,18.7433767983,22.9618409725,35.4795853417,0.0,18.025,17.4545853417
 09/08  16:00:00,101.938592329,8.53374061523,47.2259655426,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/08  17:00:00,112.584744165,8.73812251742,45.4796330972,0.0,17.6635504202,40.6971502883,5.76696317432,0.0,0.0,5.76696317432
 09/08  18:00:00,120.065544876,8.84840419539,44.4617036946,0.0,27.5259009287,37.3340067412,11.5562371791,0.0,0.0,11.5562371791
 09/08  19:00:00,127.169509933,8.90991160384,43.5266391376,0.0,33.8341110165,33.3544677425,5.77568578445,0.0,0.0,5.77568578445
 09/08  20:00:00,135.920936838,9.10359632842,43.9302240865,0.0,36.5179666069,38.8247702939,5.7745842385,0.0,0.0,5.7745842385
 09/08  21:00:00,130.691639644,9.17474481297,44.1450467782,0.0,32.965339924,36.8579353714,11.5663189018,0.0,0.0,11.5663189018
 09/08  22:00:00,101.908628246,8.63809424967,39.4456701495,0.0,25.6355707503,20.6438685092,5.78009375159,0.0,0.0,5.78009375159
 09/08  23:00:00,76.3314225113,8.06510165893,33.9941841364,0.0,15.0252895274,11.7056064465,5.76274575189,0.0,0.0,5.76274575189
 09/08  24:00:00,67.5840116182,7.76759598327,30.5699677581,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/09  01:00:00,66.8221386575,7.62122849249,28.7556061981,0.0,12.8411359301,10.0650221343,5.75391133244,0.0,0.0,5.75391133244
 09/09  02:00:00,59.6784575212,7.40854268837,26.4436540474,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/09  03:00:00,57.5910179017,7.26113132422,24.5036196212,0.0,8.25718729233,10.0299323277,5.75392583872,0.0,0.0,5.75392583872
 09/09  04:00:00,57.2068601079,7.13377455551,22.6402820956,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/09  05:00:00,60.4897232766,7.05104902302,21.8476344206,0.0,8.71707943955,15.3327214929,5.76271705633,0.0,0.0,5.76271705633
 09/09  06:00:00,76.129165118,7.20882603922,22.8854213453,0.0,18.5082010057,25.6353820695,5.77117682706,0.0,0.0,5.77117682706
 09/09  07:00:00,94.4835444738,7.60506372734,26.3925617972,0.0,19.4083231844,41.0650158608,11.5671362801,0.0,0.0,11.5671362801
 09/09  08:00:00,127.308661738,8.21022603304,34.7359942896,0.0,26.3286599382,57.9988325916,23.4910190656,0.0,0.0,23.4910190656
 09/09  09:00:00,116.545744184,8.17019509916,39.1667333455,0.0,26.3286599382,42.8504436482,41.4257366034,0.0,18.025,23.4007366034
 09/09  10:00:00,93.5073441634,7.98564592665,40.306707513,0.0,21.7447113004,23.4437158914,41.3717728959,0.0,18.025,23.3467728959
 09/09  11:00:00,96.0212077589,8.25925735667,45.0085609335,0.0,19.3027497915,23.426170988,35.5120932394,0.0,18.025,17.4870932394
 09/09  12:00:00,100.890149422,8.54079459664,49.4536548527,0.0,19.1483137236,23.7250123474,35.4819781528,0.0,18.025,17.4569781528
 09/09  13:00:00,101.86157349,8.63318849141,50.1871406362,0.0,19.3027497915,23.7161209604,35.484668787,0.0,18.025,17.459668787
 09/09  14:00:00,102.290702114,8.67056108365,50.5788971771,0.0,19.3027497915,23.7161209604,35.4820774443,0.0,18.025,17.4570774443
 09/09  15:00:00,101.772315844,8.65357710384,50.3674444548,0.0,19.3027497915,23.426170988,35.4837037939,0.0,18.025,17.4587037939
 09/09  16:00:00,105.394947585,8.65426963462,49.5380853184,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/09  17:00:00,112.466346336,8.7819578824,47.8593901745,0.0,18.2229234133,37.5968344597,5.76264579318,0.0,0.0,5.76264579318
 09/09  18:00:00,128.314952315,9.01820124846,47.6345325694,0.0,32.690315043,37.0816133363,5.76699549882,0.0,0.0,5.76699549882
 09/09  19:00:00,133.272513214,9.10629684118,46.7404779312,0.0,36.8143715336,33.066984531,5.77517603464,0.0,0.0,5.77517603464
 09/09  20:00:00,136.940229777,9.17300511053,45.1014017437,0.0,36.3493007332,38.7721355839,5.77459671796,0.0,0.0,5.77459671796
 09/09  21:00:00,132.177284574,9.03038057004,42.5989473698,0.0,36.1807251679,36.8228455648,11.5305191095,0.0,0.0,11.5305191095
 09/09  22:00:00,104.872098874,8.4900547372,37.1544943606,0.0,31.0351095914,20.6438685092,5.79352766025,0.0,0.0,5.79352766025
 09/09  23:00:00,76.7460265103,7.96875061463,32.1032493255,0.0,17.4250845679,11.7056064465,5.77129618504,0.0,0.0,5.77129618504
 09/09  24:00:00,67.0715559333,7.70738205949,28.9178203717,0.0,12.8411359301,10.0650221343,5.75836745203,0.0,0.0,5.75836745203
 09/10  01:00:00,64.6789044357,7.52766249183,26.5865194581,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/10  02:00:00,57.1320318535,7.31037845484,23.8759619739,0.0,8.34152022915,10.0650221343,5.7538044038,0.0,0.0,5.7538044038
 09/10  03:00:00,55.4411089747,7.18863338267,22.3067922404,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  04:00:00,55.8123227202,7.10043227651,21.1596568754,0.0,8.34152022915,11.6705166398,5.75799823749,0.0,0.0,5.75799823749
 09/10  05:00:00,59.5522220255,7.04103332982,20.8007221928,0.0,8.80141237637,15.3678112995,5.76244121678,0.0,0.0,5.76244121678
 09/10  06:00:00,76.0039905368,7.24077041386,22.7282978181,0.0,18.5082010057,25.6353820695,5.77160274457,0.0,0.0,5.77160274457
 09/10  07:00:00,96.5017261585,7.73735730687,28.1590315122,0.0,19.4926561212,41.1001056674,5.79362682677,0.0,0.0,5.79362682677
 09/10  08:00:00,129.575154505,8.37880799193,36.8338963233,0.0,26.3286599382,57.9988325916,29.3588637377,0.0,0.0,29.3588637377
 09/10  09:00:00,116.478044877,8.24461822634,39.1440356018,0.0,26.2443270014,42.8153538416,41.4200058902,0.0,18.025,23.3950058902
 09/10  10:00:00,89.9169103382,7.87199384281,36.8299196709,0.0,21.7447113004,23.4437158914,35.5397240889,0.0,18.025,17.5147240889
 09/10  11:00:00,87.9676328826,7.92400647344,37.230521111,0.0,19.3449162599,23.4437158914,39.6894482165,0.0,18.025,21.6644482165
 09/10  12:00:00,88.6816911425,8.01495960388,37.7113185259,0.0,19.190480192,23.7425572507,31.3100685907,0.0,18.025,13.2850685907
 09/10  13:00:00,88.8950261088,8.03247388359,37.8810174696,0.0,19.260583323,23.698576057,35.4823648954,0.0,18.025,17.4573648954
 09/10  14:00:00,88.8833169931,8.05830934307,37.8434729022,0.0,19.260583323,23.698576057,35.4816133569,0.0,18.025,17.4566133569
 09/10  15:00:00,87.9440987125,8.04126541587,37.2112483301,0.0,19.260583323,23.4086260847,35.480873939,0.0,18.025,17.455873939
 09/10  16:00:00,90.3398819352,7.94662368849,35.2503752194,0.0,19.260583323,27.8781056672,23.7831935476,0.0,18.025,5.75819354758
 09/10  17:00:00,98.1644293997,8.08640797158,34.3127333695,0.0,18.1807569449,37.5792895564,5.76148407511,0.0,0.0,5.76148407511
 09/10  18:00:00,116.136155649,8.41647328737,36.1768894304,0.0,32.6059821062,37.0465235296,5.76672546335,0.0,0.0,5.76672546335
 09/10  19:00:00,121.203763246,8.50745615782,35.2705647697,0.0,36.8143715336,33.066984531,5.77539428726,0.0,0.0,5.77539428726
 09/10  20:00:00,125.50583914,8.60061834377,34.1199743673,0.0,36.43363367,38.8072253906,5.77480771735,0.0,0.0,5.77480771735
 09/10  21:00:00,122.214458258,8.54436474381,33.241560334,0.0,36.0963922311,36.7877557581,5.77595138969,0.0,0.0,5.77595138969
 09/10  22:00:00,96.6153994542,8.0688878167,29.438373248,0.0,30.9507766546,20.6087787026,11.5666054942,0.0,0.0,11.5666054942
 09/10  23:00:00,68.2904715643,7.52391902755,24.0925227884,0.0,17.4250845679,11.7056064465,5.77146823047,0.0,0.0,5.77146823047
 09/10  24:00:00,58.633900423,7.25197831502,20.8161524242,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/11  01:00:00,53.4091048871,7.04427533616,18.6790017536,0.0,10.0992000411,10.047477231,5.75291701808,0.0,0.0,5.75291701808
 09/11  02:00:00,49.8114040864,6.88869106363,17.0964511537,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/11  03:00:00,48.4388401739,6.78022994138,15.832339713,0.0,8.25718729233,10.0299323277,5.75400072837,0.0,0.0,5.75400072837
 09/11  04:00:00,48.9281820158,6.69362228673,14.801754817,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/11  05:00:00,56.8075526573,6.70287946794,15.0923896255,0.0,12.1011305571,15.3678112995,5.77150898614,0.0,0.0,5.77150898614
 09/11  06:00:00,85.8379991869,7.27427267138,19.6754809291,0.0,19.7275818095,37.2640762949,11.5668825411,0.0,0.0,11.5668825411
 09/11  07:00:00,108.400498019,7.76837885844,25.0240116533,0.0,24.3117294858,51.2795993405,11.6027965442,0.0,0.0,11.6027965442
 09/11  08:00:00,98.754649786,7.36893354407,27.0523305766,0.0,23.6694662846,40.6342015617,23.4002152257,0.0,0.0,23.4002152257
 09/11  09:00:00,97.476622884,7.43424895663,30.7161199018,0.0,23.6694662846,35.6302164847,41.367596082,0.0,18.025,23.342596082
 09/11  10:00:00,80.133477181,7.33669530667,31.0670885116,0.0,18.7433767983,22.9618409725,35.5127015794,0.0,18.025,17.4877015794
 09/11  11:00:00,83.153386197,7.55708309143,33.8687080542,0.0,18.7433767983,22.9618409725,35.4849843264,0.0,18.025,17.4599843264
 09/11  12:00:00,86.3750646471,7.78497445916,36.819049262,0.0,18.5889407304,23.1597249699,35.4832161817,0.0,18.025,17.4582161817
 09/11  13:00:00,88.829527565,7.93833423962,38.8736487816,0.0,18.7433767983,23.2517909448,35.4807145556,0.0,18.025,17.4557145556
 09/11  14:00:00,92.1998257073,8.08950290961,42.0927779799,0.0,18.7433767983,23.2517909448,35.4800036579,0.0,18.025,17.4550036579
 09/11  15:00:00,94.2654287207,8.22560158285,44.3122322942,0.0,18.7433767983,22.9618409725,35.4828245904,0.0,18.025,17.4578245904
 09/11  16:00:00,99.0348269526,8.32895283693,44.5269835927,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/11  17:00:00,111.988703212,8.6742538894,44.9474530301,0.0,17.6635504202,40.6971502883,5.76627990386,0.0,0.0,5.76627990386
 09/11  18:00:00,121.565800208,8.92688743183,45.8834619719,0.0,27.5259009287,37.3340067412,11.5574186125,0.0,0.0,11.5574186125
 09/11  19:00:00,126.36498559,8.86181634947,42.7702006417,0.0,33.8341110165,33.3544677425,5.77579004343,0.0,0.0,5.77579004343
 09/11  20:00:00,129.180686426,8.69909440388,37.5944663243,0.0,36.5179666069,38.8247702939,5.77582504598,0.0,0.0,5.77582504598
 09/11  21:00:00,121.243754724,8.60262454289,35.2692668008,0.0,32.965339924,36.8579353714,11.5664733725,0.0,0.0,11.5664733725
 09/11  22:00:00,93.7004553346,8.1526234382,31.7229569004,0.0,25.6355707503,20.6438685092,5.78034398415,0.0,0.0,5.78034398415
 09/11  23:00:00,71.0152487346,7.74014909616,29.0029568511,0.0,15.0252895274,11.7056064465,5.76280390108,0.0,0.0,5.76280390108
 09/11  24:00:00,63.5097014135,7.51346266006,26.7497866489,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/12  01:00:00,59.5076512497,7.32580513916,24.4960184772,0.0,10.0992000411,10.047477231,5.7539922386,0.0,0.0,5.7539922386
 09/12  02:00:00,56.2309375292,7.19406894003,23.2106045314,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/12  03:00:00,55.2751506065,7.11588780762,22.3329918196,0.0,8.25718729233,10.0299323277,5.75384042808,0.0,0.0,5.75384042808
 09/12  04:00:00,55.9697225105,7.05025749469,21.4866570727,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/12  05:00:00,63.3315448593,7.05149790516,21.2677602513,0.0,12.1011305571,15.3678112995,5.77156789343,0.0,0.0,5.77156789343
 09/12  06:00:00,92.0469423771,7.6438684576,25.5148253515,0.0,19.7275818095,37.2640762949,11.567386324,0.0,0.0,11.567386324
 09/12  07:00:00,115.302194628,8.17856235027,31.5155162114,0.0,24.3117294858,51.2795993405,11.6028866321,0.0,0.0,11.6028866321
 09/12  08:00:00,104.635001989,7.7121020601,32.5895103953,0.0,23.6694662846,40.6342015617,23.4021622395,0.0,0.0,23.4021622395
 09/12  09:00:00,103.857765904,7.79620350805,36.7353057833,0.0,23.6694662846,35.6302164847,41.368987358,0.0,18.025,23.343987358
 09/12  10:00:00,87.1099558643,7.72081882334,37.6594408765,0.0,18.7433767983,22.9618409725,35.5136291206,0.0,18.025,17.4886291206
 09/12  11:00:00,89.4102221259,7.90124581485,39.7813797887,0.0,18.7433767983,22.9618409725,35.4838721247,0.0,18.025,17.4588721247
 09/12  12:00:00,91.3598999345,8.04015234062,41.5487040313,0.0,18.5889407304,23.1597249699,35.4847313108,0.0,18.025,17.4597313108
 09/12  13:00:00,92.9833430418,8.12222468939,42.8435725607,0.0,18.7433767983,23.2517909448,35.4822460168,0.0,18.025,17.4572460168
 09/12  14:00:00,93.6008465004,8.15692910049,43.4263713289,0.0,18.7433767983,23.2517909448,35.4815608374,0.0,18.025,17.4565608374
 09/12  15:00:00,93.2416821288,8.17802622355,43.3360596214,0.0,18.7433767983,22.9618409725,35.4808755631,0.0,18.025,17.4558755631
 09/12  16:00:00,97.4945446279,8.24937344717,43.0662775658,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/12  17:00:00,109.047372907,8.51921487398,42.1611600442,0.0,17.6635504202,40.6971502883,5.76698392206,0.0,0.0,5.76698392206
 09/12  18:00:00,115.016559303,8.56044244718,39.7006621278,0.0,27.5259009287,37.3340067412,11.557982366,0.0,0.0,11.557982366
 09/12  19:00:00,119.207835226,8.4344105721,36.0404530359,0.0,33.8341110165,33.3544677425,5.77563120983,0.0,0.0,5.77563120983
 09/12  20:00:00,125.707823705,8.48996788706,34.3307268263,0.0,36.5179666069,38.8247702939,5.77499564804,0.0,0.0,5.77499564804
 09/12  21:00:00,118.589319787,8.42680311824,32.7906477118,0.0,32.965339924,36.8579353714,11.5670646678,0.0,0.0,11.5670646678
 09/12  22:00:00,90.4544838071,7.91448329949,28.7151217184,0.0,25.6355707503,20.6438685092,5.78006264757,0.0,0.0,5.78006264757
 09/12  23:00:00,66.2323255811,7.43773152764,24.5224491546,0.0,15.0252895274,11.7056064465,5.76232116201,0.0,0.0,5.76232116201
 09/12  24:00:00,57.336604474,7.16216762387,20.9279797944,0.0,11.6412384099,10.0650221343,5.7582996626,0.0,0.0,5.7582996626
 09/13  01:00:00,52.9417857475,6.96674953619,18.2892104238,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/13  02:00:00,49.0017057956,6.80796959582,16.3674682954,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/13  03:00:00,47.2022258664,6.683668992,14.6922864924,0.0,8.25718729233,10.0299323277,5.75305390069,0.0,0.0,5.75305390069
 09/13  04:00:00,47.2957939854,6.5818274965,13.281153822,0.0,8.25718729233,11.6354268332,5.75783745697,0.0,0.0,5.75783745697
 09/13  05:00:00,54.7359560259,6.57791149486,13.1457551787,0.0,12.1011305571,15.3678112995,5.77126940776,0.0,0.0,5.77126940776
 09/13  06:00:00,83.3537863373,7.11303377734,17.3525016641,0.0,19.7275818095,37.2640762949,5.79367599442,0.0,0.0,5.79367599442
 09/13  07:00:00,106.834977667,7.64703290902,23.5798186437,0.0,24.3117294858,51.2795993405,17.3935530545,0.0,0.0,17.3935530545
 09/13  08:00:00,96.9880315836,7.29154372365,25.3630929918,0.0,23.6694662846,40.6342015617,17.5562236319,0.0,0.0,17.5562236319
 09/13  09:00:00,96.507960913,7.37351339058,29.8081895443,0.0,23.6694662846,35.6302164847,41.3702415888,0.0,18.025,23.3452415888
 09/13  10:00:00,78.6990562502,7.23428913319,29.7350682195,0.0,18.7433767983,22.9618409725,35.5128736929,0.0,18.025,17.4878736929
 09/13  11:00:00,79.9376913502,7.35710224281,30.8529911396,0.0,18.7433767983,22.9618409725,35.4857392539,0.0,18.025,17.4607392539
 09/13  12:00:00,81.6354803947,7.49971887645,32.3647151738,0.0,18.5889407304,23.1597249699,35.483386854,0.0,18.025,17.458386854
 09/13  13:00:00,82.6990986126,7.57434372839,33.1072073369,0.0,18.7433767983,23.2517909448,35.4809347772,0.0,18.025,17.4559347772
 09/13  14:00:00,82.339590561,7.59368806386,32.7283546134,0.0,18.7433767983,23.2517909448,35.4807703352,0.0,18.025,17.4557703352
 09/13  15:00:00,81.416847452,7.59100510553,32.0982448526,0.0,18.7433767983,22.9618409725,35.4831556631,0.0,18.025,17.4581556631
 09/13  16:00:00,84.62756634,7.58961027712,30.8590582268,0.0,18.7433767983,27.431320555,23.7832622725,0.0,18.025,5.75826227248
 09/13  17:00:00,95.4012522716,7.76467169619,29.2695834975,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/13  18:00:00,101.433214052,7.7696020729,26.9081561286,0.0,27.5259009287,37.3340067412,11.5579478767,0.0,0.0,11.5579478767
 09/13  19:00:00,107.775119229,7.73903360347,25.3031119042,0.0,33.8341110165,33.3544677425,5.77498143136,0.0,0.0,5.77498143136
 09/13  20:00:00,115.650649144,7.87216526952,24.8913497056,0.0,36.5179666069,38.8247702939,5.77574265487,0.0,0.0,5.77574265487
 09/13  21:00:00,108.829132779,7.83427984073,23.6229795646,0.0,32.965339924,36.8579353714,11.5675864637,0.0,0.0,11.5675864637
 09/13  22:00:00,80.6982135728,7.33983048212,19.5334994026,0.0,25.6355707503,20.6438685092,5.78031752654,0.0,0.0,5.78031752654
 09/13  23:00:00,56.6029053073,6.89007808184,15.4406818383,0.0,15.0252895274,11.7056064465,5.76281070824,0.0,0.0,5.76281070824
 09/13  24:00:00,48.35267132,6.66514204059,12.4410666427,0.0,11.6412384099,10.0650221343,5.75844869268,0.0,0.0,5.75844869268
 09/14  01:00:00,44.784274047,6.51119786051,10.5872526564,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/14  02:00:00,41.6565381174,6.38269734644,9.44756726482,0.0,8.25718729233,10.0299323277,5.75404299995,0.0,0.0,5.75404299995
 09/14  03:00:00,40.8055096233,6.29260302013,8.68663961963,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/14  04:00:00,41.7612087077,6.22310845683,8.10528205399,0.0,8.25718729233,11.6354268332,5.75825883248,0.0,0.0,5.75825883248
 09/14  05:00:00,49.316605928,6.21967414128,8.08463949812,0.0,12.1011305571,15.3678112995,5.77145391276,0.0,0.0,5.77145391276
 09/14  06:00:00,76.8716118504,6.70195589222,11.2814007943,0.0,19.7275818095,37.2640762949,5.7920578639,0.0,0.0,5.7920578639
 09/14  07:00:00,97.734266261,7.13526726444,14.9908641965,0.0,24.3117294858,51.2795993405,17.3935115476,0.0,0.0,17.3935115476
 09/14  08:00:00,89.1975986525,6.81590165489,18.0482982574,0.0,23.6694662846,40.6342015617,23.4014517914,0.0,0.0,23.4014517914
 09/14  09:00:00,88.9688674804,6.90965921544,22.7329449434,0.0,23.6694662846,35.6302164847,35.5397517732,0.0,18.025,17.5147517732
 09/14  10:00:00,71.8917674183,6.8327338662,23.3293330909,0.0,18.7433767983,22.9618409725,35.5137368923,0.0,18.025,17.4887368923
 09/14  11:00:00,73.4231144939,6.96266342744,24.7328512575,0.0,18.7433767983,22.9618409725,35.4845788851,0.0,18.025,17.4595788851
 09/14  12:00:00,76.4391359579,7.17809122818,27.4899955245,0.0,18.5889407304,23.1597249699,35.4808291465,0.0,18.025,17.4558291465
 09/14  13:00:00,79.519773126,7.36562582564,30.1365982458,0.0,18.7433767983,23.2517909448,35.4836266278,0.0,18.025,17.4586266278
 09/14  14:00:00,82.6744087268,7.552670692,33.1041890131,0.0,18.7433767983,23.2517909448,35.4829911807,0.0,18.025,17.4579911807
 09/14  15:00:00,83.5036647824,7.64703457124,34.1290310238,0.0,18.7433767983,22.9618409725,35.4823595134,0.0,18.025,17.4573595134
 09/14  16:00:00,88.286260393,7.73863847338,34.3687210192,0.0,18.7433767983,27.431320555,23.7833344448,0.0,18.025,5.7583344448
 09/14  17:00:00,100.368564179,8.00318798287,33.9983761079,0.0,17.6635504202,40.6971502883,5.76713330589,0.0,0.0,5.76713330589
 09/14  18:00:00,108.864972654,8.06212467042,32.1633937469,0.0,27.5259009287,37.3340067412,5.78880940499,0.0,0.0,5.78880940499
 09/14  19:00:00,112.520531371,8.037410838,29.7501413651,0.0,33.8341110165,33.3544677425,5.7758855411,0.0,0.0,5.7758855411
 09/14  20:00:00,119.202538987,8.11514897858,28.2002497611,0.0,36.5179666069,38.8247702939,5.77530007879,0.0,0.0,5.77530007879
 09/14  21:00:00,114.251827371,8.15512759235,28.7248261586,0.0,32.965339924,36.8579353714,11.5675994049,0.0,0.0,11.5675994049
 09/14  22:00:00,87.0274841661,7.70453039405,25.4980609723,0.0,25.6355707503,20.6438685092,11.5406877573,0.0,0.0,11.5406877573
 09/14  23:00:00,62.4139609375,7.21077032434,20.9310470079,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/14  24:00:00,53.2692453201,6.91872622551,17.1040544428,0.0,11.6412384099,10.0650221343,5.75843140701,0.0,0.0,5.75843140701
 09/15  01:00:00,48.8358128868,6.72034201739,14.4296453186,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/15  02:00:00,44.2701428082,6.55242967457,11.8914378906,0.0,8.25718729233,10.0299323277,5.7538671608,0.0,0.0,5.7538671608
 09/15  03:00:00,43.714151007,6.46823267866,11.4196511109,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/15  04:00:00,43.8286385009,6.37290153618,10.0229175029,0.0,8.25718729233,11.6354268332,5.75810324504,0.0,0.0,5.75810324504
 09/15  05:00:00,50.8733303797,6.34706669287,9.51396766359,0.0,12.1011305571,15.3678112995,5.77169507004,0.0,0.0,5.77169507004
 09/15  06:00:00,79.3604160047,6.87318908915,13.598962305,0.0,19.7275818095,37.2640762949,11.5660546802,0.0,0.0,11.5660546802
 09/15  07:00:00,102.393937828,7.34737026583,19.4384295351,0.0,24.3117294858,51.2795993405,11.6032872409,0.0,0.0,11.6032872409
 09/15  08:00:00,92.9961711644,6.99186686831,21.6708982161,0.0,23.6694662846,40.6342015617,23.4014267717,0.0,0.0,23.4014267717
 09/15  09:00:00,92.8577385909,7.1069220336,26.4245473468,0.0,23.6694662846,35.6302164847,35.5376233264,0.0,18.025,17.5126233264
 09/15  10:00:00,75.7466528814,7.03921818446,26.9777337365,0.0,18.7433767983,22.9618409725,41.3359322946,0.0,18.025,23.3109322946
 09/15  11:00:00,77.9544112907,7.23413705673,28.9926730189,0.0,18.7433767983,22.9618409725,29.896367873,0.0,18.025,11.871367873
 09/15  12:00:00,81.1572370309,7.45591565025,31.9302718635,0.0,18.5889407304,23.1597249699,35.2592933573,0.0,18.025,17.2342933573
 09/15  13:00:00,83.187715002,7.5939728634,33.5761907765,0.0,18.7433767983,23.2517909448,35.4832913898,0.0,18.025,17.4582913898
 09/15  14:00:00,83.7432803877,7.64178977557,34.0839393024,0.0,18.7433767983,23.2517909448,35.4826843307,0.0,18.025,17.4576843307
 09/15  15:00:00,83.4200840731,7.65631561577,34.0361669966,0.0,18.7433767983,22.9618409725,35.4820814638,0.0,18.025,17.4570814638
 09/15  16:00:00,87.2304548687,7.68455487304,33.3669999889,0.0,18.7433767983,27.431320555,23.7832269515,0.0,18.025,5.7582269515
 09/15  17:00:00,99.6207673742,7.96195157596,33.291812021,0.0,17.6635504202,40.6971502883,5.76720628602,0.0,0.0,5.76720628602
 09/15  18:00:00,109.745589622,8.13239312337,32.973737156,0.0,27.5259009287,37.3340067412,5.78924484813,0.0,0.0,5.78924484813
 09/15  19:00:00,113.24264982,8.11819753976,30.3914668729,0.0,33.8341110165,33.3544677425,11.5310654588,0.0,0.0,11.5310654588
 09/15  20:00:00,119.396399023,8.16576781399,28.3434890017,0.0,36.5179666069,38.8247702939,5.77577916432,0.0,0.0,5.77577916432
 09/15  21:00:00,112.564004571,8.11714267978,27.0749830311,0.0,32.965339924,36.8579353714,5.7932699404,0.0,0.0,5.7932699404
 09/15  22:00:00,84.6779284384,7.62304046384,23.2299899982,0.0,25.6355707503,20.6438685092,11.5408016894,0.0,0.0,11.5408016894
 09/15  23:00:00,60.4442949153,7.14428255086,19.0278660472,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/15  24:00:00,53.0593358851,6.92709150426,16.8857828797,0.0,11.6412384099,10.0650221343,5.75847327758,0.0,0.0,5.75847327758
 09/16  01:00:00,51.3168752206,6.77943520925,14.0921261324,0.0,12.8411359301,10.0650221343,5.75353982392,0.0,0.0,5.75353982392
 09/16  02:00:00,44.2156082246,6.59777679279,11.7915608141,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/16  03:00:00,42.782113623,6.47195962036,10.483880497,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/16  04:00:00,43.4791486117,6.38189791784,9.66443428731,0.0,8.25718729233,11.6354268332,5.75851368547,0.0,0.0,5.75851368547
 09/16  05:00:00,47.0596146694,6.31089626573,9.15765953926,0.0,8.71707943955,15.3327214929,5.76283684087,0.0,0.0,5.76283684087
 09/16  06:00:00,62.7414847267,6.46403095507,10.2425136193,0.0,18.5082010057,25.6353820695,5.77167289038,0.0,0.0,5.77167289038
 09/16  07:00:00,81.8119766839,6.91647459751,14.4095499849,0.0,19.4083231844,41.0650158608,11.5675625831,0.0,0.0,11.5675625831
 09/16  08:00:00,118.903787608,7.65933668636,26.8819634108,0.0,26.3286599382,57.9988325916,23.4937048523,0.0,0.0,23.4937048523
 09/16  09:00:00,107.671244216,7.61883261628,30.8435692443,0.0,26.3286599382,42.8504436482,41.4256522606,0.0,18.025,23.4006522606
 09/16  10:00:00,81.4974174736,7.27651055478,29.0058868297,0.0,21.7447113004,23.4437158914,41.3729302048,0.0,18.025,23.3479302048
 09/16  11:00:00,78.8837174312,7.27722433077,28.8530851544,0.0,19.3027497915,23.426170988,35.5131887437,0.0,18.025,17.4881887437
 09/16  12:00:00,79.5814827763,7.30333011387,29.3824427852,0.0,19.1483137236,23.7250123474,35.4837082634,0.0,18.025,17.4587082634
 09/16  13:00:00,80.2874295834,7.32375844622,29.9224150382,0.0,19.3027497915,23.7161209604,35.4812570414,0.0,18.025,17.4562570414
 09/16  14:00:00,80.4902670545,7.36000374872,30.0890070648,0.0,19.3027497915,23.7161209604,35.4810019314,0.0,18.025,17.4560019313
 09/16  15:00:00,79.3275891189,7.32559623357,29.2506867536,0.0,19.3027497915,23.426170988,35.4836481745,0.0,18.025,17.4586481745
 09/16  16:00:00,82.5276034832,7.29930314249,28.0256978725,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/16  17:00:00,90.2576876169,7.44826523021,26.9844055679,0.0,18.2229234133,37.5968344597,5.76265496183,0.0,0.0,5.76265496183
 09/16  18:00:00,108.122340086,7.67917537027,26.8969273797,0.0,32.690315043,37.0816133363,5.76713477022,0.0,0.0,5.76713477022
 09/16  19:00:00,110.649573178,7.74334552427,25.4804637727,0.0,36.8143715336,33.066984531,5.77611117016,0.0,0.0,5.77611117016
 09/16  20:00:00,114.86903537,7.83961603554,24.3635765765,0.0,36.3493007332,38.7721355839,5.77549922427,0.0,0.0,5.77549922427
 09/16  21:00:00,112.218503547,7.81497124918,23.8555523356,0.0,36.1807251679,36.8228455648,5.77616743882,0.0,0.0,5.77616743882
 09/16  22:00:00,87.233461856,7.40224801153,20.6036238094,0.0,31.0351095914,20.6438685092,11.5675653523,0.0,0.0,11.5675653523
 09/16  23:00:00,59.2165523501,6.92365075241,15.6188540902,0.0,17.4250845679,11.7056064465,5.77170884893,0.0,0.0,5.77170884893
 09/16  24:00:00,49.1825804819,6.68876675362,12.0474476923,0.0,12.8411359301,10.0650221343,5.75845671375,0.0,0.0,5.75845671375
 09/17  01:00:00,47.7668930243,6.54857840246,10.6535838289,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/17  02:00:00,41.599798005,6.37644619382,9.27765066594,0.0,8.34152022915,10.0650221343,5.75393243689,0.0,0.0,5.75393243689
 09/17  03:00:00,40.7486697992,6.2816924518,8.52128465177,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/17  04:00:00,41.9379485827,6.22898210423,8.15671958303,0.0,8.34152022915,11.6705166398,5.75836277653,0.0,0.0,5.75836277653
 09/17  05:00:00,45.8374555221,6.18603392869,7.94094221067,0.0,8.80141237637,15.3678112995,5.76258548703,0.0,0.0,5.76258548703
 09/17  06:00:00,61.2032961935,6.32441423057,8.8439379324,0.0,18.5082010057,25.6353820695,5.77171074847,0.0,0.0,5.77171074847
 09/17  07:00:00,79.5704618654,6.7228606665,12.2422259215,0.0,19.4926561212,41.1001056674,5.79396295819,0.0,0.0,5.79396295819
 09/17  08:00:00,111.901511138,7.28617603251,20.2528359122,0.0,26.3286599382,57.9988325916,29.3634195115,0.0,0.0,29.3634195115
 09/17  09:00:00,99.133517886,7.17144700628,22.8726453659,0.0,26.2443270014,42.8153538416,41.421967966,0.0,18.025,23.396967966
 09/17  10:00:00,73.7400412244,6.89841086498,21.6266100191,0.0,21.7447113004,23.4437158914,35.5411613423,0.0,18.025,17.5161613423
 09/17  11:00:00,72.305430793,6.95672742085,22.5355801855,0.0,19.3449162599,23.4437158914,40.8182853136,0.0,18.025,22.7932853136
 09/17  12:00:00,74.7267487047,7.12388020613,24.6474436738,0.0,19.190480192,23.7425572507,30.1861515002,0.0,18.025,12.1611515002
 09/17  13:00:00,77.281569845,7.26335772397,27.0366656292,0.0,19.260583323,23.698576057,35.4840017575,0.0,18.025,17.4590017575
 09/17  14:00:00,78.3351532955,7.34547782159,28.0081290907,0.0,19.260583323,23.698576057,35.4834435353,0.0,18.025,17.4584435353
 09/17  15:00:00,79.6248346331,7.42987222185,29.5033659045,0.0,19.260583323,23.4086260847,35.4828977738,0.0,18.025,17.4578977738
 09/17  16:00:00,84.0620670606,7.46186030099,29.4573115864,0.0,19.260583323,27.8781056672,23.7833150243,0.0,18.025,5.75831502433
 09/17  17:00:00,91.8419812619,7.63378209228,28.4428940998,0.0,18.1807569449,37.5792895564,5.76284814746,0.0,0.0,5.76284814746
 09/17  18:00:00,108.954333347,7.83258587663,27.6949343202,0.0,32.6059821062,37.0465235296,5.76724749683,0.0,0.0,5.76724749683
 09/17  19:00:00,110.614901362,7.81338292859,25.3757507551,0.0,36.8143715336,33.066984531,5.77601791581,0.0,0.0,5.77601791581
 09/17  20:00:00,114.423291283,7.84270763915,23.7953152533,0.0,36.43363367,38.8072253906,5.77544599758,0.0,0.0,5.77544599758
 09/17  21:00:00,110.426211708,7.75883655192,22.2388168897,0.0,36.0963922311,36.7877557581,5.77560365587,0.0,0.0,5.77560365587
 09/17  22:00:00,85.3910883841,7.3269009178,18.9560105858,0.0,30.9507766546,20.6087787026,11.567422269,0.0,0.0,11.567422269
 09/17  23:00:00,58.8337277959,6.89420942336,15.2654674096,0.0,17.4250845679,11.7056064465,5.77182598553,0.0,0.0,5.77182598553
 09/17  24:00:00,49.0923630725,6.65658222397,11.8699967765,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/18  01:00:00,44.1198429864,6.46355656513,9.97045174115,0.0,10.0992000411,10.047477231,5.75409247092,0.0,0.0,5.75409247092
 09/18  02:00:00,41.092494616,6.33362174716,8.93259970837,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/18  03:00:00,40.3010273962,6.24722750536,8.22752122212,0.0,8.25718729233,10.0299323277,5.75414637448,0.0,0.0,5.75414637448
 09/18  04:00:00,41.2770670635,6.17882180385,7.66542512516,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/18  05:00:00,48.6181871546,6.15778924813,7.44809200604,0.0,12.1011305571,15.3678112995,5.7718405244,0.0,0.0,5.7718405244
 09/18  06:00:00,76.1921096639,6.63986914295,10.6639611482,0.0,19.7275818095,37.2640762949,11.5680679328,0.0,0.0,11.5680679328
 09/18  07:00:00,97.4499230651,7.09804026494,14.7437208661,0.0,24.3117294858,51.2795993405,11.6036688668,0.0,0.0,11.6036688668
 09/18  08:00:00,87.9495502647,6.74666498376,16.8694660575,0.0,23.6694662846,40.6342015617,23.4062753689,0.0,0.0,23.4062753689
 09/18  09:00:00,86.4635003617,6.79843850497,20.3387854947,0.0,23.6694662846,35.6302164847,41.3714783986,0.0,18.025,23.3464783986
 09/18  10:00:00,69.4725917979,6.71870161248,21.0241779194,0.0,18.7433767983,22.9618409725,35.5141439406,0.0,18.025,17.4891439406
 09/18  11:00:00,71.7428617772,6.88851860238,23.1267365457,0.0,18.7433767983,22.9618409725,35.4867016875,0.0,18.025,17.4617016875
 09/18  12:00:00,73.9662094627,7.05798311974,25.1371712384,0.0,18.5889407304,23.1597249699,35.4844885688,0.0,18.025,17.4594885688
 09/18  13:00:00,76.2373957105,7.19680944278,27.0230300449,0.0,18.7433767983,23.2517909448,35.4821747506,0.0,18.025,17.4571747506
 09/18  14:00:00,78.0421630514,7.31817431562,28.7064322061,0.0,18.7433767983,23.2517909448,35.4816645148,0.0,18.025,17.4566645148
 09/18  15:00:00,78.2674488019,7.35782186553,29.1820203701,0.0,18.7433767983,22.9618409725,35.4840316671,0.0,18.025,17.4590316671
 09/18  16:00:00,81.8374779951,7.36448457789,28.2940860834,0.0,18.7433767983,27.431320555,23.7833308117,0.0,18.025,5.7583308117
 09/18  17:00:00,92.8004774955,7.55510966597,26.8783575562,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/18  18:00:00,101.118141826,7.59458505498,24.8840778446,0.0,27.5259009287,37.3340067412,11.5583419496,0.0,0.0,11.5583419496
 09/18  19:00:00,105.861136688,7.61224554736,23.5158994308,0.0,33.8341110165,33.3544677425,5.77544740673,0.0,0.0,5.77544740673
 09/18  20:00:00,114.184943035,7.75885237705,23.5389356174,0.0,36.5179666069,38.8247702939,5.7742822229,0.0,0.0,5.7742822229
 09/18  21:00:00,107.410858541,7.72555761118,22.313402571,0.0,32.965339924,36.8579353714,11.5668099466,0.0,0.0,11.5668099466
 09/18  22:00:00,78.5504845664,7.22513347352,17.5004449033,0.0,25.6355707503,20.6438685092,5.78040722943,0.0,0.0,5.78040722943
 09/18  23:00:00,54.4740324186,6.77986477878,13.4220123771,0.0,15.0252895274,11.7056064465,5.76296344809,0.0,0.0,5.76296344809
 09/18  24:00:00,47.7972347528,6.59532302116,11.9554392544,0.0,11.6412384099,10.0650221343,5.75855050645,0.0,0.0,5.75855050645
 09/19  01:00:00,44.1276895965,6.43516148864,10.006697848,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/19  02:00:00,41.4005139863,6.33675791892,9.23747475616,0.0,8.25718729233,10.0299323277,5.75402550195,0.0,0.0,5.75402550195
 09/19  03:00:00,40.9700988144,6.28032190971,8.863504108,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/19  04:00:00,41.6090400153,6.19446304181,7.98174895855,0.0,8.25718729233,11.6354268332,5.75847475874,0.0,0.0,5.75847475874
 09/19  05:00:00,48.9167783262,6.17369537061,7.73077388827,0.0,12.1011305571,15.3678112995,5.77096851568,0.0,0.0,5.77096851568
 09/19  06:00:00,76.631431377,6.66851814879,11.0746287867,0.0,19.7275818095,37.2640762949,11.5667142426,0.0,0.0,11.5667142426
 09/19  07:00:00,97.5583703902,7.09865668245,14.851543198,0.0,24.3117294858,51.2795993405,11.6032665723,0.0,0.0,11.6032665723
 09/19  08:00:00,87.7482382878,6.72429424861,16.690518998,0.0,23.6694662846,40.6342015617,23.4051314564,0.0,0.0,23.4051314564
 09/19  09:00:00,86.4016770898,6.78096143234,20.294431808,0.0,23.6694662846,35.6302164847,35.5374894238,0.0,18.025,17.5124894238
 09/19  10:00:00,70.1709975,6.74110417222,21.70018087,0.0,18.7433767983,22.9618409725,38.1727769372,0.0,18.025,20.1477769372
 09/19  11:00:00,72.2813587348,6.92139564552,23.6323548405,0.0,18.7433767983,22.9618409725,32.8330414711,0.0,18.025,14.8080414711
 09/19  12:00:00,76.0377989048,7.19032602813,27.0764161028,0.0,18.5889407304,23.1597249699,35.4844035973,0.0,18.025,17.4594035973
 09/19  13:00:00,79.1021509715,7.39861791354,29.6859745325,0.0,18.7433767983,23.2517909448,35.4838920026,0.0,18.025,17.4588920026
 09/19  14:00:00,81.5947214531,7.55620813132,32.0209548685,0.0,18.7433767983,23.2517909448,35.4834040701,0.0,18.025,17.4584040701
 09/19  15:00:00,82.5591677021,7.64822281448,33.1833363301,0.0,18.7433767983,22.9618409725,35.4829199281,0.0,18.025,17.4579199281
 09/19  16:00:00,86.6816338771,7.69411493069,32.8086114997,0.0,18.7433767983,27.431320555,23.7833405146,0.0,18.025,5.75834051457
 09/19  17:00:00,98.2164054512,7.92511639866,31.9242739154,0.0,17.6635504202,40.6971502883,5.76722972844,0.0,0.0,5.76722972844
 09/19  18:00:00,106.330998729,7.94842436738,29.7430936521,0.0,27.5259009287,37.3340067412,5.78953333129,0.0,0.0,5.78953333129
 09/19  19:00:00,110.73682774,7.91248553947,28.0913422356,0.0,33.8341110165,33.3544677425,11.5315759623,0.0,0.0,11.5315759623
 09/19  20:00:00,117.988021728,8.00311198986,27.0977519091,0.0,36.5179666069,38.8247702939,5.77606895688,0.0,0.0,5.77606895688
 09/19  21:00:00,109.898314346,7.89130195926,24.635110395,0.0,32.965339924,36.8579353714,5.79364966661,0.0,0.0,5.79364966661
 09/19  22:00:00,80.8671948653,7.3454531341,19.6968280067,0.0,25.6355707503,20.6438685092,11.5412941432,0.0,0.0,11.5412941432
 09/19  23:00:00,56.9880798922,6.89090459723,15.8250182713,0.0,15.0252895274,11.7056064465,5.7629658363,0.0,0.0,5.7629658363
 09/19  24:00:00,49.5931033674,6.68098652768,13.665649239,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/20  01:00:00,44.9753948271,6.49681971295,10.7927353653,0.0,10.0992000411,10.047477231,5.75415284134,0.0,0.0,5.75415284134
 09/20  02:00:00,41.6514077642,6.36671444329,9.45841802716,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/20  03:00:00,40.5772587777,6.26304098632,8.48793735011,0.0,8.25718729233,10.0299323277,5.75385830048,0.0,0.0,5.75385830048
 09/20  04:00:00,41.2989776655,6.173757725,7.69239720253,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/20  05:00:00,48.7745991126,6.16002064561,7.60226615544,0.0,12.1011305571,15.3678112995,5.77097130739,0.0,0.0,5.77097130739
 09/20  06:00:00,76.2425190899,6.62543980185,10.7287819645,0.0,19.7275818095,37.2640762949,11.568406468,0.0,0.0,11.568406468
 09/20  07:00:00,98.441334696,7.07616015398,15.7570025943,0.0,24.3117294858,51.2795993405,11.6040853105,0.0,0.0,11.6040853105
 09/20  08:00:00,87.5507507,6.6789470156,16.5383725233,0.0,23.6694662846,40.6342015617,23.4051469393,0.0,0.0,23.4051469393
 09/20  09:00:00,85.6735215506,6.72999460281,19.6172399512,0.0,23.6694662846,35.6302164847,41.3681826059,0.0,18.025,23.3431826059
 09/20  10:00:00,70.6440174937,6.7575758701,22.1567253511,0.0,18.7433767983,22.9618409725,35.515149074,0.0,18.025,17.490149074
 09/20  11:00:00,75.8650086401,7.0747242704,27.0626739582,0.0,18.7433767983,22.9618409725,35.4879668819,0.0,18.025,17.4629668819
 09/20  12:00:00,80.1109344709,7.37397398793,30.9659039229,0.0,18.5889407304,23.1597249699,35.4846875101,0.0,18.025,17.4596875101
 09/20  13:00:00,84.3457493542,7.63863560738,34.6895535203,0.0,18.7433767983,23.2517909448,35.4824348402,0.0,18.025,17.4574348402
 09/20  14:00:00,87.320312232,7.80730677211,37.4954450986,0.0,18.7433767983,23.2517909448,35.481984145,0.0,18.025,17.456984145
 09/20  15:00:00,87.9969172824,7.88295587694,38.3863509482,0.0,18.7433767983,22.9618409725,35.4818552979,0.0,18.025,17.4568552979
 09/20  16:00:00,92.5596403395,7.94352395303,38.4372089511,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/20  17:00:00,104.680938714,8.20829473245,38.1056233889,0.0,17.6635504202,40.6971502883,5.76726817377,0.0,0.0,5.76726817377
 09/20  18:00:00,112.161040837,8.22720464493,35.2943406734,0.0,27.5259009287,37.3340067412,11.5584531879,0.0,0.0,11.5584531879
 09/20  19:00:00,114.617356466,8.14339241333,31.7409625182,0.0,33.8341110165,33.3544677425,5.7758074044,0.0,0.0,5.7758074044
 09/20  20:00:00,122.443235376,8.26450389711,31.2915728098,0.0,36.5179666069,38.8247702939,5.77520363599,0.0,0.0,5.77520363599
 09/20  21:00:00,115.753973616,8.22343186272,30.1586287566,0.0,32.965339924,36.8579353714,11.5679150158,0.0,0.0,11.5679150158
 09/20  22:00:00,87.3210753885,7.70133065859,25.7948326961,0.0,25.6355707503,20.6438685092,5.7804276445,0.0,0.0,5.7804276445
 09/20  23:00:00,61.8207604718,7.17991520464,20.3686820274,0.0,15.0252895274,11.7056064465,5.76294920385,0.0,0.0,5.76294920385
 09/20  24:00:00,51.8820700881,6.85823812058,15.7773593958,0.0,11.6412384099,10.0650221343,5.75855141739,0.0,0.0,5.75855141739
 09/21  01:00:00,47.1733293932,6.65378471857,12.8337083496,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/21  02:00:00,43.2039891619,6.4988106279,10.8788984818,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/21  03:00:00,41.6773357093,6.37704118602,9.4740138854,0.0,8.25718729233,10.0299323277,5.7540818134,0.0,0.0,5.7540818134
 09/21  04:00:00,42.3238913483,6.28256730128,8.60849561736,0.0,8.25718729233,11.6354268332,5.75816010249,0.0,0.0,5.75816010249
 09/21  05:00:00,49.5927266514,6.25336835927,8.32704220524,0.0,12.1011305571,15.3678112995,5.77174813848,0.0,0.0,5.77174813848
 09/21  06:00:00,77.0174952001,6.72180162983,11.4073976216,0.0,19.7275818095,37.2640762949,5.79410741341,0.0,0.0,5.79410741341
 09/21  07:00:00,98.8694528247,7.19272678458,16.0685387494,0.0,24.3117294858,51.2795993405,17.3964594331,0.0,0.0,17.3964594331
 09/21  08:00:00,90.5511636399,6.87734625948,19.340382094,0.0,23.6694662846,40.6342015617,23.403046132,0.0,0.0,23.403046132
 09/21  09:00:00,90.7247186408,7.01508938622,24.3833411521,0.0,23.6694662846,35.6302164847,35.5408722888,0.0,18.025,17.5158722888
 09/21  10:00:00,75.7035130123,7.04477162185,26.9290212796,0.0,18.7433767983,22.9618409725,35.515422044,0.0,18.025,17.490422044
 09/21  11:00:00,81.1884200376,7.38695453802,32.0738530127,0.0,18.7433767983,22.9618409725,35.4865813913,0.0,18.025,17.4615813913
