Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  12:00:00,85.4340211156,7.67705199241,35.985907411,0.0,18.5889407304,23.1597249699,35.4822675712,0.0,18.025,17.4572675712
 09/21  13:00:00,88.1996119677,7.86240940517,38.3196407686,0.0,18.7433767983,23.2517909448,35.4851878551,0.0,18.025,17.4601878551
 09/21  14:00:00,90.5446948052,7.99156234339,40.5355707331,0.0,18.7433767983,23.2517909448,35.4847613945,0.0,18.025,17.4597613945
 09/21  15:00:00,90.9913022021,8.03959767958,41.224092708,0.0,18.7433767983,22.9618409725,35.4843380592,0.0,18.025,17.4593380592
 09/21  16:00:00,94.6716095412,8.06242452117,40.4302716104,0.0,18.7433767983,27.431320555,23.7833875075,0.0,18.025,5.75838750751
 09/21  17:00:00,105.744360551,8.2878503129,39.0894902184,0.0,17.6635504202,40.6971502883,5.76733516764,0.0,0.0,5.76733516764
 09/21  18:00:00,114.265704974,8.37974186663,37.2464735971,0.0,27.5259009287,37.3340067412,5.78947044615,0.0,0.0,5.78947044615
 09/21  19:00:00,119.050763843,8.41923816175,35.8985177852,0.0,33.8341110165,33.3544677425,5.77636984377,0.0,0.0,5.77636984377
 09/21  20:00:00,126.086880465,8.51071394976,34.6890015878,0.0,36.5179666069,38.8247702939,11.5313090884,0.0,0.0,11.5313090884
 09/21  21:00:00,119.057458265,8.46111029805,33.2244344765,0.0,32.965339924,36.8579353714,5.79407238368,0.0,0.0,5.79407238368
 09/21  22:00:00,89.9361737373,7.9132862376,28.1979626784,0.0,25.6355707503,20.6438685092,11.5400564561,0.0,0.0,11.5400564561
 09/21  23:00:00,65.4221136223,7.41127123829,23.7386834328,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/21  24:00:00,57.6431718451,7.17132523248,21.2253706011,0.0,11.6412384099,10.0650221343,5.75857546518,0.0,0.0,5.75857546518
 09/22  01:00:00,54.0247094743,7.00489904141,19.333971943,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/22  02:00:00,50.3299007689,6.8562361953,17.6473820116,0.0,8.25718729233,10.0299323277,5.75400984674,0.0,0.0,5.75400984674
 09/22  03:00:00,49.4378550848,6.77480130284,16.8367744294,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/22  04:00:00,50.3983391719,6.71908564442,16.2464224816,0.0,8.25718729233,11.6354268332,5.75841845001,0.0,0.0,5.75841845001
 09/22  05:00:00,58.307396479,6.73804420594,16.5570332867,0.0,12.1011305571,15.3678112995,5.7716995468,0.0,0.0,5.7716995468
 09/22  06:00:00,87.3822959765,7.31541153135,21.1785757742,0.0,19.7275818095,37.2640762949,11.5682364887,0.0,0.0,11.5682364887
 09/22  07:00:00,109.561938856,7.80297110556,26.1507792849,0.0,24.3117294858,51.2795993405,11.604607453,0.0,0.0,11.604607453
 09/22  08:00:00,98.5147900424,7.36105634514,26.8202929674,0.0,23.6694662846,40.6342015617,23.4055322091,0.0,0.0,23.4055322091
 09/22  09:00:00,97.4340394561,7.43793333239,30.6698073382,0.0,23.6694662846,35.6302164847,41.3684225251,0.0,18.025,23.3434225251
 09/22  10:00:00,81.109556285,7.40143641949,31.9784001722,0.0,18.7433767983,22.9618409725,35.5159770166,0.0,18.025,17.4909770166
 09/22  11:00:00,84.0691365205,7.62320034668,34.7183227346,0.0,18.7433767983,22.9618409725,35.48625844,0.0,18.025,17.46125844
 09/22  12:00:00,87.9653114533,7.86786840431,38.3263820515,0.0,18.5889407304,23.1597249699,35.4852470545,0.0,18.025,17.4602470545
 09/22  13:00:00,90.6275360397,8.04276860935,40.5672032408,0.0,18.7433767983,23.2517909448,35.4848406787,0.0,18.025,17.4598406787
 09/22  14:00:00,91.9794515313,8.11884136009,41.8430460209,0.0,18.7433767983,23.2517909448,35.4844484192,0.0,18.025,17.4594484192
 09/22  15:00:00,91.1840440539,8.10442494819,41.3520048777,0.0,18.7433767983,22.9618409725,35.4840579807,0.0,18.025,17.4590579807
 09/22  16:00:00,94.5434781648,8.10674697624,40.2578201483,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/22  17:00:00,107.176671947,8.40197112555,40.4076737567,0.0,17.6635504202,40.6971502883,5.7671597225,0.0,0.0,5.7671597225
 09/22  18:00:00,114.897847655,8.45554352427,37.80279664,0.0,27.5259009287,37.3340067412,11.5582683267,0.0,0.0,11.5582683267
 09/22  19:00:00,116.710805819,8.34122184111,33.6365746738,0.0,33.8341110165,33.3544677425,5.77613375899,0.0,0.0,5.77613375899
 09/22  20:00:00,122.389811348,8.34712735157,31.1555175537,0.0,36.5179666069,38.8247702939,5.776222312,0.0,0.0,5.776222312
 09/22  21:00:00,114.355897014,8.22445952554,28.7595128768,0.0,32.965339924,36.8579353714,11.5678467124,0.0,0.0,11.5678467124
 09/22  22:00:00,86.5917350115,7.72785144713,25.0389623546,0.0,25.6355707503,20.6438685092,5.77969164772,0.0,0.0,5.77969164772
 09/22  23:00:00,61.98017893,7.22689247276,20.4811180557,0.0,15.0252895274,11.7056064465,5.76196441536,0.0,0.0,5.76196441536
 09/22  24:00:00,54.1463244633,6.9785424634,17.9213080723,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/23  01:00:00,52.4928412249,6.8046128583,15.2429056892,0.0,12.8411359301,10.0650221343,5.75421135931,0.0,0.0,5.75421135931
 09/23  02:00:00,46.2272668948,6.63546702692,13.765518927,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/23  03:00:00,45.454236293,6.55091602305,13.0770345059,0.0,8.25718729233,10.0299323277,5.7540267871,0.0,0.0,5.7540267871
 09/23  04:00:00,45.1542684016,6.44789970062,11.2735380006,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/23  05:00:00,48.6903209611,6.38861169506,10.7106383579,0.0,8.71707943955,15.3327214929,5.76302906651,0.0,0.0,5.76302906651
 09/23  06:00:00,67.0710639928,6.56505696202,12.5870430275,0.0,18.5082010057,25.6353820695,5.77193479876,0.0,0.0,5.77193479876
 09/23  07:00:00,85.8203459453,7.03284493086,18.3015063038,0.0,19.4083231844,41.0650158608,11.5686349201,0.0,0.0,11.5686349201
 09/23  08:00:00,119.377516477,7.67693798567,27.3380344878,0.0,26.3286599382,57.9988325916,29.3662365162,0.0,0.0,29.3662365162
 09/23  09:00:00,106.220825949,7.56611808171,29.4458191241,0.0,26.3286599382,42.8504436482,41.4227503162,0.0,18.025,23.3977503162
 09/23  10:00:00,82.6734545665,7.38037457338,30.0780423726,0.0,21.7447113004,23.4437158914,35.5434004218,0.0,18.025,17.5184004218
 09/23  11:00:00,84.4511063003,7.61515778224,34.0825201168,0.0,19.3027497915,23.426170988,35.5143424144,0.0,18.025,17.4893424144
 09/23  12:00:00,87.1985546881,7.86008298044,36.442746616,0.0,19.1483137236,23.7250123474,35.4833618388,0.0,18.025,17.4583618388
 09/23  13:00:00,89.7496228132,8.05948501493,38.6488686075,0.0,19.3027497915,23.7161209604,35.4828482292,0.0,18.025,17.4578482292
 09/23  14:00:00,91.2809055717,8.17665763129,40.062978715,0.0,19.3027497915,23.7161209604,35.4825058209,0.0,18.025,17.4575058209
 09/23  15:00:00,90.9269291561,8.18670125679,39.9889091364,0.0,19.3027497915,23.426170988,35.4856915349,0.0,18.025,17.4606915349
 09/23  16:00:00,92.9473125277,8.10166879153,37.6430252488,0.0,19.3027497915,27.8956505705,23.78344809,0.0,18.025,5.75844809004
 09/23  17:00:00,99.4989106145,8.20435185665,35.4695310631,0.0,18.2229234133,37.5968344597,5.7629633891,0.0,0.0,5.7629633891
 09/23  18:00:00,116.962878164,8.39868617334,35.0179406619,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 09/23  19:00:00,117.93550908,8.3303302396,32.1793875212,0.0,36.8143715336,33.066984531,11.5320225662,0.0,0.0,11.5320225662
 09/23  20:00:00,119.973651301,8.25158630362,29.0561918922,0.0,36.3493007332,38.7721355839,5.77518202637,0.0,0.0,5.77518202637
 09/23  21:00:00,115.905474369,8.12793890259,27.2295315783,0.0,36.1807251679,36.8228455648,5.77640076436,0.0,0.0,5.77640076436
 09/23  22:00:00,90.2003531382,7.64176375502,23.3309558305,0.0,31.0351095914,20.6438685092,11.5681873572,0.0,0.0,11.5681873572
 09/23  23:00:00,63.6633510793,7.18722902917,19.8020498949,0.0,17.4250845679,11.7056064465,5.77154108471,0.0,0.0,5.77154108471
 09/23  24:00:00,54.2558883167,6.9494003453,16.8601163262,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/24  01:00:00,52.0112320513,6.78181983509,14.6646632484,0.0,12.925468867,10.100111941,5.75418301717,0.0,0.0,5.75418301717
 09/24  02:00:00,45.7934453871,6.62527954246,13.2224621774,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/24  03:00:00,43.9717806673,6.51271356212,11.5133559871,0.0,8.34152022915,10.0650221343,5.75390730018,0.0,0.0,5.75390730018
 09/24  04:00:00,44.7084853844,6.44025002884,10.7159819617,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/24  05:00:00,48.0125373848,6.36802078106,9.9340183137,0.0,8.80141237637,15.3678112995,5.76279399474,0.0,0.0,5.76279399474
 09/24  06:00:00,64.9952293527,6.49164186222,10.584621069,0.0,18.5082010057,25.6353820695,5.77158019478,0.0,0.0,5.77158019478
 09/24  07:00:00,82.2982000059,6.88598826925,14.8067863264,0.0,19.4926561212,41.1001056674,11.5688981193,0.0,0.0,11.5688981193
 09/24  08:00:00,115.069194799,7.46224122396,23.2444015849,0.0,26.3286599382,57.9988325916,29.3665632527,0.0,0.0,29.3665632527
 09/24  09:00:00,103.10297514,7.41531645618,26.5981851579,0.0,26.2443270014,42.8153538416,35.581185923,0.0,18.025,17.556185923
 09/24  10:00:00,81.9986215468,7.34652940872,29.4370516619,0.0,21.7447113004,23.4437158914,41.3764783416,0.0,18.025,23.3514783416
 09/24  11:00:00,84.3226930004,7.62903969984,33.8805115257,0.0,19.3449162599,23.4437158914,35.5158585519,0.0,18.025,17.4908585519
 09/24  12:00:00,87.8303326998,7.8676059672,37.0072875333,0.0,19.190480192,23.7425572507,35.4862261484,0.0,18.025,17.4612261484
 09/24  13:00:00,91.5044803604,8.07189836383,40.4510227811,0.0,19.260583323,23.698576057,35.4857284839,0.0,18.025,17.4607284839
 09/24  14:00:00,92.991492245,8.17655913664,41.8333738617,0.0,19.260583323,23.698576057,35.485393034,0.0,18.025,17.460393034
 09/24  15:00:00,91.9419077941,8.16668839805,41.0836100821,0.0,19.260583323,23.4086260847,35.485066226,0.0,18.025,17.460066226
 09/24  16:00:00,93.8472726719,8.0716017545,38.632759949,0.0,19.260583323,27.8781056672,23.7834926686,0.0,18.025,5.75849266856
 09/24  17:00:00,101.394593149,8.21201509276,37.4172595258,0.0,18.1807569449,37.5792895564,5.76295159919,0.0,0.0,5.76295159919
 09/24  18:00:00,117.176164508,8.35682713665,35.3925050913,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 09/24  19:00:00,117.79052799,8.29783030234,32.0669007612,0.0,36.8143715336,33.066984531,11.5315250525,0.0,0.0,11.5315250525
 09/24  20:00:00,122.442175552,8.38219789714,31.2746773313,0.0,36.43363367,38.8072253906,5.77633809805,0.0,0.0,5.77633809805
 09/24  21:00:00,118.905888663,8.3135046402,30.1637981862,0.0,36.0963922311,36.7877557581,5.77603881026,0.0,0.0,5.77603881026
 09/24  22:00:00,91.5729741499,7.77126053041,24.6934968288,0.0,30.9507766546,20.6087787026,11.5678586784,0.0,0.0,11.5678586784
 09/24  23:00:00,63.8771502599,7.26346940784,19.9396051865,0.0,17.4250845679,11.7056064465,5.77185557597,0.0,0.0,5.77185557597
 09/24  24:00:00,55.3743131354,7.04344631787,17.7650708277,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/25  01:00:00,49.2742637365,6.81618664219,14.7722293656,0.0,10.0992000411,10.047477231,5.75425083285,0.0,0.0,5.75425083285
 09/25  02:00:00,44.4884309469,6.63926920223,12.0228797411,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/25  03:00:00,43.0351987518,6.52175932286,10.6871488824,0.0,8.25718729233,10.0299323277,5.75425144852,0.0,0.0,5.75425144852
 09/25  04:00:00,43.9894258863,6.45045023992,10.1061437567,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/25  05:00:00,51.6256459987,6.44959675227,10.1637187831,0.0,12.1011305571,15.3678112995,5.77209723645,0.0,0.0,5.77209723645
 09/25  06:00:00,82.0607183091,7.00276911867,14.2856245583,0.0,19.7275818095,37.2640762949,11.5677155945,0.0,0.0,11.5677155945
 09/25  07:00:00,105.63244989,7.6035093165,22.4207244416,0.0,24.3117294858,51.2795993405,11.6048992402,0.0,0.0,11.6048992402
 09/25  08:00:00,97.7606926383,7.30119812872,26.1260373443,0.0,23.6694662846,40.6342015617,23.4082526482,0.0,0.0,23.4082526482
 09/25  09:00:00,96.3316446696,7.35061301389,29.6547272875,0.0,23.6694662846,35.6302164847,41.3739893371,0.0,18.025,23.3489893371
 09/25  10:00:00,79.4444393504,7.25881361323,30.4558930664,0.0,18.7433767983,22.9618409725,35.5159938137,0.0,18.025,17.4909938137
 09/25  11:00:00,82.8253002992,7.46207326159,33.6356071357,0.0,18.7433767983,22.9618409725,35.4882130147,0.0,18.025,17.4632130147
 09/25  12:00:00,86.0797917653,7.62289634818,36.6858268632,0.0,18.5889407304,23.1597249699,35.4845968596,0.0,18.025,17.4595968596
 09/25  13:00:00,86.7181657828,7.69895024303,37.0016459814,0.0,18.7433767983,23.2517909448,35.4841171779,0.0,18.025,17.4591171779
 09/25  14:00:00,87.8411204879,7.79134779664,38.0322028897,0.0,18.7433767983,23.2517909448,35.4838300774,0.0,18.025,17.4588300774
 09/25  15:00:00,88.2515865397,7.84595118319,38.6780154803,0.0,18.7433767983,22.9618409725,35.483541187,0.0,18.025,17.458541187
 09/25  16:00:00,91.4421901408,7.84787450493,37.4153932011,0.0,18.7433767983,27.431320555,23.7823747071,0.0,18.025,5.75737470707
 09/25  17:00:00,103.259566047,8.11379579877,36.7787379628,0.0,17.6635504202,40.6971502883,5.76749489309,0.0,0.0,5.76749489309
 09/25  18:00:00,113.646400224,8.22252892655,34.9003567181,0.0,27.5259009287,37.3340067412,5.78985602427,0.0,0.0,5.78985602427
 09/25  19:00:00,115.157656969,8.21075010436,32.2138852899,0.0,33.8341110165,33.3544677425,5.77620338426,0.0,0.0,5.77620338426
 09/25  20:00:00,121.545233306,8.27920384733,30.3788458331,0.0,36.5179666069,38.8247702939,5.77566926526,0.0,0.0,5.77566926526
 09/25  21:00:00,114.003324092,8.20019953094,28.4311862406,0.0,32.965339924,36.8579353714,11.5689685465,0.0,0.0,11.5689685465
 09/25  22:00:00,84.9647241774,7.64494567203,23.4948368327,0.0,25.6355707503,20.6438685092,11.5417200915,0.0,0.0,11.5417200915
 09/25  23:00:00,60.0752416465,7.13183697577,18.6712347518,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/25  24:00:00,52.3774491414,6.89766745381,16.2332962178,0.0,11.6412384099,10.0650221343,5.75851004875,0.0,0.0,5.75851004875
 09/26  01:00:00,47.7125162802,6.70661839813,13.3200549017,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/26  02:00:00,43.3801564912,6.53006322318,11.0238026709,0.0,8.25718729233,10.0299323277,5.75402395692,0.0,0.0,5.75402395692
 09/26  03:00:00,42.3226094183,6.42615001038,10.070175049,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/26  04:00:00,43.146731329,6.34383024919,9.37006059346,0.0,8.25718729233,11.6354268332,5.75863904892,0.0,0.0,5.75863904892
 09/26  05:00:00,50.7008491392,6.33746002857,9.35105530866,0.0,12.1011305571,15.3678112995,5.77197962304,0.0,0.0,5.77197962304
 09/26  06:00:00,80.7835307866,6.87275563044,13.1384427488,0.0,19.7275818095,37.2640762949,11.5673188052,0.0,0.0,11.5673188052
 09/26  07:00:00,102.877254309,7.41197277248,19.8570592861,0.0,24.3117294858,51.2795993405,11.6049042112,0.0,0.0,11.6049042112
 09/26  08:00:00,95.4340762698,7.10645099354,23.994161946,0.0,23.6694662846,40.6342015617,23.40678356,0.0,0.0,23.40678356
 09/26  09:00:00,94.7310512609,7.22237417506,28.1823618609,0.0,23.6694662846,35.6302164847,39.276201641,0.0,18.025,21.251201641
 09/26  10:00:00,75.8365856012,7.0571848782,27.0496692957,0.0,18.7433767983,22.9618409725,37.6086909796,0.0,18.025,19.5836909796
 09/26  11:00:00,77.6082335194,7.19747983423,28.683132385,0.0,18.7433767983,22.9618409725,35.4872994101,0.0,18.025,17.4622994101
 09/26  12:00:00,80.4617025159,7.40576067955,31.2848730219,0.0,18.5889407304,23.1597249699,35.4863347466,0.0,18.025,17.4613347466
 09/26  13:00:00,82.4568074809,7.56917281103,32.8700626625,0.0,18.7433767983,23.2517909448,35.4860599485,0.0,18.025,17.4610599485
 09/26  14:00:00,85.1904936144,7.75085348561,35.4220681909,0.0,18.7433767983,23.2517909448,35.4857989874,0.0,18.025,17.4607989874
 09/26  15:00:00,85.490700283,7.8071806508,35.9558976485,0.0,18.7433767983,22.9618409725,35.4855397012,0.0,18.025,17.4605397012
 09/26  16:00:00,88.4342915541,7.79899564276,34.4563763141,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/26  17:00:00,99.0710260938,7.98008343533,32.7239030973,0.0,17.6635504202,40.6971502883,5.76751026656,0.0,0.0,5.76751026656
 09/26  18:00:00,108.745659462,7.98665195393,30.2354779715,0.0,27.5259009287,37.3340067412,11.55923622,0.0,0.0,11.55923622
 09/26  19:00:00,110.129814215,7.89563071222,27.5011568908,0.0,33.8341110165,33.3544677425,5.77587277464,0.0,0.0,5.77587277464
 09/26  20:00:00,117.068564098,7.97251398617,26.2088667215,0.0,36.5179666069,38.8247702939,5.77533795466,0.0,0.0,5.77533795466
 09/26  21:00:00,111.712056267,7.99682597695,26.3432810214,0.0,32.965339924,36.8579353714,11.5688276909,0.0,0.0,11.5688276909
 09/26  22:00:00,83.7345067151,7.48154475932,22.4280222509,0.0,25.6355707503,20.6438685092,5.78069399623,0.0,0.0,5.78069399623
 09/26  23:00:00,59.7351087461,7.02789681773,18.4350334043,0.0,15.0252895274,11.7056064465,5.76312067274,0.0,0.0,5.76312067274
 09/26  24:00:00,52.7853228546,6.84649479303,16.6923428884,0.0,11.6412384099,10.0650221343,5.75872196811,0.0,0.0,5.75872196811
 09/27  01:00:00,48.7285537294,6.67816358181,14.3645448002,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/27  02:00:00,44.6925885051,6.52982080917,12.336477827,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/27  03:00:00,43.2059882625,6.43513861226,10.944560203,0.0,8.25718729233,10.0299323277,5.75425115836,0.0,0.0,5.75425115836
 09/27  04:00:00,43.5953897494,6.35865228687,9.80389611046,0.0,8.25718729233,11.6354268332,5.75838967838,0.0,0.0,5.75838967838
 09/27  05:00:00,51.2475563278,6.36132497928,9.87389306582,0.0,12.1011305571,15.3678112995,5.77210846197,0.0,0.0,5.77210846197
 09/27  06:00:00,80.3889745769,6.8212330424,12.7954082399,0.0,19.7275818095,37.2640762949,5.79465914222,0.0,0.0,5.79465914222
 09/27  07:00:00,100.147960786,7.23057849377,17.3091445465,0.0,24.3117294858,51.2795993405,17.3969960826,0.0,0.0,17.3969960826
 09/27  08:00:00,90.6436693485,6.88171306005,19.4284884131,0.0,23.6694662846,40.6342015617,23.4071184479,0.0,0.0,23.4071184479
 09/27  09:00:00,89.5282423802,6.97557630212,23.2263518462,0.0,23.6694662846,35.6302164847,35.5424291706,0.0,18.025,17.5174291706
 09/27  10:00:00,72.7505347632,6.93537046522,24.0854268711,0.0,18.7433767983,22.9618409725,35.5164093905,0.0,18.025,17.4914093905
 09/27  11:00:00,74.4375694227,7.10576742117,25.6041781895,0.0,18.7433767983,22.9618409725,35.4887469896,0.0,18.025,17.4637469896
 09/27  12:00:00,77.3929112928,7.32408674778,28.2977518419,0.0,18.5889407304,23.1597249699,35.4853181271,0.0,18.025,17.4603181271
 09/27  13:00:00,79.8312150123,7.49861419865,30.3150267521,0.0,18.7433767983,23.2517909448,35.4850641983,0.0,18.025,17.4600641983
 09/27  14:00:00,81.171856613,7.59062650966,31.5636561237,0.0,18.7433767983,23.2517909448,35.4848390677,0.0,18.025,17.4598390677
 09/27  15:00:00,81.27298052,7.62783537679,31.9175211244,0.0,18.7433767983,22.9618409725,35.4846166161,0.0,18.025,17.4596166161
 09/27  16:00:00,85.2698166586,7.652441404,31.4384515768,0.0,18.7433767983,27.431320555,23.7835425724,0.0,18.025,5.75854257244
 09/27  17:00:00,96.7159121156,7.86955031483,30.4793220973,0.0,17.6635504202,40.6971502883,5.76755782991,0.0,0.0,5.76755782991
 09/27  18:00:00,106.317157433,7.86833042049,27.9253001978,0.0,27.5259009287,37.3340067412,5.78949838022,0.0,0.0,5.78949838022
 09/27  19:00:00,108.892086596,7.83531764615,26.3237368818,0.0,33.8341110165,33.3544677425,11.532414573,0.0,0.0,11.532414573
 09/27  20:00:00,115.898831185,7.91325813124,25.0983815835,0.0,36.5179666069,38.8247702939,5.7752922384,0.0,0.0,5.7752922384
 09/27  21:00:00,109.837749604,7.89708355292,24.5687142999,0.0,32.965339924,36.8579353714,11.5682978405,0.0,0.0,11.5682978405
 09/27  22:00:00,81.6456612434,7.36559056855,20.4551218848,0.0,25.6355707503,20.6438685092,5.78104898524,0.0,0.0,5.78104898524
 09/27  23:00:00,57.0733308615,6.87632440822,15.9248270336,0.0,15.0252895274,11.7056064465,5.76314642843,0.0,0.0,5.76314642843
 09/27  24:00:00,48.3070293133,6.63654295388,12.4240040666,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/28  01:00:00,44.5069134869,6.48423341487,10.3368271976,0.0,10.0992000411,10.047477231,5.75418167654,0.0,0.0,5.75418167654
 09/28  02:00:00,41.5814946575,6.36943180671,9.38577613265,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/28  03:00:00,40.7521359566,6.28515268349,8.64068847246,0.0,8.25718729233,10.0299323277,5.75392520663,0.0,0.0,5.75392520663
 09/28  04:00:00,41.8709904449,6.2272573844,8.21089497582,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/28  05:00:00,49.6974394409,6.23595110508,8.44914670757,0.0,12.1011305571,15.3678112995,5.77219877613,0.0,0.0,5.77219877613
 09/28  06:00:00,78.9635612602,6.69749873325,11.4937170866,0.0,19.7275818095,37.2640762949,11.5694960721,0.0,0.0,11.5694960721
 09/28  07:00:00,99.0443413786,7.13119496065,16.3049059227,0.0,24.3117294858,51.2795993405,11.6056598036,0.0,0.0,11.6056598036
 09/28  08:00:00,90.0538678517,6.80746276767,18.9129305614,0.0,23.6694662846,40.6342015617,23.4086502801,0.0,0.0,23.4086502801
 09/28  09:00:00,89.4132896156,6.9303221667,23.1566501147,0.0,23.6694662846,35.6302164847,41.37436751,0.0,18.025,23.34936751
 09/28  10:00:00,73.4026129649,6.93010042885,24.742770601,0.0,18.7433767983,22.9618409725,35.5163272138,0.0,18.025,17.4913272138
 09/28  11:00:00,77.1421913515,7.205589177,28.2089763604,0.0,18.7433767983,22.9618409725,35.489387247,0.0,18.025,17.464387247
 09/28  12:00:00,80.8420925977,7.4845687133,31.5864493726,0.0,18.5889407304,23.1597249699,35.4866190846,0.0,18.025,17.4616190846
 09/28  13:00:00,82.9398501006,7.65133712091,33.2709372825,0.0,18.7433767983,23.2517909448,35.4846176248,0.0,18.025,17.4596176248
 09/28  14:00:00,83.5147056006,7.71632532861,33.7808043629,0.0,18.7433767983,23.2517909448,35.4844336298,0.0,18.025,17.4594336298
 09/28  15:00:00,86.3124351409,7.88677851416,36.6980306625,0.0,18.7433767983,22.9618409725,35.4842478561,0.0,18.025,17.4592478561
 09/28  16:00:00,91.1107879135,7.9666332558,36.9652258082,0.0,18.7433767983,27.431320555,23.7835696835,0.0,18.025,5.75856968355
 09/28  17:00:00,101.340162748,8.15016498678,34.822955653,0.0,17.6635504202,40.6971502883,5.76763866349,0.0,0.0,5.76763866349
 09/28  18:00:00,110.81464599,8.1532075748,32.1379063677,0.0,27.5259009287,37.3340067412,5.7901007763,0.0,0.0,5.7901007763
 09/28  19:00:00,113.29288865,8.11444335602,30.4454104463,0.0,33.8341110165,33.3544677425,5.77641450618,0.0,0.0,5.77641450618
 09/28  20:00:00,120.445887457,8.19477591343,29.3639155462,0.0,36.5179666069,38.8247702939,11.5312703622,0.0,0.0,11.5312703622
 09/28  21:00:00,112.916728711,8.09153030004,27.4532407434,0.0,32.965339924,36.8579353714,5.79338599438,0.0,0.0,5.79338599438
 09/28  22:00:00,84.7287098493,7.54952114362,23.3542318237,0.0,25.6355707503,20.6438685092,11.5411823282,0.0,0.0,11.5411823282
 09/28  23:00:00,60.8618130218,7.08329227763,19.5063433102,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/28  24:00:00,53.0972006182,6.85978177062,16.9909276291,0.0,11.6412384099,10.0650221343,5.75876617985,0.0,0.0,5.75876617985
 09/29  01:00:00,49.6785680884,6.70966322269,15.283056007,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/29  02:00:00,46.093705699,6.57107634655,13.696335039,0.0,8.25718729233,10.0299323277,5.75427929912,0.0,0.0,5.75427929912
 09/29  03:00:00,44.1329452271,6.44463995145,11.8620152155,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/29  04:00:00,43.7409296191,6.3392744096,9.96880899539,0.0,8.25718729233,11.6354268332,5.75874866913,0.0,0.0,5.75874866913
 09/29  05:00:00,50.3735903783,6.29882970167,9.06241579887,0.0,12.1011305571,15.3678112995,5.77192324559,0.0,0.0,5.77192324559
 09/29  06:00:00,79.0626353108,6.72151287662,11.5687695437,0.0,19.7275818095,37.2640762949,11.5691880461,0.0,0.0,11.5691880461
 09/29  07:00:00,97.7160033738,7.10642299997,15.0013326241,0.0,24.3117294858,51.2795993405,11.6042727665,0.0,0.0,11.6042727665
 09/29  08:00:00,88.8369520634,6.77712195977,17.726349483,0.0,23.6694662846,40.6342015617,23.409598323,0.0,0.0,23.409598323
 09/29  09:00:00,89.1738887533,6.92672635076,22.9208367385,0.0,23.6694662846,35.6302164847,41.3730600741,0.0,18.025,23.3480600741
 09/29  10:00:00,74.3200783895,6.97592307538,25.6144130116,0.0,18.7433767983,22.9618409725,35.5177632605,0.0,18.025,17.4927632605
 09/29  11:00:00,78.0428639241,7.26290084707,29.0523349738,0.0,18.7433767983,22.9618409725,35.4897932322,0.0,18.025,17.4647932322
 09/29  12:00:00,82.3494094109,7.57595726141,33.0023777207,0.0,18.5889407304,23.1597249699,35.4867921922,0.0,18.025,17.4617921922
 09/29  13:00:00,86.2739615372,7.83283349178,36.4235500682,0.0,18.7433767983,23.2517909448,35.484825929,0.0,18.025,17.459825929
 09/29  14:00:00,89.9550899371,8.05984983635,39.8776620651,0.0,18.7433767983,23.2517909448,35.484674889,0.0,18.025,17.459674889
 09/29  15:00:00,91.2523493862,8.17663327712,41.3480880334,0.0,18.7433767983,22.9618409725,35.4845240781,0.0,18.025,17.4595240781
 09/29  16:00:00,94.5586556686,8.1902693489,40.1894584993,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,105.103973909,8.381460858,38.3554650197,0.0,17.6635504202,40.6971502883,5.76749363037,0.0,0.0,5.76749363037
 09/29  18:00:00,113.511189418,8.31532219139,34.6723201525,0.0,27.5259009287,37.3340067412,11.5592877331,0.0,0.0,11.5592877331
 09/29  19:00:00,114.293736916,8.18114495311,31.3795535439,0.0,33.8341110165,33.3544677425,5.77591027467,0.0,0.0,5.77591027467
 09/29  20:00:00,121.614519787,8.27112372309,30.4561999588,0.0,36.5179666069,38.8247702939,5.77616183511,0.0,0.0,5.77616183511
 09/29  21:00:00,112.75701308,8.10281991326,27.2822240968,0.0,32.965339924,36.8579353714,11.5693677127,0.0,0.0,11.5693677127
 09/29  22:00:00,83.5189103469,7.51831933621,22.1756353534,0.0,25.6355707503,20.6438685092,5.78107693883,0.0,0.0,5.78107693883
 09/29  23:00:00,60.3938202792,7.09472393293,19.0269115449,0.0,15.0252895274,11.7056064465,5.76319948839,0.0,0.0,5.76319948839
 09/29  24:00:00,51.4078447202,6.81701880083,15.3443311287,0.0,11.6412384099,10.0650221343,5.75799794587,0.0,0.0,5.75799794587
 09/30  01:00:00,49.1496314135,6.63816165593,12.0661414123,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/30  02:00:00,42.3631238708,6.45517872544,10.081646864,0.0,8.25718729233,10.0299323277,5.75428015847,0.0,0.0,5.75428015847
 09/30  03:00:00,40.9800372117,6.32311585757,8.83063097701,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/30  04:00:00,41.4649088705,6.20896353728,7.82309447053,0.0,8.25718729233,11.6354268332,5.75857289094,0.0,0.0,5.75857289094
 09/30  05:00:00,45.1297396145,6.14036157172,7.39828787531,0.0,8.71707943955,15.3327214929,5.76292897869,0.0,0.0,5.76292897869
 09/30  06:00:00,62.657109887,6.28343227038,8.45468631645,0.0,18.5082010057,25.6353820695,5.77226563045,0.0,0.0,5.77226563045
 09/30  07:00:00,79.4033312609,6.67993427516,12.2373640429,0.0,19.4083231844,41.0650158608,5.79371480688,0.0,0.0,5.79371480688
 09/30  08:00:00,113.522735374,7.29386198777,21.8662693197,0.0,26.3286599382,57.9988325916,29.3724899348,0.0,0.0,29.3724899348
 09/30  09:00:00,102.703902716,7.30151374758,26.193470326,0.0,26.3286599382,42.8504436482,41.4295001311,0.0,18.025,23.4045001311
 09/30  10:00:00,78.60347401,7.13581995887,26.2525787174,0.0,21.7447113004,23.4437158914,35.5444519805,0.0,18.025,17.5194519805
 09/30  11:00:00,80.1708460327,7.39409246083,30.0233037644,0.0,19.3027497915,23.426170988,41.3401331422,0.0,18.025,23.3151331422
 09/30  12:00:00,86.2914540007,7.77501808887,35.6206987745,0.0,19.1483137236,23.7250123474,35.4871048959,0.0,18.025,17.4621048959
 09/30  13:00:00,92.5566754001,8.13857980371,41.3768123771,0.0,19.3027497915,23.7161209604,35.4869107167,0.0,18.025,17.4619107167
 09/30  14:00:00,95.0596915897,8.3241687197,43.6942397226,0.0,19.3027497915,23.7161209604,35.4867847382,0.0,18.025,17.4617847382
 09/30  15:00:00,94.9450764416,8.37344061861,43.8203026482,0.0,19.3027497915,23.426170988,35.486664048,0.0,18.025,17.461664048
 09/30  16:00:00,97.3085904513,8.31748259434,41.788476391,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/30  17:00:00,103.721047121,8.41443581471,39.48155892,0.0,18.2229234133,37.5968344597,5.7631072559,0.0,0.0,5.7631072559
 09/30  18:00:00,122.07848492,8.55950183506,38.0887027849,0.0,32.690315043,37.0816133363,5.76773440807,0.0,0.0,5.76773440807
 09/30  19:00:00,122.112078058,8.54716150652,36.1390960683,0.0,36.8143715336,33.066984531,5.77552153121,0.0,0.0,5.77552153121
 09/30  20:00:00,125.731152553,8.56424162431,34.5010091829,0.0,36.3493007332,38.7721355839,5.77639313008,0.0,0.0,5.77639313008
 09/30  21:00:00,120.808934937,8.40381025746,31.8570857175,0.0,36.1807251679,36.8228455648,5.80719051626,0.0,0.0,5.80719051626
 09/30  22:00:00,93.4159458067,7.82655224018,26.3617204399,0.0,31.0351095914,20.6438685092,11.5390626587,0.0,0.0,11.5390626587
 09/30  23:00:00,65.2554720237,7.28544643657,21.2959275081,0.0,17.4250845679,11.7056064465,5.77218300994,0.0,0.0,5.77218300994
 09/30  24:00:00,55.8137825247,7.04424579849,18.3231429451,0.0,12.8411359301,10.0650221343,5.7585679475,0.0,0.0,5.7585679475
 10/01  01:00:00,53.4467830689,6.87512134414,16.0069072365,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/01  02:00:00,46.0975005121,6.67314071535,13.4786382618,0.0,8.34152022915,10.0650221343,5.75435375571,0.0,0.0,5.75435375571
 10/01  03:00:00,43.5364738181,6.53234563842,11.0584129262,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/01  04:00:00,43.5561704702,6.41024981502,9.59364657901,0.0,8.34152022915,11.6705166398,5.75875173717,0.0,0.0,5.75875173717
 10/01  05:00:00,47.1799584045,6.33931314609,9.13012574572,0.0,8.80141237637,15.3678112995,5.76324343421,0.0,0.0,5.76324343421
 10/01  06:00:00,64.3343854317,6.46110328363,9.9542877287,0.0,18.5082010057,25.6353820695,5.77229502915,0.0,0.0,5.77229502915
 10/01  07:00:00,81.2385390391,6.84728544896,13.785788832,0.0,19.4926561212,41.1001056674,7.51292160771,0.0,0.0,7.51292160771
 10/01  08:00:00,113.847442489,7.42260064091,22.0622324018,0.0,26.3286599382,57.9988325916,27.6269591352,0.0,0.0,27.6269591352
 10/01  09:00:00,101.694813261,7.38381252955,25.2214975415,0.0,26.2443270014,42.8153538416,41.4321240485,0.0,18.025,23.4071240485
 10/01  10:00:00,78.5448629505,7.25302779478,26.0767547498,0.0,21.7447113004,23.4437158914,41.379556809,0.0,18.025,23.354556809
 10/01  11:00:00,79.9277743888,7.4895826477,29.6250276521,0.0,19.3449162599,23.4437158914,35.5161922934,0.0,18.025,17.4911922934
 10/01  12:00:00,83.2047635848,7.7178471022,32.5314657732,0.0,19.190480192,23.7425572507,35.4886438181,0.0,18.025,17.4636438181
 10/01  13:00:00,85.8174785601,7.88334146639,34.9525634103,0.0,19.260583323,23.698576057,35.4866610938,0.0,18.025,17.4616610938
 10/01  14:00:00,87.3830910946,7.99341969036,36.4080975944,0.0,19.260583323,23.698576057,35.4865721274,0.0,18.025,17.4615721274
 10/01  15:00:00,86.9935620845,7.9836958249,36.3182424107,0.0,19.260583323,23.4086260847,35.4864885038,0.0,18.025,17.4614885038
 10/01  16:00:00,89.777328247,7.91729027943,34.7171119462,0.0,19.260583323,27.8781056672,23.7835795165,0.0,18.025,5.75857951647
 10/01  17:00:00,97.0176582066,8.04829315383,33.2040265304,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/01  18:00:00,117.184047333,8.29383623664,33.5793517194,0.0,32.6059821062,37.0465235296,5.7667615394,0.0,0.0,5.7667615394
 10/01  19:00:00,118.115058742,8.34731856493,32.3419131905,0.0,36.8143715336,33.066984531,5.77661933165,0.0,0.0,5.77661933165
 10/01  20:00:00,122.190692612,8.40116316443,31.004198444,0.0,36.43363367,38.8072253906,11.5317405771,0.0,0.0,11.5317405771
 10/01  21:00:00,118.37789454,8.30452133552,29.6447537898,0.0,36.0963922311,36.7877557581,5.77652832079,0.0,0.0,5.77652832079
 10/01  22:00:00,91.4598264815,7.77215895949,24.5794091352,0.0,30.9507766546,20.6087787026,5.79476696209,0.0,0.0,5.79476696209
 10/01  23:00:00,64.0765710341,7.26927159465,20.1331959642,0.0,17.4250845679,11.7056064465,11.524464618,0.0,0.0,11.524464618
 10/01  24:00:00,54.8452989032,7.01704394854,17.2624413743,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/02  01:00:00,48.7528426427,6.77983340673,14.2871502187,0.0,10.0992000411,10.047477231,5.75437267717,0.0,0.0,5.75437267717
 10/02  02:00:00,44.5312967612,6.60632531612,12.0986770423,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/02  03:00:00,42.6997059177,6.47834154785,10.3950644058,0.0,8.25718729233,10.0299323277,5.75413611438,0.0,0.0,5.75413611438
 10/02  04:00:00,43.3701711683,6.38934169459,9.54798153364,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/02  05:00:00,50.756945117,6.36644734892,9.37814091149,0.0,12.1011305571,15.3678112995,5.77213582274,0.0,0.0,5.77213582274
 10/02  06:00:00,80.1402485444,6.84184340291,12.5260319367,0.0,19.7275818095,37.2640762949,11.5699457541,0.0,0.0,11.5699457541
 10/02  07:00:00,99.9605139448,7.28183004574,17.0704090873,0.0,24.3117294858,51.2795993405,11.6061981428,0.0,0.0,11.6061981428
 10/02  08:00:00,90.4031078846,6.91756097818,19.1520481599,0.0,23.6694662846,40.6342015617,23.4096773899,0.0,0.0,23.4096773899
 10/02  09:00:00,90.6683396032,7.08734913843,24.2546557179,0.0,23.6694662846,35.6302164847,41.3763936742,0.0,18.025,23.3513936742
 10/02  10:00:00,76.2984206182,7.17247696878,27.3961891448,0.0,18.7433767983,22.9618409725,35.5188321243,0.0,18.025,17.4938321243
 10/02  11:00:00,79.6541754525,7.42624340416,30.5002978391,0.0,18.7433767983,22.9618409725,35.4901724366,0.0,18.025,17.4651724366
 10/02  12:00:00,82.5803770379,7.63396686909,33.1753272669,0.0,18.5889407304,23.1597249699,35.4875362147,0.0,18.025,17.4625362147
 10/02  13:00:00,85.7433782389,7.82411966365,35.9016744486,0.0,18.7433767983,23.2517909448,35.4856712584,0.0,18.025,17.4606712584
 10/02  14:00:00,87.911732303,7.97053053791,37.9236174453,0.0,18.7433767983,23.2517909448,35.4856299319,0.0,18.025,17.4606299319
 10/02  15:00:00,87.9542028537,7.99853327789,38.2280352139,0.0,18.7433767983,22.9618409725,35.4855865723,0.0,18.025,17.4605865723
 10/02  16:00:00,91.6210257704,7.99565672046,37.4464313001,0.0,18.7433767983,27.431320555,23.7837105157,0.0,18.025,5.75871051569
 10/02  17:00:00,102.765880958,8.19943301448,36.1993923146,0.0,17.6635504202,40.6971502883,5.76768954233,0.0,0.0,5.76768954233
 10/02  18:00:00,112.538254343,8.23121296869,33.7834858375,0.0,27.5259009287,37.3340067412,5.78993073753,0.0,0.0,5.78993073753
 10/02  19:00:00,114.568033829,8.2057404567,31.6292388685,0.0,33.8341110165,33.3544677425,5.77581287243,0.0,0.0,5.77581287243
 10/02  20:00:00,121.535971464,8.27923126907,30.3695280842,0.0,36.5179666069,38.8247702939,11.5321375,0.0,0.0,11.5321375
 10/02  21:00:00,115.013552629,8.23609635977,29.4054719685,0.0,32.965339924,36.8579353714,5.79483245185,0.0,0.0,5.79483245185
 10/02  22:00:00,86.3907583756,7.70768568165,24.8580952492,0.0,25.6355707503,20.6438685092,11.5424733204,0.0,0.0,11.5424733204
 10/02  23:00:00,60.7548576484,7.16359583588,19.3190729509,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/02  24:00:00,51.3132353295,6.85484713374,15.2118897962,0.0,11.6412384099,10.0650221343,5.7588233122,0.0,0.0,5.7588233122
 10/03  01:00:00,47.7188423411,6.68050669786,13.3524775894,0.0,10.0992000411,10.047477231,5.75418359493,0.0,0.0,5.75418359493
 10/03  02:00:00,44.3994296524,6.54100777153,12.0321233201,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/03  03:00:00,42.8329310936,6.43192139668,10.5747107126,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/03  04:00:00,43.5978770657,6.35994196607,9.80508230866,0.0,8.25718729233,11.6354268332,5.75883766314,0.0,0.0,5.75883766314
 10/03  05:00:00,50.2532203783,6.31010696042,8.93075297438,0.0,12.1011305571,15.3678112995,5.77210764007,0.0,0.0,5.77210764007
 10/03  06:00:00,79.123888732,6.7481219282,11.6033863583,0.0,19.7275818095,37.2640762949,11.5687860695,0.0,0.0,11.5687860695
 10/03  07:00:00,99.2837203823,7.20295112252,16.472486512,0.0,24.3117294858,51.2795993405,11.6062773027,0.0,0.0,11.6062773027
 10/03  08:00:00,89.9687502658,6.86120310691,18.7740411248,0.0,23.6694662846,40.6342015617,23.4094011629,0.0,0.0,23.4094011629
 10/03  09:00:00,89.9404474119,7.01552341683,23.5985847939,0.0,23.6694662846,35.6302164847,41.3756967806,0.0,18.025,23.3506967806
 10/03  10:00:00,74.8994030642,7.05870337856,26.1109425593,0.0,18.7433767983,22.9618409725,35.5189902539,0.0,18.025,17.4939902539
 10/03  11:00:00,78.6725145,7.33000423334,29.6148737054,0.0,18.7433767983,22.9618409725,35.4892432568,0.0,18.025,17.4642432568
 10/03  12:00:00,82.2315537072,7.5953531673,32.8651159844,0.0,18.5889407304,23.1597249699,35.4866263547,0.0,18.025,17.4616263547
 10/03  13:00:00,85.4663034853,7.80324571801,35.645471415,0.0,18.7433767983,23.2517909448,35.4847972486,0.0,18.025,17.4597972486
 10/03  14:00:00,88.1912531165,7.96470965843,38.2089569736,0.0,18.7433767983,23.2517909448,35.4847951371,0.0,18.025,17.4597951371
 10/03  15:00:00,88.8641433084,8.03148042585,39.105026361,0.0,18.7433767983,22.9618409725,35.4847917455,0.0,18.025,17.4597917455
 10/03  16:00:00,92.6008161214,8.03605648161,38.3858202712,0.0,18.7433767983,27.431320555,23.7836115984,0.0,18.025,5.75861159842
 10/03  17:00:00,103.70643434,8.2439432278,37.0954327073,0.0,17.6635504202,40.6971502883,5.76766880082,0.0,0.0,5.76766880082
 10/03  18:00:00,112.911587464,8.25085536424,34.1371687581,0.0,27.5259009287,37.3340067412,5.79030612212,0.0,0.0,5.79030612212
 10/03  19:00:00,113.672822914,8.16865022284,30.7711159647,0.0,33.8341110165,33.3544677425,5.77655768632,0.0,0.0,5.77655768632
 10/03  20:00:00,120.726576451,8.22969887727,29.6096588781,0.0,36.5179666069,38.8247702939,11.5316370174,0.0,0.0,11.5316370174
 10/03  21:00:00,114.649816284,8.20099395339,29.0768311805,0.0,32.965339924,36.8579353714,5.79373264992,0.0,0.0,5.79373264992
 10/03  22:00:00,85.636528553,7.65705988227,24.1544865135,0.0,25.6355707503,20.6438685092,11.5427408946,0.0,0.0,11.5427408946
 10/03  23:00:00,60.9219673126,7.15235138468,19.4974246315,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/03  24:00:00,52.2159195219,6.87541101841,16.0940065555,0.0,11.6412384099,10.0650221343,5.75887633077,0.0,0.0,5.75887633077
 10/04  01:00:00,48.0758169066,6.68210097362,13.7078580137,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/04  02:00:00,43.4627815311,6.5086801974,11.1277993057,0.0,8.25718729233,10.0299323277,5.75420531704,0.0,0.0,5.75420531704
 10/04  03:00:00,41.6814157577,6.3814663091,9.47365031798,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/04  04:00:00,42.2408035605,6.27957057646,8.52837631433,0.0,8.25718729233,11.6354268332,5.75890306119,0.0,0.0,5.75890306119
 10/04  05:00:00,49.5597041501,6.25292369496,8.29441610571,0.0,12.1011305571,15.3678112995,5.77229271817,0.0,0.0,5.77229271817
 10/04  06:00:00,78.7637959285,6.70968372084,11.2817244186,0.0,19.7275818095,37.2640762949,11.5688632083,0.0,0.0,11.5688632083
 10/04  07:00:00,98.4464882313,7.14596515328,15.6922317536,0.0,24.3117294858,51.2795993405,11.606441906,0.0,0.0,11.606441906
 10/04  08:00:00,89.0468047687,6.80666474178,17.9066281453,0.0,23.6694662846,40.6342015617,23.4135375491,0.0,0.0,23.4135375491
 10/04  09:00:00,89.1430899002,6.97134832752,22.8453969983,0.0,23.6694662846,35.6302164847,41.3752955066,0.0,18.025,23.3502955066
 10/04  10:00:00,73.5652220462,6.99226128507,24.8432007542,0.0,18.7433767983,22.9618409725,35.518638491,0.0,18.025,17.493638491
 10/04  11:00:00,77.8060923624,7.27935939309,28.7990942678,0.0,18.7433767983,22.9618409725,35.4901119506,0.0,18.025,17.4651119506
 10/04  12:00:00,83.0972792937,7.62702429477,33.6991687343,0.0,18.5889407304,23.1597249699,35.489957662,0.0,18.025,17.464957662
 10/04  13:00:00,86.8197230519,7.8712991338,36.930835383,0.0,18.7433767983,23.2517909448,35.4881546299,0.0,18.025,17.4631546299
 10/04  14:00:00,89.2704137769,8.02446057268,39.2283645487,0.0,18.7433767983,23.2517909448,35.4881795764,0.0,18.025,17.4631795764
 10/04  15:00:00,89.8782797373,8.087164541,40.0634765044,0.0,18.7433767983,22.9618409725,35.4882034705,0.0,18.025,17.4632034705
 10/04  16:00:00,93.1677892756,8.07510673604,38.9137408616,0.0,18.7433767983,27.431320555,23.7837427143,0.0,18.025,5.75874271432
 10/04  17:00:00,103.842396232,8.25481321043,37.2205210446,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/04  18:00:00,113.407524869,8.2724494087,34.6115047979,0.0,27.5259009287,37.3340067412,11.5606559949,0.0,0.0,11.5606559949
 10/04  19:00:00,115.890836228,8.26641382773,32.8913617517,0.0,33.8341110165,33.3544677425,5.77646681965,0.0,0.0,5.77646681965
 10/04  20:00:00,123.033165893,8.34446765933,31.8014746919,0.0,36.5179666069,38.8247702939,5.77598114855,0.0,0.0,5.77598114855
 10/04  21:00:00,114.569965824,8.21212110166,28.9858465531,0.0,32.965339924,36.8579353714,11.5701831446,0.0,0.0,11.5701831446
 10/04  22:00:00,86.0257408822,7.67973695873,24.5210172012,0.0,25.6355707503,20.6438685092,11.5428185281,0.0,0.0,11.5428185281
 10/04  23:00:00,60.3702496391,7.13721121712,18.9608439372,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/04  24:00:00,53.735226571,6.94159394923,17.5471279184,0.0,11.6412384099,10.0650221343,5.75887528568,0.0,0.0,5.75887528568
 10/05  01:00:00,51.2881577565,6.82984545404,16.7724532734,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/05  02:00:00,47.0010221991,6.66504498439,14.5096727767,0.0,8.25718729233,10.0299323277,5.75438676673,0.0,0.0,5.75438676673
 10/05  03:00:00,45.6841733541,6.56649444554,13.2913785402,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/05  04:00:00,46.1406496716,6.48585032441,12.2219398011,0.0,8.25718729233,11.6354268332,5.75892413377,0.0,0.0,5.75892413377
 10/05  05:00:00,54.3855926672,6.51304044015,12.8601837991,0.0,12.1011305571,15.3678112995,5.77223650136,0.0,0.0,5.77223650136
 10/05  06:00:00,83.4809509087,7.00220503521,15.7063516767,0.0,19.7275818095,37.2640762949,11.5702850017,0.0,0.0,11.5702850017
 10/05  07:00:00,104.116934051,7.4746086428,21.0340245491,0.0,24.3117294858,51.2795993405,11.606483304,0.0,0.0,11.606483304
 10/05  08:00:00,94.9710758078,7.15667292455,23.4808850017,0.0,23.6694662846,40.6342015617,23.4137968327,0.0,0.0,23.4137968327
 10/05  09:00:00,94.6308180832,7.30353073426,28.0009379631,0.0,23.6694662846,35.6302164847,41.3746225617,0.0,18.025,23.3496225617
 10/05  10:00:00,78.3181603224,7.28259096314,29.3058061299,0.0,18.7433767983,22.9618409725,35.5179270706,0.0,18.025,17.4929270706
 10/05  11:00:00,81.3875369245,7.49576407832,32.1641319914,0.0,18.7433767983,22.9618409725,35.4903084813,0.0,18.025,17.4653084813
 10/05  12:00:00,83.8208653023,7.66315268984,34.3866241963,0.0,18.5889407304,23.1597249699,35.4901910431,0.0,18.025,17.4651910431
 10/05  13:00:00,85.8775528199,7.79954644127,36.06041564,0.0,18.7433767983,23.2517909448,35.488424054,0.0,18.025,17.463424054
 10/05  14:00:00,86.6206943547,7.85346050039,36.7496429936,0.0,18.7433767983,23.2517909448,35.4884861755,0.0,18.025,17.4634861755
 10/05  15:00:00,86.1721953125,7.85269167957,36.5918627348,0.0,18.7433767983,22.9618409725,35.4885471121,0.0,18.025,17.4635471121
 10/05  16:00:00,89.6980304599,7.83810502681,35.6809814254,0.0,18.7433767983,27.431320555,23.7838036366,0.0,18.025,5.75880363655
 10/05  17:00:00,100.070866107,7.99759797069,33.7062027311,0.0,17.6635504202,40.6971502883,5.76765497256,0.0,0.0,5.76765497256
 10/05  18:00:00,111.666943352,8.0310365176,31.2283302788,0.0,27.5259009287,37.3340067412,5.79036445695,0.0,0.0,5.79036445695
 10/05  19:00:00,112.810545075,8.04882839722,30.0286510714,0.0,33.8341110165,33.3544677425,5.77658934147,0.0,0.0,5.77658934147
 10/05  20:00:00,119.574015887,8.12040879961,28.5663788524,0.0,36.5179666069,38.8247702939,10.5489382837,0.0,0.0,10.5489382837
 10/05  21:00:00,111.844779662,8.03299238598,26.439782499,0.0,32.965339924,36.8579353714,6.78077270364,0.0,0.0,6.78077270364
 10/05  22:00:00,83.3566215189,7.51747896197,22.0141501579,0.0,25.6355707503,20.6438685092,11.5419583989,0.0,0.0,11.5419583989
 10/05  23:00:00,58.9418940875,7.03333773022,17.6363592904,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/05  24:00:00,51.1579745353,6.79659084764,15.1148771908,0.0,11.6412384099,10.0650221343,5.75892926877,0.0,0.0,5.75892926877
 10/06  01:00:00,48.0185409118,6.65014315626,13.6825362774,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/06  02:00:00,45.04939257,6.53331142691,12.6897757733,0.0,8.25718729233,10.0299323277,5.75425722637,0.0,0.0,5.75425722637
 10/06  03:00:00,43.2113801165,6.4259602575,10.9591171235,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/06  04:00:00,42.7239236171,6.31463752991,8.97642494825,0.0,8.25718729233,11.6354268332,5.75849594826,0.0,0.0,5.75849594826
 10/06  05:00:00,50.1555615113,6.30340310377,8.83978597952,0.0,12.1011305571,15.3678112995,5.77241591978,0.0,0.0,5.77241591978
 10/06  06:00:00,79.5768418817,6.78067574183,12.0237646809,0.0,19.7275818095,37.2640762949,11.5700662378,0.0,0.0,11.5700662378
 10/06  07:00:00,101.217628119,7.28632910885,18.3229889555,0.0,24.3117294858,51.2795993405,11.6069941961,0.0,0.0,11.6069941961
 10/06  08:00:00,93.147201114,7.01095034182,21.8027260093,0.0,23.6694662846,40.6342015617,23.4098539097,0.0,0.0,23.4098539097
 10/06  09:00:00,93.1132442357,7.17370723401,26.6131843875,0.0,23.6694662846,35.6302164847,41.3767738771,0.0,18.025,23.3517738771
 10/06  10:00:00,77.9767062251,7.20604380369,29.0408954343,0.0,18.7433767983,22.9618409725,35.5198330871,0.0,18.025,17.4948330871
 10/06  11:00:00,82.703862628,7.50409162859,33.4721279572,0.0,18.7433767983,22.9618409725,35.4900808383,0.0,18.025,17.4650808383
 10/06  12:00:00,87.0860951192,7.80920639754,37.5057975788,0.0,18.5889407304,23.1597249699,35.4875703961,0.0,18.025,17.4625703961
 10/06  13:00:00,90.382685592,8.0391050138,40.3259877086,0.0,18.7433767983,23.2517909448,35.4858487086,0.0,18.025,17.4608487086
 10/06  14:00:00,91.8146615498,8.15078544166,41.646283096,0.0,18.7433767983,23.2517909448,35.4859584312,0.0,18.025,17.4609584312
 10/06  15:00:00,91.6278642177,8.17337459218,41.7268465722,0.0,18.7433767983,22.9618409725,35.4860663937,0.0,18.025,17.4610663937
 10/06  16:00:00,94.0407225108,8.12047452105,39.7413012052,0.0,18.7433767983,27.431320555,23.7837761143,0.0,18.025,5.75877611426
 10/06  17:00:00,103.35055421,8.23026202102,36.7532228609,0.0,17.6635504202,40.6971502883,5.76772301071,0.0,0.0,5.76772301071
 10/06  18:00:00,113.850865973,8.19877908286,33.2445054914,0.0,27.5259009287,37.3340067412,5.79010913007,0.0,0.0,5.79010913007
 10/06  19:00:00,113.335197912,8.12522574522,30.4768998998,0.0,33.8341110165,33.3544677425,5.77695484055,0.0,0.0,5.77695484055
 10/06  20:00:00,120.578159081,8.19731454292,29.4936138399,0.0,36.5179666069,38.8247702939,11.5324587067,0.0,0.0,11.5324587067
 10/06  21:00:00,113.523300823,8.13385890987,28.0174299053,0.0,32.965339924,36.8579353714,5.79512934728,0.0,0.0,5.79512934728
 10/06  22:00:00,84.4709560014,7.58612720323,23.0598307468,0.0,25.6355707503,20.6438685092,11.5429903098,0.0,0.0,11.5429903098
 10/06  23:00:00,58.9156516783,7.04635027017,17.5971008243,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/06  24:00:00,50.6626784093,6.78563245532,14.6305388359,0.0,11.6412384099,10.0650221343,5.75838928418,0.0,0.0,5.75838928418
 10/07  01:00:00,49.1471478145,6.63304749649,12.0687539507,0.0,12.8411359301,10.0650221343,5.75435512393,0.0,0.0,5.75435512393
 10/07  02:00:00,42.0015431337,6.43197185108,9.74326645678,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/07  03:00:00,40.8133299672,6.31044916988,8.67657406033,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/07  04:00:00,41.4091318211,6.20575148021,7.77051915014,0.0,8.25718729233,11.6354268332,5.75895408377,0.0,0.0,5.75895408377
 10/07  05:00:00,44.870645448,6.12156693557,7.15796411351,0.0,8.71707943955,15.3327214929,5.76350269567,0.0,0.0,5.76350269567
 10/07  06:00:00,62.2697572385,6.25387618038,8.09686304773,0.0,18.5082010057,25.6353820695,5.77251260011,0.0,0.0,5.77251260011
 10/07  07:00:00,78.8436939796,6.64629934542,11.7113074899,0.0,19.4083231844,41.0650158608,11.5705956982,0.0,0.0,11.5705956982
 10/07  08:00:00,111.373392372,7.20875237061,19.8019757871,0.0,26.3286599382,57.9988325916,23.5057976528,0.0,0.0,23.5057976528
