Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/07  09:00:00,100.526834441,7.22469342033,24.0931720323,0.0,26.3286599382,42.8504436482,41.4374740314,0.0,18.025,23.4124740314
 10/07  10:00:00,78.8540732072,7.16983740053,26.469134114,0.0,21.7447113004,23.4437158914,41.3823655124,0.0,18.025,23.3573655124
 10/07  11:00:00,80.1528767541,7.41980158978,29.9796034514,0.0,19.3027497915,23.426170988,35.5188072488,0.0,18.025,17.4938072488
 10/07  12:00:00,84.0504076273,7.68211862522,33.4725337787,0.0,19.1483137236,23.7250123474,35.4891559798,0.0,18.025,17.4641559798
 10/07  13:00:00,89.2021478934,7.99069076302,38.1701588078,0.0,19.3027497915,23.7161209604,35.4889997519,0.0,18.025,17.4639997519
 10/07  14:00:00,91.9513485284,8.15598285183,40.7540673694,0.0,19.3027497915,23.7161209604,35.4859521817,0.0,18.025,17.4609521817
 10/07  15:00:00,92.7060450523,8.21032558097,41.7443712716,0.0,19.3027497915,23.426170988,35.4857798356,0.0,18.025,17.4607798356
 10/07  16:00:00,95.9392394611,8.17616709791,40.5604239085,0.0,19.3027497915,27.8956505705,23.783673325,0.0,18.025,5.758673325
 10/07  17:00:00,101.60339994,8.23415514858,37.5441774514,0.0,18.2229234133,37.5968344597,5.76255688333,0.0,0.0,5.76255688333
 10/07  18:00:00,120.135119016,8.31072540769,34.5100951148,0.0,32.690315043,37.0816133363,5.76770730224,0.0,0.0,5.76770730224
 10/07  19:00:00,117.355607879,8.26229310681,31.6674618064,0.0,36.8143715336,33.066984531,5.77680984453,0.0,0.0,5.77680984453
 10/07  20:00:00,121.706663526,8.32187181304,30.718860433,0.0,36.3493007332,38.7721355839,5.77633754748,0.0,0.0,5.77633754748
 10/07  21:00:00,117.049522894,8.17444737403,28.3270092589,0.0,36.1807251679,36.8228455648,5.77660671423,0.0,0.0,5.77660671423
 10/07  22:00:00,89.7354081671,7.62348474772,22.8841959984,0.0,31.0351095914,20.6438685092,11.570390487,0.0,0.0,11.570390487
 10/07  23:00:00,62.2474395193,7.12688430649,18.4464296248,0.0,17.4250845679,11.7056064465,5.77246365825,0.0,0.0,5.77246365825
 10/07  24:00:00,52.7831066898,6.87053533965,15.4661635651,0.0,12.8411359301,10.0650221343,5.75884789861,0.0,0.0,5.75884789861
 10/08  01:00:00,49.9720799365,6.68142164776,12.7258914306,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/08  02:00:00,42.9362057694,6.49187165288,10.4986018994,0.0,8.34152022915,10.0650221343,5.75433722005,0.0,0.0,5.75433722005
 10/08  03:00:00,41.3323833817,6.35171748531,9.03493622076,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/08  04:00:00,41.8758470825,6.24340364148,8.08015319543,0.0,8.34152022915,11.6705166398,5.75887376253,0.0,0.0,5.75887376253
 10/08  05:00:00,45.4059373744,6.16506786901,7.53033553694,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 10/08  06:00:00,62.6964072991,6.29844101482,8.47894271828,0.0,18.5082010057,25.6353820695,5.77251277117,0.0,0.0,5.77251277117
 10/08  07:00:00,80.4147063631,6.71849974627,13.0906934708,0.0,19.4926561212,41.1001056674,11.5706383178,0.0,0.0,11.5706383178
 10/08  08:00:00,113.967499552,7.34427734031,22.2605445307,0.0,26.3286599382,57.9988325916,29.3761328701,0.0,0.0,29.3761328701
 10/08  09:00:00,104.331213888,7.4477676797,27.7939014462,0.0,26.2443270014,42.8153538416,41.4334941637,0.0,18.025,23.4084941637
 10/08  10:00:00,81.8934899113,7.3719999111,29.3063792803,0.0,21.7447113004,23.4437158914,35.5485611034,0.0,18.025,17.5235611034
 10/08  11:00:00,82.8134340119,7.61029177254,32.3899545689,0.0,19.3449162599,23.4437158914,41.3427008869,0.0,18.025,23.3177008869
 10/08  12:00:00,87.7450754196,7.91362282333,36.8759868188,0.0,19.190480192,23.7425572507,35.4876651079,0.0,18.025,17.4626651079
 10/08  13:00:00,92.2589503742,8.17120752443,41.1061537345,0.0,19.260583323,23.698576057,35.4861745971,0.0,18.025,17.4611745971
 10/08  14:00:00,94.7728804778,8.32901902519,43.4622724166,0.0,19.260583323,23.698576057,35.4863519558,0.0,18.025,17.4613519558
 10/08  15:00:00,95.6547433701,8.39098009708,44.572124204,0.0,19.260583323,23.4086260847,35.486536393,0.0,18.025,17.461536393
 10/08  16:00:00,99.2442528624,8.36060124522,43.7407116352,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/08  17:00:00,104.533587731,8.40233115231,40.3658947023,0.0,18.1807569449,37.5792895564,5.76338947236,0.0,0.0,5.76338947236
 10/08  18:00:00,122.486881502,8.45940785619,36.8325892226,0.0,32.6059821062,37.0465235296,5.76791375068,0.0,0.0,5.76791375068
 10/08  19:00:00,119.184337849,8.38136804051,33.3771125255,0.0,36.8143715336,33.066984531,5.77653626868,0.0,0.0,5.77653626868
 10/08  20:00:00,123.757367101,8.4396838422,32.5323185261,0.0,36.43363367,38.8072253906,5.7760834395,0.0,0.0,5.7760834395
 10/08  21:00:00,119.998686231,8.34871132939,31.2213220822,0.0,36.0963922311,36.7877557581,11.5336591998,0.0,0.0,11.5336591998
 10/08  22:00:00,92.1195970219,7.77764038705,25.2336516392,0.0,30.9507766546,20.6087787026,5.79502899657,0.0,0.0,5.79502899657
 10/08  23:00:00,63.3036145013,7.21284934016,19.4166334401,0.0,17.4250845679,11.7056064465,5.7725501605,0.0,0.0,5.7725501605
 10/08  24:00:00,53.7307069296,6.94040654944,16.2244697222,0.0,12.925468867,10.100111941,5.75899822321,0.0,0.0,5.75899822321
 10/09  01:00:00,51.5750245134,6.76950534201,14.2407450302,0.0,12.925468867,10.100111941,5.75438642196,0.0,0.0,5.75438642196
 10/09  02:00:00,44.3613664596,6.57289391257,11.8427427718,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/09  03:00:00,42.4810464615,6.44464815514,10.0906638525,0.0,8.34152022915,10.0650221343,5.75418741745,0.0,0.0,5.75418741745
 10/09  04:00:00,43.0616927485,6.35251497419,9.1568905237,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 10/09  05:00:00,46.4396456938,6.26348846927,8.46561428416,0.0,8.80141237637,15.3678112995,5.76356082744,0.0,0.0,5.76356082744
 10/09  06:00:00,63.5723103511,6.38365391526,9.26963006285,0.0,18.5082010057,25.6353820695,5.77256119244,0.0,0.0,5.77256119244
 10/09  07:00:00,81.2467790515,6.7920568003,13.8491976066,0.0,19.4926561212,41.1001056674,11.5705318981,0.0,0.0,11.5705318981
 10/09  08:00:00,113.222263584,7.3578165587,21.5017632091,0.0,26.3286599382,57.9988325916,23.5063018903,0.0,0.0,23.5063018903
 10/09  09:00:00,101.662833924,7.36208805937,25.2111833581,0.0,26.2443270014,42.8153538416,41.4402069725,0.0,18.025,23.4152069725
 10/09  10:00:00,80.5214753024,7.31744643448,27.9889219014,0.0,21.7447113004,23.4437158914,41.3816241536,0.0,18.025,23.3566241536
 10/09  11:00:00,86.0941251881,7.74699524859,35.5339388221,0.0,19.3449162599,23.4437158914,35.5184949224,0.0,18.025,17.4934949224
 10/09  12:00:00,91.3556189801,8.07098501881,40.3291640081,0.0,19.190480192,23.7425572507,35.4875660784,0.0,18.025,17.4625660784
 10/09  13:00:00,94.3909987599,8.2582670371,43.1511404729,0.0,19.260583323,23.698576057,35.4876259296,0.0,18.025,17.4626259296
 10/09  14:00:00,95.2694617584,8.32704647185,43.9608240284,0.0,19.260583323,23.698576057,35.4878368018,0.0,18.025,17.4628368018
 10/09  15:00:00,94.4074970191,8.29934401586,43.4165117009,0.0,19.260583323,23.4086260847,35.4880554601,0.0,18.025,17.4630554601
 10/09  16:00:00,95.4695252775,8.14706496299,40.1795183665,0.0,19.260583323,27.8781056672,23.7837590501,0.0,18.025,5.7587590501
 10/09  17:00:00,101.299748135,8.19156390657,37.3428193685,0.0,18.1807569449,37.5792895564,5.76282567207,0.0,0.0,5.76282567207
 10/09  18:00:00,121.412664216,8.33715380046,35.8806251582,0.0,32.6059821062,37.0465235296,5.76786468379,0.0,0.0,5.76786468379
 10/09  19:00:00,119.580166978,8.34008751596,33.8142174785,0.0,36.8143715336,33.066984531,5.77687832517,0.0,0.0,5.77687832517
 10/09  20:00:00,123.863440128,8.41018362438,32.6678922069,0.0,36.43363367,38.8072253906,5.7770788557,0.0,0.0,5.7770788557
 10/09  21:00:00,118.675088628,8.2638762668,29.9825594813,0.0,36.0963922311,36.7877557581,5.77665590069,0.0,0.0,5.77665590069
 10/09  22:00:00,93.5081517355,7.81976894579,26.5800656062,0.0,30.9507766546,20.6087787026,11.5706454097,0.0,0.0,11.5706454097
 10/09  23:00:00,67.7499910876,7.40534462108,23.6705129428,0.0,17.4250845679,11.7056064465,5.77254081192,0.0,0.0,5.77254081192
 10/09  24:00:00,58.9268521553,7.18275513008,21.1782593554,0.0,12.925468867,10.100111941,5.75892799998,0.0,0.0,5.75892799998
 10/10  01:00:00,53.5103503243,6.97974314437,18.844742346,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/10  02:00:00,48.8127943675,6.79064548891,16.1958332632,0.0,8.25718729233,10.0299323277,5.75404009024,0.0,0.0,5.75404009024
 10/10  03:00:00,46.1898274602,6.63486263054,13.7286573027,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/10  04:00:00,46.9486221696,6.55848678686,12.9572616198,0.0,8.25718729233,11.6354268332,5.75893663597,0.0,0.0,5.75893663597
 10/10  05:00:00,54.027971711,6.54031267181,12.4752697024,0.0,12.1011305571,15.3678112995,5.77260586427,0.0,0.0,5.77260586427
 10/10  06:00:00,83.2046978033,7.01735458388,15.4149187416,0.0,19.7275818095,37.2640762949,11.5687946561,0.0,0.0,11.5687946561
 10/10  07:00:00,103.682729633,7.47627800324,20.5980994202,0.0,24.3117294858,51.2795993405,11.6075003249,0.0,0.0,11.6075003249
 10/10  08:00:00,92.8847909636,7.10414742863,21.4470948939,0.0,23.6694662846,40.6342015617,23.414211402,0.0,0.0,23.414211402
 10/10  09:00:00,91.1390685076,7.17657880525,24.6361136548,0.0,23.6694662846,35.6302164847,41.3771602813,0.0,18.025,23.3521602813
 10/10  10:00:00,74.5475004064,7.13933915976,25.6783834993,0.0,18.7433767983,22.9618409725,35.5205127403,0.0,18.025,17.4955127403
 10/10  11:00:00,77.4785969166,7.34590804345,28.4050369214,0.0,18.7433767983,22.9618409725,35.4925481963,0.0,18.025,17.4675481963
 10/10  12:00:00,80.5935661937,7.57193334816,31.2505344792,0.0,18.5889407304,23.1597249699,35.4899287419,0.0,18.025,17.4649287419
 10/10  13:00:00,83.8354983965,7.79000617642,34.0278903069,0.0,18.7433767983,23.2517909448,35.4883554326,0.0,18.025,17.4633554326
 10/10  14:00:00,85.6750607671,7.91252884635,35.7449299199,0.0,18.7433767983,23.2517909448,35.4886131853,0.0,18.025,17.4636131853
 10/10  15:00:00,85.0388588622,7.90461461744,35.4065921885,0.0,18.7433767983,22.9618409725,35.4888695938,0.0,18.025,17.4638695938
 10/10  16:00:00,87.1322423455,7.81296148108,33.1403251169,0.0,18.7433767983,27.431320555,23.7839018666,0.0,18.025,5.75890186658
 10/10  17:00:00,97.6450378133,7.95571153643,31.3222423598,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/10  18:00:00,109.573715223,7.97665950046,29.1894442068,0.0,27.5259009287,37.3340067412,11.5611251856,0.0,0.0,11.5611251856
 10/10  19:00:00,110.330923058,7.96200130315,27.6358333544,0.0,33.8341110165,33.3544677425,5.77663394382,0.0,0.0,5.77663394382
 10/10  20:00:00,118.628392686,8.09505698738,27.6460839418,0.0,36.5179666069,38.8247702939,5.77618293554,0.0,0.0,5.77618293554
 10/10  21:00:00,112.43860541,8.07910495728,26.9874598482,0.0,32.965339924,36.8579353714,11.5710099808,0.0,0.0,11.5710099808
 10/10  22:00:00,83.6565893174,7.55772155077,22.2738491836,0.0,25.6355707503,20.6438685092,11.5435630025,0.0,0.0,11.5435630025
 10/10  23:00:00,59.5800427003,7.08800220733,18.2198284829,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/10  24:00:00,51.849575206,6.85449330599,15.7485635148,0.0,11.6412384099,10.0650221343,5.75902385527,0.0,0.0,5.75902385527
 10/11  01:00:00,48.9840855937,6.72325432475,14.5749609254,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/11  02:00:00,46.0240363708,6.61196387474,13.585758267,0.0,8.25718729233,10.0299323277,5.75434886349,0.0,0.0,5.75434886349
 10/11  03:00:00,45.0723884283,6.52897706164,12.7170996202,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/11  04:00:00,45.8583760019,6.46286103196,11.9626421836,0.0,8.25718729233,11.6354268332,5.75902906707,0.0,0.0,5.75902906707
 10/11  05:00:00,52.8309233557,6.45999935784,11.3585308618,0.0,12.1011305571,15.3678112995,5.77269159623,0.0,0.0,5.77269159623
 10/11  06:00:00,82.5255659506,6.97572725793,14.7774021394,0.0,19.7275818095,37.2640762949,11.5710198535,0.0,0.0,11.5710198535
 10/11  07:00:00,102.63352161,7.41438121006,19.6107828006,0.0,24.3117294858,51.2795993405,11.6078873161,0.0,0.0,11.6078873161
 10/11  08:00:00,92.6153373048,7.04975912505,21.2320222148,0.0,23.6694662846,40.6342015617,23.4141695409,0.0,0.0,23.4141695409
 10/11  09:00:00,91.8714383421,7.17669457151,25.3683685121,0.0,23.6694662846,35.6302164847,41.3804306593,0.0,18.025,23.3554306593
 10/11  10:00:00,75.0192645034,7.12381641682,26.1656633055,0.0,18.7433767983,22.9618409725,35.5215256795,0.0,18.025,17.4965256795
 10/11  11:00:00,77.0281169759,7.28708342968,28.0133795081,0.0,18.7433767983,22.9618409725,35.4928573048,0.0,18.025,17.4678573048
 10/11  12:00:00,79.9422956273,7.49351686934,30.6776756007,0.0,18.5889407304,23.1597249699,35.4884146019,0.0,18.025,17.4634146019
 10/11  13:00:00,82.2545503625,7.66058570217,32.5763605074,0.0,18.7433767983,23.2517909448,35.4890125813,0.0,18.025,17.4640125813
 10/11  14:00:00,82.8185334119,7.71853531659,33.0823937071,0.0,18.7433767983,23.2517909448,35.4893102577,0.0,18.025,17.4643102577
 10/11  15:00:00,82.3904958968,7.7241539196,32.9386875164,0.0,18.7433767983,22.9618409725,35.4896044045,0.0,18.025,17.4646044045
 10/11  16:00:00,86.4979174874,7.74076760141,32.5781934851,0.0,18.7433767983,27.431320555,23.7838401598,0.0,18.025,5.75884015983
 10/11  17:00:00,97.8113091765,7.94041045057,31.5038121638,0.0,17.6635504202,40.6971502883,5.76801483238,0.0,0.0,5.76801483238
 10/11  18:00:00,110.577022952,8.01138463441,30.1580259177,0.0,27.5259009287,37.3340067412,5.79062968052,0.0,0.0,5.79062968052
 10/11  19:00:00,112.547686008,8.07362608022,29.7409625841,0.0,33.8341110165,33.3544677425,11.5324387009,0.0,0.0,11.5324387009
 10/11  20:00:00,120.37170687,8.19501072342,29.2894409895,0.0,36.5179666069,38.8247702939,5.77715649934,0.0,0.0,5.77715649934
 10/11  21:00:00,113.421405858,8.14969156268,27.8996664415,0.0,32.965339924,36.8579353714,11.5702186575,0.0,0.0,11.5702186575
 10/11  22:00:00,85.0075578523,7.63834096707,23.5441960617,0.0,25.6355707503,20.6438685092,5.78188347376,0.0,0.0,5.78188347376
 10/11  23:00:00,61.2276404621,7.17765564482,19.7777648815,0.0,15.0252895274,11.7056064465,5.76350368062,0.0,0.0,5.76350368062
 10/11  24:00:00,53.8970362219,6.96334394736,17.6871780313,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/12  01:00:00,50.8152867597,6.82356731373,16.3058426181,0.0,10.0992000411,10.047477231,5.75439548594,0.0,0.0,5.75439548594
 10/12  02:00:00,47.5447063125,6.6969402779,15.0214549904,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/12  03:00:00,46.2961906211,6.60347750735,13.8663938142,0.0,8.25718729233,10.0299323277,5.75449098794,0.0,0.0,5.75449098794
 10/12  04:00:00,46.8536225098,6.52971158999,12.8910400906,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/12  05:00:00,54.345100819,6.53136219745,12.8013400396,0.0,12.1011305571,15.3678112995,5.77156021907,0.0,0.0,5.77156021907
 10/12  06:00:00,85.7907982664,7.04300167326,16.0913567384,0.0,19.7275818095,37.2640762949,11.5714169435,0.0,0.0,11.5714169435
 10/12  07:00:00,104.191040874,7.5042821804,21.0783850914,0.0,24.3117294858,51.2795993405,17.4018471609,0.0,0.0,17.4018471609
 10/12  08:00:00,94.176294498,7.1471901718,22.6955420573,0.0,23.6694662846,40.6342015617,23.4131032881,0.0,0.0,23.4131032881
 10/12  09:00:00,93.7773912263,7.28913197575,27.1618792844,0.0,23.6694662846,35.6302164847,35.5482436375,0.0,18.025,17.5232436375
 10/12  10:00:00,77.4177835224,7.26606779045,28.421927963,0.0,18.7433767983,22.9618409725,35.52209752,0.0,18.025,17.49709752
 10/12  11:00:00,79.5445116815,7.44664014351,30.3702150119,0.0,18.7433767983,22.9618409725,35.493102288,0.0,18.025,17.468102288
 10/12  12:00:00,81.2502831435,7.58188619969,31.8972918482,0.0,18.5889407304,23.1597249699,35.4901886451,0.0,18.025,17.4651886451
 10/12  13:00:00,83.468992432,7.71617146683,33.7352143569,0.0,18.7433767983,23.2517909448,41.0015410259,0.0,18.025,22.9765410259
 10/12  14:00:00,85.2860827311,7.83778841233,35.4306881717,0.0,18.7433767983,23.2517909448,35.7890474158,0.0,18.025,17.7640474158
 10/12  15:00:00,85.2841461819,7.86351092369,35.6929791128,0.0,18.7433767983,22.9618409725,35.4876506518,0.0,18.025,17.4626506518
 10/12  16:00:00,89.0128829367,7.87312613864,34.9608012268,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/12  17:00:00,100.746991246,8.10674224472,34.2731558546,0.0,17.6635504202,40.6971502883,5.7679671408,0.0,0.0,5.7679671408
 10/12  18:00:00,112.879085093,8.16125694998,32.3101985762,0.0,27.5259009287,37.3340067412,11.5608827593,0.0,0.0,11.5608827593
 10/12  19:00:00,112.80325563,8.13278640351,29.9373704585,0.0,33.8341110165,33.3544677425,5.77717492791,0.0,0.0,5.77717492791
 10/12  20:00:00,120.368826738,8.22608023125,29.2554897232,0.0,36.5179666069,38.8247702939,5.77599291932,0.0,0.0,5.77599291932
 10/12  21:00:00,114.245420311,8.19710635601,28.6762555269,0.0,32.965339924,36.8579353714,11.57124498,0.0,0.0,11.57124498
 10/12  22:00:00,86.0299553899,7.68354588264,24.5213875959,0.0,25.6355707503,20.6438685092,5.78174495456,0.0,0.0,5.78174495456
 10/12  23:00:00,61.7585346543,7.19992129881,20.2863897112,0.0,15.0252895274,11.7056064465,5.76353536634,0.0,0.0,5.76353536634
 10/12  24:00:00,53.4242171102,6.9383829593,17.2393106333,0.0,11.6412384099,10.0650221343,5.75900833548,0.0,0.0,5.75900833548
 10/13  01:00:00,48.4540238185,6.7199115833,14.0482410703,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/13  02:00:00,43.508854073,6.53378872339,11.1487453696,0.0,8.25718729233,10.0299323277,5.75445831117,0.0,0.0,5.75445831117
 10/13  03:00:00,41.7981566519,6.40075416729,9.57108823756,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/13  04:00:00,42.4059631431,6.29940160342,8.67368085265,0.0,8.25718729233,11.6354268332,5.75898570596,0.0,0.0,5.75898570596
 10/13  05:00:00,50.2801240104,6.31106826094,8.9566534845,0.0,12.1011305571,15.3678112995,5.77283270077,0.0,0.0,5.77283270077
 10/13  06:00:00,82.6663500504,6.83742249644,13.1724832848,0.0,19.7275818095,37.2640762949,11.5699163134,0.0,0.0,11.5699163134
 10/13  07:00:00,102.797347686,7.35016702965,19.8387982869,0.0,24.3117294858,51.2795993405,11.6081865814,0.0,0.0,11.6081865814
 10/13  08:00:00,94.0744806941,7.06570811132,22.6752038434,0.0,23.6694662846,40.6342015617,23.4148371104,0.0,0.0,23.4148371104
 10/13  09:00:00,94.9842478258,7.2713984708,28.3864587218,0.0,23.6694662846,35.6302164847,38.1436261665,0.0,18.025,20.1186261665
 10/13  10:00:00,78.7234397882,7.2693529554,29.7242994179,0.0,18.7433767983,22.9618409725,38.7513164752,0.0,18.025,20.7263164752
 10/13  11:00:00,80.7035528184,7.45050769038,31.5253866067,0.0,18.7433767983,22.9618409725,35.4930313635,0.0,18.025,17.4680313635
 10/13  12:00:00,83.2351534456,7.63343193681,33.8306162532,0.0,18.5889407304,23.1597249699,35.490522681,0.0,18.025,17.465522681
 10/13  13:00:00,85.4585876763,7.76928240144,35.6716965132,0.0,18.7433767983,23.2517909448,35.4890620701,0.0,18.025,17.4640620701
 10/13  14:00:00,87.1354443509,7.88118671327,37.2366487888,0.0,18.7433767983,23.2517909448,35.4894385815,0.0,18.025,17.4644385815
 10/13  15:00:00,87.0009262283,7.88605722838,37.3872100711,0.0,18.7433767983,22.9618409725,35.4898134892,0.0,18.025,17.4648134892
 10/13  16:00:00,89.2827998,7.80566148197,35.298175139,0.0,18.7433767983,27.431320555,23.7838062478,0.0,18.025,5.75880624776
 10/13  17:00:00,98.6097367223,7.89944880866,32.3431931765,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/13  18:00:00,111.048071566,7.96102910564,30.6794120133,0.0,27.5259009287,37.3340067412,11.5617429927,0.0,0.0,11.5617429927
 10/13  19:00:00,112.564488475,8.00571727999,29.8256677768,0.0,33.8341110165,33.3544677425,5.7769154507,0.0,0.0,5.7769154507
 10/13  20:00:00,120.084272292,8.11857116187,29.0784348442,0.0,36.5179666069,38.8247702939,11.5325194821,0.0,0.0,11.5325194821
 10/13  21:00:00,112.496544688,8.04666822884,27.0778144918,0.0,32.965339924,36.8579353714,5.79540648468,0.0,0.0,5.79540648468
 10/13  22:00:00,82.3443545475,7.46709956218,21.0522196963,0.0,25.6355707503,20.6438685092,11.5436253961,0.0,0.0,11.5436253961
 10/13  23:00:00,58.4993110305,7.00446647556,17.2226234742,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/13  24:00:00,50.8572711844,6.77312595746,14.8376208687,0.0,11.6412384099,10.0650221343,5.75914965023,0.0,0.0,5.75914965023
 10/14  01:00:00,50.995447648,6.67177591154,13.8783134101,0.0,12.8411359301,10.0650221343,5.75440169884,0.0,0.0,5.75440169884
 10/14  02:00:00,43.9778100126,6.49158624169,11.6599058967,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/14  03:00:00,42.5203198645,6.38666850885,10.3073324306,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/14  04:00:00,42.709685149,6.29589222022,8.98091471017,0.0,8.25718729233,11.6354268332,5.75836865267,0.0,0.0,5.75836865267
 10/14  05:00:00,46.2536864143,6.23053548136,8.43201571187,0.0,8.71707943955,15.3327214929,5.76372180714,0.0,0.0,5.76372180714
 10/14  06:00:00,65.4335845372,6.36189756843,9.26863975984,0.0,18.5082010057,25.6353820695,5.772862641,0.0,0.0,5.772862641
 10/14  07:00:00,80.1682300281,6.73875388509,12.9433382825,0.0,19.4083231844,41.0650158608,11.5701461222,0.0,0.0,11.5701461222
 10/14  08:00:00,113.687404962,7.35309163197,21.9715826607,0.0,26.3286599382,57.9988325916,23.5114312086,0.0,0.0,23.5114312086
 10/14  09:00:00,102.338631088,7.36287733709,25.7667360098,0.0,26.3286599382,42.8504436482,41.442787074,0.0,18.025,23.417787074
 10/14  10:00:00,78.3708933464,7.19822344423,25.9575396031,0.0,21.7447113004,23.4437158914,41.3849213642,0.0,18.025,23.3599213642
 10/14  11:00:00,78.6529281501,7.40300370167,28.4964273174,0.0,19.3027497915,23.426170988,35.5208179921,0.0,18.025,17.4958179921
 10/14  12:00:00,82.2693447245,7.6467658037,31.7268091219,0.0,19.1483137236,23.7250123474,35.4895008851,0.0,18.025,17.4645008851
 10/14  13:00:00,85.8026162312,7.83572683959,34.9255753364,0.0,19.3027497915,23.7161209604,35.4897582525,0.0,18.025,17.4647582525
 10/14  14:00:00,86.9071802923,7.9438938683,35.921972351,0.0,19.3027497915,23.7161209604,35.4901631561,0.0,18.025,17.4651631561
 10/14  15:00:00,86.8148265765,7.96355784708,36.0999045706,0.0,19.3027497915,23.426170988,35.4905754457,0.0,18.025,17.4655754457
 10/14  16:00:00,90.3677556552,7.92160585193,35.2434863123,0.0,19.3027497915,27.8956505705,23.7838888223,0.0,18.025,5.75888882227
 10/14  17:00:00,95.7786288846,7.94184085696,32.0116961826,0.0,18.2229234133,37.5968344597,5.76359285302,0.0,0.0,5.76359285302
 10/14  18:00:00,113.855084478,7.98393533215,28.5568219636,0.0,32.690315043,37.0816133363,5.76819594912,0.0,0.0,5.76819594912
 10/14  19:00:00,111.13816285,7.92365926193,25.788618278,0.0,36.8143715336,33.066984531,5.7769511706,0.0,0.0,5.7769511706
 10/14  20:00:00,115.602705325,7.97686556784,24.9598747903,0.0,36.3493007332,38.7721355839,5.77647919753,0.0,0.0,5.77647919753
 10/14  21:00:00,111.576944053,7.85713998086,23.171701557,0.0,36.1807251679,36.8228455648,5.7763711173,0.0,0.0,5.7763711173
 10/14  22:00:00,84.7435838621,7.34083894589,18.1749713345,0.0,31.0351095914,20.6438685092,11.5716602105,0.0,0.0,11.5716602105
 10/14  23:00:00,56.8029089633,6.84625681692,13.2824970199,0.0,17.4250845679,11.7056064465,5.77270374137,0.0,0.0,5.77270374137
 10/14  24:00:00,48.0338377676,6.61510150934,10.9723095493,0.0,12.8411359301,10.0650221343,5.75910057889,0.0,0.0,5.75910057889
 10/15  01:00:00,46.6661144335,6.4605486549,9.64078699766,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/15  02:00:00,40.6796844676,6.29979975138,8.4341383369,0.0,8.34152022915,10.0650221343,5.75452611929,0.0,0.0,5.75452611929
 10/15  03:00:00,39.3768406734,6.16617920646,7.26492151521,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/15  04:00:00,40.0297552323,6.06614289944,6.41130542094,0.0,8.34152022915,11.6705166398,5.75909047574,0.0,0.0,5.75909047574
 10/15  05:00:00,43.8452988213,6.01475493008,6.11998318349,0.0,8.80141237637,15.3678112995,5.76375170306,0.0,0.0,5.76375170306
 10/15  06:00:00,62.6857917088,6.12112673827,6.76161299087,0.0,18.5082010057,25.6353820695,6.08145079939,0.308551342554,0.0,5.77289945683
 10/15  07:00:00,76.5780773754,6.47337684857,9.49913561554,0.0,19.4926561212,41.1001056674,11.5716689515,0.0,0.0,11.5716689515
 10/15  08:00:00,106.511334266,7.01747722978,15.1311162844,0.0,26.3286599382,57.9988325916,23.5106396472,0.0,0.0,23.5106396472
 10/15  09:00:00,96.1769578775,7.04751015311,20.0398521021,0.0,26.2443270014,42.8153538416,41.441216703,0.0,18.025,23.416216703
 10/15  10:00:00,73.5669709863,6.93864449726,21.4131860555,0.0,21.7447113004,23.4437158914,41.3850591805,0.0,18.025,23.3600591805
 10/15  11:00:00,74.9194062102,7.16669373964,24.9395015652,0.0,19.3449162599,23.4437158914,35.5211912584,0.0,18.025,17.4961912584
 10/15  12:00:00,80.0437362461,7.52728223818,29.5609691089,0.0,19.190480192,23.7425572507,35.4878381464,0.0,18.025,17.4628381464
 10/15  13:00:00,84.9407240619,7.8359432517,34.1231761644,0.0,19.260583323,23.698576057,35.488172531,0.0,18.025,17.463172531
 10/15  14:00:00,88.631531138,8.0705469043,37.579379527,0.0,19.260583323,23.698576057,35.4886264283,0.0,18.025,17.4636264283
 10/15  15:00:00,90.884382393,8.23258613719,39.9601414472,0.0,19.260583323,23.4086260847,35.4890871158,0.0,18.025,17.4640871158
 10/15  16:00:00,94.3618603479,8.21165375643,39.0072500845,0.0,19.260583323,27.8781056672,23.7839855165,0.0,18.025,5.75898551654
 10/15  17:00:00,98.9941050475,8.19533655287,35.0333861434,0.0,18.1807569449,37.5792895564,5.76358532736,0.0,0.0,5.76358532736
 10/15  18:00:00,116.996538562,8.22697208265,31.5746598876,0.0,32.6059821062,37.0465235296,5.76803120795,0.0,0.0,5.76803120795
 10/15  19:00:00,115.368036752,8.20339805718,29.7387478232,0.0,36.8143715336,33.066984531,5.77715902191,0.0,0.0,5.77715902191
 10/15  20:00:00,121.02079218,8.30754176103,29.927857203,0.0,36.43363367,38.8072253906,5.77739922434,0.0,0.0,5.77739922434
 10/15  21:00:00,116.11448233,8.15285668817,27.5329438455,0.0,36.0963922311,36.7877557581,5.77700844951,0.0,0.0,5.77700844951
 10/15  22:00:00,89.3216217025,7.59771962024,22.615541997,0.0,30.9507766546,20.6087787026,11.5717788911,0.0,0.0,11.5717788911
 10/15  23:00:00,60.7645098392,7.0161091772,17.0742416965,0.0,17.4250845679,11.7056064465,5.77174792131,0.0,0.0,5.77174792131
 10/15  24:00:00,52.6651987268,6.82292396343,15.27642251,0.0,12.925468867,10.100111941,5.75913512733,0.0,0.0,5.75913512733
 10/16  01:00:00,47.385259129,6.63496142492,13.0644218678,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/16  02:00:00,43.0233637486,6.47009380949,10.7269434626,0.0,8.25718729233,10.0299323277,5.75460164195,0.0,0.0,5.75460164195
 10/16  03:00:00,41.1837018058,6.34450866719,9.01287484965,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/16  04:00:00,41.9156923,6.25560342778,8.22720108541,0.0,8.25718729233,11.6354268332,5.75862165615,0.0,0.0,5.75862165615
 10/16  05:00:00,49.9491170091,6.27563475015,8.6610675447,0.0,12.1011305571,15.3678112995,5.77293725546,0.0,0.0,5.77293725546
 10/16  06:00:00,82.341024355,6.77889384301,12.9056610482,0.0,19.7275818095,37.2640762949,11.5712849021,0.0,0.0,11.5712849021
 10/16  07:00:00,98.3071967723,7.11938101563,15.5794074918,0.0,24.3117294858,51.2795993405,11.6089371397,0.0,0.0,11.6089371397
 10/16  08:00:00,87.6380844574,6.71936359266,16.5851327236,0.0,23.6694662846,40.6342015617,23.4186971851,0.0,0.0,23.4186971851
 10/16  09:00:00,86.3947964876,6.79553767972,20.2728579077,0.0,23.6694662846,35.6302164847,41.3809186158,0.0,18.025,23.3559186158
 10/16  10:00:00,69.7174663137,6.7211644472,21.2665008738,0.0,18.7433767983,22.9618409725,35.522601169,0.0,18.025,17.497601169
 10/16  11:00:00,71.7119738579,6.7738583367,23.2104499703,0.0,18.7433767983,22.9618409725,35.4928319474,0.0,18.025,17.4678319474
 10/16  12:00:00,74.2743190383,6.91795115875,25.5852539243,0.0,18.5889407304,23.1597249699,35.4906927758,0.0,18.025,17.4656927758
 10/16  13:00:00,77.3448613379,7.059279525,28.2679662129,0.0,18.7433767983,23.2517909448,35.4893479104,0.0,18.025,17.4643479104
 10/16  14:00:00,79.0003665922,7.13213449525,29.8506162573,0.0,18.7433767983,23.2517909448,35.4898496703,0.0,18.025,17.4648496703
 10/16  15:00:00,77.4868308312,7.09881157624,28.6603532901,0.0,18.7433767983,22.9618409725,35.4903475338,0.0,18.025,17.4653475338
 10/16  16:00:00,81.0247904748,7.10628801234,27.7395329317,0.0,18.7433767983,27.431320555,23.7840039015,0.0,18.025,5.75900390149
 10/16  17:00:00,92.2459962301,7.31526376896,26.5636272294,0.0,17.6635504202,40.6971502883,5.76823430886,0.0,0.0,5.76823430886
 10/16  18:00:00,104.916485746,7.40399658162,25.1048430133,0.0,27.5259009287,37.3340067412,5.79089650585,0.0,0.0,5.79089650585
 10/16  19:00:00,107.646571788,7.5473719181,25.3660780744,0.0,33.8341110165,33.3544677425,11.5339767715,0.0,0.0,11.5339767715
 10/16  20:00:00,117.943733487,7.85779532035,27.198658687,0.0,36.5179666069,38.8247702939,5.77741741336,0.0,0.0,5.77741741336
 10/16  21:00:00,112.710440731,7.95206558114,27.3862908271,0.0,32.965339924,36.8579353714,11.5710908549,0.0,0.0,11.5710908549
 10/16  22:00:00,84.5271069595,7.47659960519,23.2254595994,0.0,25.6355707503,20.6438685092,5.78196326202,0.0,0.0,5.78196326202
 10/16  23:00:00,59.8779158091,6.99223518214,18.6134451859,0.0,15.0252895274,11.7056064465,5.76379212969,0.0,0.0,5.76379212969
 10/16  24:00:00,51.3152872034,6.7345453189,15.3342154309,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/17  01:00:00,47.4107544897,6.56312342872,13.1617453633,0.0,10.0992000411,10.047477231,5.75465016417,0.0,0.0,5.75465016417
 10/17  02:00:00,43.5588554855,6.4222929539,11.3102420918,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/17  03:00:00,41.3295457642,6.30848755655,9.19473004837,0.0,8.25718729233,10.0299323277,5.75421818653,0.0,0.0,5.75421818653
 10/17  04:00:00,41.8993835415,6.22529776793,8.24120202995,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/17  05:00:00,49.2952722181,6.21010167621,8.07275025374,0.0,12.1011305571,15.3678112995,5.77293617897,0.0,0.0,5.77293617897
 10/17  06:00:00,80.8995174272,6.71428836596,11.5287539076,0.0,19.7275818095,37.2640762949,11.5721411688,0.0,0.0,11.5721411688
 10/17  07:00:00,97.6483356365,7.1086092075,14.9313027248,0.0,24.3117294858,51.2795993405,17.4026002035,0.0,0.0,17.4026002035
 10/17  08:00:00,86.5909942616,6.66411513242,15.5932853392,0.0,23.6694662846,40.6342015617,23.4176478454,0.0,0.0,23.4176478454
 10/17  09:00:00,84.8283983358,6.64515416622,18.8568375445,0.0,23.6694662846,35.6302164847,35.5511097503,0.0,18.025,17.5261097503
 10/17  10:00:00,66.5906119915,6.43174410087,18.4290638487,0.0,18.7433767983,22.9618409725,41.348130048,0.0,18.025,23.323130048
 10/17  11:00:00,67.1606007292,6.44705582323,18.9858771496,0.0,18.7433767983,22.9618409725,35.493545585,0.0,18.025,17.468545585
 10/17  12:00:00,67.8835905693,6.47581019851,19.636665478,0.0,18.5889407304,23.1597249699,35.4902905492,0.0,18.025,17.4652905492
 10/17  13:00:00,68.8843667591,6.54211491129,20.3246339816,0.0,18.7433767983,23.2517909448,35.4908115097,0.0,18.025,17.4658115097
 10/17  14:00:00,71.4995765086,6.78196390994,22.6999947475,0.0,18.7433767983,23.2517909448,35.4913454096,0.0,18.025,17.4663454096
 10/17  15:00:00,72.0411205977,6.87145991898,23.4419927052,0.0,18.7433767983,22.9618409725,35.4918780742,0.0,18.025,17.4668780742
 10/17  16:00:00,76.0436542818,6.91057697709,22.9541077618,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/17  17:00:00,89.5140495063,7.1446812693,22.1182563345,0.0,17.6635504202,40.6971502883,5.76817473799,0.0,0.0,5.76817473799
 10/17  18:00:00,101.226879604,7.30007701741,21.5191397973,0.0,27.5259009287,37.3340067412,11.5611595927,0.0,0.0,11.5611595927
 10/17  19:00:00,103.685275369,7.40981972987,21.5423333876,0.0,33.8341110165,33.3544677425,5.77636595214,0.0,0.0,5.77636595214
 10/17  20:00:00,112.22003868,7.5874497554,21.7453059589,0.0,36.5179666069,38.8247702939,5.7773523826,0.0,0.0,5.7773523826
 10/17  21:00:00,105.661307831,7.58479241759,20.7044216363,0.0,32.965339924,36.8579353714,11.5721744866,0.0,0.0,11.5721744866
 10/17  22:00:00,76.946831509,7.10012166952,16.021655085,0.0,25.6355707503,20.6438685092,6.9047518841,0.0,0.0,6.9047518841
 10/17  23:00:00,52.9433694257,6.66397566767,12.0071591199,0.0,15.0252895274,11.7056064465,4.6439626774,0.0,0.0,4.6439626774
 10/17  24:00:00,45.9809361373,6.47315605154,10.2612436417,0.0,11.6412384099,10.0650221343,5.75894474391,0.0,0.0,5.75894474391
 10/18  01:00:00,43.2202933869,6.3461607864,9.18825114611,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/18  02:00:00,40.5621402719,6.25233354081,8.4834780779,0.0,8.25718729233,10.0299323277,5.75445172827,0.0,0.0,5.75445172827
 10/18  03:00:00,40.1422951651,6.20172507343,8.11424678664,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/18  04:00:00,41.1545149092,6.14085137175,7.58077238966,0.0,8.25718729233,11.6354268332,5.75925281557,0.0,0.0,5.75925281557
 10/18  05:00:00,48.744787991,6.14383345766,7.58853162543,0.0,12.1011305571,15.3678112995,5.77278610898,0.0,0.0,5.77278610898
 10/18  06:00:00,79.9789382176,6.625860099,10.6965902633,0.0,19.7275818095,37.2640762949,11.5708522231,0.0,0.0,11.5708522231
 10/18  07:00:00,96.7564265528,7.0483542835,14.0996468177,0.0,24.3117294858,51.2795993405,11.6092219416,0.0,0.0,11.6092219416
 10/18  08:00:00,86.0488729033,6.71403327178,15.001237939,0.0,23.6694662846,40.6342015617,23.4182650586,0.0,0.0,23.4182650586
 10/18  09:00:00,86.0195693892,6.83721804796,19.8559430814,0.0,23.6694662846,35.6302164847,41.3814004133,0.0,18.025,23.3564004133
 10/18  10:00:00,69.3745007256,6.7701213498,20.8745700079,0.0,18.7433767983,22.9618409725,35.5228677347,0.0,18.025,17.4978677347
 10/18  11:00:00,71.3841058443,6.92118525155,22.7352499455,0.0,18.7433767983,22.9618409725,35.4950917316,0.0,18.025,17.4700917316
 10/18  12:00:00,72.9051493981,7.02712064545,24.1069086929,0.0,18.5889407304,23.1597249699,35.4886899594,0.0,18.025,17.4636899594
 10/18  13:00:00,73.6091599311,7.04467642018,24.5468636193,0.0,18.7433767983,23.2517909448,35.4890180101,0.0,18.025,17.4640180101
 10/18  14:00:00,73.5032893648,6.99011316426,24.4955562233,0.0,18.7433767983,23.2517909448,35.4896029589,0.0,18.025,17.4646029589
 10/18  15:00:00,73.2067989658,7.01130132246,24.4678275209,0.0,18.7433767983,22.9618409725,35.4901862982,0.0,18.025,17.4651862982
 10/18  16:00:00,76.609299907,7.01242455946,23.4179033491,0.0,18.7433767983,27.431320555,23.7828388047,0.0,18.025,5.75783880471
 10/18  17:00:00,89.537627495,7.19271936293,22.0937946959,0.0,17.6635504202,40.6971502883,5.76822344573,0.0,0.0,5.76822344573
 10/18  18:00:00,100.902054164,7.32275836707,21.1716312857,0.0,27.5259009287,37.3340067412,11.5623066827,0.0,0.0,11.5623066827
 10/18  19:00:00,102.914860008,7.41843231665,20.7632970386,0.0,33.8341110165,33.3544677425,5.7775636042,0.0,0.0,5.7775636042
 10/18  20:00:00,111.029233526,7.59051346574,20.5514355053,0.0,36.5179666069,38.8247702939,5.77713898697,0.0,0.0,5.77713898697
 10/18  21:00:00,104.686093472,7.59792305301,19.7160672696,0.0,32.965339924,36.8579353714,11.5714274866,0.0,0.0,11.5714274866
 10/18  22:00:00,77.0953062025,7.14118549206,16.1290653809,0.0,25.6355707503,20.6438685092,5.78220177237,0.0,0.0,5.78220177237
 10/18  23:00:00,53.4631991277,6.71085378661,12.4801028704,0.0,15.0252895274,11.7056064465,5.76386361242,0.0,0.0,5.76386361242
 10/18  24:00:00,46.2818765321,6.503057854,10.532282248,0.0,11.6412384099,10.0650221343,5.75896914445,0.0,0.0,5.75896914445
 10/19  01:00:00,43.3473186729,6.36139901434,9.30003584404,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/19  02:00:00,40.3412046008,6.23912965559,8.275745648,0.0,8.25718729233,10.0299323277,5.75452493365,0.0,0.0,5.75452493365
 10/19  03:00:00,39.5095782417,6.15300026253,7.53025092249,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/19  04:00:00,40.7161430723,6.10433114524,7.17891756144,0.0,8.25718729233,11.6354268332,5.75919869809,0.0,0.0,5.75919869809
 10/19  05:00:00,48.2475482691,6.09882685268,7.13629355365,0.0,12.1011305571,15.3678112995,5.77285184445,0.0,0.0,5.77285184445
 10/19  06:00:00,79.8655926368,6.61000213556,10.5991018961,0.0,19.7275818095,37.2640762949,8.93856593412,0.0,0.0,8.93856593412
 10/19  07:00:00,97.0714761299,7.06425644482,14.3987782595,0.0,24.3117294858,51.2795993405,14.2487869457,0.0,0.0,14.2487869457
 10/19  08:00:00,86.6907643293,6.67280103136,15.6843551193,0.0,23.6694662846,40.6342015617,23.4180908815,0.0,0.0,23.4180908815
 10/19  09:00:00,85.2237608424,6.67977145079,19.2175708593,0.0,23.6694662846,35.6302164847,41.3809318933,0.0,18.025,23.3559318933
 10/19  10:00:00,66.8075390692,6.48670256218,18.5910274724,0.0,18.7433767983,22.9618409725,35.5234503279,0.0,18.025,17.4984503279
 10/19  11:00:00,67.2087659054,6.4990679718,18.9820252654,0.0,18.7433767983,22.9618409725,35.4936827512,0.0,18.025,17.4686827512
 10/19  12:00:00,68.2395786672,6.5689443589,19.8995149405,0.0,18.5889407304,23.1597249699,35.4932136789,0.0,18.025,17.4682136789
 10/19  13:00:00,68.6396765954,6.56744904097,20.0546047022,0.0,18.7433767983,23.2517909448,35.4919851117,0.0,18.025,17.4669851117
 10/19  14:00:00,67.9486032661,6.53001622775,19.4009640012,0.0,18.7433767983,23.2517909448,35.4889323376,0.0,18.025,17.4639323376
 10/19  15:00:00,67.1749463672,6.52995558057,18.9173180906,0.0,18.7433767983,22.9618409725,35.4895686644,0.0,18.025,17.4645686644
 10/19  16:00:00,71.5742606127,6.58525606198,18.8100265305,0.0,18.7433767983,27.431320555,23.7841270486,0.0,18.025,5.75912704856
 10/19  17:00:00,85.4876299182,6.83524232573,18.4012708196,0.0,17.6635504202,40.6971502883,5.76716517445,0.0,0.0,5.76716517445
 10/19  18:00:00,98.1887949169,7.04153132351,18.739596834,0.0,27.5259009287,37.3340067412,5.79130607516,0.0,0.0,5.79130607516
 10/19  19:00:00,101.923482842,7.23319513783,19.9571503694,0.0,33.8341110165,33.3544677425,5.77766816605,0.0,0.0,5.77766816605
 10/19  20:00:00,111.440993789,7.49002840744,21.0636725649,0.0,36.5179666069,38.8247702939,11.5347592338,0.0,0.0,11.5347592338
 10/19  21:00:00,105.744325074,7.55282512348,20.8193930707,0.0,32.965339924,36.8579353714,5.79565743599,0.0,0.0,5.79565743599
 10/19  22:00:00,77.721803657,7.10065654228,16.7960808799,0.0,25.6355707503,20.6438685092,11.5444864676,0.0,0.0,11.5444864676
 10/19  23:00:00,53.7999977377,6.67715251464,12.8506016651,0.0,15.0252895274,11.7056064465,5.76380758263,0.0,0.0,5.76380758263
 10/19  24:00:00,46.9146025419,6.51374845479,11.1543200607,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/20  01:00:00,44.7990881302,6.42540985123,10.6877866667,0.0,10.0992000411,10.047477231,5.75470012545,0.0,0.0,5.75470012545
 10/20  02:00:00,42.3698430105,6.34535113932,10.198166155,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/20  03:00:00,41.9348750057,6.30259171464,9.80594952327,0.0,8.25718729233,10.0299323277,5.75456444737,0.0,0.0,5.75456444737
 10/20  04:00:00,43.3110021258,6.27760924637,9.6005024459,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/20  05:00:00,51.6205246397,6.32745937913,10.2806322566,0.0,12.1011305571,15.3678112995,5.77317481252,0.0,0.0,5.77317481252
 10/20  06:00:00,84.3118228298,6.91185520435,14.7434690048,0.0,19.7275818095,37.2640762949,11.571489977,0.0,0.0,11.571489977
 10/20  07:00:00,101.506097427,7.33810998572,18.5595348157,0.0,24.3117294858,51.2795993405,17.4048856419,0.0,0.0,17.4048856419
 10/20  08:00:00,89.907119148,6.85048182756,18.7230232723,0.0,23.6694662846,40.6342015617,23.4188831433,0.0,0.0,23.4188831433
 10/20  09:00:00,88.3576470667,6.88763566237,22.143590668,0.0,23.6694662846,35.6302164847,35.551997925,0.0,18.025,17.526997925
 10/20  10:00:00,68.1089677841,6.58397409816,19.7951787759,0.0,18.7433767983,22.9618409725,41.349192219,0.0,18.025,23.324192219
 10/20  11:00:00,68.6084248514,6.57511791752,20.3056321758,0.0,18.7433767983,22.9618409725,35.4944761954,0.0,18.025,17.4694761954
 10/20  12:00:00,69.4394728236,6.59758614808,21.070764978,0.0,18.5889407304,23.1597249699,35.4913468966,0.0,18.025,17.4663468966
 10/20  13:00:00,69.6663179341,6.59892440307,21.0497686057,0.0,18.7433767983,23.2517909448,35.4919814772,0.0,18.025,17.4669814772
 10/20  14:00:00,67.375309973,6.47051237468,18.8871726861,0.0,18.7433767983,23.2517909448,35.4926366747,0.0,18.025,17.4676366747
 10/20  15:00:00,65.20774917,6.4248725333,17.0552016756,0.0,18.7433767983,22.9618409725,35.4896408587,0.0,18.025,17.4646408587
 10/20  16:00:00,68.3366242606,6.4262681377,15.7313783702,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/20  17:00:00,80.8453586654,6.64994605424,13.9442901214,0.0,17.6635504202,40.6971502883,5.76835486518,0.0,0.0,5.76835486518
 10/20  18:00:00,93.0767365075,6.81556765338,13.8534871949,0.0,27.5259009287,37.3340067412,11.5627962907,0.0,0.0,11.5627962907
 10/20  19:00:00,96.2973809441,6.9551794903,14.6090646649,0.0,33.8341110165,33.3544677425,5.77679426775,0.0,0.0,5.77679426775
 10/20  20:00:00,106.529882677,7.24883750379,16.3937447779,0.0,36.5179666069,38.8247702939,5.77640471324,0.0,0.0,5.77640471324
 10/20  21:00:00,101.531703125,7.32753169695,16.8320571942,0.0,32.965339924,36.8579353714,11.572485088,0.0,0.0,11.572485088
 10/20  22:00:00,74.1523088166,6.87214686132,13.4550888697,0.0,25.6355707503,20.6438685092,11.5446044491,0.0,0.0,11.5446044491
 10/20  23:00:00,51.1393458022,6.46276195957,10.4043411233,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/20  24:00:00,44.7013761272,6.31234335099,9.1424901945,0.0,11.6412384099,10.0650221343,5.75931004427,0.0,0.0,5.75931004427
 10/21  01:00:00,45.1840307027,6.24811941482,8.49054128982,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 10/21  02:00:00,39.4812182323,6.12846377858,7.52642249559,0.0,8.25718729233,10.0299323277,5.75462900964,0.0,0.0,5.75462900964
 10/21  03:00:00,38.8906372491,6.06644412916,6.99786223388,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/21  04:00:00,40.123541893,6.02556425274,6.66508127095,0.0,8.25718729233,11.6354268332,5.75933171737,0.0,0.0,5.75933171737
 10/21  05:00:00,44.1752790204,6.00198094367,6.58214135529,0.0,8.71707943955,15.3327214929,5.76384933868,0.0,0.0,5.76384933868
 10/21  06:00:00,64.0117737783,6.19325937476,8.01543707677,0.0,18.5082010057,25.6353820695,5.77312713189,0.0,0.0,5.77312713189
 10/21  07:00:00,77.8185314124,6.56466690232,10.7676751365,0.0,19.4083231844,41.0650158608,11.5723932547,0.0,0.0,11.5723932547
 10/21  08:00:00,105.864238365,7.00340363883,14.4980354178,0.0,26.3286599382,57.9988325916,23.5152610122,0.0,0.0,23.5152610122
 10/21  09:00:00,90.229856144,6.72192706018,14.298864213,0.0,26.3286599382,42.8504436482,47.2886560279,0.0,18.025,29.2636560279
 10/21  10:00:00,62.4603974775,6.23916310667,11.0060716408,0.0,21.7447113004,23.4437158914,35.5533791379,0.0,18.025,17.5283791379
 10/21  11:00:00,58.8903326387,6.15872152179,9.97808886068,0.0,19.3027497915,23.426170988,35.5223376226,0.0,18.025,17.4973376226
 10/21  12:00:00,58.9192159931,6.14601121999,9.87741904018,0.0,19.1483137236,23.7250123474,41.3071417885,0.0,18.025,23.2821417885
 10/21  13:00:00,59.0303346175,6.13509756964,9.85390762064,0.0,19.3027497915,23.7161209604,35.4904406765,0.0,18.025,17.4654406765
 10/21  14:00:00,58.365494779,6.09574006937,9.22842470674,0.0,19.3027497915,23.7161209604,35.4911227239,0.0,18.025,17.4661227239
 10/21  15:00:00,58.1204918087,6.12828283159,9.24082917719,0.0,19.3027497915,23.426170988,35.491843195,0.0,18.025,17.466843195
 10/21  16:00:00,62.2855354654,6.15325667298,8.92959652185,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/21  17:00:00,73.4494348762,6.30268986812,9.43763011514,0.0,18.2229234133,37.5968344597,5.76384019287,0.0,0.0,5.76384019287
 10/21  18:00:00,94.6484663846,6.58703990611,10.7470715472,0.0,32.690315043,37.0816133363,5.83327389185,0.0649009208897,0.0,5.76837297096
 10/21  19:00:00,96.0712897739,6.77438943006,11.870980337,0.0,36.8143715336,33.066984531,6.19760619541,0.420728170487,0.0,5.77687802493
 10/21  20:00:00,102.831051677,6.9875767659,13.1774696929,0.0,36.3493007332,38.7721355839,6.58738945149,0.810886320749,0.0,5.77650313074
 10/21  21:00:00,100.839706637,7.00927112293,13.2822962971,0.0,36.1807251679,36.8228455648,12.0622156479,0.527920308356,0.0,11.5342953395
 10/21  22:00:00,76.4037397162,6.61301124849,10.5629057406,0.0,31.0351095914,20.6438685092,6.61532999376,0.819284439673,0.0,5.79604555409
 10/21  23:00:00,50.7796391243,6.22417935225,7.88127240208,0.0,17.4250845679,11.7056064465,12.8979490196,1.37165785044,0.0,11.5262911692
 10/21  24:00:00,43.3883415675,6.09323650801,6.84866658753,0.0,12.8411359301,10.0650221343,1.59121783674,1.57121783674,0.0,0.02
 10/22  01:00:00,42.6333053121,5.99864496029,6.06986178543,0.0,12.925468867,10.100111941,7.67333506682,1.91873971687,0.0,5.75459534995
 10/22  02:00:00,36.903821362,5.86878462538,5.08928395059,0.0,8.34152022915,10.0650221343,2.37704327421,2.35704327421,0.0,0.02
 10/22  03:00:00,36.1871121243,5.78878922663,4.45256299689,0.0,8.34152022915,10.0650221343,8.89846888251,3.14371674136,0.0,5.75475214115
 10/22  04:00:00,37.3207436088,5.73316154777,4.03526406296,0.0,8.34152022915,11.6705166398,3.73964962907,3.71964962907,0.0,0.02
 10/22  05:00:00,41.06065469,5.67883114143,3.67124190658,0.0,8.80141237637,15.3678112995,10.1883380386,4.42455833088,0.0,5.76377970776
 10/22  06:00:00,60.3394715634,5.82199432463,4.71439664896,0.0,18.5082010057,25.6353820695,10.3333682952,4.56104647709,0.0,5.77232181813
 10/22  07:00:00,74.3310345934,6.21028414169,7.51512975269,0.0,19.4926561212,41.1001056674,14.528168072,2.95518429291,0.0,11.5729837791
 10/22  08:00:00,103.223517558,6.79806702009,12.0626407765,0.0,26.3286599382,57.9988325916,29.3889752556,0.0,0.0,29.3889752556
 10/22  09:00:00,89.1466243517,6.73106932318,13.3259131783,0.0,26.2443270014,42.8153538416,41.4394486237,0.0,18.025,23.4144486237
 10/22  10:00:00,64.3684785831,6.51669301642,12.6366125132,0.0,21.7447113004,23.4437158914,35.5532707642,0.0,18.025,17.5282707642
 10/22  11:00:00,63.4704946503,6.6413128692,14.0159448122,0.0,19.3449162599,23.4437158914,41.3500363087,0.0,18.025,23.3250363087
 10/22  12:00:00,65.9421262458,6.79420789737,16.1924202402,0.0,19.190480192,23.7425572507,35.4927900553,0.0,18.025,17.4677900553
 10/22  13:00:00,67.6017730488,6.91263586794,17.7075159493,0.0,19.260583323,23.698576057,35.4934644219,0.0,18.025,17.4684644219
 10/22  14:00:00,68.7727345844,6.97626830864,18.8148449016,0.0,19.260583323,23.698576057,35.4905231521,0.0,18.025,17.4655231521
 10/22  15:00:00,68.5708751432,6.98200649422,18.8971973236,0.0,19.260583323,23.4086260847,35.4912698082,0.0,18.025,17.4662698082
 10/22  16:00:00,71.1798136519,6.89093428058,17.1459031108,0.0,19.260583323,27.8781056672,23.7840417781,0.0,18.025,5.75904177812
 10/22  17:00:00,79.4225635765,6.94556815077,14.8275932842,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/22  18:00:00,99.3330884068,7.14485685623,14.9932968216,0.0,32.6059821062,37.0465235296,5.76836039812,0.0,0.0,5.76836039812
 10/22  19:00:00,100.082298304,7.23840294346,15.4179660823,0.0,36.8143715336,33.066984531,5.77775183436,0.0,0.0,5.77775183436
 10/22  20:00:00,106.310604837,7.37831935501,16.1468553344,0.0,36.43363367,38.8072253906,11.5651958841,0.0305921286341,0.0,11.5346037555
 10/22  21:00:00,103.274860758,7.32120175635,15.5249401289,0.0,36.0963922311,36.7877557581,5.78742357833,0.00957089963895,0.0,5.77785267869
 10/22  22:00:00,78.3205316753,6.86716700647,12.3449519786,0.0,30.9507766546,20.6087787026,12.0309863171,0.458643308237,0.0,11.5723430088
 10/22  23:00:00,52.3055632114,6.41782767687,9.21354548341,0.0,17.4250845679,11.7056064465,6.98785697463,1.21471570529,0.0,5.77314126934
 10/22  24:00:00,44.6032599236,6.2374036789,7.7999941989,0.0,12.925468867,10.100111941,1.63403946064,1.61403946064,0.0,0.02
 10/23  01:00:00,40.3574479015,6.08069598889,6.59085588951,0.0,10.0992000411,10.047477231,7.73313865661,1.97839986279,0.0,5.75473879382
 10/23  02:00:00,37.3068359392,5.94422793394,5.53627562624,0.0,8.25718729233,10.0299323277,3.53131117661,3.51131117661,0.0,0.02
