Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  03:00:00,36.4873301155,5.85035935146,4.81063221397,0.0,8.25718729233,10.0299323277,10.2724794102,4.51785836344,0.0,5.7546210468
 10/23  04:00:00,37.554303434,5.7832048895,4.33819826672,0.0,8.25718729233,11.6354268332,4.8601589976,4.8401589976,0.0,0.02
 10/23  05:00:00,45.1420817882,5.78005749267,4.34957801265,0.0,12.1011305571,15.3678112995,16.3706033797,4.84454430119,0.0,11.5260590785
 10/23  06:00:00,76.5862389926,6.27008213348,7.65963806172,0.0,19.7275818095,37.2640762949,10.7936068183,4.99718041645,0.0,5.79642640183
 10/23  07:00:00,92.9808162134,6.68864800535,10.6836852802,0.0,24.3117294858,51.2795993405,20.090156651,2.68493263649,0.0,17.4052240145
 10/23  08:00:00,79.732903301,6.32248147166,9.07678689486,0.0,23.6694662846,40.6342015617,23.4228286557,0.0,0.0,23.4228286557
 10/23  09:00:00,76.7054189399,6.43853078335,10.9404498265,0.0,23.6694662846,35.6302164847,35.5490536149,0.0,18.025,17.5240536149
 10/23  10:00:00,60.1948440399,6.37633756524,12.0886835858,0.0,18.7433767983,22.9618409725,41.3513132624,0.0,18.025,23.3263132624
 10/23  11:00:00,63.2154563845,6.57265455812,14.9151203013,0.0,18.7433767983,22.9618409725,35.4953271814,0.0,18.025,17.4703271814
 10/23  12:00:00,66.5791561605,6.76686884168,18.0411587298,0.0,18.5889407304,23.1597249699,35.493198599,0.0,18.025,17.468198599
 10/23  13:00:00,69.0091383655,6.92478054418,20.0667256849,0.0,18.7433767983,23.2517909448,35.4921295569,0.0,18.025,17.4671295569
 10/23  14:00:00,69.7136880785,6.98713141358,20.7089243057,0.0,18.7433767983,23.2517909448,35.4929148293,0.0,18.025,17.4679148293
 10/23  15:00:00,69.761704311,7.00428974365,21.0297320015,0.0,18.7433767983,22.9618409725,35.4902846128,0.0,18.025,17.4652846128
 10/23  16:00:00,73.0591831665,6.96459236231,19.915603094,0.0,18.7433767983,27.431320555,23.7832405765,0.0,18.025,5.75824057647
 10/23  17:00:00,85.2650157618,7.09701348559,17.9168708281,0.0,17.6635504202,40.6971502883,5.76843508578,0.0,0.0,5.76843508578
 10/23  18:00:00,95.8664895979,7.18499901203,16.2737959741,0.0,27.5259009287,37.3340067412,5.79147728479,0.0,0.0,5.79147728479
 10/23  19:00:00,97.5082536862,7.21463036194,15.5604664737,0.0,33.8341110165,33.3544677425,5.77673246247,0.0,0.0,5.77673246247
 10/23  20:00:00,105.988419646,7.32738230246,15.773724527,0.0,36.5179666069,38.8247702939,11.5512027137,0.0161023402663,0.0,11.5351003735
 10/23  21:00:00,100.030842214,7.30490592493,15.3537994079,0.0,32.965339924,36.8579353714,5.79595686306,0.0,0.0,5.79595686306
 10/23  22:00:00,72.7179672109,6.82918999902,12.0636887745,0.0,25.6355707503,20.6438685092,11.7520582573,0.207055550448,0.0,11.5450027069
 10/23  23:00:00,49.9147763487,6.41780266066,9.22471751757,0.0,15.0252895274,11.7056064465,6.17006399503,0.406067879054,0.0,5.76399611597
 10/23  24:00:00,43.2478251274,6.23064619725,7.77063501834,0.0,11.6412384099,10.0650221343,0.881175011783,0.861175011783,0.0,0.02
 10/24  01:00:00,40.6070357683,6.10775830934,6.81337851565,0.0,10.0992000411,10.047477231,7.00561770169,1.25103836093,0.0,5.75457934076
 10/24  02:00:00,37.9273967106,6.01003189247,6.09103154837,0.0,8.25718729233,10.0299323277,1.37469334526,1.35469334526,0.0,0.02
 10/24  03:00:00,37.2620431367,5.93359823494,5.50210352963,0.0,8.25718729233,10.0299323277,7.44321477496,1.68846575113,0.0,5.75474902382
 10/24  04:00:00,38.3944706009,5.87748921863,5.08408073042,0.0,8.25718729233,11.6354268332,1.97389155659,1.95389155659,0.0,0.02
 10/24  05:00:00,46.1665936232,5.89719323559,5.25694976462,0.0,12.1011305571,15.3678112995,7.75746251352,1.98414771865,0.0,5.77331479486
 10/24  06:00:00,77.6852334456,6.39913419237,8.62957156088,0.0,19.7275818095,37.2640762949,13.8992877031,2.32612903927,0.0,11.5731586638
 10/24  07:00:00,93.8559068278,6.79052156626,11.4568917119,0.0,24.3117294858,51.2795993405,19.2124122948,1.80731776478,0.0,17.40509453
 10/24  08:00:00,80.9751091751,6.43597057737,10.2054981343,0.0,23.6694662846,40.6342015617,23.4224443356,0.0,0.0,23.4224443356
 10/24  09:00:00,79.0940759617,6.55645564563,13.2111781765,0.0,23.6694662846,35.6302164847,35.550317788,0.0,18.025,17.525317788
 10/24  10:00:00,62.6002101107,6.50179407298,14.3685879821,0.0,18.7433767983,22.9618409725,41.3514614174,0.0,18.025,23.3264614174
 10/24  11:00:00,65.2672641762,6.69907760445,16.8405029373,0.0,18.7433767983,22.9618409725,35.4953494383,0.0,18.025,17.4703494383
 10/24  12:00:00,68.2482977378,6.88665303412,19.5905136005,0.0,18.5889407304,23.1597249699,35.4926973113,0.0,18.025,17.4676973113
 10/24  13:00:00,70.8074383533,7.03450038855,21.7553036321,0.0,18.7433767983,23.2517909448,35.4913308547,0.0,18.025,17.4663308547
 10/24  14:00:00,71.9054549748,7.11396967114,22.7738508697,0.0,18.7433767983,23.2517909448,35.4921621716,0.0,18.025,17.4671621716
 10/24  15:00:00,71.6147716124,7.1270048937,22.760082026,0.0,18.7433767983,22.9618409725,35.4929910702,0.0,18.025,17.4679910702
 10/24  16:00:00,75.0244131155,7.09065825259,21.7547642451,0.0,18.7433767983,27.431320555,23.7842344672,0.0,18.025,5.75923446719
 10/24  17:00:00,87.1691187189,7.19958537256,19.7183974867,0.0,17.6635504202,40.6971502883,5.76844580577,0.0,0.0,5.76844580577
 10/24  18:00:00,97.2833555126,7.2542033087,17.6214484858,0.0,27.5259009287,37.3340067412,5.79190137847,0.0,0.0,5.79190137847
 10/24  19:00:00,98.535012047,7.29155708892,16.5102948496,0.0,33.8341110165,33.3544677425,5.77787317668,0.0,0.0,5.77787317668
 10/24  20:00:00,106.907140793,7.41497342463,16.6048493648,0.0,36.5179666069,38.8247702939,11.5345985997,0.0,0.0,11.5345985997
 10/24  21:00:00,100.865808239,7.386384081,16.1072795709,0.0,32.965339924,36.8579353714,5.79577251669,0.0,0.0,5.79577251669
 10/24  22:00:00,73.591206982,6.92191937936,12.8441924323,0.0,25.6355707503,20.6438685092,11.5451147242,0.0,0.0,11.5451147242
 10/24  23:00:00,50.5820624667,6.49138420303,9.81841985372,0.0,15.0252895274,11.7056064465,5.79147079237,0.027470102127,0.0,5.76400069024
 10/24  24:00:00,43.7505723948,6.28803312691,8.21599218279,0.0,11.6412384099,10.0650221343,0.519709647402,0.499709647402,0.0,0.02
 10/25  01:00:00,40.8670750854,6.14091938125,7.04025483359,0.0,10.0992000411,10.047477231,7.01065968546,1.25602760731,0.0,5.75463207816
 10/25  02:00:00,37.9865303608,6.02089885021,6.13929633786,0.0,8.25718729233,10.0299323277,1.67137324241,1.65137324241,0.0,0.02
 10/25  03:00:00,37.2296502386,5.93376796936,5.46953939722,0.0,8.25718729233,10.0299323277,7.80453980273,2.05001403052,0.0,5.75452577221
 10/25  04:00:00,38.2658405465,5.86642595766,4.96651175654,0.0,8.25718729233,11.6354268332,2.50447649641,2.48447649641,0.0,0.02
 10/25  05:00:00,45.8609838776,5.86696772295,4.98156137341,0.0,12.1011305571,15.3678112995,8.4514824075,2.67817717584,0.0,5.77330523166
 10/25  06:00:00,77.2797646693,6.35608225782,8.26714612806,0.0,19.7275818095,37.2640762949,14.6184085245,3.04494091306,0.0,11.5734676114
 10/25  07:00:00,93.5737930216,6.76141541991,11.2038749834,0.0,24.3117294858,51.2795993405,19.3166122774,1.91002189077,0.0,17.4065903866
 10/25  08:00:00,80.6816411288,6.41263700374,9.93535671751,0.0,23.6694662846,40.6342015617,23.4222576079,0.0,0.0,23.4222576079
 10/25  09:00:00,79.5135619626,6.5628490744,13.6242690002,0.0,23.6694662846,35.6302164847,35.5545285463,0.0,18.025,17.5295285463
 10/25  10:00:00,63.0233117228,6.51487160872,14.7786062391,0.0,18.7433767983,22.9618409725,41.3529390745,0.0,18.025,23.3279390745
 10/25  11:00:00,65.5011172181,6.69723949079,17.0761914703,0.0,18.7433767983,22.9618409725,35.4952074624,0.0,18.025,17.4702074624
 10/25  12:00:00,68.8289665158,6.88972723409,20.1681058929,0.0,18.5889407304,23.1597249699,35.4940774107,0.0,18.025,17.4690774107
 10/25  13:00:00,71.7272643935,7.0585260762,22.6511015551,0.0,18.7433767983,23.2517909448,35.4912592131,0.0,18.025,17.4662592131
 10/25  14:00:00,72.7507348141,7.13717805008,23.5959200605,0.0,18.7433767983,23.2517909448,35.4921323749,0.0,18.025,17.4671323749
 10/25  15:00:00,72.295620045,7.14540485747,23.4225282131,0.0,18.7433767983,22.9618409725,35.4930050234,0.0,18.025,17.4680050234
 10/25  16:00:00,75.537450354,7.103119194,22.255338096,0.0,18.7433767983,27.431320555,23.784185081,0.0,18.025,5.75918508104
 10/25  17:00:00,88.1076118273,7.23785958594,20.6186124296,0.0,17.6635504202,40.6971502883,3.84886491006,0.0,0.0,3.84886491006
 10/25  18:00:00,98.955531175,7.32449457437,19.2233257399,0.0,27.5259009287,37.3340067412,7.71839159094,0.0,0.0,7.71839159094
 10/25  19:00:00,99.586740018,7.34806859277,17.5055067895,0.0,33.8341110165,33.3544677425,5.77786162211,0.0,0.0,5.77786162211
 10/25  20:00:00,107.222635936,7.44250020944,16.8928115611,0.0,36.5179666069,38.8247702939,11.5346417505,0.0,0.0,11.5346417505
 10/25  21:00:00,101.017032889,7.40128742515,16.2435939284,0.0,32.965339924,36.8579353714,5.79580806244,0.0,0.0,5.79580806244
 10/25  22:00:00,73.777706804,6.93771471149,13.0148913531,0.0,25.6355707503,20.6438685092,11.5451671633,0.0,0.0,11.5451671633
 10/25  23:00:00,50.7346120946,6.50457786783,9.95777284716,0.0,15.0252895274,11.7056064465,5.76400981837,0.0,0.0,5.76400981837
 10/25  24:00:00,43.9522963081,6.30712346781,8.39862318057,0.0,11.6412384099,10.0650221343,0.126356853629,0.106356853629,0.0,0.02
 10/26  01:00:00,41.2468867514,6.1779718536,7.38301217051,0.0,10.0992000411,10.047477231,6.13475154356,0.380117827947,0.0,5.75463371561
 10/26  02:00:00,38.5085255718,6.07353221089,6.60865630312,0.0,8.25718729233,10.0299323277,0.327252711093,0.307252711093,0.0,0.02
 10/26  03:00:00,37.6532322545,5.9802554026,5.84663213588,0.0,8.25718729233,10.0299323277,6.69638143179,0.94184808464,0.0,5.75453334715
 10/26  04:00:00,38.6409056236,5.90893026416,5.29907003164,0.0,8.25718729233,11.6354268332,1.44502895308,1.42502895308,0.0,0.02
 10/26  05:00:00,46.4093100253,5.92789756261,5.46895330822,0.0,12.1011305571,15.3678112995,6.98777916467,1.21443253767,0.0,5.773346627
 10/26  06:00:00,77.9073184143,6.42895606373,8.82181858005,0.0,19.7275818095,37.2640762949,12.8589624214,1.28532370626,0.0,11.5736387151
 10/26  07:00:00,94.4402594773,6.84413966073,11.9876070996,0.0,24.3117294858,51.2795993405,17.695475681,0.289689394556,0.0,17.4057862864
 10/26  08:00:00,81.7993443233,6.48545568659,10.980234525,0.0,23.6694662846,40.6342015617,23.4339104648,0.0104920735784,0.0,23.4234183913
 10/26  09:00:00,80.7581979463,6.53981320559,14.8919333726,0.0,23.6694662846,35.6302164847,35.5549109835,0.0,18.025,17.5299109835
 10/26  10:00:00,63.0493807061,6.36613878535,14.9534063891,0.0,18.7433767983,22.9618409725,41.3536371904,0.0,18.025,23.3286371904
 10/26  11:00:00,64.4833791751,6.46496547812,16.2907252592,0.0,18.7433767983,22.9618409725,35.4957628709,0.0,18.025,17.4707628709
 10/26  12:00:00,67.92893948,6.70309960736,19.4547040882,0.0,18.5889407304,23.1597249699,35.494676023,0.0,18.025,17.469676023
 10/26  13:00:00,68.6071128089,6.70006297119,19.8894107742,0.0,18.7433767983,23.2517909448,35.4918962503,0.0,18.025,17.4668962503
 10/26  14:00:00,70.550700986,6.87981497211,21.6532468475,0.0,18.7433767983,23.2517909448,35.4928115629,0.0,18.025,17.4678115629
 10/26  15:00:00,70.3307490253,6.89939557745,21.7036639755,0.0,18.7433767983,22.9618409725,35.4937243685,0.0,18.025,17.4687243685
 10/26  16:00:00,73.2166071346,6.8563134936,20.1812979393,0.0,18.7433767983,27.431320555,23.7834271849,0.0,18.025,5.75842718485
 10/26  17:00:00,85.4290306896,7.01139827921,18.1664890851,0.0,17.6635504202,40.6971502883,5.76861012042,0.0,0.0,5.76861012042
 10/26  18:00:00,96.6543571864,7.12863170594,17.1180084835,0.0,27.5259009287,37.3340067412,5.79150539,0.0,0.0,5.79150539
 10/26  19:00:00,98.9144177588,7.22068315002,16.9605636518,0.0,33.8341110165,33.3544677425,5.77796688116,0.0,0.0,5.77796688116
 10/26  20:00:00,107.49566482,7.38062390549,17.2277133228,0.0,36.5179666069,38.8247702939,11.5350752612,0.0,0.0,11.5350752612
 10/26  21:00:00,101.419550206,7.38211726483,16.6652733606,0.0,32.965339924,36.8579353714,5.79608008986,0.0,0.0,5.79608008986
 10/26  22:00:00,74.2038813158,6.93863923977,13.4401361901,0.0,25.6355707503,20.6438685092,11.5454760162,0.0,0.0,11.5454760162
 10/26  23:00:00,51.3844915278,6.53999000177,10.572236259,0.0,15.0252895274,11.7056064465,5.76403179202,0.0,0.0,5.76403179202
 10/26  24:00:00,44.7716851706,6.36422525875,9.1609083753,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/27  01:00:00,42.1782366255,6.25132444251,8.24100755512,0.0,10.0992000411,10.047477231,5.75459217268,0.0,0.0,5.75459217268
 10/27  02:00:00,39.3226962609,6.14518150682,7.35117588057,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/27  03:00:00,38.6794400188,6.0784031669,6.77468996027,0.0,8.25718729233,10.0299323277,5.75478070773,0.0,0.0,5.75478070773
 10/27  04:00:00,39.8419169594,6.03135399217,6.37765482241,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/27  05:00:00,47.7843027877,6.06301593444,6.70882305149,0.0,12.1011305571,15.3678112995,5.77344721402,0.0,0.0,5.77344721402
 10/27  06:00:00,78.797988591,6.52346426507,9.61797416927,0.0,19.7275818095,37.2640762949,11.8519779005,0.278290911649,0.0,11.5736869888
 10/27  07:00:00,94.9592468529,6.90857543305,12.4421475923,0.0,24.3117294858,51.2795993405,17.5484880999,0.142826867433,0.0,17.4056612325
 10/27  08:00:00,80.2705142109,6.36662673939,9.57022675371,0.0,23.6694662846,40.6342015617,23.4247118835,0.0,0.0,23.4247118835
 10/27  09:00:00,75.5737403235,6.28677822937,9.96050460517,0.0,23.6694662846,35.6302164847,35.5513808461,0.0,18.025,17.5263808461
 10/27  10:00:00,55.5890181861,5.97516125625,7.88401875308,0.0,18.7433767983,22.9618409725,41.3523098873,0.0,18.025,23.3273098873
 10/27  11:00:00,54.1662520949,5.91232507801,6.52623625974,0.0,18.7433767983,22.9618409725,35.7954271969,0.299212410912,18.025,17.471214786
 10/27  12:00:00,53.8096932426,5.87369816896,6.1648574006,0.0,18.5889407304,23.1597249699,36.8177653431,1.32292928888,18.025,17.4698360542
 10/27  13:00:00,54.1572888642,5.88872574431,6.25092115701,0.0,18.7433767983,23.2517909448,35.5003959348,0.00546395944703,18.025,17.4699319753
 10/27  14:00:00,54.1677918833,5.88467583529,6.26547418027,0.0,18.7433767983,23.2517909448,35.4942362252,0.0,18.025,17.4692362252
 10/27  15:00:00,54.0305124729,5.90018624508,6.4026343379,0.0,18.7433767983,22.9618409725,36.113234995,0.621731063273,18.025,17.4665039318
 10/27  16:00:00,59.1569165397,5.97335040938,7.00456832949,0.0,18.7433767983,27.431320555,24.3514225173,0.567108541449,18.025,5.75931397585
 10/27  17:00:00,74.8334112868,6.21289734587,8.36936723247,0.0,17.6635504202,40.6971502883,6.59656985216,0.828069355273,0.0,5.76850049688
 10/27  18:00:00,88.2053462873,6.41723823608,9.38038633062,0.0,27.5259009287,37.3340067412,7.47900393232,1.68702828363,0.0,5.7919756487
 10/27  19:00:00,91.8576426423,6.58921896537,10.5352462244,0.0,33.8341110165,33.3544677425,13.285874547,1.75107221784,0.0,11.5348023291
 10/27  20:00:00,101.727910216,6.83391495575,12.0066622314,0.0,36.5179666069,38.8247702939,7.88700401107,2.10917019897,0.0,5.7778338121
 10/27  21:00:00,96.7655095978,6.90963921005,12.4837039092,0.0,32.965339924,36.8579353714,13.5506381839,1.9778963205,0.0,11.5727418634
 10/27  22:00:00,70.0448903185,6.4935679282,9.72621321118,0.0,25.6355707503,20.6438685092,7.70709399881,1.92442166771,0.0,5.7826723311
 10/27  23:00:00,47.4768367496,6.11350335156,7.09106363339,0.0,15.0252895274,11.7056064465,7.76222085514,1.99808936286,0.0,5.76413149228
 10/27  24:00:00,41.0243115864,5.95532223637,5.82243521723,0.0,11.6412384099,10.0650221343,2.64750188141,2.62750188141,0.0,0.02
 10/28  01:00:00,41.4652480172,5.87832282328,5.14153887945,0.0,12.8411359301,10.0650221343,9.47361720546,3.71884242086,0.0,5.7547747846
 10/28  02:00:00,35.8563123429,5.7596965367,4.27027417825,0.0,8.25718729233,10.0299323277,4.30516466786,4.28516466786,0.0,0.02
 10/28  03:00:00,35.2324528369,5.68809675712,3.71800814403,0.0,8.25718729233,10.0299323277,10.8398385908,5.08515177573,0.0,5.75468681503
 10/28  04:00:00,36.5584899916,5.65459615863,3.47098109736,0.0,8.25718729233,11.6354268332,5.0695271693,5.0495271693,0.0,0.02
 10/28  05:00:00,40.6178124224,5.63711693986,3.38952110028,0.0,8.71707943955,15.3327214929,10.6895876079,4.92539411802,0.0,5.76419348992
 10/28  06:00:00,60.056282729,5.7812972124,4.47187668137,0.0,18.5082010057,25.6353820695,10.4889095135,4.71540030554,0.0,5.77350920791
 10/28  07:00:00,73.9358968583,6.17270623278,7.27695099308,0.0,19.4083231844,41.0650158608,15.2080069136,3.63412487255,0.0,11.573882041
 10/28  08:00:00,102.934814668,6.75809720461,11.8138471149,0.0,26.3286599382,57.9988325916,29.460886021,0.0651100243611,0.0,29.3957759966
 10/28  09:00:00,87.0532390178,6.62879540744,11.2153438215,0.0,26.3286599382,42.8504436482,41.445780038,0.0,18.025,23.420780038
 10/28  10:00:00,61.2702560179,6.29299024634,9.76205860714,0.0,21.7447113004,23.4437158914,41.3928477453,0.0,18.025,23.3678477453
 10/28  11:00:00,59.939695042,6.37409536348,10.8120534829,0.0,19.3027497915,23.426170988,35.525172311,0.0,18.025,17.500172311
 10/28  12:00:00,61.2707866051,6.44064761979,11.9343365947,0.0,19.1483137236,23.7250123474,35.4934594366,0.0,18.025,17.4684594366
 10/28  13:00:00,63.3134492354,6.59214510437,13.6799570488,0.0,19.3027497915,23.7161209604,35.4949443811,0.0,18.025,17.4699443811
 10/28  14:00:00,62.7783106986,6.48487901977,13.252084502,0.0,19.3027497915,23.7161209604,35.4940600797,0.0,18.025,17.4690600797
 10/28  15:00:00,62.2383037952,6.4555836785,13.0313226864,0.0,19.3027497915,23.426170988,35.49260917,0.0,18.025,17.46760917
 10/28  16:00:00,64.2543992438,6.35435930818,10.6973407855,0.0,19.3027497915,27.8956505705,23.7842898194,0.0,18.025,5.75928981943
 10/28  17:00:00,73.9838082124,6.42900160813,9.84567459996,0.0,18.2229234133,37.5968344597,5.76403039838,0.0,0.0,5.76403039838
 10/28  18:00:00,94.7512707569,6.64939810234,10.7874959064,0.0,32.690315043,37.0816133363,5.92464257119,0.156259058067,0.0,5.76838351312
 10/28  19:00:00,95.660052666,6.77837756451,11.4557200051,0.0,36.8143715336,33.066984531,6.90267867386,1.12490874991,0.0,5.77776992395
 10/28  20:00:00,102.1775802,6.95784164595,12.5537038885,0.0,36.3493007332,38.7721355839,7.64674001823,1.86864019752,0.0,5.77809982071
 10/28  21:00:00,99.9018154371,6.94561559825,12.4080307119,0.0,36.1807251679,36.8228455648,8.0577913962,2.28000748796,0.0,5.77778390824
 10/28  22:00:00,75.4113971223,6.52989044981,9.65362772375,0.0,31.0351095914,20.6438685092,15.0185314614,3.44499377642,0.0,11.573537685
 10/28  23:00:00,49.5832557821,6.11116816222,6.79787214381,0.0,17.4250845679,11.7056064465,10.909717167,5.13629252165,0.0,5.77342464532
 10/28  24:00:00,41.9232316029,5.94906868761,5.52770162743,0.0,12.8411359301,10.0650221343,12.4465995801,6.68721707654,0.0,5.75938250357
 10/29  01:00:00,41.159852046,5.84697268213,4.74807455917,0.0,12.925468867,10.100111941,7.33677390762,7.31677390762,0.0,0.02
 10/29  02:00:00,35.4739575755,5.71619698203,3.81198826588,0.0,8.34152022915,10.0650221343,13.355693048,7.60089219915,0.0,5.75480084889
 10/29  03:00:00,34.90117332,5.65088302565,3.30452404035,0.0,8.34152022915,10.0650221343,8.42053687313,8.40053687313,0.0,0.02
 10/29  04:00:00,36.1759674908,5.61437338626,3.00925264765,0.0,8.34152022915,11.6705166398,15.1722051276,9.41265997652,0.0,5.75954515109
 10/29  05:00:00,40.1262771563,5.58633650677,2.82933656039,0.0,8.80141237637,15.3678112995,15.6922206955,9.92801336967,0.0,5.76420732583
 10/29  06:00:00,59.0286658951,5.68273213016,3.54282131322,0.0,18.5082010057,25.6353820695,15.8983963476,10.1260432523,0.0,5.77235309534
 10/29  07:00:00,72.3982833826,5.98902954003,5.80358329203,0.0,19.4926561212,41.1001056674,19.3758732619,7.80219711406,0.0,11.5736761479
 10/29  08:00:00,101.18494679,6.59455123385,10.2275177207,0.0,26.3286599382,57.9988325916,24.8986794347,1.37671370456,0.0,23.5219657301
 10/29  09:00:00,85.7660060883,6.53398043876,10.1423301452,0.0,26.2443270014,42.8153538416,47.3758004142,0.0782868308135,18.025,29.2725135834
 10/29  10:00:00,60.7310199583,6.33325943064,9.1825585036,0.0,21.7447113004,23.4437158914,35.5695703385,0.0153627934531,18.025,17.5292075451
 10/29  11:00:00,60.2023792162,6.47733135081,10.911785931,0.0,19.3449162599,23.4437158914,41.3516719027,0.0,18.025,23.3266719027
 10/29  12:00:00,62.7660212313,6.63211814972,13.1783881751,0.0,19.190480192,23.7425572507,35.4932990336,0.0,18.025,17.4682990336
 10/29  13:00:00,64.6456777636,6.7577267064,14.9063138289,0.0,19.260583323,23.698576057,35.4942726162,0.0,18.025,17.4692726162
 10/29  14:00:00,65.8068002199,6.81649335592,16.0086690232,0.0,19.260583323,23.698576057,35.4952821211,0.0,18.025,17.4702821211
 10/29  15:00:00,65.9017936691,6.83217916957,16.377926736,0.0,19.260583323,23.4086260847,35.4926294371,0.0,18.025,17.4676294371
 10/29  16:00:00,68.9636918015,6.75817547164,15.0625232991,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/29  17:00:00,79.363714544,6.79549401935,13.0347957006,0.0,18.1807569449,37.5792895564,5.76398943597,0.0,0.0,5.76398943597
 10/29  18:00:00,97.2605984687,6.97047951743,13.0951578383,0.0,32.6059821062,37.0465235296,5.7688184926,0.0,0.0,5.7688184926
 10/29  19:00:00,98.0760657549,7.06327626693,13.5868252944,0.0,36.8143715336,33.066984531,5.77701167825,0.0,0.0,5.77701167825
 10/29  20:00:00,104.155107562,7.18216789754,14.1874745661,0.0,36.43363367,38.8072253906,11.5353945205,0.0,0.0,11.5353945205
 10/29  21:00:00,101.10009061,7.11984212911,13.5514948295,0.0,36.0963922311,36.7877557581,6.36990671881,0.592954414051,0.0,5.77695230476
 10/29  22:00:00,76.5132214337,6.69382303685,10.7109333758,0.0,30.9507766546,20.6087787026,12.8806611518,1.30686962535,0.0,11.5737915265
 10/29  23:00:00,51.0088658852,6.29004409885,8.04460130132,0.0,17.4250845679,11.7056064465,7.3628258367,1.58932839978,0.0,5.77349743692
 10/29  24:00:00,43.57842832,6.13568273384,6.87686513334,0.0,12.925468867,10.100111941,1.72434547457,1.70434547457,0.0,0.02
 10/30  01:00:00,39.2371305432,5.96845425841,5.58276839164,0.0,10.0992000411,10.047477231,9.29599589637,3.54122127794,0.0,5.75477461842
 10/30  02:00:00,36.1773928623,5.82780120084,4.52324490594,0.0,8.25718729233,10.0299323277,6.24140262938,6.22140262938,0.0,0.02
 10/30  03:00:00,35.69681378,5.76746117898,4.10300202971,0.0,8.25718729233,10.0299323277,11.445832245,5.69103357317,0.0,5.75479867182
 10/30  04:00:00,37.0305004523,5.73027238032,3.86730876386,0.0,8.25718729233,11.6354268332,10.28633918,4.52729110505,0.0,5.75904807498
 10/30  05:00:00,44.6773659195,5.73464179766,3.93024705192,0.0,12.1011305571,15.3678112995,10.0242767032,4.25065583489,0.0,5.77362086833
 10/30  06:00:00,77.7894034883,6.2041558277,7.04467697645,0.0,19.7275818095,37.2640762949,10.2102675951,4.41507454689,0.0,5.79519304821
 10/30  07:00:00,92.0849026565,6.60155674009,9.87479443947,0.0,24.3117294858,51.2795993405,20.1555020703,2.74896092679,0.0,17.4065411435
 10/30  08:00:00,79.0949450935,6.275788474,8.48547525653,0.0,23.6694662846,40.6342015617,23.4246877587,0.0,0.0,23.4246877587
 10/30  09:00:00,76.2747214334,6.4076074526,10.5406438179,0.0,23.6694662846,35.6302164847,41.3873968748,0.0,18.025,23.3623968748
 10/30  10:00:00,59.6744694322,6.35059806286,11.5940216066,0.0,18.7433767983,22.9618409725,35.526902654,0.0,18.025,17.501902654
 10/30  11:00:00,62.3312142345,6.53069619417,14.0728198716,0.0,18.7433767983,22.9618409725,35.4958760517,0.0,18.025,17.4708760517
 10/30  12:00:00,64.9226770481,6.69394216617,16.4575879612,0.0,18.5889407304,23.1597249699,35.4949739655,0.0,18.025,17.4699739655
 10/30  13:00:00,67.2212268104,6.81870130695,18.3848767034,0.0,18.7433767983,23.2517909448,35.4941890205,0.0,18.025,17.4691890205
 10/30  14:00:00,68.5808001996,6.89506729098,19.6680835672,0.0,18.7433767983,23.2517909448,35.4931200312,0.0,18.025,17.4681200312
 10/30  15:00:00,68.4625286546,6.91807233558,19.8167583409,0.0,18.7433767983,22.9618409725,35.4926387774,0.0,18.025,17.4676387774
 10/30  16:00:00,71.9986689498,6.88870815056,18.9309591295,0.0,18.7433767983,27.431320555,23.7843047038,0.0,18.025,5.75930470382
 10/30  17:00:00,86.9273643419,7.03996666031,17.7522403887,0.0,17.6635504202,40.6971502883,5.76874249263,0.0,0.0,5.76874249263
 10/30  18:00:00,95.5409685078,7.12999825657,16.0032242747,0.0,27.5259009287,37.3340067412,11.5640820995,0.0,0.0,11.5640820995
 10/30  19:00:00,96.8498828987,7.15121107045,14.9654820089,0.0,33.8341110165,33.3544677425,5.77765625512,0.0,0.0,5.77765625512
 10/30  20:00:00,105.275590105,7.26477218952,15.1234733827,0.0,36.5179666069,38.8247702939,5.79720857414,0.0192295007992,0.0,5.77797907334
 10/30  21:00:00,99.2350145756,7.23318224376,14.6296396767,0.0,32.965339924,36.8579353714,11.7134978729,0.140579277288,0.0,11.5729185956
 10/30  22:00:00,71.9984445788,6.75815919366,11.4151628855,0.0,25.6355707503,20.6438685092,6.5077007114,0.72489178421,0.0,5.78280892719
 10/30  23:00:00,48.9726735199,6.32275080179,8.37764373948,0.0,15.0252895274,11.7056064465,7.2745197732,1.5102892623,0.0,5.7642305109
 10/30  24:00:00,42.2403808112,6.12650975921,6.86730243982,0.0,11.6412384099,10.0650221343,7.92023225221,2.1606784035,0.0,5.75955384871
 10/31  01:00:00,39.3257948456,5.97402880132,5.66586188006,0.0,10.0992000411,10.047477231,4.21291764175,4.19291764175,0.0,0.02
 10/31  02:00:00,36.3991476906,5.84943702738,4.72335651571,0.0,8.25718729233,10.0299323277,11.4028473463,5.64799352983,0.0,5.75485381645
 10/31  03:00:00,35.6991476784,5.76505621011,4.10774473691,0.0,8.25718729233,10.0299323277,6.53404871537,6.51404871537,0.0,0.02
 10/31  04:00:00,36.9400941026,5.71787989076,3.78928880503,0.0,8.25718729233,11.6354268332,11.8612314353,6.10170588474,0.0,5.75952555057
 10/31  05:00:00,44.7116588603,5.73535463194,3.9638244018,0.0,12.1011305571,15.3678112995,10.8016609646,5.02816124531,0.0,5.77349971933
 10/31  06:00:00,77.9351887492,6.21442133003,7.18018647365,0.0,19.7275818095,37.2640762949,16.469256049,4.89554284771,0.0,11.5737132013
 10/31  07:00:00,92.1257780926,6.59934116941,9.91787967196,0.0,24.3117294858,51.2795993405,15.1557535837,3.54357314711,0.0,11.6121804366
 10/31  08:00:00,78.9866638703,6.26396163385,8.38901285262,0.0,23.6694662846,40.6342015617,23.552625597,0.126798642088,0.0,23.4258269549
 10/31  09:00:00,76.156709307,6.40878544958,10.4214533005,0.0,23.6694662846,35.6302164847,41.3890738488,0.0,18.025,23.3640738488
 10/31  10:00:00,60.0324192852,6.37368769831,11.9288756162,0.0,18.7433767983,22.9618409725,35.5276396407,0.0,18.025,17.5026396407
 10/31  11:00:00,63.0748159559,6.55883856658,14.7882760503,0.0,18.7433767983,22.9618409725,35.496837346,0.0,18.025,17.471837346
 10/31  12:00:00,66.4171345638,6.74198919457,17.9039957667,0.0,18.5889407304,23.1597249699,35.493723577,0.0,18.025,17.468723577
 10/31  13:00:00,68.5557665294,6.85508679195,19.6830289326,0.0,18.7433767983,23.2517909448,35.4948138217,0.0,18.025,17.4698138217
 10/31  14:00:00,69.1618043741,6.89768868707,20.246465475,0.0,18.7433767983,23.2517909448,41.3107108385,0.0,18.025,23.2857108385
 10/31  15:00:00,68.2323437565,6.88330168099,19.6213421157,0.0,18.7433767983,22.9618409725,35.4937292485,0.0,18.025,17.4687292485
 10/31  16:00:00,70.4553347614,6.79590874427,17.4804227328,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/31  17:00:00,83.2478932335,6.85613641367,14.2565924097,0.0,17.6635504202,40.6971502883,5.76881303244,0.0,0.0,5.76881303244
 10/31  18:00:00,92.1945780152,6.88947021968,12.8973494084,0.0,27.5259009287,37.3340067412,11.5642417508,0.0,0.0,11.5642417508
 10/31  19:00:00,94.6057986937,6.93461988738,12.9379861284,0.0,33.8341110165,33.3544677425,5.77829995995,0.0,0.0,5.77829995995
 10/31  20:00:00,103.543839585,7.07965386399,13.5768343799,0.0,36.5179666069,38.8247702939,5.81234609965,0.0344276786991,0.0,5.77791842095
 10/31  21:00:00,97.9269021277,7.0856314516,13.469072035,0.0,32.965339924,36.8579353714,11.5743718345,0.0,0.0,11.5743718345
 10/31  22:00:00,71.0791653741,6.65568849845,10.598343076,0.0,25.6355707503,20.6438685092,11.5447449745,0.0,0.0,11.5447449745
 10/31  23:00:00,48.436403367,6.2636373645,7.90048836753,0.0,15.0252895274,11.7056064465,0.301133945478,0.281133945478,0.0,0.02
 10/31  24:00:00,41.8563188949,6.08866515361,6.52108340861,0.0,11.6412384099,10.0650221343,6.65552057509,0.895944017472,0.0,5.75957655762
 11/01  01:00:00,39.3428076582,5.97945520918,5.67744307058,0.0,10.0992000411,10.047477231,1.5160773064,1.4960773064,0.0,0.02
 11/01  02:00:00,36.6596943705,5.88251448549,4.95082704026,0.0,8.25718729233,10.0299323277,7.97630742364,2.22151390853,0.0,5.75479351511
 11/01  03:00:00,35.9744041443,5.80493928725,4.34311341292,0.0,8.25718729233,10.0299323277,3.72672804925,3.70672804925,0.0,0.02
 11/01  04:00:00,37.0393821323,5.73975392832,3.86670448228,0.0,8.25718729233,11.6354268332,10.9821256247,5.22248596725,0.0,5.75963965744
 11/01  05:00:00,44.5901416807,5.73400571192,3.84365211388,0.0,12.1011305571,15.3678112995,11.5869845548,5.81343963931,0.0,5.77354491548
 11/01  06:00:00,77.597023696,6.1931857955,6.86324645194,0.0,19.7275818095,37.2640762949,17.4626557956,5.88849551061,0.0,11.574160285
 11/01  07:00:00,91.8234045057,6.58140716481,9.63342917491,0.0,24.3117294858,51.2795993405,15.2463568645,3.63407239412,0.0,11.6122844704
 11/01  08:00:00,78.7251956027,6.25244931478,8.1390495527,0.0,23.6694662846,40.6342015617,29.3283282091,0.0961772937186,0.0,29.2321509153
 11/01  09:00:00,75.0937971227,6.36124107023,9.40607985559,0.0,23.6694662846,35.6302164847,35.603875329,0.0,18.025,17.578875329
 11/01  10:00:00,58.6440434021,6.32427074365,10.5899133831,0.0,18.7433767983,22.9618409725,41.3550613039,0.0,18.025,23.3300613039
 11/01  11:00:00,61.3168783741,6.4785529617,13.1106224072,0.0,18.7433767983,22.9618409725,35.4977868461,0.0,18.025,17.4727868461
 11/01  12:00:00,64.6798584248,6.66315007759,16.2455585811,0.0,18.5889407304,23.1597249699,35.495101276,0.0,18.025,17.470101276
 11/01  13:00:00,68.05833857,6.83754174721,19.2031436672,0.0,18.7433767983,23.2517909448,35.4962488679,0.0,18.025,17.4712488679
 11/01  14:00:00,70.0700488261,6.95134585254,21.1010498257,0.0,18.7433767983,23.2517909448,35.4937133434,0.0,18.025,17.4687133434
 11/01  15:00:00,70.6780365085,7.01939423867,21.9309388397,0.0,18.7433767983,22.9618409725,35.4948839383,0.0,18.025,17.4698839383
 11/01  16:00:00,74.5182685584,7.00578569909,21.3334722002,0.0,18.7433767983,27.431320555,23.7844013923,0.0,18.025,5.75940139232
 11/01  17:00:00,88.5629898712,7.11608126069,19.3117423249,0.0,17.6635504202,40.6971502883,5.7687724605,0.0,0.0,5.7687724605
 11/01  18:00:00,97.1215570369,7.18833432914,17.5254637842,0.0,27.5259009287,37.3340067412,5.79222546791,0.0,0.0,5.79222546791
 11/01  19:00:00,98.6938718095,7.24831220902,16.7123585746,0.0,33.8341110165,33.3544677425,5.77828814787,0.0,0.0,5.77828814787
 11/01  20:00:00,106.750425755,7.38183624355,16.4812319569,0.0,36.5179666069,38.8247702939,11.5358276136,0.0,0.0,11.5358276136
 11/01  21:00:00,100.68968058,7.36021188279,15.9572636819,0.0,32.965339924,36.8579353714,5.7966768925,0.0,0.0,5.7966768925
 11/01  22:00:00,73.3503634971,6.89535710693,12.6298679512,0.0,25.6355707503,20.6438685092,11.5462531694,0.0,0.0,11.5462531694
 11/01  23:00:00,50.3636024165,6.4728454948,9.61847227319,0.0,15.0252895274,11.7056064465,5.76423516619,0.0,0.0,5.76423516619
 11/01  24:00:00,43.5743179009,6.27902922516,8.04872225737,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 11/02  01:00:00,40.8506001423,6.15070072008,7.01398403141,0.0,10.0992000411,10.047477231,5.7549778428,0.0,0.0,5.7549778428
 11/02  02:00:00,38.0176079711,6.03829552094,6.15296192096,0.0,8.25718729233,10.0299323277,0.310451333316,0.290451333316,0.0,0.02
 11/02  03:00:00,37.3450876142,5.9610763918,5.55765366634,0.0,8.25718729233,10.0299323277,6.47561671027,0.72098201687,0.0,5.7546346934
 11/02  04:00:00,38.4460282351,5.90159408986,5.11150965054,0.0,8.25718729233,11.6354268332,1.09834627062,1.07834627062,0.0,0.02
 11/02  05:00:00,46.0672812533,5.9060760569,5.14871487177,0.0,12.1011305571,15.3678112995,12.8220430618,1.29503882612,0.0,11.5270042357
 11/02  06:00:00,79.1282776973,6.37531491166,8.21236879142,0.0,19.7275818095,37.2640762949,7.32545753735,1.52820605831,0.0,5.79725147904
 11/02  07:00:00,93.2558726276,6.75201513547,10.8952751052,0.0,24.3117294858,51.2795993405,18.4157021517,1.00677598145,0.0,17.4089261703
 11/02  08:00:00,80.4117948966,6.41926666142,9.65882569631,0.0,23.6694662846,40.6342015617,23.4265629963,0.0,0.0,23.4265629963
 11/02  09:00:00,77.8003220836,6.51940667699,11.9544302269,0.0,23.6694662846,35.6302164847,41.3876888004,0.0,18.025,23.3626888004
 11/02  10:00:00,60.8836201367,6.4462372398,12.7075232939,0.0,18.7433767983,22.9618409725,35.5278030389,0.0,18.025,17.5028030389
 11/02  11:00:00,63.6548649807,6.62066136084,15.3064986356,0.0,18.7433767983,22.9618409725,35.4980860234,0.0,18.025,17.4730860234
 11/02  12:00:00,66.7291480596,6.80610748555,18.1518868355,0.0,18.5889407304,23.1597249699,35.495325774,0.0,18.025,17.470325774
 11/02  13:00:00,69.198893001,6.93397502016,20.2472622212,0.0,18.7433767983,23.2517909448,35.4946626097,0.0,18.025,17.4696626097
 11/02  14:00:00,70.7158513281,7.0231524533,21.675042498,0.0,18.7433767983,23.2517909448,35.4958757196,0.0,18.025,17.4708757196
 11/02  15:00:00,70.6214990341,7.04718220306,21.8466115845,0.0,18.7433767983,22.9618409725,35.4933580299,0.0,18.025,17.4683580299
 11/02  16:00:00,73.6263787743,6.99674066764,20.4506290318,0.0,18.7433767983,27.431320555,23.7832392254,0.0,18.025,5.7582392254
 11/02  17:00:00,87.0132675524,7.10245144252,17.7756477512,0.0,17.6635504202,40.6971502883,5.76886527724,0.0,0.0,5.76886527724
 11/02  18:00:00,95.5322822926,7.18367272943,15.9408429963,0.0,27.5259009287,37.3340067412,11.5645921467,0.0,0.0,11.5645921467
 11/02  19:00:00,97.6159012056,7.23096018674,15.6517359038,0.0,33.8341110165,33.3544677425,5.77787447851,0.0,0.0,5.77787447851
 11/02  20:00:00,106.150784659,7.35243918829,15.9109861189,0.0,36.5179666069,38.8247702939,5.79306122853,0.0148399277037,0.0,5.77822130082
 11/02  21:00:00,100.128370122,7.32547000798,15.4306853932,0.0,32.965339924,36.8579353714,11.5744774107,0.0,0.0,11.5744774107
 11/02  22:00:00,72.8439988101,6.8582636415,12.1605956809,0.0,25.6355707503,20.6438685092,5.78312867158,0.0,0.0,5.78312867158
 11/02  23:00:00,49.905707005,6.43544680987,9.19797231983,0.0,15.0252895274,11.7056064465,5.76430651389,0.0,0.0,5.76430651389
 11/02  24:00:00,43.1733174098,6.24208416179,7.68465685387,0.0,11.6412384099,10.0650221343,6.08889227777,0.329229706817,0.0,5.75966257095
 11/03  01:00:00,40.4805429562,6.1125737756,6.68205958858,0.0,10.0992000411,10.047477231,0.768844755475,0.748844755475,0.0,0.02
 11/03  02:00:00,37.6566456117,5.99955094181,5.8307347781,0.0,8.25718729233,10.0299323277,6.89690897273,1.14208547462,0.0,5.75482349811
 11/03  03:00:00,36.9872563609,5.9223834197,5.23852085097,0.0,8.25718729233,10.0299323277,1.50482699944,1.48482699944,0.0,0.02
 11/03  04:00:00,38.067786916,5.86061683228,4.77423761987,0.0,8.25718729233,11.6354268332,7.62754194055,1.86847962491,0.0,5.75906231564
 11/03  05:00:00,45.6723883881,5.86298761702,4.79690793913,0.0,12.1011305571,15.3678112995,7.90754355379,2.13497073061,0.0,5.77257282318
 11/03  06:00:00,78.7333737937,6.33161512416,7.86115441702,0.0,19.7275818095,37.2640762949,13.7124498104,2.13824315117,0.0,11.5742066593
 11/03  07:00:00,92.8119470707,6.70255101132,10.5008095461,0.0,24.3117294858,51.2795993405,13.1646212716,1.55188080624,0.0,11.6127404654
 11/03  08:00:00,79.9207107691,6.37365749983,9.21334447821,0.0,23.6694662846,40.6342015617,23.4277471387,0.0,0.0,23.4277471387
 11/03  09:00:00,77.6789144581,6.49173442845,11.8606947841,0.0,23.6694662846,35.6302164847,41.3922038007,0.0,18.025,23.3672038007
 11/03  10:00:00,60.678507464,6.42320409464,12.525435955,0.0,18.7433767983,22.9618409725,35.5284137029,0.0,18.025,17.5034137029
 11/03  11:00:00,60.471705272,6.48844955406,12.2555476736,0.0,18.7433767983,22.9618409725,35.4983261677,0.0,18.025,17.4733261677
 11/03  12:00:00,59.8602380211,6.5176521579,11.5714290961,0.0,18.5889407304,23.1597249699,41.3111870501,0.0,18.025,23.2861870501
 11/03  13:00:00,58.3170651756,6.50352864107,9.79588013511,0.0,18.7433767983,23.2517909448,35.4941891725,0.0,18.025,17.4691891725
 11/03  14:00:00,64.3039897663,6.70400526306,15.582326183,0.0,18.7433767983,23.2517909448,35.4973836498,0.0,18.025,17.4723836498
 11/03  15:00:00,68.0586486143,6.84471520518,19.4862266997,0.0,18.7433767983,22.9618409725,35.4966707316,0.0,18.025,17.4716707316
 11/03  16:00:00,71.199518033,6.78958830113,18.2309172642,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/03  17:00:00,84.7731013017,6.89279123042,15.7451348529,0.0,17.6635504202,40.6971502883,5.76885745338,0.0,0.0,5.76885745338
 11/03  18:00:00,93.3162422546,6.95178736249,13.9566775842,0.0,27.5259009287,37.3340067412,11.5650319118,0.0,0.0,11.5650319118
 11/03  19:00:00,95.6330812361,7.0144685991,13.8854059443,0.0,33.8341110165,33.3544677425,5.77774490563,0.0,0.0,5.77774490563
 11/03  20:00:00,104.543071531,7.17341817581,14.4822824756,0.0,36.5179666069,38.8247702939,11.5659134076,0.0313606867662,0.0,11.5345527208
 11/03  21:00:00,98.8339582712,7.17938006469,14.2823598954,0.0,32.965339924,36.8579353714,5.79722092334,0.0,0.0,5.79722092334
 11/03  22:00:00,71.8930794747,6.74740817907,11.3205189112,0.0,25.6355707503,20.6438685092,11.5463736429,0.0,0.0,11.5463736429
 11/03  23:00:00,49.196090044,6.3515979431,8.57220402486,0.0,15.0252895274,11.7056064465,5.7642958865,0.0,0.0,5.7642958865
 11/03  24:00:00,42.6480399282,6.17955827381,7.22190844936,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 11/04  01:00:00,43.1150047421,6.1021065398,6.56749826256,0.0,12.8411359301,10.0650221343,5.9704525078,0.215543759932,0.0,5.75490874787
 11/04  02:00:00,37.4829731019,5.9790156569,5.6776032855,0.0,8.25718729233,10.0299323277,0.564171057369,0.544171057369,0.0,0.02
 11/04  03:00:00,36.8670266611,5.90718947032,5.13347585687,0.0,8.25718729233,10.0299323277,6.61311250228,0.858535804502,0.0,5.75457669778
 11/04  04:00:00,38.0473744513,5.85629117865,4.75815551599,0.0,8.25718729233,11.6354268332,1.11412943711,1.09412943711,0.0,0.02
 11/04  05:00:00,41.9516602053,5.81935833671,4.54110304587,0.0,8.71707943955,15.3327214929,6.93579208994,1.17136158152,0.0,5.76443050843
 11/04  06:00:00,63.1938803307,5.96294769402,5.54379563018,0.0,18.5082010057,25.6353820695,7.04103123291,1.26781048782,0.0,5.77322074509
 11/04  07:00:00,74.8209290323,6.31728053286,8.01735376547,0.0,19.4083231844,41.0650158608,12.1919050515,0.616868624279,0.0,11.5750364272
 11/04  08:00:00,103.71772306,6.87699629339,12.4777883744,0.0,26.3286599382,57.9988325916,29.4118630846,0.0094960641398,0.0,29.4023670205
 11/04  09:00:00,90.7428493156,6.82402000289,14.709682319,0.0,26.3286599382,42.8504436482,41.4490691945,0.0,18.025,23.4240691945
 11/04  10:00:00,65.9388939526,6.6049627107,14.1186906527,0.0,21.7447113004,23.4437158914,41.3960737691,0.0,18.025,23.3710737691
 11/04  11:00:00,64.9761096486,6.70434333948,15.5181947104,0.0,19.3027497915,23.426170988,35.5272190212,0.0,18.025,17.5022190212
 11/04  12:00:00,66.8940980827,6.81701904472,17.1812603263,0.0,19.1483137236,23.7250123474,35.4960119468,0.0,18.025,17.4710119468
 11/04  13:00:00,69.4308382356,6.94550908258,19.4439656666,0.0,19.3027497915,23.7161209604,35.4953276944,0.0,18.025,17.4703276944
 11/04  14:00:00,71.0416527187,7.04331970613,20.9569688427,0.0,19.3027497915,23.7161209604,35.4951778264,0.0,18.025,17.4701778264
 11/04  15:00:00,70.9227941341,7.05663013969,21.1147513579,0.0,19.3027497915,23.426170988,35.4941735919,0.0,18.025,17.4691735919
 11/04  16:00:00,73.4981072625,6.95426297344,19.3411273389,0.0,19.3027497915,27.8956505705,23.7841817994,0.0,18.025,5.75918179939
 11/04  17:00:00,82.3552496354,6.94079907931,15.8212951716,0.0,18.2229234133,37.5968344597,5.76425092841,0.0,0.0,5.76425092841
 11/04  18:00:00,98.7820411825,7.07577653424,14.3918604015,0.0,32.690315043,37.0816133363,5.76909047109,0.0,0.0,5.76909047109
 11/04  19:00:00,98.8603697196,7.13957763878,14.2948025392,0.0,36.8143715336,33.066984531,5.77790039566,0.0,0.0,5.77790039566
 11/04  20:00:00,104.643043465,7.25083505885,14.7261397065,0.0,36.3493007332,38.7721355839,5.80990167629,0.0323530303097,0.0,5.77754864598
 11/04  21:00:00,101.885385045,7.20080404012,14.1363736571,0.0,36.1807251679,36.8228455648,5.77856125569,0.0,0.0,5.77856125569
 11/04  22:00:00,77.3523603574,6.78999221595,11.334439251,0.0,31.0351095914,20.6438685092,11.5749648956,0.0,0.0,11.5749648956
 11/04  23:00:00,51.6875858868,6.38329045667,8.63004822828,0.0,17.4250845679,11.7056064465,6.28121835075,0.507369848221,0.0,5.77384850253
 11/04  24:00:00,43.949322014,6.2086506199,7.29419461631,0.0,12.8411359301,10.0650221343,6.90672370944,1.14698145559,0.0,5.75974225385
 11/05  01:00:00,43.0232792229,6.09049524165,6.36796194915,0.0,12.925468867,10.100111941,7.40467546194,1.64980398452,0.0,5.75487147741
 11/05  02:00:00,37.206954456,5.94572037942,5.31545281215,0.0,8.34152022915,10.0650221343,2.43684831684,2.41684831684,0.0,0.02
 11/05  03:00:00,36.4456273503,5.85703057526,4.64281339192,0.0,8.34152022915,10.0650221343,9.40519993381,3.65065513382,0.0,5.75454479999
 11/05  04:00:00,37.4772595082,5.78912576635,4.13577917291,0.0,8.34152022915,11.6705166398,4.76218590343,4.74218590343,0.0,0.02
 11/05  05:00:00,41.2544777953,5.73542733503,3.80842477371,0.0,8.80141237637,15.3678112995,10.8457274405,5.08126832839,0.0,5.76445911206
 11/05  06:00:00,62.1983489268,5.85615945675,4.65504705656,0.0,18.5082010057,25.6353820695,10.9123969038,5.13973543505,0.0,5.77266146876
 11/05  07:00:00,73.7615808502,6.19082454971,6.9650322387,0.0,19.4926561212,41.1001056674,15.8171001577,4.24216420931,0.0,11.5749359483
 11/05  08:00:00,101.99012654,6.73747151182,10.8897079558,0.0,26.3286599382,57.9988325916,29.5230040883,0.122576018008,0.0,29.4004280703
 11/05  09:00:00,86.9330844902,6.67320431836,11.1701472111,0.0,26.2443270014,42.8153538416,41.4480806719,0.0,18.025,23.4230806719
 11/05  10:00:00,62.2311645445,6.45511048552,10.5608101139,0.0,21.7447113004,23.4437158914,39.4668209861,0.0,18.025,21.4418209861
 11/05  11:00:00,61.1266547085,6.54000073994,11.7733668165,0.0,19.3449162599,23.4437158914,37.4537054621,0.0,18.025,19.4287054621
 11/05  12:00:00,64.0740336902,6.7166164839,14.401886029,0.0,19.190480192,23.7425572507,35.4990703827,0.0,18.025,17.4740703827
 11/05  13:00:00,67.4525130333,6.88870786991,17.5821503757,0.0,19.260583323,23.698576057,35.4959741981,0.0,18.025,17.4709741981
 11/05  14:00:00,71.3502149001,7.08748672603,21.2810737498,0.0,19.260583323,23.698576057,35.4954281079,0.0,18.025,17.4704281079
 11/05  15:00:00,72.341248799,7.16692791427,22.4826157587,0.0,19.260583323,23.4086260847,35.4967692353,0.0,18.025,17.4717692353
 11/05  16:00:00,74.9301687499,7.06765226524,20.7195082665,0.0,19.260583323,27.8781056672,23.784384268,0.0,18.025,5.75938426801
 11/05  17:00:00,83.999170742,7.04428369282,17.4214416061,0.0,18.1807569449,37.5792895564,5.76435897797,0.0,0.0,5.76435897797
 11/05  18:00:00,100.017877433,7.16560784215,15.6572856068,0.0,32.6059821062,37.0465235296,5.76868591486,0.0,0.0,5.76868591486
 11/05  19:00:00,99.7187402578,7.21737643386,15.0753689687,0.0,36.8143715336,33.066984531,5.77823410077,0.0,0.0,5.77823410077
 11/05  20:00:00,105.446457617,7.31466916601,15.3462907758,0.0,36.43363367,38.8072253906,5.80716959193,0.0304829620179,0.0,5.77668662991
 11/05  21:00:00,102.311247349,7.25160802095,14.6308529205,0.0,36.0963922311,36.7877557581,5.7783503126,0.0,0.0,5.7783503126
 11/05  22:00:00,77.5944875713,6.82775341104,11.6582191527,0.0,30.9507766546,20.6087787026,11.5753278154,0.0,0.0,11.5753278154
 11/05  23:00:00,51.9881668015,6.41649382379,8.89742223083,0.0,17.4250845679,11.7056064465,5.78253614094,0.00869166850833,0.0,5.77384447243
 11/05  24:00:00,44.3425381138,6.2393992698,7.53723565143,0.0,12.925468867,10.100111941,6.21867231589,0.459102807492,0.0,5.7595695084
 11/06  01:00:00,41.8914014954,6.10999611757,6.53482088367,0.0,11.6412384099,10.0650221343,6.73749207811,0.978046382433,0.0,5.75944569568
 11/06  02:00:00,39.3866658868,5.99869788143,5.7020513878,0.0,10.0992000411,10.047477231,1.4775254418,1.4575254418,0.0,0.02
 11/06  03:00:00,36.6466569674,5.89396280501,4.92633023347,0.0,8.25718729233,10.0299323277,7.84380892423,2.08894223318,0.0,5.75486669105
 11/06  04:00:00,35.9962841256,5.8184008535,4.35152402959,0.0,8.25718729233,10.0299323277,3.18804406948,3.16804406948,0.0,0.02
 11/06  05:00:00,37.1089159838,5.75970930927,3.91626652978,0.0,8.25718729233,11.6354268332,9.80216279264,4.04245187984,0.0,5.75971091279
 11/06  06:00:00,44.6914678255,5.75836599187,3.92059567718,0.0,12.1011305571,15.3678112995,9.99096157514,4.2169844424,0.0,5.77397713275
 11/06  07:00:00,70.3925944116,6.24730436905,7.14066561258,0.0,19.7275818095,37.2640762949,14.7260823634,3.15189472157,0.0,11.5741876418
 11/06  08:00:00,92.9301910359,6.73945736515,10.5821162131,0.0,24.3117294858,51.2795993405,13.0072381172,1.393650292,0.0,11.6135878252
 11/06  09:00:00,80.4402571336,6.47099566691,9.6355320432,0.0,23.6694662846,40.6342015617,23.4292281054,0.0,0.0,23.4292281054
 11/06  10:00:00,77.4585625311,6.56241998591,11.5696432793,0.0,23.6694662846,35.6302164847,41.392786357,0.0,18.025,23.367786357
 11/06  11:00:00,60.5982870949,6.47926264018,12.3891469233,0.0,18.7433767983,22.9618409725,35.5291882114,0.0,18.025,17.5041882114
 11/06  12:00:00,63.1265354694,6.61917289125,14.779647388,0.0,18.7433767983,22.9618409725,35.499252227,0.0,18.025,17.474252227
 11/06  13:00:00,65.1463030021,6.75190657313,16.6232327933,0.0,18.5889407304,23.1597249699,35.4963765221,0.0,18.025,17.4713765221
 11/06  14:00:00,67.7862420807,6.88241144461,18.8861665331,0.0,18.7433767983,23.2517909448,41.3131344084,0.0,18.025,23.2881344084
 11/06  15:00:00,68.9480532975,6.93109044667,19.9992989925,0.0,18.7433767983,23.2517909448,35.495831163,0.0,18.025,17.470831163
 11/06  16:00:00,67.2642591156,6.85190695297,18.6846377389,0.0,18.7433767983,22.9618409725,35.4972126513,0.0,18.025,17.4722126513
 11/06  17:00:00,71.6178259763,6.67633051226,14.9944755921,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/06  18:00:00,85.0202390877,6.73484085886,12.382211517,0.0,17.6635504202,40.6971502883,5.76906413824,0.0,0.0,5.76906413824
 11/06  19:00:00,90.8137611921,6.77444389174,11.6315195308,0.0,27.5259009287,37.3340067412,11.5653925786,0.0,0.0,11.5653925786
 11/06  20:00:00,93.3757171006,6.82526074329,11.817234632,0.0,33.8341110165,33.3544677425,5.77788876831,0.0,0.0,5.77788876831
 11/06  21:00:00,102.296441888,6.97579165437,12.4332640024,0.0,36.5179666069,38.8247702939,11.7504640703,0.214806948817,0.0,11.5356571214
 11/06  22:00:00,96.6475437463,6.97972346143,12.2955798834,0.0,32.965339924,36.8579353714,6.8012354496,1.00372959711,0.0,5.79750585249
 11/06  23:00:00,69.954649591,6.55234263534,9.5771381457,0.0,25.6355707503,20.6438685092,13.2853992223,1.74000454563,0.0,11.5453946767
 11/06  24:00:00,47.3512556681,6.15859960886,6.92035814759,0.0,15.0252895274,11.7056064465,8.46564960908,2.70115406422,0.0,5.76449554486
 11/07  01:00:00,40.8182974181,5.98359771816,5.58811708857,0.0,11.6412384099,10.0650221343,4.36169905009,4.34169905009,0.0,0.02
 11/07  02:00:00,38.1777275549,5.86080091079,4.63100170182,0.0,10.0992000411,10.047477231,11.6555345013,5.90170460448,0.0,5.75382989678
 11/07  03:00:00,35.4195854799,5.75328300271,3.83994296,0.0,8.25718729233,10.0299323277,7.31615256213,7.29615256213,0.0,0.02
 11/07  04:00:00,34.7907658918,5.67773042842,3.28666853322,0.0,8.25718729233,10.0299323277,14.2769089104,8.52213293356,0.0,5.75477597685
 11/07  05:00:00,35.9645833978,5.62573712003,2.90591095017,0.0,8.25718729233,11.6354268332,9.63493595695,9.61493595695,0.0,0.02
 11/07  06:00:00,43.5464393315,5.62423253722,2.90969512413,0.0,12.1011305571,15.3678112995,15.6633896098,9.88939361314,0.0,5.77399599661
