Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  07:00:00,68.7558558544,6.05132129943,5.69990188118,0.0,19.7275818095,37.2640762949,20.4725217303,8.89682272654,0.0,11.5756990038
 11/07  08:00:00,90.9676287544,6.508070382,8.8509257092,0.0,24.3117294858,51.2795993405,22.9544295356,5.54386723558,0.0,17.4105623
 11/07  09:00:00,78.3019932499,6.2388672099,7.72939037339,0.0,23.6694662846,40.6342015617,23.8105383836,0.377940800544,0.0,23.4325975831
 11/07  10:00:00,75.4076140076,6.41579108549,9.6653126416,0.0,23.6694662846,35.6302164847,40.7895968595,0.0,18.025,22.7645968595
 11/07  11:00:00,58.9328851429,6.37463703985,10.8283716401,0.0,18.7433767983,22.9618409725,36.1293954098,0.0,18.025,18.1043954098
 11/07  12:00:00,61.5033262449,6.52509310234,13.2505165601,0.0,18.7433767983,22.9618409725,35.5002147767,0.0,18.025,17.4752147767
 11/07  13:00:00,64.3972156949,6.69986869602,15.9261815701,0.0,18.5889407304,23.1597249699,35.4968245503,0.0,18.025,17.4718245503
 11/07  14:00:00,66.5755639031,6.80459732529,17.7532990223,0.0,18.7433767983,23.2517909448,35.4963645253,0.0,18.025,17.4713645253
 11/07  15:00:00,67.2663782325,6.84143538176,18.4072749755,0.0,18.7433767983,23.2517909448,35.4940597186,0.0,18.025,17.4690597186
 11/07  16:00:00,65.6229473874,6.76269832761,17.1325325261,0.0,18.7433767983,22.9618409725,35.4954679665,0.0,18.025,17.4704679665
 11/07  17:00:00,70.4076220447,6.60953347434,13.8510674849,0.0,18.7433767983,27.431320555,23.7845537715,0.0,18.025,5.75955377153
 11/07  18:00:00,84.6337961013,6.69824980104,12.0323588677,0.0,17.6635504202,40.6971502883,5.76883020372,0.0,0.0,5.76883020372
 11/07  19:00:00,90.8290782002,6.76976325959,11.6515120342,0.0,27.5259009287,37.3340067412,11.5653826181,0.0,0.0,11.5653826181
 11/07  20:00:00,93.7011067454,6.85151239396,12.1163664798,0.0,33.8341110165,33.3544677425,5.77853714562,0.0,0.0,5.77853714562
 11/07  21:00:00,102.791535806,7.01890528899,12.8852457687,0.0,36.5179666069,38.8247702939,5.83629072069,0.0588122109361,0.0,5.77747850975
 11/07  22:00:00,97.2561013371,7.03705600452,12.8467934332,0.0,32.965339924,36.8579353714,12.1440748095,0.56860352827,0.0,11.5754712812
 11/07  23:00:00,70.5978896893,6.61560796142,10.1571128506,0.0,25.6355707503,20.6438685092,6.86375003856,1.08032666017,0.0,5.78342337839
 11/07  24:00:00,48.0234385817,6.2266781665,7.52445874298,0.0,15.0252895274,11.7056064465,7.34435005844,1.57983625518,0.0,5.76451380326
 11/08  01:00:00,41.5744755806,6.06145516079,6.26642918362,0.0,11.6412384099,10.0650221343,7.73394274481,1.97436769605,0.0,5.75957504876
 11/08  02:00:00,39.0516295952,5.95149197209,5.41421781131,0.0,10.0992000411,10.047477231,2.81730685311,2.79730685311,0.0,0.02
 11/08  03:00:00,36.3617361584,5.85424292038,4.68112502047,0.0,8.25718729233,10.0299323277,9.55053846556,3.79556035356,0.0,5.75497811199
 11/08  04:00:00,35.80151315,5.78991784893,4.18523306621,0.0,8.25718729233,10.0299323277,4.55583127821,4.53583127821,0.0,0.02
 11/08  05:00:00,37.0127775982,5.74133000563,3.83850421923,0.0,8.25718729233,11.6354268332,10.8784807095,5.11871076626,0.0,5.75976994322
 11/08  06:00:00,44.707429915,5.75156477979,3.94335119897,0.0,12.1011305571,15.3678112995,10.8063263776,5.03246881874,0.0,5.77385755891
 11/08  07:00:00,70.6344022357,6.26218535625,7.36757334177,0.0,19.7275818095,37.2640762949,15.3317163971,3.75591709584,0.0,11.5757993012
 11/08  08:00:00,92.6272556191,6.67913070783,10.339488822,0.0,24.3117294858,51.2795993405,13.2937297702,1.6796022409,0.0,11.6141275293
 11/08  09:00:00,79.0452059182,6.25780534244,8.45365730167,0.0,23.6694662846,40.6342015617,24.9928927923,0.0,0.0,24.9928927923
 11/08  10:00:00,75.4131085223,6.21802718892,9.86857121348,0.0,23.6694662846,35.6302164847,39.8398295212,0.0,18.025,21.8148295212
 11/08  11:00:00,57.0712225082,6.03888777494,9.30245058329,0.0,18.7433767983,22.9618409725,41.3586261675,0.0,18.025,23.3336261675
 11/08  12:00:00,58.8096088541,6.17107640461,10.9108131985,0.0,18.7433767983,22.9618409725,35.4986622902,0.0,18.025,17.4736622902
 11/08  13:00:00,60.3526483913,6.19136822533,12.3901142978,0.0,18.5889407304,23.1597249699,35.4980946067,0.0,18.025,17.4730946067
 11/08  14:00:00,62.449967904,6.3764961792,14.0558022264,0.0,18.7433767983,23.2517909448,35.4977093103,0.0,18.025,17.4727093103
 11/08  15:00:00,64.5967355261,6.4659383345,16.1131272023,0.0,18.7433767983,23.2517909448,35.497281241,0.0,18.025,17.472281241
 11/08  16:00:00,63.7965132102,6.42927543003,15.6395175756,0.0,18.7433767983,22.9618409725,35.4950148912,0.0,18.025,17.4700148912
 11/08  17:00:00,69.2889731705,6.36636833564,12.9755774367,0.0,18.7433767983,27.431320555,23.784672325,0.0,18.025,5.75967232504
 11/08  18:00:00,83.7643124297,6.53496171913,11.326159264,0.0,17.6635504202,40.6971502883,5.76920599416,0.0,0.0,5.76920599416
 11/08  19:00:00,90.3737062267,6.65814382825,11.3077582144,0.0,27.5259009287,37.3340067412,5.81022955691,0.0177099698623,0.0,5.79251958705
 11/08  20:00:00,93.3198055486,6.76401818962,11.8225517644,0.0,33.8341110165,33.3544677425,11.5688334156,0.0333984034655,0.0,11.5354350121
 11/08  21:00:00,102.513591131,6.95136539357,12.6748333509,0.0,36.5179666069,38.8247702939,6.59318435325,0.815606820909,0.0,5.77757753234
 11/08  22:00:00,96.9540362155,6.96799019385,12.6137870468,0.0,32.965339924,36.8579353714,13.0680945337,1.49315071519,0.0,11.5749438185
 11/08  23:00:00,69.9398773932,6.51497707514,9.59972773881,0.0,25.6355707503,20.6438685092,7.99667650659,2.21314899805,0.0,5.78352750854
 11/08  24:00:00,47.1395623386,6.10759209119,6.75966287497,0.0,15.0252895274,11.7056064465,9.33565548995,3.57122287909,0.0,5.76443261086
 11/09  01:00:00,40.6141337291,5.9383308997,5.42921201906,0.0,11.6412384099,10.0650221343,10.6995532674,4.93969291759,0.0,5.75986034977
 11/09  02:00:00,38.0098855522,5.82258380198,4.50137888227,0.0,10.0992000411,10.047477231,6.19601211155,6.17601211155,0.0,0.02
 11/09  03:00:00,35.2637874574,5.71861116246,3.7188073486,0.0,8.25718729233,10.0299323277,13.058236432,7.30316497486,0.0,5.75507145712
 11/09  04:00:00,34.6411889635,5.64690641281,3.16791719423,0.0,8.25718729233,10.0299323277,8.35314759627,8.33314759627,0.0,0.02
 11/09  05:00:00,35.8713480437,5.60397722515,2.83442369889,0.0,8.25718729233,11.6354268332,14.8993287769,9.1396694963,0.0,5.75965928062
 11/09  06:00:00,43.5106914911,5.6101253444,2.88804706171,0.0,12.1011305571,15.3678112995,15.0466353592,9.27262823456,0.0,5.77400712467
 11/09  07:00:00,69.1572798372,6.07575053694,6.07688296727,0.0,19.7275818095,37.2640762949,19.5733370648,7.99882999943,0.0,11.5745070654
 11/09  08:00:00,91.8884664161,6.59030454166,9.68951493464,0.0,24.3117294858,51.2795993405,16.0508788115,4.43672036351,0.0,11.614158448
 11/09  09:00:00,78.756693068,6.2787716608,8.14417224187,0.0,23.6694662846,40.6342015617,23.7616491892,0.330917025886,0.0,23.4307321633
 11/09  10:00:00,74.6236545967,6.37874262244,8.91839853162,0.0,23.6694662846,35.6302164847,41.3945343778,0.0,18.025,23.3695343778
 11/09  11:00:00,56.6273885204,6.28421700751,8.61328321232,0.0,18.7433767983,22.9618409725,35.5308522785,0.0,18.025,17.5058522785
 11/09  12:00:00,57.6994605874,6.37165873053,9.60007979103,0.0,18.7433767983,22.9618409725,35.4988799515,0.0,18.025,17.4738799515
 11/09  13:00:00,59.4534391581,6.44230001386,11.239968831,0.0,18.5889407304,23.1597249699,41.3133221981,0.0,18.025,23.2883221981
 11/09  14:00:00,59.8305375884,6.47486802365,11.3379991414,0.0,18.7433767983,23.2517909448,35.4960875554,0.0,18.025,17.4710875554
 11/09  15:00:00,59.8395591478,6.46604029649,11.3558476345,0.0,18.7433767983,23.2517909448,35.4975767643,0.0,18.025,17.4725767643
 11/09  16:00:00,58.5947528771,6.39672465568,10.4703066411,0.0,18.7433767983,22.9618409725,35.4972077826,0.0,18.025,17.4722077826
 11/09  17:00:00,64.563532074,6.27409641233,8.34240685709,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/09  18:00:00,80.8859126357,6.37782290361,8.60489259239,0.0,17.6635504202,40.6971502883,6.23766748218,0.468608267485,0.0,5.7690592147
 11/09  19:00:00,87.5987545615,6.44810482396,8.74283343309,0.0,27.5259009287,37.3340067412,13.8531814636,2.2877345187,0.0,11.5654469449
 11/09  20:00:00,90.4161368576,6.51362778854,9.16927102168,0.0,33.8341110165,33.3544677425,8.90654382007,3.12807728401,0.0,5.77846653606
 11/09  21:00:00,99.5500058688,6.66767840846,9.99492797276,0.0,36.5179666069,38.8247702939,17.143047246,5.60691590152,0.0,11.5361313445
 11/09  22:00:00,93.971657265,6.67430413976,9.92508917318,0.0,32.965339924,36.8579353714,12.9739561464,7.17684953973,0.0,5.79710660671
 11/09  23:00:00,67.3362749526,6.25205476255,7.25903647057,0.0,25.6355707503,20.6438685092,20.2124426322,8.66550053511,0.0,11.5469420971
 11/09  24:00:00,44.9154461243,5.87491676441,4.76822032464,0.0,15.0252895274,11.7056064465,16.5536402789,10.7892054873,0.0,5.76443479154
 11/10  01:00:00,38.598467178,5.72193967142,3.62993880273,0.0,11.6412384099,10.0650221343,12.0938318267,12.0738318267,0.0,0.02
 11/10  02:00:00,36.2419818564,5.63194834464,2.92410342622,0.0,10.0992000411,10.047477231,19.1163050295,13.3611798866,0.0,5.75512514296
 11/10  03:00:00,33.8366029778,5.57169182413,2.43854577279,0.0,8.25718729233,10.0299323277,14.5127329576,14.4927329576,0.0,0.02
 11/10  04:00:00,33.5011022094,5.53350507055,2.14122463618,0.0,8.25718729233,10.0299323277,21.2103281866,15.4552064223,0.0,5.75512176434
 11/10  05:00:00,34.8579072023,5.50328591206,1.9216768044,0.0,8.25718729233,11.6354268332,16.3066490916,16.2866490916,0.0,0.02
 11/10  06:00:00,42.4518558914,5.50684863388,1.9324825743,0.0,12.1011305571,15.3678112995,27.6827307631,16.1547594321,0.0,11.527971331
 11/10  07:00:00,66.8073810804,5.81196773697,3.99075992576,0.0,19.7275818095,37.2640762949,20.4815291063,14.6834409438,0.0,5.79808816253
 11/10  08:00:00,88.8306428968,6.23767163413,6.98431112717,0.0,24.3117294858,51.2795993405,27.5781135958,10.1663948407,0.0,17.4117187551
 11/10  09:00:00,76.1816143524,5.99179499415,5.85606534956,0.0,23.6694662846,40.6342015617,25.8658005121,2.43386201149,0.0,23.4319385006
 11/10  10:00:00,71.4216900244,5.996877833,6.09829082021,0.0,23.6694662846,35.6302164847,42.2423765459,0.850008620751,18.025,23.3673679251
 11/10  11:00:00,53.8785357066,6.00252801623,6.146117826,0.0,18.7433767983,22.9618409725,36.5914673274,1.06141090834,18.025,17.5050564191
 11/10  12:00:00,54.7252240607,6.11724670154,6.88025347562,0.0,18.7433767983,22.9618409725,35.7605315912,0.258867852582,18.025,17.4766637386
 11/10  13:00:00,56.6087552669,6.25447968,8.58310170244,0.0,18.5889407304,23.1597249699,35.5505036061,0.0543066805046,18.025,17.4711969256
 11/10  14:00:00,58.9276100202,6.3755100907,10.5344261831,0.0,18.7433767983,23.2517909448,35.500881228,0.0,18.025,17.475881228
 11/10  15:00:00,59.9817143418,6.42368500851,11.5403559677,0.0,18.7433767983,23.2517909448,41.3135297985,0.0,18.025,23.2885297985
 11/10  16:00:00,58.8895726844,6.37137891814,10.7904712372,0.0,18.7433767983,22.9618409725,35.4963398467,0.0,18.025,17.4713398467
 11/10  17:00:00,64.5834007517,6.26091005586,8.37546237967,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/10  18:00:00,80.796547748,6.36991404435,8.52343216921,0.0,17.6635504202,40.6971502883,5.76923997963,0.0,0.0,5.76923997963
 11/10  19:00:00,87.4928389184,6.43997771384,8.64503484696,0.0,27.5259009287,37.3340067412,12.9560575283,1.3900833456,0.0,11.5659741827
 11/10  20:00:00,90.2787592568,6.49948874681,9.04602904537,0.0,33.8341110165,33.3544677425,7.88300430534,2.10543869352,0.0,5.77756561183
 11/10  21:00:00,99.4857762092,6.65929422436,9.93907928902,0.0,36.5179666069,38.8247702939,9.10409982864,3.3253551151,0.0,5.77874471355
 11/10  22:00:00,94.015973678,6.67618935836,9.9675132024,0.0,32.965339924,36.8579353714,16.3032862445,4.72736654348,0.0,11.575919701
 11/10  23:00:00,67.4896282418,6.26606226158,7.39837504743,0.0,25.6355707503,20.6438685092,17.502232276,5.95547690956,0.0,11.5467553664
 11/10  24:00:00,45.1649933576,5.90056423988,4.99212051068,0.0,15.0252895274,11.7056064465,7.63343153289,7.61343153289,0.0,0.02
 11/11  01:00:00,40.331051866,5.76742669213,3.99771017181,0.0,12.925468867,10.100111941,14.3703366919,8.61089924925,0.0,5.75943744268
 11/11  02:00:00,39.676619967,5.6942701746,3.41751495111,0.0,12.925468867,10.100111941,15.2392963227,9.48420998446,0.0,5.75508633828
 11/11  03:00:00,34.314096972,5.60471316612,2.76359332224,0.0,8.34152022915,10.0650221343,10.2876773058,10.2676773058,0.0,0.02
 11/11  04:00:00,33.9548374248,5.56577094476,2.44327012388,0.0,8.34152022915,10.0650221343,16.8144748492,11.0593942158,0.0,5.7550806334
 11/11  05:00:00,35.3311314098,5.53982167042,2.23894183184,0.0,8.34152022915,11.6705166398,11.6335553915,11.6135553915,0.0,0.02
 11/11  06:00:00,39.3644843664,5.51943213983,2.13440893797,0.0,8.80141237637,15.3678112995,17.246358142,11.4818577608,0.0,5.76450038121
 11/11  07:00:00,52.6458401118,5.61546087904,2.87921223618,0.0,18.5082010057,25.6353820695,15.883303117,10.1098794248,0.0,5.77342369224
 11/11  08:00:00,71.2617024679,5.87697392581,4.77895963613,0.0,19.4926561212,41.1001056674,18.6405348427,7.06416045279,0.0,11.5763743899
 11/11  09:00:00,98.7464611359,6.33177217522,8.05168252249,0.0,26.3286599382,57.9988325916,30.4739181825,1.06378249309,0.0,29.4101356894
 11/11  10:00:00,81.8645683245,6.09086947491,6.68392902374,0.0,26.2443270014,42.8153538416,42.255853472,0.801732123252,18.025,23.4291213487
 11/11  11:00:00,55.0178640231,5.70922444489,4.09336502449,0.0,21.7447113004,23.4437158914,44.5447783633,3.14491025257,18.025,23.3748681108
 11/11  12:00:00,52.1080996714,5.66153176625,3.63326130712,0.0,19.3449162599,23.4437158914,39.9950552358,4.46501353534,18.025,17.5050417005
 11/11  13:00:00,52.3385644953,5.66358263848,3.71943420657,0.0,19.190480192,23.7425572507,40.092507367,4.59298475143,18.025,17.4745226155
 11/11  14:00:00,51.9661783711,5.62525342003,3.35925690203,0.0,19.260583323,23.698576057,37.8774249359,2.38049952814,18.025,17.4719254078
 11/11  15:00:00,51.8402129768,5.61654698635,3.24199867417,0.0,19.260583323,23.698576057,38.5792675428,3.08202662534,18.025,17.4722409175
 11/11  16:00:00,50.9980854005,5.5593101898,2.74705796342,0.0,19.260583323,23.4086260847,47.1591034826,5.84444497867,18.025,23.289658504
 11/11  17:00:00,58.9776635732,5.53396453061,2.53267767149,0.0,19.260583323,27.8781056672,25.6223842142,7.57738421424,18.025,0.02
 11/11  18:00:00,72.1853663358,5.63734789656,3.24655117868,0.0,18.1807569449,37.5792895564,14.8078582724,9.04349508283,0.0,5.76436318959
 11/11  19:00:00,87.6692615931,5.84658277458,4.62766999355,0.0,32.6059821062,37.0465235296,17.8891713074,12.1199405825,0.0,5.76923072494
 11/11  20:00:00,89.2398713703,6.02053235017,5.7933155364,0.0,36.8143715336,33.066984531,18.38744166,12.6096710865,0.0,5.77777057353
 11/11  21:00:00,96.203744309,6.23665180609,7.18156057802,0.0,36.43363367,38.8072253906,19.5007477113,13.7232269923,0.0,5.77752071899
 11/11  22:00:00,93.9728860354,6.26137077844,7.28269586733,0.0,36.0963922311,36.7877557581,25.677266276,14.1398072073,0.0,11.5374590687
 11/11  23:00:00,69.8427552143,5.89209391059,4.84210321122,0.0,30.9507766546,20.6087787026,26.4779242445,14.9020967803,0.0,11.5758274642
 11/11  24:00:00,45.2566800546,5.61866860207,2.96373321422,0.0,17.4250845679,11.7056064465,21.5665940207,15.7925910115,0.0,5.77400300916
 11/12  01:00:00,38.6109321584,5.56421395926,2.48080412857,0.0,12.925468867,10.100111941,15.7618608121,15.7418608121,0.0,0.02
 11/12  02:00:00,38.2763085527,5.53064281852,2.18082837994,0.0,12.925468867,10.100111941,21.4168080308,15.661650358,0.0,5.75515767273
 11/12  03:00:00,33.2118273203,5.47459808103,1.79143739272,0.0,8.34152022915,10.0650221343,15.5958135232,15.5758135232,0.0,0.02
 11/12  04:00:00,33.0139190686,5.4491486959,1.61897178732,0.0,8.34152022915,10.0650221343,21.0651221502,15.3102531485,0.0,5.75486900177
 11/12  05:00:00,34.5048111618,5.43392421892,1.51851461315,0.0,8.34152022915,11.6705166398,14.8800877482,14.8600877482,0.0,0.02
 11/12  06:00:00,38.5876760947,5.42345511682,1.45357735513,0.0,8.80141237637,15.3678112995,19.4809531825,13.7162758589,0.0,5.76467732367
 11/12  07:00:00,52.0616253543,5.54403646622,2.36641496614,0.0,18.5082010057,25.6353820695,16.9580663584,11.1840770263,0.0,5.77398933205
 11/12  08:00:00,70.9914277406,5.83173049444,4.55392437614,0.0,19.4926561212,41.1001056674,18.5151268895,6.93934917737,0.0,11.5757777121
 11/12  09:00:00,100.038250932,6.46399295303,9.21124340236,0.0,26.3286599382,57.9988325916,29.7707778346,0.35987290855,0.0,29.410904926
 11/12  10:00:00,84.7255661427,6.4145588826,9.22122766276,0.0,26.2443270014,42.8153538416,41.4562244149,0.0,18.025,23.4312244149
 11/12  11:00:00,59.5036686756,6.1787375202,8.10965391257,0.0,21.7447113004,23.4437158914,41.4003194543,0.0,18.025,23.3753194543
 11/12  12:00:00,58.1018133052,6.26218514218,9.02631667843,0.0,19.3449162599,23.4437158914,35.5311683208,0.0,18.025,17.5061683208
 11/12  13:00:00,59.6415875897,6.35066594687,10.3353728322,0.0,19.190480192,23.7425572507,35.4977522312,0.0,18.025,17.4727522312
 11/12  14:00:00,60.2119873742,6.39460617182,10.8357118967,0.0,19.260583323,23.698576057,41.3151694932,0.0,18.025,23.2901694932
 11/12  15:00:00,60.3485710858,6.39730643776,10.9695954269,0.0,19.260583323,23.698576057,35.4976058689,0.0,18.025,17.4726058689
 11/12  16:00:00,59.5819970542,6.32760705713,10.5626703554,0.0,19.260583323,23.4086260847,35.4992585853,0.0,18.025,17.4742585853
 11/12  17:00:00,65.0761111849,6.18341803833,7.98166601372,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/12  18:00:00,77.3776359111,6.24270219265,7.83346415263,0.0,18.1807569449,37.5792895564,5.764511517,0.0,0.0,5.764511517
 11/12  19:00:00,92.4916378106,6.44950132828,8.84712324166,0.0,32.6059821062,37.0465235296,6.22101333142,0.451755792298,0.0,5.76925753913
 11/12  20:00:00,93.6822197137,6.58160886365,9.67457745148,0.0,36.8143715336,33.066984531,6.95341135655,1.17447349441,0.0,5.77893786213
 11/12  21:00:00,100.316425176,6.75868652211,10.7722037955,0.0,36.43363367,38.8072253906,13.4749699415,1.93784367131,0.0,11.5371262702
 11/12  22:00:00,97.8418989498,6.75306822454,10.6600091173,0.0,36.0963922311,36.7877557581,8.6715556401,2.89260638145,0.0,5.77894925866
 11/12  23:00:00,73.6559579637,6.36821870848,8.17917025269,0.0,30.9507766546,20.6087787026,15.5342020928,3.95810147873,0.0,11.576100614
 11/12  24:00:00,48.3864612117,5.99343711905,5.71874399145,0.0,17.4250845679,11.7056064465,10.860088111,5.08585271575,0.0,5.77423539521
 11/13  01:00:00,39.7405249111,5.84851588071,4.64540861313,0.0,11.6412384099,10.0650221343,11.6953610321,5.93539243578,0.0,5.75996859631
 11/13  02:00:00,37.2843727373,5.74472593889,3.85371670649,0.0,10.0992000411,10.047477231,6.66709962647,6.64709962647,0.0,0.02
 11/13  03:00:00,34.7332731199,5.66260011795,3.24429668974,0.0,8.25718729233,10.0299323277,13.0217561397,7.26657983827,0.0,5.75517630144
 11/13  04:00:00,34.3263544523,5.61584738743,2.88413459869,0.0,8.25718729233,10.0299323277,7.71994420663,7.69994420663,0.0,0.02
 11/13  05:00:00,35.6543487286,5.58251440147,2.63887749781,0.0,8.25718729233,11.6354268332,13.8072928342,8.04747865861,0.0,5.75981417554
 11/13  06:00:00,43.3651659196,5.59485921993,2.75777076228,0.0,12.1011305571,15.3678112995,13.4290270613,7.65475871946,0.0,5.77426834187
 11/13  07:00:00,69.0917583087,6.07072383659,6.01635891202,0.0,19.7275818095,37.2640762949,17.4598145501,5.88444105426,0.0,11.5753734958
 11/13  08:00:00,92.0236621827,6.60996787441,9.80500873605,0.0,24.3117294858,51.2795993405,14.0520279837,2.4371022656,0.0,11.6149257181
 11/13  09:00:00,79.1143870562,6.31639000077,8.46422224413,0.0,23.6694662846,40.6342015617,23.4328085676,0.0,0.0,23.4328085676
 11/13  10:00:00,76.2672544825,6.44022290981,10.5004991568,0.0,23.6694662846,35.6302164847,41.3971656539,0.0,18.025,23.3721656539
 11/13  11:00:00,59.0218572359,6.34828332327,10.9436712059,0.0,18.7433767983,22.9618409725,35.5319479637,0.0,18.025,17.5069479637
 11/13  12:00:00,60.5235158768,6.45945704123,12.3363276429,0.0,18.7433767983,22.9618409725,41.3198277429,0.0,18.025,23.2948277429
 11/13  13:00:00,62.4869378735,6.55301896799,14.1627411347,0.0,18.5889407304,23.1597249699,35.4972398792,0.0,18.025,17.4722398792
 11/13  14:00:00,64.1252500919,6.6130367352,15.4945332263,0.0,18.7433767983,23.2517909448,35.4989071163,0.0,18.025,17.4739071163
 11/13  15:00:00,64.7105546317,6.62873145876,16.0641421277,0.0,18.7433767983,23.2517909448,35.4968215668,0.0,18.025,17.4718215668
 11/13  16:00:00,63.0866648292,6.55543086431,14.8035027517,0.0,18.7433767983,22.9618409725,35.4984981742,0.0,18.025,17.4734981742
 11/13  17:00:00,68.1644828445,6.42313843115,11.794304124,0.0,18.7433767983,27.431320555,23.7846432966,0.0,18.025,5.75964329662
 11/13  18:00:00,83.1177699438,6.54313676669,10.6714224361,0.0,17.6635504202,40.6971502883,5.7692305569,0.0,0.0,5.7692305569
 11/13  19:00:00,89.7098588925,6.64430369092,10.6577166537,0.0,27.5259009287,37.3340067412,5.80017658761,0.00705022056171,0.0,5.79312636705
 11/13  20:00:00,92.6448868255,6.73594033606,11.1756853159,0.0,33.8341110165,33.3544677425,11.536371947,0.0,0.0,11.536371947
 11/13  21:00:00,101.854852382,6.9117225756,12.055711888,0.0,36.5179666069,38.8247702939,6.34070444044,0.561743141751,0.0,5.77896129869
 11/13  22:00:00,96.4246884403,6.93593907474,12.1164562437,0.0,32.965339924,36.8579353714,12.6682853838,1.09204493818,0.0,11.5762404456
 11/13  23:00:00,69.7477562322,6.51342078145,9.40913459455,0.0,25.6355707503,20.6438685092,7.3410764675,1.5571607135,0.0,5.783915754
 11/13  24:00:00,47.1979565553,6.12841149103,6.79722256139,0.0,15.0252895274,11.7056064465,7.77069663075,2.00596631545,0.0,5.7647303153
 11/14  01:00:00,40.807544186,5.97089232265,5.59005010986,0.0,11.6412384099,10.0650221343,8.52925595591,2.76944113639,0.0,5.75981481952
 11/14  02:00:00,38.3058254941,5.86438640202,4.75550606176,0.0,10.0992000411,10.047477231,3.72244747941,3.70244747941,0.0,0.02
 11/14  03:00:00,35.6496400746,5.76996442982,4.05329849645,0.0,8.25718729233,10.0299323277,10.3148632701,4.55984176397,0.0,5.75502150614
 11/14  04:00:00,35.1428793907,5.70892379807,3.60758028479,0.0,8.25718729233,10.0299323277,5.23616318934,5.21616318934,0.0,0.02
 11/14  05:00:00,36.3901710204,5.66479367924,3.29241832074,0.0,8.25718729233,11.6354268332,11.4481727649,5.68850032382,0.0,5.75967244104
 11/14  06:00:00,44.083143171,5.67513907251,3.39546373473,0.0,12.1011305571,15.3678112995,11.212287002,5.43813292576,0.0,5.77415407623
 11/14  07:00:00,71.8866922042,6.18217603591,6.81583376385,0.0,19.7275818095,37.2640762949,15.4670572349,3.89182858402,0.0,11.5752286508
 11/14  08:00:00,92.8437968606,6.71123005208,10.523871562,0.0,24.3117294858,51.2795993405,13.1521525091,1.53685824276,0.0,11.6152942664
 11/14  09:00:00,80.2287464542,6.43687431995,9.45809069404,0.0,23.6694662846,40.6342015617,23.4344120201,0.0,0.0,23.4344120201
 11/14  10:00:00,76.9241664703,6.52783466526,11.0697949407,0.0,23.6694662846,35.6302164847,41.397218552,0.0,18.025,23.372218552
 11/14  11:00:00,59.7064312817,6.45162613276,11.5248990399,0.0,18.7433767983,22.9618409725,35.5313561585,0.0,18.025,17.5063561585
 11/14  12:00:00,62.0160382646,6.59379244364,13.6945123559,0.0,18.7433767983,22.9618409725,37.0771035718,0.0,18.025,19.0521035718
 11/14  13:00:00,64.649556521,6.71695835646,16.161418041,0.0,18.5889407304,23.1597249699,39.7405343909,0.0,18.025,21.7155343909
 11/14  14:00:00,66.9972867031,6.82666728129,18.1529369736,0.0,18.7433767983,23.2517909448,35.4990282789,0.0,18.025,17.4740282789
 11/14  15:00:00,67.7079112281,6.85999801585,18.8302301018,0.0,18.7433767983,23.2517909448,35.496997711,0.0,18.025,17.471997711
 11/14  16:00:00,66.7435299029,6.8009019791,18.2148945115,0.0,18.7433767983,22.9618409725,35.4987185162,0.0,18.025,17.4737185162
 11/14  17:00:00,71.7647798105,6.6619680607,15.1557690502,0.0,18.7433767983,27.431320555,23.7846596304,0.0,18.025,5.75965963037
 11/14  18:00:00,85.4554746192,6.75363240845,12.7986278253,0.0,17.6635504202,40.6971502883,5.76926650706,0.0,0.0,5.76926650706
 11/14  19:00:00,91.367177437,6.8177806084,12.1415516494,0.0,27.5259009287,37.3340067412,5.79320240395,0.0,0.0,5.79320240395
 11/14  20:00:00,93.9557906194,6.87601557097,12.346509134,0.0,33.8341110165,33.3544677425,11.5368218479,0.0,0.0,11.5368218479
 11/14  21:00:00,102.825928503,7.02242132332,12.9160843463,0.0,36.5179666069,38.8247702939,6.02225603962,0.243219439013,0.0,5.77903660061
 11/14  22:00:00,97.1071438442,7.01770373493,12.7171396781,0.0,32.965339924,36.8579353714,12.6230900615,1.04662752304,0.0,11.5764625385
 11/14  23:00:00,70.2013844849,6.56950485994,9.80667358951,0.0,25.6355707503,20.6438685092,7.56349100673,1.78083000593,0.0,5.7826610008
 11/14  24:00:00,47.4346082232,6.15993964103,7.00234311655,0.0,15.0252895274,11.7056064465,8.55887004938,2.79524228357,0.0,5.7636277658
 11/15  01:00:00,40.8419848289,5.97956698644,5.61581343915,0.0,11.6412384099,10.0650221343,10.2143338167,4.45444075477,0.0,5.75989306195
 11/15  02:00:00,38.1633574562,5.85202929135,4.62539369457,0.0,10.0992000411,10.047477231,6.03470353685,6.01470353685,0.0,0.02
 11/15  03:00:00,35.3661272858,5.73927378712,3.8004742646,0.0,8.25718729233,10.0299323277,13.1664652611,7.41136631146,0.0,5.75509894964
 11/15  04:00:00,34.7596977644,5.66858966819,3.26473135605,0.0,8.25718729233,10.0299323277,8.66050249726,8.64050249726,0.0,0.02
 11/15  05:00:00,35.9503314766,5.62004863929,2.89732137675,0.0,8.25718729233,11.6354268332,15.495073065,9.73531099205,0.0,5.75976207298
 11/15  06:00:00,43.5587916524,5.62222930306,2.92401792431,0.0,12.1011305571,15.3678112995,15.7911589935,10.0168893068,0.0,5.77426968667
 11/15  07:00:00,70.7537765396,6.04998330335,5.81510353666,0.0,19.7275818095,37.2640762949,20.4954689631,8.91992346884,0.0,11.5755454942
 11/15  08:00:00,91.6023059537,6.5669773016,9.42662382494,0.0,24.3117294858,51.2795993405,16.9833077774,5.36879955747,0.0,11.6145082199
 11/15  09:00:00,78.7235858866,6.28501771475,8.10478047172,0.0,23.6694662846,40.6342015617,23.9469864683,0.513497635347,0.0,23.4334888329
 11/15  10:00:00,75.1204333294,6.42500040493,9.36889126587,0.0,23.6694662846,35.6302164847,41.3982331328,0.0,18.025,23.3732331328
 11/15  11:00:00,58.2164442059,6.37466368198,10.1118709327,0.0,18.7433767983,22.9618409725,35.5327625374,0.0,18.025,17.5077625374
 11/15  12:00:00,60.4835702161,6.51683413486,12.2390005129,0.0,18.7433767983,22.9618409725,41.3209251911,0.0,18.025,23.2959251911
 11/15  13:00:00,63.2315587298,6.65720591716,14.8031707295,0.0,18.5889407304,23.1597249699,35.4981518804,0.0,18.025,17.4731518804
 11/15  14:00:00,65.4313107254,6.76067801514,16.6529479218,0.0,18.7433767983,23.2517909448,35.4999023525,0.0,18.025,17.4749023525
 11/15  15:00:00,66.7418455758,6.78962503578,17.9345349526,0.0,18.7433767983,23.2517909448,35.497891951,0.0,18.025,17.472891951
 11/15  16:00:00,66.2652130554,6.75036247206,17.7871145591,0.0,18.7433767983,22.9618409725,35.4996508428,0.0,18.025,17.4746508428
 11/15  17:00:00,73.5520839332,6.6400728859,15.0809662167,0.0,18.7433767983,27.431320555,23.784795219,0.0,18.025,5.75979521903
 11/15  18:00:00,85.5178435713,6.75298284751,12.8616431955,0.0,17.6635504202,40.6971502883,5.7682393989,0.0,0.0,5.7682393989
 11/15  19:00:00,91.5373411227,6.8297709899,12.2997189608,0.0,27.5259009287,37.3340067412,5.79350366925,0.0,0.0,5.79350366925
 11/15  20:00:00,94.2074224513,6.89639459704,12.5777580299,0.0,33.8341110165,33.3544677425,11.537192261,0.0,0.0,11.537192261
 11/15  21:00:00,103.14235841,7.05102800025,13.2039036564,0.0,36.5179666069,38.8247702939,5.82885839906,0.050981500138,0.0,5.77787689893
 11/15  22:00:00,97.4402925858,7.05301866885,13.0149645165,0.0,32.965339924,36.8579353714,12.1678775158,0.591803838292,0.0,11.5760736775
 11/15  23:00:00,70.5516707941,6.60748672394,10.1189736551,0.0,25.6355707503,20.6438685092,7.06278540006,1.27876787093,0.0,5.78401752913
 11/15  24:00:00,47.821541849,6.20230299549,7.34691056889,0.0,15.0252895274,11.7056064465,7.6584740582,1.89369866758,0.0,5.76477539063
 11/16  01:00:00,41.2719010984,6.02653338896,5.99875944238,0.0,11.6412384099,10.0650221343,8.54404245991,2.78409409245,0.0,5.75994836746
 11/16  02:00:00,38.6422754667,5.90550058278,5.05084012457,0.0,10.0992000411,10.047477231,4.15486913974,4.13486913974,0.0,0.02
 11/16  03:00:00,35.86389257,5.79785714755,4.23965307649,0.0,8.25718729233,10.0299323277,11.0783472936,5.32323185563,0.0,5.75511543797
 11/16  04:00:00,35.2285264819,5.72210183088,3.68004755887,0.0,8.25718729233,10.0299323277,6.41698518623,6.39698518623,0.0,0.02
 11/16  05:00:00,36.3907218255,5.66787242728,3.28988504333,0.0,8.25718729233,11.6354268332,13.0033281816,7.24362494952,0.0,5.75970323207
 11/16  06:00:00,44.0004064044,5.66916209125,3.31869619169,0.0,12.1011305571,15.3678112995,13.1777794175,7.4034215672,0.0,5.77435785034
 11/16  07:00:00,71.6051349759,6.15242075572,6.56401625319,0.0,19.7275818095,37.2640762949,17.7846384203,6.2083162902,0.0,11.5763221301
 11/16  08:00:00,92.4485550209,6.66896608068,10.1708755179,0.0,24.3117294858,51.2795993405,14.6011570043,2.98591612345,0.0,11.6152408809
 11/16  09:00:00,80.0202183482,6.42173190756,9.26469251917,0.0,23.6694662846,40.6342015617,23.4397033933,0.00389388757957,0.0,23.4358095057
 11/16  10:00:00,77.5430725419,6.55609764269,11.6604278881,0.0,23.6694662846,35.6302164847,41.4001770831,0.0,18.025,23.3751770831
 11/16  11:00:00,60.222747775,6.470789042,12.0220456554,0.0,18.7433767983,22.9618409725,35.5330520168,0.0,18.025,17.5080520168
 11/16  12:00:00,62.5019631454,6.62249025185,14.1517354902,0.0,18.7433767983,22.9618409725,41.3216318937,0.0,18.025,23.2966318937
 11/16  13:00:00,64.4001147746,6.72799533154,15.9009355025,0.0,18.5889407304,23.1597249699,35.4996568029,0.0,18.025,17.4746568029
 11/16  14:00:00,66.5769901339,6.81495764144,17.7443449182,0.0,18.7433767983,23.2517909448,35.4995928238,0.0,18.025,17.4745928238
 11/16  15:00:00,69.2824589348,6.92907419347,20.3356966351,0.0,18.7433767983,23.2517909448,35.4994850686,0.0,18.025,17.4744850686
 11/16  16:00:00,68.6819711168,6.89430063864,20.0599320909,0.0,18.7433767983,22.9618409725,35.4975247095,0.0,18.025,17.4725247095
 11/16  17:00:00,75.4551357389,6.74580774229,16.8782816338,0.0,18.7433767983,27.431320555,23.7848229957,0.0,18.025,5.75982299572
 11/16  18:00:00,86.8790082158,6.85395580422,14.1218321783,0.0,17.6635504202,40.6971502883,5.76945480525,0.0,0.0,5.76945480525
 11/16  19:00:00,92.7240367967,6.93186978155,13.3843090677,0.0,27.5259009287,37.3340067412,5.79336380262,0.0,0.0,5.79336380262
 11/16  20:00:00,95.2716353925,6.99541596791,13.5429457192,0.0,33.8341110165,33.3544677425,11.5378170941,0.0,0.0,11.5378170941
 11/16  21:00:00,104.089085763,7.13880433011,14.062852745,0.0,36.5179666069,38.8247702939,5.79476450675,0.0163617340392,0.0,5.77840277271
 11/16  22:00:00,98.2753934589,7.13598408281,13.7670921397,0.0,32.965339924,36.8579353714,11.5761282017,0.0,0.0,11.5761282017
 11/16  23:00:00,71.3099614203,6.6918069415,10.7929379602,0.0,25.6355707503,20.6438685092,5.97792476224,0.194236447951,0.0,5.78368831429
 11/16  24:00:00,48.5543137931,6.28435125624,7.9976315772,0.0,15.0252895274,11.7056064465,6.55663788321,0.79188424166,0.0,5.76475364155
 11/17  01:00:00,41.9809535349,6.10530709939,6.62903388766,0.0,11.6412384099,10.0650221343,7.02292725073,1.26320874924,0.0,5.75971850149
 11/17  02:00:00,39.3372388545,5.98200517742,5.66929840811,0.0,10.0992000411,10.047477231,1.74935573896,1.72935573896,0.0,0.02
 11/17  03:00:00,36.5341342991,5.87224109093,4.83550794479,0.0,8.25718729233,10.0299323277,8.16695515448,2.41188659275,0.0,5.75506856173
 11/17  04:00:00,35.8527779272,5.79428868735,4.23211156418,0.0,8.25718729233,10.0299323277,3.44572612814,3.42572612814,0.0,0.02
 11/17  05:00:00,36.9698567758,5.73376394776,3.8031266972,0.0,8.25718729233,11.6354268332,10.0143885786,4.25491154801,0.0,5.75947703063
 11/17  06:00:00,44.5678048478,5.73269751173,3.82255522464,0.0,12.1011305571,15.3678112995,10.1196354838,4.34521881131,0.0,5.77441667253
 11/17  07:00:00,72.2743231917,6.23245733788,7.15315862564,0.0,19.7275818095,37.2640762949,14.8122517569,3.23522721995,0.0,11.577024537
 11/17  08:00:00,93.0495616836,6.74051691864,10.7003225528,0.0,24.3117294858,51.2795993405,13.0327449359,1.41653797992,0.0,11.616206956
 11/17  09:00:00,80.618450831,6.47239337922,9.8122561105,0.0,23.6694662846,40.6342015617,23.4376586002,0.0,0.0,23.4376586002
 11/17  10:00:00,79.3155393073,6.62384370046,13.3651434733,0.0,23.6694662846,35.6302164847,41.4013641757,0.0,18.025,23.3763641757
 11/17  11:00:00,64.6179073327,6.62507059849,16.2629211472,0.0,18.7433767983,22.9618409725,41.3625344742,0.0,18.025,23.3375344742
 11/17  12:00:00,67.5587653132,6.78958654829,19.0414394111,0.0,18.7433767983,22.9618409725,35.5020500122,0.0,18.025,17.4770500122
 11/17  13:00:00,69.0372623783,6.91404826907,20.3520276685,0.0,18.5889407304,23.1597249699,35.4999854306,0.0,18.025,17.4749854306
 11/17  14:00:00,70.8177331502,7.01950189194,21.7805409502,0.0,18.7433767983,23.2517909448,35.4999243868,0.0,18.025,17.4749243868
 11/17  15:00:00,71.1186371922,7.02114142229,22.0798052449,0.0,18.7433767983,23.2517909448,35.4980008539,0.0,18.025,17.4730008539
 11/17  16:00:00,69.6528747701,6.94818781385,20.9769461372,0.0,18.7433767983,22.9618409725,35.499842255,0.0,18.025,17.474842255
 11/17  17:00:00,76.1396642256,6.76370958272,17.5449089864,0.0,18.7433767983,27.431320555,23.78470246,0.0,18.025,5.75970245999
 11/17  18:00:00,86.8235391101,6.8229995084,14.0973174267,0.0,17.6635504202,40.6971502883,5.76952097597,0.0,0.0,5.76952097597
 11/17  19:00:00,92.1345388795,6.86656357875,12.8601096112,0.0,27.5259009287,37.3340067412,11.5665713167,0.0,0.0,11.5665713167
 11/17  20:00:00,94.4749761278,6.91415934446,12.8275386845,0.0,33.8341110165,33.3544677425,5.77869196319,0.0,0.0,5.77869196319
 11/17  21:00:00,103.305720244,7.06132298658,13.3569645054,0.0,36.5179666069,38.8247702939,5.7962392159,0.0170935950105,0.0,5.77914562089
 11/17  22:00:00,97.5489635152,7.06538987796,13.1112493491,0.0,32.965339924,36.8579353714,11.5752098274,0.0,0.0,11.5752098274
 11/17  23:00:00,70.7201174062,6.63231351589,10.2625816438,0.0,25.6355707503,20.6438685092,6.32751649518,0.543619748254,0.0,5.78389674693
 11/17  24:00:00,48.0282236319,6.23040813512,7.5254835131,0.0,15.0252895274,11.7056064465,7.10961042617,1.34574385474,0.0,5.76386657143
 11/18  01:00:00,42.7517541498,6.06498526717,6.24025629144,0.0,12.8411359301,10.0650221343,7.79463575087,2.03480454699,0.0,5.75983120388
 11/18  02:00:00,41.8088192112,5.96119292048,5.40220756206,0.0,12.8411359301,10.0650221343,3.51798467168,3.49798467168,0.0,0.02
 11/18  03:00:00,36.0286069527,5.82201208909,4.38020891466,0.0,8.25718729233,10.0299323277,10.8090925135,5.05386404564,0.0,5.75522846781
 11/18  04:00:00,35.3069487437,5.73564990315,3.74491828038,0.0,8.25718729233,10.0299323277,6.40395410744,6.38395410744,0.0,0.02
 11/18  05:00:00,36.3829400134,5.67041804599,3.27955515182,0.0,8.25718729233,11.6354268332,13.3658691585,7.60583023631,0.0,5.76003892215
 11/18  06:00:00,40.2099678993,5.62489329614,2.99383236502,0.0,8.71707943955,15.3327214929,14.0373203622,8.27254033388,0.0,5.76478002835
 11/18  07:00:00,55.7764197729,5.75844931433,3.98277313873,0.0,18.5082010057,25.6353820695,13.2095817364,7.43514905056,0.0,5.77443268583
 11/18  08:00:00,73.8195560882,6.21420669422,7.1189546351,0.0,19.4083231844,41.0650158608,16.2217574375,4.64472490607,0.0,11.5770325314
 11/18  09:00:00,102.981297364,6.85634870362,11.7618782631,0.0,26.3286599382,57.9988325916,29.4558391351,0.0402651334847,0.0,29.4155740016
 11/18  10:00:00,89.0870232517,6.81862918627,13.0591546948,0.0,26.3286599382,42.8504436482,41.4560535418,0.0,18.025,23.4310535418
 11/18  11:00:00,64.1965919861,6.60368296431,12.3776036672,0.0,21.7447113004,23.4437158914,41.402347686,0.0,18.025,23.377347686
 11/18  12:00:00,63.0287334874,6.68782674342,13.5872866982,0.0,19.3027497915,23.426170988,35.5319930209,0.0,18.025,17.5069930209
 11/18  13:00:00,65.1091251827,6.78538309297,15.4278910163,0.0,19.1483137236,23.7250123474,35.5001634648,0.0,18.025,17.4751634648
 11/18  14:00:00,67.9042330682,6.91020507528,17.952631902,0.0,19.3027497915,23.7161209604,35.4968815185,0.0,18.025,17.4718815185
 11/18  15:00:00,68.7217697511,6.94192057634,18.7384552141,0.0,19.3027497915,23.7161209604,35.4987169066,0.0,18.025,17.4737169066
 11/18  16:00:00,66.9704019199,6.85467518036,17.3642825805,0.0,19.3027497915,23.426170988,41.317069355,0.0,18.025,23.292069355
 11/18  17:00:00,73.0806330378,6.64351186429,13.5823717726,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 11/18  18:00:00,81.2300743215,6.63917975907,11.2296952654,0.0,18.2229234133,37.5968344597,5.76463114342,0.0,0.0,5.76463114342
 11/18  19:00:00,95.5536695464,6.78812675466,11.4510862974,0.0,32.690315043,37.0816133363,5.76958930792,0.0,0.0,5.76958930792
 11/18  20:00:00,96.1915878842,6.87829638138,11.8872348593,0.0,36.8143715336,33.066984531,5.77825614409,0.0,0.0,5.77825614409
 11/18  21:00:00,102.248664254,7.01300447125,12.5695166709,0.0,36.3493007332,38.7721355839,5.89312871665,0.115082879497,0.0,5.77804583715
 11/18  22:00:00,99.8418849664,6.9880602881,12.3055500146,0.0,36.1807251679,36.8228455648,12.1984110945,0.659951478904,0.0,11.5384596156
 11/18  23:00:00,75.6837236029,6.60208553469,9.85360567009,0.0,31.0351095914,20.6438685092,12.8114594099,1.2345866874,0.0,11.5768727225
 11/18  24:00:00,50.2421641029,6.21771343774,7.35014437436,0.0,17.4250845679,11.7056064465,7.53285785775,1.758467967,0.0,5.77438989075
 11/19  01:00:00,42.836288002,6.06632998785,6.20402681574,0.0,12.925468867,10.100111941,2.43066401445,2.41066401445,0.0,0.02
 11/19  02:00:00,41.9231147373,5.96391801863,5.39434838226,0.0,12.925468867,10.100111941,9.27426152478,3.51902056728,0.0,5.75524095751
 11/19  03:00:00,36.2437254794,5.83509724981,4.46282240644,0.0,8.34152022915,10.0650221343,4.46469461471,4.44469461471,0.0,0.02
 11/19  04:00:00,35.608146792,5.75922453819,3.90311258421,0.0,8.34152022915,10.0650221343,11.0535180591,5.2983276028,0.0,5.75519045628
 11/19  05:00:00,36.7818539427,5.70463092794,3.52483207361,0.0,8.34152022915,11.6705166398,11.7387108896,5.97902579026,0.0,5.75968509934
 11/19  06:00:00,40.6556106734,5.66250506096,3.28244236865,0.0,8.80141237637,15.3678112995,6.1145899111,6.0945899111,0.0,0.02
 11/19  07:00:00,56.3314398688,5.82739745524,4.46883795477,0.0,18.5082010057,25.6353820695,10.5330797447,4.75919615303,0.0,5.77388359172
 11/19  08:00:00,74.6085430292,6.299017243,7.70370493709,0.0,19.4926561212,41.1001056674,13.6144560262,2.03701837034,0.0,11.5774376559
 11/19  09:00:00,103.376982657,6.90092326203,12.11297926,0.0,26.3286599382,57.9988325916,29.4177907907,0.0,0.0,29.4177907907
 11/19  10:00:00,89.1600980502,6.84550211909,13.2247654469,0.0,26.2443270014,42.8153538416,41.4621259766,0.0,18.025,23.4371259766
 11/19  11:00:00,64.2220177676,6.61075461343,12.3959595449,0.0,21.7447113004,23.4437158914,41.4034001776,0.0,18.025,23.3784001776
 11/19  12:00:00,63.6040315038,6.69764429006,14.093051728,0.0,19.3449162599,23.4437158914,41.3608883815,0.0,18.025,23.3358883815
 11/19  13:00:00,64.9747152152,6.76612797411,15.2530247677,0.0,19.190480192,23.7425572507,35.5002794087,0.0,18.025,17.4752794087
 11/19  14:00:00,65.4578722232,6.78597630239,15.6902101032,0.0,19.260583323,23.698576057,35.4999321344,0.0,18.025,17.4749321344
 11/19  15:00:00,65.4033886861,6.77845282544,15.6432494958,0.0,19.260583323,23.698576057,35.500271845,0.0,18.025,17.475271845
 11/19  16:00:00,63.3976452383,6.6570618869,14.0488466458,0.0,19.260583323,23.4086260847,35.4984238455,0.0,18.025,17.4734238455
 11/19  17:00:00,69.7992673946,6.45022614848,10.553996349,0.0,19.260583323,27.8781056672,23.7849507453,0.0,18.025,5.75995074527
 11/19  18:00:00,79.2168868674,6.46515158888,9.45024765851,0.0,18.1807569449,37.5792895564,5.76477609439,0.0,0.0,5.76477609439
 11/19  19:00:00,93.9293838514,6.6371784179,10.0971704533,0.0,32.6059821062,37.0465235296,5.78938141805,0.0200215095635,0.0,5.76935990848
 11/19  20:00:00,94.8319909723,6.74102519143,10.664900806,0.0,36.8143715336,33.066984531,6.23462656941,0.455297844906,0.0,5.7793287245
 11/19  21:00:00,101.170989744,6.88366055776,11.5017658521,0.0,36.43363367,38.8072253906,7.19282038678,1.41371802652,0.0,5.77910236027
 11/19  22:00:00,98.6049393979,6.86604028374,11.3100448616,0.0,36.0963922311,36.7877557581,7.76323269794,1.98430946203,0.0,5.77892323591
 11/19  23:00:00,74.5345274876,6.4888079185,8.93710291523,0.0,30.9507766546,20.6087787026,14.5053722228,2.92785883035,0.0,11.5775133924
 11/19  24:00:00,49.2949110863,6.11244082308,6.50816023626,0.0,17.4250845679,11.7056064465,10.0274443449,4.25285693123,0.0,5.7745874137
 11/20  01:00:00,40.5085291032,5.95247330352,5.30943737134,0.0,11.6412384099,10.0650221343,11.1516481515,5.39152069788,0.0,5.76012745365
 11/20  02:00:00,37.9330357379,5.83368493438,4.41340625787,0.0,10.0992000411,10.047477231,6.34351709002,6.32351709002,0.0,0.02
 11/20  03:00:00,35.2591778251,5.73427334574,3.6985182049,0.0,8.25718729233,10.0299323277,13.0015169211,7.24619600134,0.0,5.75532091979
 11/20  04:00:00,34.7211516289,5.66952986183,3.22523446429,0.0,8.25718729233,10.0299323277,13.6958201634,7.94103602173,0.0,5.7547841417
 11/20  05:00:00,35.973925362,5.62625713222,2.91470018822,0.0,8.25718729233,11.6354268332,8.50809122527,8.48809122527,0.0,0.02
 11/20  06:00:00,43.6059814123,5.62983895785,2.96357793803,0.0,12.1011305571,15.3678112995,14.1507481499,8.37635835897,0.0,5.77438979098
 11/20  07:00:00,70.9266932922,6.08356179444,5.95440372614,0.0,19.7275818095,37.2640762949,18.3519592282,6.77416557432,0.0,11.5777936539
 11/20  08:00:00,91.6493363154,6.59137440022,9.44920539453,0.0,24.3117294858,51.2795993405,20.5620823845,3.1472681843,0.0,17.4148142002
 11/20  09:00:00,79.1700554289,6.3429632411,8.49327318324,0.0,23.6694662846,40.6342015617,23.4394123613,0.0,0.0,23.4394123613
 11/20  10:00:00,76.3203805728,6.46345153548,10.530359013,0.0,23.6694662846,35.6302164847,41.396576291,0.0,18.025,23.371576291
 11/20  11:00:00,58.5873600078,6.36203278487,10.4954055556,0.0,18.7433767983,22.9618409725,35.5327343258,0.0,18.025,17.5077343258
 11/20  12:00:00,60.3172017873,6.47914204646,12.1103139366,0.0,18.7433767983,22.9618409725,35.5031624754,0.0,18.025,17.4781624754
 11/20  13:00:00,67.176514682,6.78592264918,18.6193967566,0.0,18.5889407304,23.1597249699,35.5026722762,0.0,18.025,17.4776722762
 11/20  14:00:00,66.9038179255,6.796763946,18.0893573357,0.0,18.7433767983,23.2517909448,35.4986846704,0.0,18.025,17.4736846704
 11/20  15:00:00,64.3907916711,6.71577786375,15.6573178673,0.0,18.7433767983,23.2517909448,41.317128317,0.0,18.025,23.292128317
 11/20  16:00:00,62.7148049044,6.63623316551,14.3508268448,0.0,18.7433767983,22.9618409725,35.4994778348,0.0,18.025,17.4744778348
 11/20  17:00:00,69.1929203447,6.45278501028,10.909083236,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/20  18:00:00,82.3254151095,6.52460568206,9.89757241816,0.0,17.6635504202,40.6971502883,5.76954508573,0.0,0.0,5.76954508573
 11/20  19:00:00,88.7091294964,6.57287370482,9.72836512578,0.0,27.5259009287,37.3340067412,11.6855162215,0.118090681262,0.0,11.5674255402
 11/20  20:00:00,91.3180403627,6.62365266687,9.96109932083,0.0,33.8341110165,33.3544677425,6.74586745905,0.96738200041,0.0,5.77848545864
 11/20  21:00:00,100.427536685,6.77352353057,10.7665601802,0.0,36.5179666069,38.8247702939,13.5588689155,2.02175831214,0.0,11.5371106033
 11/20  22:00:00,94.852096706,6.77902583416,10.7007293267,0.0,32.965339924,36.8579353714,8.70444011177,2.90568085915,0.0,5.79875925262
 11/20  23:00:00,68.2632749173,6.36070956654,8.07732225418,0.0,25.6355707503,20.6438685092,16.0922464478,4.5443538921,0.0,11.5478925558
 11/20  24:00:00,45.8212004151,5.98438564779,5.56447353664,0.0,15.0252895274,11.7056064465,12.1727330405,6.40784905826,0.0,5.76488398226
 11/21  01:00:00,39.4395996077,5.82216170917,4.37082293318,0.0,11.6412384099,10.0650221343,7.82478462218,7.80478462218,0.0,0.02
 11/21  02:00:00,36.9515631009,5.7128346125,3.55277888604,0.0,10.0992000411,10.047477231,14.8043053118,9.04904404768,0.0,5.75526126416
 11/21  03:00:00,34.3927579071,5.63031291766,2.93606008605,0.0,8.25718729233,10.0299323277,10.2115411239,10.1915411239,0.0,0.02
 11/21  04:00:00,33.9833602283,5.58547582433,2.57149275151,0.0,8.25718729233,10.0299323277,17.1052068255,11.3501851946,0.0,5.75502163082
 11/21  05:00:00,35.2971037534,5.55366648912,2.31046639183,0.0,8.25718729233,11.6354268332,12.2986009167,12.2786009167,0.0,0.02
 11/21  06:00:00,42.9207771345,5.55658233551,2.35162435283,0.0,12.1011305571,15.3678112995,23.7963080279,12.2673382971,0.0,11.5289697308
 11/21  07:00:00,69.3286328763,5.88601705437,4.55388413032,0.0,19.7275818095,37.2640762949,16.8162725958,11.0194396146,0.0,5.7968329812
 11/21  08:00:00,89.7188084441,6.35070529129,7.75934037606,0.0,24.3117294858,51.2795993405,24.4666029525,7.05148777493,0.0,17.4151151776
 11/21  09:00:00,77.3354102231,6.1270546417,6.87453112965,0.0,23.6694662846,40.6342015617,24.2323499627,0.79243359237,0.0,23.4399163703
 11/21  10:00:00,73.7594397115,6.27226906827,8.16060101712,0.0,23.6694662846,35.6302164847,41.400046972,0.0,18.025,23.375046972
 11/21  11:00:00,56.0477338023,6.21289076787,8.10491393811,0.0,18.7433767983,22.9618409725,35.5348477579,0.0,18.025,17.5098477579
 11/21  12:00:00,58.2674872447,6.361501876,10.1782363944,0.0,18.7433767983,22.9618409725,35.5039778295,0.0,18.025,17.4789778295
 11/21  13:00:00,60.63719482,6.49389777052,12.3721007569,0.0,18.5889407304,23.1597249699,41.3185184553,0.0,18.025,23.2935184553
 11/21  14:00:00,61.1746450554,6.56884239632,12.5881053494,0.0,18.7433767983,23.2517909448,35.5005470883,0.0,18.025,17.4755470883
 11/21  15:00:00,63.0135895508,6.64409138289,14.3517994618,0.0,18.7433767983,23.2517909448,35.5006784787,0.0,18.025,17.4756784787
 11/21  16:00:00,63.1551281252,6.63538721935,14.7919919219,0.0,18.7433767983,22.9618409725,35.5007593793,0.0,18.025,17.4757593793
 11/21  17:00:00,70.0684615177,6.47379892901,11.7636035331,0.0,18.7433767983,27.431320555,23.7849369195,0.0,18.025,5.75993691951
 11/21  18:00:00,82.7644966184,6.54952202399,10.3117356137,0.0,17.6635504202,40.6971502883,5.76967872381,0.0,0.0,5.76967872381
 11/21  19:00:00,89.0323377523,6.60139872684,10.0230488486,0.0,27.5259009287,37.3340067412,5.81275770892,0.018866426567,0.0,5.79389128235
 11/21  20:00:00,91.5891627534,6.64838935189,10.2074755216,0.0,33.8341110165,33.3544677425,11.8543777066,0.316550964539,0.0,11.5378267421
 11/21  21:00:00,100.639577735,6.79328588585,10.9588375218,0.0,36.5179666069,38.8247702939,7.16131592924,1.38307414881,0.0,5.77824178043
 11/21  22:00:00,95.0491504067,6.7966746072,10.8801239218,0.0,32.965339924,36.8579353714,13.6165589488,2.04038774084,0.0,11.576171208
 11/21  23:00:00,68.4132458083,6.3736847013,8.21431949405,0.0,25.6355707503,20.6438685092,8.90313859305,3.11892141001,0.0,5.78421718303
 11/21  24:00:00,45.9384422556,5.99403140255,5.6720653109,0.0,15.0252895274,11.7056064465,10.6171924459,4.8522003342,0.0,5.76499211166
 11/22  01:00:00,39.5410477324,5.82975829122,4.46466637075,0.0,11.6412384099,10.0650221343,12.0251337426,6.26504030149,0.0,5.76009344115
 11/22  02:00:00,37.0656519805,5.7224518261,3.6572557955,0.0,10.0992000411,10.047477231,7.53348417533,7.51348417533,0.0,0.02
 11/22  03:00:00,34.5149563005,5.64119173082,3.04737106377,0.0,8.25718729233,10.0299323277,14.4098917605,8.65467489341,0.0,5.75521686711
 11/22  04:00:00,34.1042178106,5.59597871658,2.68185240132,0.0,8.25718729233,10.0299323277,9.71540832157,9.69540832157,0.0,0.02
 11/22  05:00:00,35.4292024585,5.56439492508,2.43182938272,0.0,8.25718729233,11.6354268332,16.3392582574,10.579090062,0.0,5.76016819537
 11/22  06:00:00,43.051546797,5.56820778701,2.47076685935,0.0,12.1011305571,15.3678112995,16.429136878,10.6544166253,0.0,5.77472025268
