Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/22  07:00:00,69.6007917002,5.9160997473,4.79595125909,0.0,19.7275818095,37.2640762949,21.0403689777,9.46283375618,0.0,11.5775352215
 11/22  08:00:00,90.1511448588,6.40189299009,8.14048314636,0.0,24.3117294858,51.2795993405,17.2583424931,5.64121970385,0.0,11.6171227893
 11/22  09:00:00,77.5453970844,6.14993358273,7.06163067561,0.0,23.6694662846,40.6342015617,23.9920353014,0.55153066587,0.0,23.4405046355
 11/22  10:00:00,74.3586739223,6.30942318292,8.72267588609,0.0,23.6694662846,35.6302164847,41.4041721723,0.0,18.025,23.3791721723
 11/22  11:00:00,58.6269513828,6.3017005525,10.5953185519,0.0,18.7433767983,22.9618409725,41.3654116686,0.0,18.025,23.3404116686
 11/22  12:00:00,61.9086340128,6.49478225964,13.6861014197,0.0,18.7433767983,22.9618409725,35.5042317827,0.0,18.025,17.4792317827
 11/22  13:00:00,64.8384080791,6.66599567584,16.4012148059,0.0,18.5889407304,23.1597249699,35.502357383,0.0,18.025,17.477357383
 11/22  14:00:00,67.1788316864,6.78238228627,18.3787476291,0.0,18.7433767983,23.2517909448,35.4987151753,0.0,18.025,17.4737151753
 11/22  15:00:00,67.9884253495,6.8261296413,19.1445941285,0.0,18.7433767983,23.2517909448,35.5007565552,0.0,18.025,17.4757565552
 11/22  16:00:00,67.2464533133,6.79138950697,18.72731311,0.0,18.7433767983,22.9618409725,35.4990020697,0.0,18.025,17.4740020697
 11/22  17:00:00,73.9582748173,6.6334534688,15.4937648974,0.0,18.7433767983,27.431320555,23.7849761162,0.0,18.025,5.75997611618
 11/22  18:00:00,84.9993540172,6.70281597089,12.3932977882,0.0,17.6635504202,40.6971502883,5.7694298642,0.0,0.0,5.7694298642
 11/22  19:00:00,90.7162676243,6.74709589104,11.5612702191,0.0,27.5259009287,37.3340067412,11.5663455006,0.0,0.0,11.5663455006
 11/22  20:00:00,93.2417737381,6.79723677058,11.7112387286,0.0,33.8341110165,33.3544677425,5.77889037386,0.0,0.0,5.77889037386
 11/22  21:00:00,102.165577475,6.95068082128,12.3274414105,0.0,36.5179666069,38.8247702939,5.7960122458,0.0173784025013,0.0,5.7786338433
 11/22  22:00:00,96.4836796833,6.9549237527,12.1563977574,0.0,32.965339924,36.8579353714,12.1522645814,0.57449072008,0.0,11.5777738613
 11/22  23:00:00,69.7487421348,6.52396762036,9.39952134098,0.0,25.6355707503,20.6438685092,12.942633671,1.39398123048,0.0,11.5486524405
 11/22  24:00:00,47.1328334089,6.1296968954,6.730792525,0.0,15.0252895274,11.7056064465,2.20350246984,2.18350246984,0.0,0.02
 11/23  01:00:00,42.02492538,5.96954865743,5.48943188874,0.0,12.925468867,10.100111941,9.47355768485,3.71334114255,0.0,5.7602165423
 11/23  02:00:00,41.1119945438,5.86893168567,4.67820830058,0.0,12.925468867,10.100111941,11.0996493496,5.34432731665,0.0,5.75532203294
 11/23  03:00:00,35.4104653965,5.73503632583,3.72961625698,0.0,8.34152022915,10.0650221343,6.85667344604,6.83667344604,0.0,0.02
 11/23  04:00:00,34.7657019494,5.65795009713,3.16193565529,0.0,8.34152022915,10.0650221343,13.8826030382,8.12751039964,0.0,5.75509263858
 11/23  05:00:00,35.9425923837,5.60689034372,2.78330531099,0.0,8.34152022915,11.6705166398,9.33942216157,9.31942216157,0.0,0.02
 11/23  06:00:00,39.858695217,5.57410631071,2.57391022696,0.0,8.80141237637,15.3678112995,15.7309042404,9.96585005027,0.0,5.76505419016
 11/23  07:00:00,55.127167182,5.68518433482,3.40676672374,0.0,18.5082010057,25.6353820695,14.8941445976,9.12025771803,0.0,5.7738868796
 11/23  08:00:00,73.0074001316,6.10335967153,6.29818754864,0.0,19.4926561212,41.1001056674,17.6685127484,6.09016039585,0.0,11.5783523525
 11/23  09:00:00,101.582976884,6.70454551881,10.5153142453,0.0,26.3286599382,57.9988325916,29.7565071116,0.338661222357,0.0,29.4178458893
 11/23  10:00:00,87.4360023958,6.69865368021,11.6474984726,0.0,26.2443270014,42.8153538416,41.4612716239,0.0,18.025,23.4362716239
 11/23  11:00:00,62.7057411964,6.49242757631,10.9979881542,0.0,21.7447113004,23.4437158914,41.4054488526,0.0,18.025,23.3804488526
 11/23  12:00:00,63.3845451338,6.65255631663,13.9186401544,0.0,19.3449162599,23.4437158914,35.53444025,0.0,18.025,17.50944025
 11/23  13:00:00,65.908145152,6.79159110749,16.1609808824,0.0,19.190480192,23.7425572507,35.5009299334,0.0,18.025,17.4759299334
 11/23  14:00:00,69.2495241245,6.94496942807,19.3228616245,0.0,19.260583323,23.698576057,41.3200720556,0.0,18.025,23.2950720556
 11/23  15:00:00,70.0967049069,6.98364904604,20.1313622257,0.0,19.260583323,23.698576057,35.5018195336,0.0,18.025,17.4768195336
 11/23  16:00:00,69.4493962254,6.94211014252,19.8155413928,0.0,19.260583323,23.4086260847,35.5001272321,0.0,18.025,17.4751272321
 11/23  17:00:00,76.5737668288,6.76882672509,17.0098851603,0.0,19.260583323,27.8781056672,23.7848907208,0.0,18.025,5.75989072075
 11/23  18:00:00,83.3401250276,6.76211407513,13.2765121802,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 11/23  19:00:00,96.9303822741,6.91314079365,12.822190677,0.0,32.6059821062,37.0465235296,5.76982192832,0.0,0.0,5.76982192832
 11/23  20:00:00,97.4712414891,6.98939871502,13.0557581984,0.0,36.8143715336,33.066984531,11.5381040743,0.0,0.0,11.5381040743
 11/23  21:00:00,103.454611741,7.1123750382,13.5566512443,0.0,36.43363367,38.8072253906,5.81137750802,0.0329687723307,0.0,5.77840873569
 11/23  22:00:00,100.513999535,7.07006185996,13.0150663062,0.0,36.0963922311,36.7877557581,5.81571636566,0.0367215121116,0.0,5.77899485355
 11/23  23:00:00,76.0919523417,6.66141306128,10.3218936115,0.0,30.9507766546,20.6087787026,12.2337229031,0.65545054694,0.0,11.5782723561
 11/23  24:00:00,50.5945987208,6.25748694143,7.66278700858,0.0,17.4250845679,11.7056064465,7.17976948676,1.40502646579,0.0,5.77474302097
 11/24  01:00:00,41.5767454887,6.07142953331,6.25868719242,0.0,11.6412384099,10.0650221343,7.93920327148,2.17897951397,0.0,5.76022375751
 11/24  02:00:00,38.7851927768,5.92993135262,5.16931366172,0.0,10.0992000411,10.047477231,3.77147942643,3.75147942643,0.0,0.02
 11/24  03:00:00,35.9083759505,5.81017944095,4.27180005028,0.0,8.25718729233,10.0299323277,11.0188273321,5.26360062276,0.0,5.75522670936
 11/24  04:00:00,35.1960033023,5.72401992989,3.64559286293,0.0,8.25718729233,10.0299323277,6.58264280055,6.56264280055,0.0,0.02
 11/24  05:00:00,36.2880309552,5.66133119832,3.19371900285,0.0,8.25718729233,11.6354268332,13.5196225532,7.75940348168,0.0,5.76021907151
 11/24  06:00:00,43.8211437256,5.65363751471,3.15492647575,0.0,12.1011305571,15.3678112995,13.9667192113,8.19200006765,0.0,5.77471914366
 11/24  07:00:00,70.9810354415,6.08646091659,6.00581853911,0.0,19.7275818095,37.2640762949,18.8626085568,7.28429534647,0.0,11.5783132103
 11/24  08:00:00,91.5517818955,6.57379822689,9.36919380046,0.0,24.3117294858,51.2795993405,18.7837293165,3.98007530521,0.0,14.8036540113
 11/24  09:00:00,79.2269919718,6.3398023216,8.55334666441,0.0,23.6694662846,40.6342015617,26.1202605161,0.0432317187675,0.0,26.0770287973
 11/24  10:00:00,78.459258748,6.52621753647,12.6064515676,0.0,23.6694662846,35.6302164847,35.561623737,0.0,18.025,17.536623737
 11/24  11:00:00,61.3514491984,6.41732572552,13.2041891912,0.0,18.7433767983,22.9618409725,41.3662308029,0.0,18.025,23.3412308029
 11/24  12:00:00,63.1567236008,6.44925006428,14.9797191762,0.0,18.7433767983,22.9618409725,35.5052467586,0.0,18.025,17.4802467586
 11/24  13:00:00,68.6002286838,6.801555839,20.027468899,0.0,18.5889407304,23.1597249699,35.5024837371,0.0,18.025,17.4774837371
 11/24  14:00:00,71.3249198869,6.98378262444,22.3234317726,0.0,18.7433767983,23.2517909448,35.4988979528,0.0,18.025,17.4738979528
 11/24  15:00:00,71.9101622927,7.04375938714,22.8486983928,0.0,18.7433767983,23.2517909448,35.501008358,0.0,18.025,17.476008358
 11/24  16:00:00,70.5209778149,6.98409798985,21.8091263294,0.0,18.7433767983,22.9618409725,41.3204700506,0.0,18.025,23.2954700506
 11/24  17:00:00,77.0337345712,6.78917926097,18.4134945125,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/24  18:00:00,87.886406262,6.84974014084,15.1334158201,0.0,17.6635504202,40.6971502883,5.76973185245,0.0,0.0,5.76973185245
 11/24  19:00:00,92.6618309196,6.88918144207,13.3647339039,0.0,27.5259009287,37.3340067412,11.5678080906,0.0,0.0,11.5678080906
 11/24  20:00:00,94.8525422209,6.93728007059,13.1819557822,0.0,33.8341110165,33.3544677425,5.77862977821,0.0,0.0,5.77862977821
 11/24  21:00:00,103.674213182,7.08579340168,13.7009487502,0.0,36.5179666069,38.8247702939,11.5540301146,0.0165593672756,0.0,11.5374707473
 11/24  22:00:00,97.8380696862,7.08442414995,13.3812767474,0.0,32.965339924,36.8579353714,5.79908362124,0.0,0.0,5.79908362124
 11/24  23:00:00,70.9083251413,6.6495211198,10.4335407343,0.0,25.6355707503,20.6438685092,11.5928619845,0.0439998930601,0.0,11.5488620914
 11/24  24:00:00,48.232243443,6.25096729357,7.70892338308,0.0,15.0252895274,11.7056064465,6.43289191122,0.667795050903,0.0,5.76509686031
 11/25  01:00:00,42.9733035976,6.0877548013,6.43902737761,0.0,12.8411359301,10.0650221343,1.34720793986,1.32720793986,0.0,0.02
 11/25  02:00:00,42.0464471005,5.98585608388,5.61515405022,0.0,12.8411359301,10.0650221343,7.78521390399,2.03077815207,0.0,5.75443575192
 11/25  03:00:00,36.2775440603,5.84815900611,4.60299315478,0.0,8.25718729233,10.0299323277,3.44480048621,3.42480048621,0.0,0.02
 11/25  04:00:00,35.5391086792,5.7623033035,3.95040732826,0.0,8.25718729233,10.0299323277,10.5340615234,4.77883467682,0.0,5.75522684654
 11/25  05:00:00,36.6099131845,5.69563205061,3.48130040246,0.0,8.25718729233,11.6354268332,6.03019544408,6.01019544408,0.0,0.02
 11/25  06:00:00,40.4088412361,5.64577462514,3.17180871634,0.0,8.71707943955,15.3327214929,12.4450339651,6.67988335085,0.0,5.76515061422
 11/25  07:00:00,56.0150428389,5.78570090952,4.19411457985,0.0,18.5082010057,25.6353820695,11.6403838887,5.86560357779,0.0,5.77478031095
 11/25  08:00:00,74.1079023479,6.24956763671,7.37189506206,0.0,19.4083231844,41.0650158608,14.794047056,3.21662970876,0.0,11.5774173472
 11/25  09:00:00,103.190742078,6.88132452261,11.946283611,0.0,26.3286599382,57.9988325916,29.4223298987,0.0,0.0,29.4223298987
 11/25  10:00:00,89.852031251,6.86499028139,13.7777544616,0.0,26.3286599382,42.8504436482,41.4653748229,0.0,18.025,23.4403748229
 11/25  11:00:00,65.5237932452,6.67113001365,13.6373301534,0.0,21.7447113004,23.4437158914,41.406259211,0.0,18.025,23.381259211
 11/25  12:00:00,65.2463603265,6.79456278738,15.6981538285,0.0,19.3027497915,23.426170988,41.3642513279,0.0,18.025,23.3392513279
 11/25  13:00:00,67.7342026497,6.93028746804,17.9080510535,0.0,19.1483137236,23.7250123474,35.5028270326,0.0,18.025,17.4778270326
 11/25  14:00:00,70.0264212161,7.02346496759,19.9615456946,0.0,19.3027497915,23.7161209604,35.501126182,0.0,18.025,17.476126182
 11/25  15:00:00,70.7712562392,7.06085903182,20.6689859289,0.0,19.3027497915,23.7161209604,35.4994955413,0.0,18.025,17.4744955413
 11/25  16:00:00,69.7280431292,6.99009335201,19.9864886549,0.0,19.3027497915,23.426170988,35.501655323,0.0,18.025,17.476655323
 11/25  17:00:00,76.0447999252,6.7759123428,16.4141203059,0.0,19.3027497915,27.8956505705,23.7850538302,0.0,18.025,5.76005383015
 11/25  18:00:00,83.1066567593,6.76936945623,12.9760710427,0.0,18.2229234133,37.5968344597,5.76496209064,0.0,0.0,5.76496209064
 11/25  19:00:00,97.0631429211,6.92090747634,12.8277575328,0.0,32.690315043,37.0816133363,5.76966487615,0.0,0.0,5.76966487615
 11/25  20:00:00,97.5429885323,7.00060880427,13.1162905126,0.0,36.8143715336,33.066984531,5.77960859915,0.0,0.0,5.77960859915
 11/25  21:00:00,103.480455381,7.13207315499,13.6822139526,0.0,36.3493007332,38.7721355839,5.81099416634,0.0323557393403,0.0,5.778638427
 11/25  22:00:00,100.831959386,7.09136400792,13.1922875348,0.0,36.1807251679,36.8228455648,11.6157935792,0.0771424529055,0.0,11.5386511263
 11/25  23:00:00,76.4188623718,6.68282702538,10.507957298,0.0,31.0351095914,20.6438685092,6.52855232031,0.729398463085,0.0,5.79915385722
 11/25  24:00:00,50.7917672222,6.27951041448,7.83792087019,0.0,17.4250845679,11.7056064465,12.9376963927,1.40820522607,0.0,11.5294911667
 11/26  01:00:00,43.2355297109,6.11188728826,6.55769427481,0.0,12.925468867,10.100111941,2.06778740529,2.04778740529,0.0,0.02
 11/26  02:00:00,42.2114885956,5.997631632,5.64899514636,0.0,12.925468867,10.100111941,9.07147957924,3.31628396347,0.0,5.75519561577
 11/26  03:00:00,36.4054922983,5.8548630317,4.60481342177,0.0,8.34152022915,10.0650221343,4.64180234831,4.62180234831,0.0,0.02
 11/26  04:00:00,35.6812273382,5.76775747703,3.96764674335,0.0,8.34152022915,10.0650221343,11.5197629897,5.76448736271,0.0,5.75527562695
 11/26  05:00:00,36.7623481935,5.70263206973,3.50731290311,0.0,8.34152022915,11.6705166398,6.82526884212,6.80526884212,0.0,0.02
 11/26  06:00:00,40.5925377818,5.65677503032,3.22507739462,0.0,8.80141237637,15.3678112995,13.0561234391,7.29095312407,0.0,5.76517031499
 11/26  07:00:00,56.060139275,5.79531601565,4.22959357985,0.0,18.5082010057,25.6353820695,12.0120166194,6.23724562522,0.0,5.7747709942
 11/26  08:00:00,74.1496795331,6.24388214314,7.29992657251,0.0,19.4926561212,41.1001056674,15.0035050703,3.42611033836,0.0,11.577394732
 11/26  09:00:00,103.24485515,6.88445871523,11.9972538341,0.0,26.3286599382,57.9988325916,29.4215615196,0.0,0.0,29.4215615196
 11/26  10:00:00,89.6845040119,6.83139110024,13.7632428286,0.0,26.2443270014,42.8153538416,41.4639849815,0.0,18.025,23.4389849815
 11/26  11:00:00,65.5333662129,6.67354232818,13.6444867353,0.0,21.7447113004,23.4437158914,41.4073700867,0.0,18.025,23.3823700867
 11/26  12:00:00,64.6294320712,6.78047695396,15.0355962611,0.0,19.3449162599,23.4437158914,41.3627779095,0.0,18.025,23.3377779095
 11/26  13:00:00,66.5542715368,6.88943735618,16.7092567614,0.0,19.190480192,23.7425572507,35.5017016511,0.0,18.025,17.4767016511
 11/26  14:00:00,68.7096156564,6.98852949858,18.7393852826,0.0,19.260583323,23.698576057,35.5038198196,0.0,18.025,17.4788198196
 11/26  15:00:00,71.0448025118,7.09256052674,20.9705405862,0.0,19.260583323,23.698576057,35.5022257249,0.0,18.025,17.4772257249
 11/26  16:00:00,70.2732749314,7.04003429208,20.5414887642,0.0,19.260583323,23.4086260847,35.5006337925,0.0,18.025,17.4756337925
 11/26  17:00:00,76.0723186287,6.79978749735,16.477470951,0.0,19.260583323,27.8781056672,23.7850719937,0.0,18.025,5.76007199371
 11/26  18:00:00,83.0970656006,6.78942534782,13.0061325202,0.0,18.1807569449,37.5792895564,5.76496795209,0.0,0.0,5.76496795209
 11/26  19:00:00,96.9659540042,6.93533602566,12.8355589853,0.0,32.6059821062,37.0465235296,5.76987459401,0.0,0.0,5.76987459401
 11/26  20:00:00,97.4845434848,7.00417482689,13.0542738263,0.0,36.8143715336,33.066984531,5.77927068386,0.0,0.0,5.77927068386
 11/26  21:00:00,103.528705013,7.13066868623,13.6124398914,0.0,36.43363367,38.8072253906,5.81111202742,0.0328008404306,0.0,5.77831118699
 11/26  22:00:00,100.586440588,7.08374417515,13.0738096071,0.0,36.0963922311,36.7877557581,6.03498152594,0.2553313829,0.0,5.77965014304
 11/26  23:00:00,76.1500775698,6.67000878037,10.3714061995,0.0,30.9507766546,20.6087787026,12.5839818473,1.00603906659,0.0,11.5779427807
 11/26  24:00:00,50.6225588926,6.26229875779,7.68592129871,0.0,17.4250845679,11.7056064465,7.49610492039,1.72125404457,0.0,5.77485087582
 11/27  01:00:00,41.6065668512,6.07637209123,6.2835628366,0.0,11.6412384099,10.0650221343,8.4966584091,2.73634744137,0.0,5.76031096774
 11/27  02:00:00,38.8040684206,5.93370670011,5.18440260266,0.0,10.0992000411,10.047477231,10.0984276158,4.34297977232,0.0,5.75544784351
 11/27  03:00:00,35.939824857,5.81327344973,4.30015609119,0.0,8.25718729233,10.0299323277,5.76904783672,5.74904783672,0.0,0.02
 11/27  04:00:00,35.2464356869,5.7296863117,3.69034766986,0.0,8.25718729233,10.0299323277,12.7389254095,6.98398027119,0.0,5.75494513827
 11/27  05:00:00,36.3767381431,5.67210381697,3.27165219661,0.0,8.25718729233,11.6354268332,8.10178417358,8.08178417358,0.0,0.02
 11/27  06:00:00,43.9379313359,5.66763528182,3.25770253237,0.0,12.1011305571,15.3678112995,14.1352223174,8.36040187247,0.0,5.77482044497
 11/27  07:00:00,71.1461290805,6.10626551026,6.15109053141,0.0,19.7275818095,37.2640762949,18.9138706359,7.33519394071,0.0,11.5786766952
 11/27  08:00:00,91.3871856831,6.55080897747,9.22755778045,0.0,24.3117294858,51.2795993405,21.725759657,4.3107266675,0.0,17.4150329895
 11/27  09:00:00,77.7900309208,6.1577481446,7.29842280395,0.0,23.6694662846,40.6342015617,23.5740612962,0.132923192191,0.0,23.441138104
 11/27  10:00:00,73.8722479652,6.22811966486,8.31753175959,0.0,23.6694662846,35.6302164847,41.4018155408,0.0,18.025,23.3768155408
 11/27  11:00:00,55.6676243611,6.03700745253,7.900668952,0.0,18.7433767983,22.9618409725,35.5357308118,0.0,18.025,17.5107308118
 11/27  12:00:00,56.753798638,6.08883318051,8.93720377219,0.0,18.7433767983,22.9618409725,35.504885582,0.0,18.025,17.479885582
 11/27  13:00:00,58.5020690052,6.21018627128,10.5206733216,0.0,18.5889407304,23.1597249699,41.3200434167,0.0,18.025,23.2950434167
 11/27  14:00:00,58.8255032525,6.20554172836,10.6022517499,0.0,18.7433767983,23.2517909448,35.501952957,0.0,18.025,17.476952957
 11/27  15:00:00,59.323067264,6.22118916538,11.0841666786,0.0,18.7433767983,23.2517909448,35.5034734294,0.0,18.025,17.4784734294
 11/27  16:00:00,58.4353192168,6.20456287303,10.5029943888,0.0,18.7433767983,22.9618409725,35.5051846917,0.0,18.025,17.4801846917
 11/27  17:00:00,66.2806421706,6.15011383498,8.2994560255,0.0,18.7433767983,27.431320555,23.7851133421,0.0,18.025,5.76011334211
 11/27  18:00:00,80.8639545966,6.32082771087,8.63986809701,0.0,17.6635504202,40.6971502883,5.76979036342,0.0,0.0,5.76979036342
 11/27  19:00:00,88.0442315539,6.45536012589,9.18094426138,0.0,27.5259009287,37.3340067412,6.04574425695,0.251902493838,0.0,5.79384176311
 11/27  20:00:00,91.2006063315,6.57441141672,9.89287092493,0.0,33.8341110165,33.3544677425,12.3462176409,0.807486821238,0.0,11.5387308196
 11/27  21:00:00,100.693645225,6.77424577759,11.0319202252,0.0,36.5179666069,38.8247702939,7.23301872254,1.45417311874,0.0,5.7788456038
 11/27  22:00:00,95.4182331154,6.81707548046,11.2287658838,0.0,32.965339924,36.8579353714,13.3151863148,1.73738769266,0.0,11.5777986221
 11/27  23:00:00,68.9052327862,6.41249941395,8.66746054452,0.0,25.6355707503,20.6438685092,7.85016739372,2.06576137245,0.0,5.78440602128
 11/27  24:00:00,46.5530915366,6.05005414859,6.23067549975,0.0,15.0252895274,11.7056064465,8.43710165765,2.6720342941,0.0,5.76506736355
 11/28  01:00:00,40.3252382404,5.91149751408,5.16710317363,0.0,11.6412384099,10.0650221343,8.91766832556,3.15739627426,0.0,5.7602720513
 11/28  02:00:00,37.9708666008,5.82185392773,4.463058751,0.0,10.0992000411,10.047477231,3.61768829768,3.59768829768,0.0,0.02
 11/28  03:00:00,35.4635447022,5.74487225666,3.89226871891,0.0,8.25718729233,10.0299323277,9.68812670565,3.93286928233,0.0,5.75525742332
 11/28  04:00:00,35.0717439976,5.6983548918,3.54699263609,0.0,8.25718729233,10.0299323277,4.19177659874,4.17177659874,0.0,0.02
 11/28  05:00:00,36.4374408292,5.66814327947,3.33630759123,0.0,8.25718729233,11.6354268332,9.95282469267,4.19273778861,0.0,5.76008690406
 11/28  06:00:00,44.2649158909,5.69516960017,3.55715086377,0.0,12.1011305571,15.3678112995,9.30643295164,3.53182857046,0.0,5.77460438118
 11/28  07:00:00,71.9788534365,6.19790215081,6.89216881492,0.0,19.7275818095,37.2640762949,13.7667561013,2.18775676185,0.0,11.5789993395
 11/28  08:00:00,92.1533775356,6.62179911626,9.92275478298,0.0,24.3117294858,51.2795993405,12.1897102547,0.572489991106,0.0,11.6172202636
 11/28  09:00:00,80.335825332,6.32296031799,9.67899779767,0.0,23.6694662846,40.6342015617,29.3119659319,0.0135170806836,0.0,29.2984488512
 11/28  10:00:00,77.972309091,6.30270141793,12.3430006556,0.0,23.6694662846,35.6302164847,35.5634490446,0.0,18.025,17.5384490446
 11/28  11:00:00,59.1747930431,6.11071323554,11.3341330354,0.0,18.7433767983,22.9618409725,41.3676977624,0.0,18.025,23.3426977624
 11/28  12:00:00,59.6701431007,6.10945641931,11.8329239836,0.0,18.7433767983,22.9618409725,35.5063654176,0.0,18.025,17.4813654176
 11/28  13:00:00,60.4024131837,6.16616412637,12.4650365659,0.0,18.5889407304,23.1597249699,35.5037420906,0.0,18.025,17.4787420906
 11/28  14:00:00,60.3247371182,6.17526255184,12.1317608975,0.0,18.7433767983,23.2517909448,35.5003001714,0.0,18.025,17.4753001714
 11/28  15:00:00,60.0105280332,6.24542280718,11.7473926033,0.0,18.7433767983,23.2517909448,41.3197396128,0.0,18.025,23.2947396128
 11/28  16:00:00,57.1298375597,6.11143220955,9.29064385832,0.0,18.7433767983,22.9618409725,35.5018140737,0.0,18.025,17.4768140737
 11/28  17:00:00,65.2941461644,6.0640453391,7.39903004837,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/28  18:00:00,80.4847905111,6.25351475112,8.32801153155,0.0,17.6635504202,40.6971502883,6.23938302058,0.469561369431,0.0,5.76982165115
 11/28  19:00:00,87.6644038228,6.39620288429,8.8602616012,0.0,27.5259009287,37.3340067412,13.6582191411,2.08977282726,0.0,11.5684463138
 11/28  20:00:00,91.0040331096,6.52422950251,9.74647889235,0.0,33.8341110165,33.3544677425,8.47944027439,2.70027980089,0.0,5.7791604735
 11/28  21:00:00,100.661468551,6.73794130051,11.0360393747,0.0,36.5179666069,38.8247702939,16.2337807773,4.69518783333,0.0,11.538592944
 11/28  22:00:00,95.3220277237,6.77528043592,11.1743504797,0.0,32.965339924,36.8579353714,11.6265534185,5.82791016698,0.0,5.79864325156
 11/28  23:00:00,68.4024715237,6.33319929338,8.2439910347,0.0,25.6355707503,20.6438685092,18.3839282126,6.83557321998,0.0,11.5483549927
 11/28  24:00:00,45.7435539617,5.94103710462,5.53015223152,0.0,15.0252895274,11.7056064465,14.0592622868,8.29411650493,0.0,5.7651457819
 11/29  01:00:00,39.4087171867,5.79089359934,4.37119018274,0.0,11.6412384099,10.0650221343,9.13017379682,9.11017379682,0.0,0.02
 11/29  02:00:00,36.953576828,5.69067660224,3.57693924392,0.0,10.0992000411,10.047477231,15.5681708624,9.81392881221,0.0,5.75424205024
 11/29  03:00:00,34.4657896463,5.62073331279,3.01865591921,0.0,8.25718729233,10.0299323277,10.4486983673,10.4286983673,0.0,0.02
 11/29  04:00:00,34.1595735605,5.58949033427,2.74368034774,0.0,8.25718729233,10.0299323277,16.644480292,10.8899516014,0.0,5.75452869059
 11/29  05:00:00,35.5472803735,5.56635191506,2.54793715001,0.0,8.25718729233,11.6354268332,17.0849094609,11.3247697245,0.0,5.76013973631
 11/29  06:00:00,43.2840985128,5.58129117092,2.69020719327,0.0,12.1011305571,15.3678112995,16.5900496894,10.8151834104,0.0,5.77486627895
 11/29  07:00:00,70.6911853789,6.01603465447,5.78636590974,0.0,19.7275818095,37.2640762949,20.6948586394,9.11743901915,0.0,11.5774196202
 11/29  08:00:00,92.2220932675,6.59846430429,10.0147977632,0.0,24.3117294858,51.2795993405,16.5683883048,4.95016122559,0.0,11.6182270792
 11/29  09:00:00,78.8777587166,6.26842091432,8.27546460591,0.0,23.6694662846,40.6342015617,24.2282097352,0.785588269218,0.0,23.4426214659
 11/29  10:00:00,75.1782443561,6.41634538275,9.43529421424,0.0,23.6694662846,35.6302164847,41.441444301,0.0359018228523,18.025,23.3805424782
 11/29  11:00:00,57.2134653145,6.32037618125,9.16313380425,0.0,18.7433767983,22.9618409725,41.3665979362,0.0,18.025,23.3415979362
 11/29  12:00:00,59.0738066511,6.41586046391,10.9301810473,0.0,18.7433767983,22.9618409725,35.505115723,0.0,18.025,17.480115723
 11/29  13:00:00,61.1819993084,6.52285642731,12.8879307383,0.0,18.5889407304,23.1597249699,35.5044522182,0.0,18.025,17.4794522182
 11/29  14:00:00,60.4330712679,6.47519659966,11.940157995,0.0,18.7433767983,23.2517909448,35.50621345,0.0,18.025,17.48121345
 11/29  15:00:00,61.431292032,6.52941661233,12.8841591826,0.0,18.7433767983,23.2517909448,35.5023798991,0.0,18.025,17.4773798991
 11/29  16:00:00,60.6217142143,6.48337979008,12.410568846,0.0,18.7433767983,22.9618409725,35.5018562274,0.0,18.025,17.4768562274
 11/29  17:00:00,67.687310493,6.34871559383,9.50752356767,0.0,18.7433767983,27.431320555,23.7851058889,0.0,18.025,5.76010588891
 11/29  18:00:00,82.1821910042,6.48052759258,9.7984003671,0.0,17.6635504202,40.6971502883,5.7858489681,0.0160512021532,0.0,5.76979776594
 11/29  19:00:00,88.9798682215,6.57457461991,9.99735042691,0.0,27.5259009287,37.3340067412,13.05638052,1.48820710912,0.0,11.5681734109
 11/29  20:00:00,91.9249262622,6.65546251361,10.5361350468,0.0,33.8341110165,33.3544677425,8.08891284201,2.30944715657,0.0,5.77946568544
 11/29  21:00:00,101.210054419,6.82563006038,11.4969371714,0.0,36.5179666069,38.8247702939,9.64447430399,3.86522303688,0.0,5.77925126711
 11/29  22:00:00,95.6539410891,6.83607523671,11.4454617767,0.0,32.965339924,36.8579353714,16.9446441322,5.36600730197,0.0,11.5786368302
 11/29  23:00:00,68.6828911094,6.38398287893,8.47361926588,0.0,25.6355707503,20.6438685092,18.23555186,6.68628157059,0.0,11.5492702894
 11/29  24:00:00,45.955408221,5.98010115897,5.70294332979,0.0,15.0252895274,11.7056064465,8.61538306275,8.59538306275,0.0,0.02
 11/30  01:00:00,39.4954113525,5.81283685027,4.43593701313,0.0,11.6412384099,10.0650221343,15.5119358355,9.75243423681,0.0,5.75950159865
 11/30  02:00:00,36.9907787471,5.70611144028,3.59870306422,0.0,10.0992000411,10.047477231,16.5649472954,10.8095741766,0.0,5.75537311875
 11/30  03:00:00,34.4517405206,5.62934316811,2.99599759513,0.0,8.25718729233,10.0299323277,11.807394075,11.787394075,0.0,0.02
 11/30  04:00:00,34.0671728525,5.58913164999,2.65163463676,0.0,8.25718729233,10.0299323277,18.457648826,12.7024692102,0.0,5.75517961589
 11/30  05:00:00,35.4110458321,5.5591503403,2.41890668561,0.0,8.25718729233,11.6354268332,13.4515386882,13.4315386882,0.0,0.02
 11/30  06:00:00,43.0620019437,5.56695596994,2.48244058064,0.0,12.1011305571,15.3678112995,18.9056380497,13.1306784227,0.0,5.77495962702
 11/30  07:00:00,71.6978082085,5.92590471698,4.99911172375,0.0,19.7275818095,37.2640762949,23.2732307215,11.6939144418,0.0,11.5793162797
 11/30  08:00:00,90.9240740214,6.45871907042,8.85651188694,0.0,24.3117294858,51.2795993405,24.8275358632,7.40961325296,0.0,17.4179226102
 11/30  09:00:00,77.8748229218,6.16759804828,7.37334728738,0.0,23.6694662846,40.6342015617,24.7260465268,1.28204302278,0.0,23.444003504
 11/30  10:00:00,74.1825450871,6.31285101327,8.54308567849,0.0,23.6694662846,35.6302164847,41.445106846,0.0419869494947,18.025,23.3781198965
 11/30  11:00:00,56.442150625,6.25408691331,8.45810569613,0.0,18.7433767983,22.9618409725,35.5379068167,0.0,18.025,17.5129068167
 11/30  12:00:00,58.1449904014,6.40257204194,10.0146503744,0.0,18.7433767983,22.9618409725,36.0889786757,0.0,18.025,18.0639786757
 11/30  13:00:00,60.538598702,6.51819053433,12.249194044,0.0,18.5889407304,23.1597249699,40.7395324587,0.0,18.025,22.7145324587
 11/30  14:00:00,61.1806466381,6.58241382855,12.580515972,0.0,18.7433767983,23.2517909448,35.5043462582,0.0,18.025,17.4793462582
 11/30  15:00:00,62.0967406577,6.61930986595,13.4597126614,0.0,18.7433767983,23.2517909448,35.5028778854,0.0,18.025,17.4778778854
 11/30  16:00:00,62.5892519243,6.61096907277,14.2505140501,0.0,18.7433767983,22.9618409725,35.5025831563,0.0,18.025,17.4775831563
 11/30  17:00:00,69.9699251498,6.47902477168,11.6598235631,0.0,18.7433767983,27.431320555,23.7840446036,0.0,18.025,5.75904460364
 11/30  18:00:00,83.3646784948,6.59761457874,10.8637971062,0.0,17.6635504202,40.6971502883,5.76881480319,0.0,0.0,5.76881480319
 11/30  19:00:00,89.9823398263,6.68139104072,10.8930029196,0.0,27.5259009287,37.3340067412,11.7870292067,0.219487443306,0.0,11.5675417634
 11/30  20:00:00,92.7678283892,6.75321753125,11.2812742234,0.0,33.8341110165,33.3544677425,6.91276562412,1.13291277662,0.0,5.7798528475
 11/30  21:00:00,101.98007354,6.91505618166,12.1775271662,0.0,36.5179666069,38.8247702939,7.94884589272,2.16916359577,0.0,5.77968229695
 11/30  22:00:00,96.4182123463,6.92455078519,12.1212501389,0.0,32.965339924,36.8579353714,14.4521417657,2.87320355754,0.0,11.5789382081
 11/30  23:00:00,69.5427666887,6.48091339602,9.23656482858,0.0,25.6355707503,20.6438685092,9.7260519732,3.94130297336,0.0,5.78474899983
 11/30  24:00:00,46.8510857796,6.08230748974,6.49641054521,0.0,15.0252895274,11.7056064465,10.9389199791,5.17367859976,0.0,5.76524137929
 12/01  01:00:00,40.2438792929,5.90330203849,5.09393376427,0.0,11.6412384099,10.0650221343,11.9271808699,6.16676498185,0.0,5.76041588809
 12/01  02:00:00,37.5770082045,5.77983675344,4.11121061527,0.0,10.0992000411,10.047477231,7.13839159005,7.11839159005,0.0,0.02
 12/01  03:00:00,34.9070848504,5.68533457195,3.39534418634,0.0,8.25718729233,10.0299323277,13.7363451475,7.98083489582,0.0,5.75551025169
 12/01  04:00:00,34.4035614833,5.62844885201,2.94870873072,0.0,8.25718729233,10.0299323277,8.84251162821,8.82251162821,0.0,0.02
 12/01  05:00:00,35.6678845231,5.5891734267,2.64571746661,0.0,8.25718729233,11.6354268332,15.3440354639,9.58359662811,0.0,5.76043883582
 12/01  06:00:00,43.3134925344,5.59555117065,2.7053347022,0.0,12.1011305571,15.3678112995,15.4049185996,9.62980734411,0.0,5.77511125553
 12/01  07:00:00,72.2342668842,6.00447912081,5.45698747259,0.0,19.7275818095,37.2640762949,20.0203682218,8.44109917274,0.0,11.5792690491
 12/01  08:00:00,90.2851950915,6.40516177825,8.27117968125,0.0,24.3117294858,51.2795993405,22.7570803612,5.34098672267,0.0,17.4160936385
 12/01  09:00:00,76.3851332505,5.98590154186,6.06534729917,0.0,23.6694662846,40.6342015617,23.876045041,0.431288808145,0.0,23.4447562329
 12/01  10:00:00,71.7037507686,5.9808305102,6.39630590245,0.0,23.6694662846,35.6302164847,41.4027547547,0.0,18.025,23.3777547547
 12/01  11:00:00,53.2979394956,5.78966712023,5.77831381498,0.0,18.7433767983,22.9618409725,35.5376375868,0.0,18.025,17.5126375868
 12/01  12:00:00,54.0214257232,5.83158971202,6.46206626995,0.0,18.7433767983,22.9618409725,35.5059340561,0.0,18.025,17.4809340561
 12/01  13:00:00,54.6637483832,5.84877996315,7.0437502864,0.0,18.5889407304,23.1597249699,35.5032908519,0.0,18.025,17.4782908519
 12/01  14:00:00,55.4152830463,5.90020839147,7.49735691741,0.0,18.7433767983,23.2517909448,41.3226258281,0.0,18.025,23.2976258281
 12/01  15:00:00,55.6764299321,5.895445308,7.76326597325,0.0,18.7433767983,23.2517909448,35.504063992,0.0,18.025,17.479063992
 12/01  16:00:00,55.4762374132,5.95243812564,7.79602958219,0.0,18.7433767983,22.9618409725,35.5055555089,0.0,18.025,17.4805555089
 12/01  17:00:00,63.7066215988,5.89746051529,5.97807977711,0.0,18.7433767983,27.431320555,23.7841365941,0.0,18.025,5.75913659407
 12/01  18:00:00,78.6875467396,6.08008218529,6.70419210605,0.0,17.6635504202,40.6971502883,5.97835482458,0.208394095671,0.0,5.76996072891
 12/01  19:00:00,85.9152626323,6.2187136308,7.28859800549,0.0,27.5259009287,37.3340067412,7.52011964597,1.72557223468,0.0,5.79454741129
 12/01  20:00:00,89.1942887936,6.34211702104,8.11883019809,0.0,33.8341110165,33.3544677425,13.7432071789,2.20429104502,0.0,11.5389161339
 12/01  21:00:00,98.8051206288,6.55173876154,9.36588462057,0.0,36.5179666069,38.8247702939,9.32529975354,3.5464371552,0.0,5.77886259834
 12/01  22:00:00,93.5808269937,6.6010807208,9.60732935544,0.0,32.965339924,36.8579353714,16.0363385109,4.45823622896,0.0,11.5781022819
 12/01  23:00:00,67.0846431832,6.19996411852,7.05938735548,0.0,25.6355707503,20.6438685092,11.1154538018,5.33093517078,0.0,5.78451863105
 12/01  24:00:00,44.8034775821,5.84509092823,4.68601412988,0.0,15.0252895274,11.7056064465,12.4017913317,6.63649898743,0.0,5.76529234425
 12/02  01:00:00,39.9115719258,5.72365973101,3.74136885472,0.0,12.8411359301,10.0650221343,13.530134679,7.76967576429,0.0,5.76045891475
 12/02  02:00:00,39.3178470869,5.65951332153,3.21289275898,0.0,12.8411359301,10.0650221343,8.53713693886,8.51713693886,0.0,0.02
 12/02  03:00:00,34.0478587563,5.5827428104,2.63870587541,0.0,8.25718729233,10.0299323277,14.7134717422,8.95899919896,0.0,5.75447254322
 12/02  04:00:00,33.7546264785,5.55176770234,2.37645602663,0.0,8.25718729233,10.0299323277,9.33470704795,9.31470704795,0.0,0.02
 12/02  05:00:00,35.1704225154,5.5306068791,2.20681728315,0.0,8.25718729233,11.6354268332,15.4007200636,9.64055959073,0.0,5.76016047285
 12/02  06:00:00,39.2524404244,5.51583683911,2.14532291748,0.0,8.71707943955,15.3327214929,15.1214037696,9.35615000873,0.0,5.76525376088
 12/02  07:00:00,56.4916501557,5.61942079818,2.95297773074,0.0,18.5082010057,25.6353820695,14.0656534426,8.29049635136,0.0,5.77515709122
 12/02  08:00:00,72.4345122533,6.03447203829,5.91355320476,0.0,19.4083231844,41.0650158608,16.3496545472,4.770234847,0.0,11.5794197002
 12/02  09:00:00,101.521368168,6.67248065377,10.4856950804,0.0,26.3286599382,57.9988325916,29.4717878534,0.0441208934491,0.0,29.4276669599
 12/02  10:00:00,86.6833292468,6.60252233681,10.871485051,0.0,26.3286599382,42.8504436482,41.4645091145,0.0,18.025,23.4395091145
 12/02  11:00:00,61.6528632964,6.39118713294,10.0463091385,0.0,21.7447113004,23.4437158914,41.407453591,0.0,18.025,23.382453591
 12/02  12:00:00,60.764377608,6.4702002552,11.5405128048,0.0,19.3027497915,23.426170988,35.5363712639,0.0,18.025,17.5113712639
 12/02  13:00:00,63.297166612,6.62173332039,13.7795523304,0.0,19.1483137236,23.7250123474,35.5029264712,0.0,18.025,17.4779264712
 12/02  14:00:00,64.6528685816,6.70023424825,14.9112111537,0.0,19.3027497915,23.7161209604,41.3219705383,0.0,18.025,23.2969705383
 12/02  15:00:00,65.5335045413,6.72718109719,15.7649003027,0.0,19.3027497915,23.7161209604,35.5036252638,0.0,18.025,17.4786252638
 12/02  16:00:00,64.2237526841,6.65232565338,14.8199524759,0.0,19.3027497915,23.426170988,35.5022525183,0.0,18.025,17.4772525183
 12/02  17:00:00,70.3511317613,6.44290276456,11.0534432673,0.0,19.3027497915,27.8956505705,23.785121561,0.0,18.025,5.76012156096
 12/02  18:00:00,79.3063884313,6.45716727821,9.48798658885,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 12/02  19:00:00,94.0725583993,6.62767994983,10.1303757299,0.0,32.690315043,37.0816133363,5.79127491816,0.0213424653006,0.0,5.76993245286
 12/02  20:00:00,94.8213442993,6.72771168631,10.6675094438,0.0,36.8143715336,33.066984531,11.95082052,0.412774240458,0.0,11.5380462795
 12/02  21:00:00,101.106450598,6.87903873974,11.5612117484,0.0,36.3493007332,38.7721355839,7.11336104867,1.3343049982,0.0,5.77905605047
 12/02  22:00:00,98.7135013015,6.85314572004,11.3120220374,0.0,36.1807251679,36.8228455648,7.75077467915,1.97107597519,0.0,5.77969870395
 12/02  23:00:00,74.4443993138,6.45576970701,8.76050308797,0.0,31.0351095914,20.6438685092,14.8342752976,3.25472555013,0.0,11.5795497475
 12/02  24:00:00,48.9189510689,6.06442979673,6.18016193487,0.0,17.4250845679,11.7056064465,10.6827517509,4.90772290512,0.0,5.77502884578
 12/03  01:00:00,41.4561744683,5.90749948851,4.98270732703,0.0,12.925468867,10.100111941,12.3637783489,6.60364564382,0.0,5.76013270506
 12/03  02:00:00,40.5299045413,5.80037951725,4.16465725956,0.0,12.925468867,10.100111941,8.00065171707,7.98065171707,0.0,0.02
 12/03  03:00:00,34.9142177874,5.6783844001,3.29000178668,0.0,8.34152022915,10.0650221343,14.7576938985,9.0023780408,0.0,5.75531585765
 12/03  04:00:00,34.3996507521,5.61871708149,2.83510353677,0.0,8.34152022915,10.0650221343,9.80165918583,9.78165918583,0.0,0.02
 12/03  05:00:00,35.7001318548,5.5849321139,2.56277968562,0.0,8.34152022915,11.6705166398,16.4022839455,10.6418315985,0.0,5.76045234706
 12/03  06:00:00,39.679386893,5.55842111662,2.41026014927,0.0,8.80141237637,15.3678112995,16.6255494605,10.8602525064,0.0,5.76529695401
 12/03  07:00:00,56.700225288,5.65287506815,3.12809604241,0.0,18.5082010057,25.6353820695,16.1118297278,10.3378450778,0.0,5.77398464999
 12/03  08:00:00,72.4764182399,6.03282119266,5.83768051518,0.0,19.4926561212,41.1001056674,18.5474526639,6.96910161469,0.0,11.5783510493
 12/03  09:00:00,101.369965117,6.66805550156,10.3387080578,0.0,26.3286599382,57.9988325916,29.8469408343,0.41939675506,0.0,29.4275440792
 12/03  10:00:00,86.1433347744,6.61784121463,10.4355880352,0.0,26.2443270014,42.8153538416,41.4670334401,0.0,18.025,23.4420334401
 12/03  11:00:00,61.0150308956,6.38656762014,9.41309345836,0.0,21.7447113004,23.4437158914,41.4086800405,0.0,18.025,23.3836800405
 12/03  12:00:00,60.2166543381,6.48633252971,10.9169417751,0.0,19.3449162599,23.4437158914,35.536746443,0.0,18.025,17.511746443
 12/03  13:00:00,62.3820289891,6.5946707399,12.8317662915,0.0,19.190480192,23.7425572507,41.3233859245,0.0,18.025,23.2983859245
 12/03  14:00:00,64.6755361787,6.69476422127,14.9990579606,0.0,19.260583323,23.698576057,35.5046041437,0.0,18.025,17.4796041437
 12/03  15:00:00,66.3464325599,6.76960342468,16.5951135509,0.0,19.260583323,23.698576057,35.5032366553,0.0,18.025,17.4782366553
 12/03  16:00:00,65.4193115469,6.72206991981,16.0054753822,0.0,19.260583323,23.4086260847,35.5018886876,0.0,18.025,17.4768886876
 12/03  17:00:00,71.6520195895,6.51435776033,12.3425866323,0.0,19.260583323,27.8781056672,23.7852402228,0.0,18.025,5.76024022281
 12/03  18:00:00,80.0217921091,6.52407902457,10.196186884,0.0,18.1807569449,37.5792895564,5.76510454974,0.0,0.0,5.76510454974
 12/03  19:00:00,94.5418818681,6.69056627958,10.6562343214,0.0,32.6059821062,37.0465235296,5.78989722039,0.019805169739,0.0,5.77009205065
 12/03  20:00:00,95.3816669038,6.78892522936,11.1666170835,0.0,36.8143715336,33.066984531,5.77960989612,0.0,0.0,5.77960989612
 12/03  21:00:00,101.757068644,6.93858544959,12.0328573016,0.0,36.43363367,38.8072253906,6.41372970531,0.63504974656,0.0,5.77867995875
 12/03  22:00:00,99.0992812443,6.91202867838,11.7583353948,0.0,36.0963922311,36.7877557581,7.01530300724,1.23523207484,0.0,5.78007093239
 12/03  23:00:00,74.8153688913,6.51336454424,9.19329745012,0.0,30.9507766546,20.6087787026,13.4437707871,1.86543779673,0.0,11.5783329903
 12/03  24:00:00,49.4051449905,6.12010474223,6.61067483846,0.0,17.4250845679,11.7056064465,8.96573012219,3.19057231747,0.0,5.77515780472
 12/04  01:00:00,40.4745169469,5.94555071667,5.28232087789,0.0,11.6412384099,10.0650221343,10.6634953239,4.9030005952,0.0,5.76049472873
 12/04  02:00:00,37.7912698398,5.81318269122,4.29211648357,0.0,10.0992000411,10.047477231,12.0658673749,6.31031687116,0.0,5.75555050373
 12/04  03:00:00,35.0784592329,5.71033126016,3.54172214359,0.0,8.25718729233,10.0299323277,7.37244748984,7.35244748984,0.0,0.02
 12/04  04:00:00,34.5572138274,5.64939088624,3.08141007893,0.0,8.25718729233,10.0299323277,13.9010963057,8.14571981049,0.0,5.75537649522
 12/04  05:00:00,35.8147993154,5.60851881085,2.77328314983,0.0,8.25718729233,11.6354268332,8.95587357591,8.93587357591,0.0,0.02
 12/04  06:00:00,43.4443721387,5.61268811877,2.81906391339,0.0,12.1011305571,15.3678112995,20.5651602238,9.03588954528,0.0,11.5292706785
 12/04  07:00:00,72.1071370965,5.99092474383,5.34339595005,0.0,19.7275818095,37.2640762949,14.2351795725,8.43530413214,0.0,5.7998754404
 12/04  08:00:00,90.9003390513,6.48691348781,8.80455052892,0.0,24.3117294858,51.2795993405,22.2543063759,4.83560531883,0.0,17.418701057
 12/04  09:00:00,78.1538056272,6.21462736855,7.60527768566,0.0,23.6694662846,40.6342015617,23.6581578682,0.210791963684,0.0,23.4473659045
 12/04  10:00:00,74.3729986586,6.33297201038,8.71340296882,0.0,23.6694662846,35.6302164847,41.4062233647,0.0,18.025,23.3812233647
 12/04  11:00:00,56.7230436235,6.19717918667,8.79589373776,0.0,18.7433767983,22.9618409725,35.5384588896,0.0,18.025,17.5134588896
 12/04  12:00:00,57.405102091,6.23700263322,9.4403240692,0.0,18.7433767983,22.9618409725,41.3286017412,0.0,18.025,23.3036017412
 12/04  13:00:00,59.4166202615,6.36467740255,11.2807212417,0.0,18.5889407304,23.1597249699,35.5046842853,0.0,18.025,17.4796842853
 12/04  14:00:00,59.4492606349,6.29327500609,11.1382599213,0.0,18.7433767983,23.2517909448,35.5062634061,0.0,18.025,17.4812634061
 12/04  15:00:00,61.7346359572,6.44900083532,13.2679084979,0.0,18.7433767983,23.2517909448,35.5020398153,0.0,18.025,17.4770398153
 12/04  16:00:00,61.1516815461,6.44937847593,12.9745263551,0.0,18.7433767983,22.9618409725,35.5008963445,0.0,18.025,17.4758963445
 12/04  17:00:00,68.086239695,6.31241357482,9.94274453198,0.0,18.7433767983,27.431320555,23.7851318903,0.0,18.025,5.76013189029
 12/04  18:00:00,81.8272965645,6.4448978129,9.47912132751,0.0,17.6635504202,40.6971502883,5.77013436682,0.0,0.0,5.77013436682
 12/04  19:00:00,88.6758123191,6.54212175811,9.72572029092,0.0,27.5259009287,37.3340067412,11.5919556063,0.0228199738444,0.0,11.5691356325
 12/04  20:00:00,91.6026812484,6.63088643622,10.2384446858,0.0,33.8341110165,33.3544677425,6.08745576772,0.307322192972,0.0,5.78013357474
 12/04  21:00:00,100.926216734,6.8076727718,11.2310372851,0.0,36.5179666069,38.8247702939,6.77056635322,0.991372398764,0.0,5.77919395446
 12/04  22:00:00,95.5291539445,6.83415352233,11.3225652672,0.0,32.965339924,36.8579353714,12.886798357,1.30707869081,0.0,11.5797196662
 12/04  23:00:00,68.9249937999,6.41824636784,8.68143518135,0.0,25.6355707503,20.6438685092,13.2059767032,1.65707146183,0.0,11.5489052414
 12/04  24:00:00,46.4703007454,6.04419576595,6.1537287778,0.0,15.0252895274,11.7056064465,2.11510966791,2.09510966791,0.0,0.02
 12/05  01:00:00,40.1019536317,5.88883533982,4.96646984776,0.0,11.6412384099,10.0650221343,8.83437845484,3.07388020503,0.0,5.76049824981
 12/05  02:00:00,37.6689550099,5.78694296786,4.19604040489,0.0,10.0992000411,10.047477231,9.63347358819,3.87913628571,0.0,5.75433730248
 12/05  03:00:00,35.1324907363,5.70545841811,3.60062465902,0.0,8.25718729233,10.0299323277,4.4225836963,4.4025836963,0.0,0.02
 12/05  04:00:00,34.7520166067,5.66098913686,3.264613369,0.0,8.25718729233,10.0299323277,10.3932886448,4.63812585928,0.0,5.75516278553
 12/05  05:00:00,36.1033888779,5.62994139632,3.04044855491,0.0,8.25718729233,11.6354268332,4.83644486877,4.81644486877,0.0,0.02
 12/05  06:00:00,43.8463516885,5.64623252483,3.18749604408,0.0,12.1011305571,15.3678112995,10.0761582044,4.30088274104,0.0,5.77527546335
 12/05  07:00:00,73.1904470958,6.1126639699,6.3049604265,0.0,19.7275818095,37.2640762949,14.8809197258,3.30096074584,0.0,11.57995898
 12/05  08:00:00,92.2647527455,6.6425532921,10.0133156082,0.0,24.3117294858,51.2795993405,18.5594880124,1.14003670251,0.0,17.4194513099
 12/05  09:00:00,79.7866279183,6.37882685247,9.0738956017,0.0,23.6694662846,40.6342015617,23.4470202412,0.0,0.0,23.4470202412
 12/05  10:00:00,77.4579577507,6.48336826808,11.647961367,0.0,23.6694662846,35.6302164847,41.4055750104,0.0,18.025,23.3805750104
 12/05  11:00:00,60.2739126178,6.41184799915,12.1320912798,0.0,18.7433767983,22.9618409725,35.5390215916,0.0,18.025,17.5140215916
 12/05  12:00:00,62.5611110899,6.55771046056,14.2756232661,0.0,18.7433767983,22.9618409725,41.3282633359,0.0,18.025,23.3032633359
 12/05  13:00:00,64.5247060265,6.68082682007,16.0726555829,0.0,18.5889407304,23.1597249699,35.5044583781,0.0,18.025,17.4794583781
 12/05  14:00:00,66.2270552163,6.76586080862,17.443466871,0.0,18.7433767983,23.2517909448,35.5031656298,0.0,18.025,17.4781656298
 12/05  15:00:00,67.7706208595,6.83277465482,18.9201177218,0.0,18.7433767983,23.2517909448,35.5018885992,0.0,18.025,17.4768885992
 12/05  16:00:00,66.5184033158,6.76755062173,18.0230742479,0.0,18.7433767983,22.9618409725,35.5044259672,0.0,18.025,17.4794259672
 12/05  17:00:00,72.4547585622,6.56669035716,14.0569839698,0.0,18.7433767983,27.431320555,23.7852446414,0.0,18.025,5.76024464136
 12/05  18:00:00,84.1297520862,6.63375737009,11.5927139768,0.0,17.6635504202,40.6971502883,5.76951857364,0.0,0.0,5.76951857364
 12/05  19:00:00,90.1363425973,6.69217420313,11.036192953,0.0,27.5259009287,37.3340067412,11.5681921911,0.0,0.0,11.5681921911
 12/05  20:00:00,92.8534651383,6.75933263465,11.3607781828,0.0,33.8341110165,33.3544677425,5.78009108453,0.0,0.0,5.78009108453
 12/05  21:00:00,101.938062689,6.92643331721,12.1241185448,0.0,36.5179666069,38.8247702939,5.83567480421,0.0565177982399,0.0,5.77915700597
 12/05  22:00:00,96.3822029566,6.94101373044,12.0687479833,0.0,32.965339924,36.8579353714,12.2559770451,0.676265848488,0.0,11.5797111966
 12/05  23:00:00,69.7114778634,6.5175356496,9.36862581638,0.0,25.6355707503,20.6438685092,12.8961509047,1.34596154452,0.0,11.5501893602
 12/05  24:00:00,47.1268562568,6.12723344449,6.72724408593,0.0,15.0252895274,11.7056064465,2.0856247865,2.0656247865,0.0,0.02
 12/06  01:00:00,40.5874673757,5.95323127049,5.38758536681,0.0,11.6412384099,10.0650221343,9.49103980694,3.73057535211,0.0,5.76046445482
 12/06  02:00:00,37.979507018,5.83418946831,4.45934464048,0.0,10.0992000411,10.047477231,11.038237234,5.28264337265,0.0,5.75559386131
 12/06  03:00:00,35.2750798607,5.73228524796,3.71638530338,0.0,8.25718729233,10.0299323277,6.49626856207,6.47626856207,0.0,0.02
 12/06  04:00:00,34.7103971263,5.66535656994,3.21862497435,0.0,8.25718729233,10.0299323277,13.2198398136,7.46470763915,0.0,5.75513217441
 12/06  05:00:00,35.929148027,5.61917432744,2.8769728272,0.0,8.25718729233,11.6354268332,8.37233008512,8.35233008512,0.0,0.02
 12/06  06:00:00,43.5408811354,5.62068048836,2.90757419027,0.0,12.1011305571,15.3678112995,14.2602465775,8.48497287349,0.0,5.77527370402
 12/06  07:00:00,72.5010026041,6.04052642306,5.68764745229,0.0,19.7275818095,37.2640762949,19.5936104036,8.01358032827,0.0,11.5800300753
 12/06  08:00:00,91.1110343417,6.51399553816,8.9881469781,0.0,24.3117294858,51.2795993405,22.1835686503,4.76390098537,0.0,17.4196676649
 12/06  09:00:00,77.7517422055,6.16023004622,7.25760135911,0.0,23.6694662846,40.6342015617,23.7052567934,0.25776219333,0.0,23.4474946001
 12/06  10:00:00,73.3932792043,6.19732921565,7.86931802461,0.0,23.6694662846,35.6302164847,41.4057428238,0.0,18.025,23.3807428238
 12/06  11:00:00,57.0742751759,6.18230615808,9.16199277746,0.0,18.7433767983,22.9618409725,35.5393750189,0.0,18.025,17.5143750189
 12/06  12:00:00,58.5376953992,6.23051104265,10.579405133,0.0,18.7433767983,22.9618409725,41.328738355,0.0,18.025,23.303738355
 12/06  13:00:00,61.9340706141,6.38814837483,13.7746968589,0.0,18.5889407304,23.1597249699,35.5048674601,0.0,18.025,17.4798674601
 12/06  14:00:00,62.156187956,6.32501754567,13.8134408232,0.0,18.7433767983,23.2517909448,35.5035971083,0.0,18.025,17.4785971083
 12/06  15:00:00,62.1094040357,6.34988793441,13.7417857329,0.0,18.7433767983,23.2517909448,35.5023502082,0.0,18.025,17.4773502082
 12/06  16:00:00,61.0044351845,6.33876231297,12.9378923556,0.0,18.7433767983,22.9618409725,35.5024106685,0.0,18.025,17.4774106685
 12/06  17:00:00,68.2762911753,6.24015636936,10.2050492131,0.0,18.7433767983,27.431320555,23.7851580813,0.0,18.025,5.76015808127
 12/06  18:00:00,81.6145841815,6.38516475123,9.32613608702,0.0,17.6635504202,40.6971502883,5.77019438915,0.0,0.0,5.77019438915
 12/06  19:00:00,88.5324387729,6.50568629123,9.61877125393,0.0,27.5259009287,37.3340067412,11.5897089519,0.0203058061472,0.0,11.5694031458
 12/06  20:00:00,91.6990713833,6.62227910193,10.3434342406,0.0,33.8341110165,33.3544677425,5.77877399513,0.0,0.0,5.77877399513
 12/06  21:00:00,101.105095628,6.82146257369,11.3961184206,0.0,36.5179666069,38.8247702939,6.22571718907,0.446399952883,0.0,5.77931723619
 12/06  22:00:00,95.8028498834,6.862639175,11.5677636563,0.0,32.965339924,36.8579353714,12.438494933,0.858400278449,0.0,11.5800946546
 12/06  23:00:00,69.2773747007,6.45703593914,8.99501758711,0.0,25.6355707503,20.6438685092,12.783857905,1.23481945259,0.0,11.5490384524
 12/06  24:00:00,46.8569807808,6.08693942785,6.4976599291,0.0,15.0252895274,11.7056064465,1.66124170356,1.64124170356,0.0,0.02
 12/07  01:00:00,40.5095959193,5.93553421791,5.32740974424,0.0,11.6412384099,10.0650221343,8.05342224131,2.29290340708,0.0,5.76051883422
 12/07  02:00:00,38.0787270385,5.83759401444,4.55515829657,0.0,10.0992000411,10.047477231,8.91025858075,3.15479723606,0.0,5.75546134469
 12/07  03:00:00,35.5187825834,5.75564678796,3.93672535439,0.0,8.25718729233,10.0299323277,3.71126563719,3.69126563719,0.0,0.02
 12/07  04:00:00,35.0716492998,5.70239571685,3.54283646628,0.0,8.25718729233,10.0299323277,9.87386795291,4.11856655958,0.0,5.75530139332
 12/07  05:00:00,36.3621735126,5.66334801604,3.26582243702,0.0,8.25718729233,11.6354268332,4.52649815143,4.50649815143,0.0,0.02
 12/07  06:00:00,44.1117075873,5.68068617415,3.41839100518,0.0,12.1011305571,15.3678112995,9.82641662658,4.05113352944,0.0,5.77528309714
