Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/07  07:00:00,73.4490229167,6.15174526952,6.52444338033,0.0,19.7275818095,37.2640762949,14.843445517,3.26326703463,0.0,11.5801784824
 12/07  08:00:00,91.4377835923,6.54451618003,9.28436839828,0.0,24.3117294858,51.2795993405,18.7300163989,1.31032711465,0.0,17.4196892843
 12/07  09:00:00,77.7915249134,6.12249493158,7.33511344827,0.0,23.6694662846,40.6342015617,23.4487739949,0.0,0.0,23.4487739949
 12/07  10:00:00,74.0321100353,6.14779643425,8.55767835854,0.0,23.6694662846,35.6302164847,41.4075952857,0.0,18.025,23.3825952857
 12/07  11:00:00,56.9047678332,6.17447860016,9.00030981893,0.0,18.7433767983,22.9618409725,35.5395051057,0.0,18.025,17.5145051057
 12/07  12:00:00,58.148054616,6.315379006,10.1048946074,0.0,18.7433767983,22.9618409725,41.3287674765,0.0,18.025,23.3037674765
 12/07  13:00:00,60.4182717058,6.42389036203,12.2231540735,0.0,18.5889407304,23.1597249699,35.5058580526,0.0,18.025,17.4808580526
 12/07  14:00:00,61.8880710787,6.47260135979,13.3977381043,0.0,18.7433767983,23.2517909448,35.507216329,0.0,18.025,17.482216329
 12/07  15:00:00,62.3452215866,6.41545425364,13.9120350998,0.0,18.7433767983,23.2517909448,35.5034068807,0.0,18.025,17.4784068807
 12/07  16:00:00,61.981611238,6.45254863671,13.8012809147,0.0,18.7433767983,22.9618409725,35.5021741955,0.0,18.025,17.4771741955
 12/07  17:00:00,68.8833237471,6.32903933335,10.7231966132,0.0,18.7433767983,27.431320555,23.784113087,0.0,18.025,5.75911308696
 12/07  18:00:00,82.0666860888,6.45423177905,9.70916718107,0.0,17.6635504202,40.6971502883,5.76995935775,0.0,0.0,5.76995935775
 12/07  19:00:00,88.8582504743,6.55643363791,9.89382932134,0.0,27.5259009287,37.3340067412,11.5919955516,0.022896438939,0.0,11.5690991127
 12/07  20:00:00,91.7894204531,6.64965694026,10.4064023897,0.0,33.8341110165,33.3544677425,6.1202737313,0.34042397824,0.0,5.77984975306
 12/07  21:00:00,101.060829438,6.8255452211,11.3477642249,0.0,36.5179666069,38.8247702939,7.00454472836,1.2248676525,0.0,5.77967707586
 12/07  22:00:00,95.5927960866,6.84548869929,11.3748548894,0.0,32.965339924,36.8579353714,13.355701011,1.77570056175,0.0,11.5800004492
 12/07  23:00:00,68.9263436427,6.42241868991,8.67859920535,0.0,25.6355707503,20.6438685092,14.0497450295,2.49945986174,0.0,11.5502851678
 12/07  24:00:00,46.3773186097,6.03753843903,6.06739508969,0.0,15.0252895274,11.7056064465,9.76864691977,4.00320712381,0.0,5.76543979596
 12/08  01:00:00,39.9182390671,5.87273286277,4.79885403928,0.0,11.6412384099,10.0650221343,5.64209207348,5.62209207348,0.0,0.02
 12/08  02:00:00,37.4032832603,5.76142818188,3.95587848557,0.0,10.0992000411,10.047477231,12.6246884522,6.86917017681,0.0,5.75551827539
 12/08  03:00:00,34.7720938142,5.66936872883,3.27631346218,0.0,8.25718729233,10.0299323277,7.86606843938,7.84606843938,0.0,0.02
 12/08  04:00:00,34.3191668061,5.61775450915,2.87499321883,0.0,8.25718729233,10.0299323277,14.3866608067,8.63099946548,0.0,5.75566134123
 12/08  05:00:00,35.6600002357,5.58781616774,2.6391782669,0.0,8.25718729233,11.6354268332,9.34162757847,9.32162757847,0.0,0.02
 12/08  06:00:00,43.3265815896,5.59623669422,2.71771140872,0.0,12.1011305571,15.3678112995,20.7980999179,9.26774607317,0.0,11.5303538447
 12/08  07:00:00,72.1402902497,5.99210655489,5.37534377208,0.0,19.7275818095,37.2640762949,14.3162413195,8.51818421004,0.0,5.79805710946
 12/08  08:00:00,91.1050371884,6.50847035395,8.98766200032,0.0,24.3117294858,51.2795993405,22.2735618635,4.85353302537,0.0,17.4200288381
 12/08  09:00:00,78.5258873139,6.25842463789,7.93354028552,0.0,23.6694662846,40.6342015617,23.6631057257,0.216571525252,0.0,23.4465342005
 12/08  10:00:00,75.7200625562,6.41292849479,9.9804921115,0.0,23.6694662846,35.6302164847,41.4091838414,0.0,18.025,23.3841838414
 12/08  11:00:00,57.6087876684,6.29171526525,9.58709229417,0.0,18.7433767983,22.9618409725,41.3709466451,0.0,18.025,23.3459466451
 12/08  12:00:00,57.9783070737,6.32315708468,9.92736740737,0.0,18.7433767983,22.9618409725,35.506928957,0.0,18.025,17.481928957
 12/08  13:00:00,59.038046327,6.24816633613,11.0186505485,0.0,18.5889407304,23.1597249699,35.5062425948,0.0,18.025,17.4812425948
 12/08  14:00:00,60.7580949057,6.32152513798,12.4188355228,0.0,18.7433767983,23.2517909448,35.5056156919,0.0,18.025,17.4806156919
 12/08  15:00:00,63.0749311856,6.47036549564,14.5868317663,0.0,18.7433767983,23.2517909448,35.5051067384,0.0,18.025,17.4801067384
 12/08  16:00:00,61.2080395638,6.4389520712,13.0413066404,0.0,18.7433767983,22.9618409725,35.5058268337,0.0,18.025,17.4808268337
 12/08  17:00:00,67.4526564849,6.30202546302,9.31953927145,0.0,18.7433767983,27.431320555,23.7853213086,0.0,18.025,5.7603213086
 12/08  18:00:00,81.8120493782,6.44602031946,9.4627358283,0.0,17.6635504202,40.6971502883,5.77011621633,0.0,0.0,5.77011621633
 12/08  19:00:00,88.6607032611,6.54726021182,9.70544813548,0.0,27.5259009287,37.3340067412,12.5862847342,1.01654144779,0.0,11.5697432864
 12/08  20:00:00,91.6368885129,6.63463358818,10.2688892652,0.0,33.8341110165,33.3544677425,7.56629214122,1.78742560904,0.0,5.77886653218
 12/08  21:00:00,100.968008545,6.80974804991,11.2707328056,0.0,36.5179666069,38.8247702939,8.59597877127,2.81572591227,0.0,5.78025285899
 12/08  22:00:00,95.4626306031,6.82467216943,11.2655022931,0.0,32.965339924,36.8579353714,15.7377706177,4.15778541855,0.0,11.5799851992
 12/08  23:00:00,68.6147701598,6.38368695129,8.40575443701,0.0,25.6355707503,20.6438685092,17.0303868585,5.4799695974,0.0,11.5504172611
 12/08  24:00:00,45.9391982873,5.98630394554,5.6805052207,0.0,15.0252895274,11.7056064465,13.1366785212,7.37114530126,0.0,5.76553321993
 12/09  01:00:00,40.7776508822,5.83198186636,4.49911867411,0.0,12.8411359301,10.0650221343,8.95832471616,8.93832471616,0.0,0.02
 12/09  02:00:00,39.9579656618,5.74032562851,3.77218189226,0.0,12.8411359301,10.0650221343,15.906653853,10.1511655327,0.0,5.75548832034
 12/09  03:00:00,34.4581924217,5.63601219898,2.99576625164,0.0,8.25718729233,10.0299323277,11.1923554708,11.1723554708,0.0,0.02
 12/09  04:00:00,34.0589878981,5.59278073066,2.63978788464,0.0,8.25718729233,10.0299323277,17.8149104795,12.0592742288,0.0,5.75563625074
 12/09  05:00:00,35.4073351142,5.56210269424,2.41222238639,0.0,8.25718729233,11.6354268332,18.5962406155,12.8361786457,0.0,5.76006196983
 12/09  06:00:00,39.3791852009,5.53821926555,2.24967217769,0.0,8.71707943955,15.3327214929,12.8811654606,12.8611654606,0.0,0.02
 12/09  07:00:00,56.5258967417,5.63211247978,2.97450535498,0.0,18.5082010057,25.6353820695,23.7722355076,12.2427221412,0.0,11.5295133664
 12/09  08:00:00,71.3939590689,5.90796122217,4.99947209272,0.0,19.4083231844,41.0650158608,14.7973608741,8.99707368439,0.0,5.80028718968
 12/09  09:00:00,99.6709552912,6.44619631922,8.86151105333,0.0,26.3286599382,57.9988325916,32.2612725568,2.82779644788,0.0,29.4334761089
 12/09  10:00:00,84.3989106408,6.38587045557,8.80367638809,0.0,26.3286599382,42.8504436482,47.7011824777,0.374348025545,18.025,29.3018344521
 12/09  11:00:00,58.803934965,6.1526744438,7.43587073635,0.0,21.7447113004,23.4437158914,35.6574644172,0.0876728373147,18.025,17.5447915799
 12/09  12:00:00,56.468932691,6.20235319822,7.51289362014,0.0,19.3027497915,23.426170988,41.4431795442,0.0743364289402,18.025,23.3438431153
 12/09  13:00:00,58.0133233102,6.27628543783,8.84114548863,0.0,19.1483137236,23.7250123474,35.6024905422,0.097445070625,18.025,17.4800454716
 12/09  14:00:00,59.8393247556,6.41295853003,10.3849269871,0.0,19.3027497915,23.7161209604,35.5037109062,0.0,18.025,17.4787109062
 12/09  15:00:00,60.1730411873,6.44252024955,10.6890843367,0.0,19.3027497915,23.7161209604,41.3231032472,0.0,18.025,23.2981032472
 12/09  16:00:00,59.7752417657,6.41630135403,10.6074548675,0.0,19.3027497915,23.426170988,35.5047865822,0.0,18.025,17.4797865822
 12/09  17:00:00,67.4778248125,6.27387010189,8.34915809354,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 12/09  18:00:00,78.1135626974,6.33302192513,8.41928535731,0.0,18.2229234133,37.5968344597,5.86316427124,0.0977970486172,0.0,5.76536722262
 12/09  19:00:00,93.2192843274,6.52826178041,9.37649825458,0.0,32.690315043,37.0816133363,7.47278514177,1.70262830483,0.0,5.77015683695
 12/09  20:00:00,94.1493098056,6.64123259431,10.0819250344,0.0,36.8143715336,33.066984531,8.15656757522,2.3768622368,0.0,5.77970533842
 12/09  21:00:00,100.501115343,6.79872550954,11.0361596234,0.0,36.3493007332,38.7721355839,15.6955130373,4.15514195239,0.0,11.5403710849
 12/09  22:00:00,98.1230165696,6.77435495709,10.8003013037,0.0,36.1807251679,36.8228455648,11.0661874722,5.28692750568,0.0,5.77925996655
 12/09  23:00:00,73.7631890808,6.36963562552,8.1653857216,0.0,31.0351095914,20.6438685092,17.9433673365,6.36312190366,0.0,11.5802454329
 12/09  24:00:00,48.2078213873,5.97472651778,5.5587123087,0.0,17.4250845679,11.7056064465,13.8178162946,8.04366688987,0.0,5.77414940477
 12/10  01:00:00,40.8180649744,5.82413842676,4.42794486857,0.0,12.925468867,10.100111941,15.0765194293,9.31681544561,0.0,5.75970398365
 12/10  02:00:00,39.9790120008,5.73008158752,3.68405455883,0.0,12.925468867,10.100111941,10.3328221648,10.3128221648,0.0,0.02
 12/10  03:00:00,34.5588810491,5.63518066442,2.97785658264,0.0,8.34152022915,10.0650221343,16.7865542419,11.0310780149,0.0,5.75547622706
 12/10  04:00:00,34.1968196977,5.59530745022,2.65567421914,0.0,8.34152022915,10.0650221343,11.661525589,11.641525589,0.0,0.02
 12/10  05:00:00,35.565029087,5.566319469,2.44627356284,0.0,8.34152022915,11.6705166398,17.9641424156,12.2034945123,0.0,5.7606479033
 12/10  06:00:00,39.5609804384,5.54469317144,2.30556439624,0.0,8.80141237637,15.3678112995,17.6901501306,11.9246207386,0.0,5.76552939202
 12/10  07:00:00,56.6086364716,5.6409469269,3.04841107149,0.0,18.5082010057,25.6353820695,16.9173438415,11.1419590511,0.0,5.77538479047
 12/10  08:00:00,71.6712063674,5.92396398889,5.14128568491,0.0,19.4926561212,41.1001056674,19.4837506639,7.90327050357,0.0,11.5804801603
 12/10  09:00:00,99.283170288,6.38977556217,8.53013866954,0.0,26.3286599382,57.9988325916,31.4839587189,2.05214530766,0.0,29.4318134112
 12/10  10:00:00,83.1895135835,6.24387068306,7.85570142978,0.0,26.2443270014,42.8153538416,41.7687066265,0.298904744926,18.025,23.4448018816
 12/10  11:00:00,58.6714384313,6.13535564054,7.32068615953,0.0,21.7447113004,23.4437158914,41.5516959209,0.140886413747,18.025,23.3858095071
 12/10  12:00:00,57.9923921562,6.30235744207,8.87663477476,0.0,19.3449162599,23.4437158914,35.5388330399,0.0,18.025,17.5138330399
 12/10  13:00:00,59.7838108344,6.43408799422,10.3941182682,0.0,19.190480192,23.7425572507,41.3261863351,0.0,18.025,23.3011863351
 12/10  14:00:00,62.2571944886,6.58895306196,12.6865140284,0.0,19.260583323,23.698576057,35.5069841486,0.0,18.025,17.4819841486
 12/10  15:00:00,63.6157764122,6.65308827343,13.9809590919,0.0,19.260583323,23.698576057,35.5058398119,0.0,18.025,17.4808398119
 12/10  16:00:00,61.7696653341,6.53501768464,12.5428681236,0.0,19.260583323,23.4086260847,35.5066371565,0.0,18.025,17.4816371565
 12/10  17:00:00,68.2283628207,6.34688618336,9.08638983769,0.0,19.260583323,27.8781056672,23.7853044441,0.0,18.025,5.7603044441
 12/10  18:00:00,78.4315382439,6.3757499825,8.75424506151,0.0,18.1807569449,37.5792895564,5.76538128053,0.0,0.0,5.76538128053
 12/10  19:00:00,93.3234032761,6.5555990615,9.57270293774,0.0,32.6059821062,37.0465235296,7.06361031138,1.29336064163,0.0,5.77024966975
 12/10  20:00:00,94.2947243042,6.65959810484,10.2089758146,0.0,36.8143715336,33.066984531,7.92823602324,2.14853206376,0.0,5.77970395948
 12/10  21:00:00,100.718273659,6.81159656553,11.121024801,0.0,36.43363367,38.8072253906,9.88607511094,4.10652407196,0.0,5.77955103898
 12/10  22:00:00,98.0176573043,6.78017896118,10.8085311305,0.0,36.0963922311,36.7877557581,17.1773699586,5.63684834632,0.0,11.5405216123
 12/10  23:00:00,73.5971229893,6.36884318837,8.11953141198,0.0,30.9507766546,20.6087787026,18.6454247098,7.06577973374,0.0,11.5796449761
 12/10  24:00:00,48.0985276892,5.966151827,5.45798642124,0.0,17.4250845679,11.7056064465,15.0648371224,9.28959502659,0.0,5.77524209585
 12/11  01:00:00,39.2104514229,5.79425693446,4.16953772658,0.0,11.6412384099,10.0650221343,11.06841352,11.04841352,0.0,0.02
 12/11  02:00:00,36.6253657325,5.6773988123,3.26198676087,0.0,10.0992000411,10.047477231,18.3487891907,12.5932493529,0.0,5.75553983789
 12/11  03:00:00,34.1034748559,5.60246549699,2.67459244318,0.0,8.25718729233,10.0299323277,13.8307255161,13.8107255161,0.0,0.02
 12/11  04:00:00,33.7580314194,5.56133957424,2.37026976706,0.0,8.25718729233,10.0299323277,20.576394229,14.8206889849,0.0,5.75570524413
 12/11  05:00:00,35.0974666348,5.52877575112,2.13567700241,0.0,8.25718729233,11.6354268332,21.5035947903,15.743452715,0.0,5.76014207537
 12/11  06:00:00,42.691051517,5.53261440961,2.14579476918,0.0,12.1011305571,15.3678112995,21.4455028983,15.6703621208,0.0,5.77514077747
 12/11  07:00:00,70.8618590752,5.84516402682,4.24383859134,0.0,19.7275818095,37.2640762949,26.7283108176,15.1495710502,0.0,11.5787397674
 12/11  08:00:00,89.5730257745,6.31792982156,7.64616981591,0.0,24.3117294858,51.2795993405,22.4820258399,10.8615388165,0.0,11.6204870233
 12/11  09:00:00,76.8150610761,6.07042423263,6.41069891469,0.0,23.6694662846,40.6342015617,26.6371269953,3.18798824849,0.0,23.4491387468
 12/11  10:00:00,73.2722158735,6.2274154852,7.71814786543,0.0,23.6694662846,35.6302164847,42.0309300877,0.619156073428,18.025,23.3867740143
 12/11  11:00:00,55.3578886183,6.18199334354,7.44590597914,0.0,18.7433767983,22.9618409725,41.6742538231,0.302726406972,18.025,23.3465274161
 12/11  12:00:00,56.3334469268,6.29420361245,8.31145541419,0.0,18.7433767983,22.9618409725,35.5074062666,0.0,18.025,17.4824062666
 12/11  13:00:00,58.4278282861,6.41588399426,10.2407081606,0.0,18.5889407304,23.1597249699,35.5051452812,0.0,18.025,17.4801452812
 12/11  14:00:00,59.513797127,6.47229628405,11.0237613259,0.0,18.7433767983,23.2517909448,35.5050476569,0.0,18.025,17.4800476569
 12/11  15:00:00,60.4526812376,6.47654131514,11.9584028144,0.0,18.7433767983,23.2517909448,35.5048472149,0.0,18.025,17.4798472149
 12/11  16:00:00,59.9859891266,6.46259507253,11.7956080983,0.0,18.7433767983,22.9618409725,41.3265676405,0.0,18.025,23.3015676405
 12/11  17:00:00,67.2202936716,6.33126413711,9.05793281923,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/11  18:00:00,81.7317088156,6.45753845959,9.37086728034,0.0,17.6635504202,40.6971502883,5.77442972346,0.00413948397249,0.0,5.77029023949
 12/11  19:00:00,88.6335325633,6.55240812993,9.67311408957,0.0,27.5259009287,37.3340067412,12.9385594514,1.3682106497,0.0,11.5703488017
 12/11  20:00:00,91.639825453,6.63849079085,10.2679570111,0.0,33.8341110165,33.3544677425,7.70949197802,1.92950894023,0.0,5.77998303778
 12/11  21:00:00,101.012099078,6.81664935834,11.3079107773,0.0,36.5179666069,38.8247702939,14.2952866502,2.75559785613,0.0,11.539688794
 12/11  22:00:00,95.5705046051,6.83793679142,11.3600934862,0.0,32.965339924,36.8579353714,15.3142465449,3.73448923111,0.0,11.5797573137
 12/11  23:00:00,68.7697723152,6.40177585528,8.54265868692,0.0,25.6355707503,20.6438685092,10.5101399799,4.7247464629,0.0,5.785393517
 12/11  24:00:00,46.1531062388,6.01182700898,5.86888155873,0.0,15.0252895274,11.7056064465,11.9127737307,6.14726647656,0.0,5.76550725417
 12/12  01:00:00,39.744663896,5.85025744203,4.64774380786,0.0,11.6412384099,10.0650221343,13.099399595,7.33893562695,0.0,5.76046396801
 12/12  02:00:00,37.2904815643,5.74724855759,3.85725656642,0.0,10.0992000411,10.047477231,8.16110438903,8.14110438903,0.0,0.02
 12/12  03:00:00,34.7570078556,5.66825462212,3.26232977916,0.0,8.25718729233,10.0299323277,14.3838107108,8.62820231987,0.0,5.75560839093
 12/12  04:00:00,34.3332185912,5.61983244883,2.88696793077,0.0,8.25718729233,10.0299323277,9.04111028649,9.02111028649,0.0,0.02
 12/12  05:00:00,35.6744844422,5.58952538225,2.65194013156,0.0,8.25718729233,11.6354268332,15.1408648688,9.38037956733,0.0,5.76048530151
 12/12  06:00:00,43.3967159749,5.60273597336,2.78133613949,0.0,12.1011305571,15.3678112995,14.6837985096,8.90829627848,0.0,5.77550223108
 12/12  07:00:00,72.5708045837,6.03742794198,5.76051273776,0.0,19.7275818095,37.2640762949,19.3705547326,7.79137065062,0.0,11.579184082
 12/12  08:00:00,91.7066794866,6.56841578308,9.52932979861,0.0,24.3117294858,51.2795993405,15.5374962455,3.91762350417,0.0,11.6198727413
 12/12  09:00:00,78.7761273706,6.27845750218,8.16372700759,0.0,23.6694662846,40.6342015617,29.377015886,0.070092290273,0.0,29.3069235957
 12/12  10:00:00,75.0303563978,6.35621774064,9.34747703575,0.0,23.6694662846,35.6302164847,35.5670691045,0.0,18.025,17.5420691045
 12/12  11:00:00,56.5556423326,6.11949232789,8.70616333839,0.0,18.7433767983,22.9618409725,41.3721474082,0.0,18.025,23.3471474082
 12/12  12:00:00,57.5864978732,6.24801443462,9.61069428359,0.0,18.7433767983,22.9618409725,35.508976086,0.0,18.025,17.483976086
 12/12  13:00:00,56.8322687123,6.10415636504,8.9568725211,0.0,18.5889407304,23.1597249699,35.5061654253,0.0,18.025,17.4811654253
 12/12  14:00:00,57.7320148254,6.23928758625,9.47498875812,0.0,18.7433767983,23.2517909448,41.3244050649,0.0,18.025,23.2994050649
 12/12  15:00:00,57.2836168739,6.23178079571,9.03409793272,0.0,18.7433767983,23.2517909448,35.5058326572,0.0,18.025,17.4808326572
 12/12  16:00:00,56.0734689028,6.14662185212,8.19905716451,0.0,18.7433767983,22.9618409725,35.5073880968,0.0,18.025,17.4823880968
 12/12  17:00:00,64.4590562199,6.04165769199,6.58629582365,0.0,18.7433767983,27.431320555,23.8463167077,0.060839192884,18.025,5.76047751478
 12/12  18:00:00,79.0690033328,6.16396638423,7.00173193149,0.0,17.6635504202,40.6971502883,6.73399570802,0.963675093575,0.0,5.77032061445
 12/12  19:00:00,86.0138622671,6.25815699699,7.34769487893,0.0,27.5259009287,37.3340067412,8.588019107,2.79273897119,0.0,5.79528013581
 12/12  20:00:00,89.0029145572,6.34634879363,7.92318154541,0.0,33.8341110165,33.3544677425,15.675609538,4.13544960091,0.0,11.5401599371
 12/12  21:00:00,98.376211995,6.5285336082,8.96013935145,0.0,36.5179666069,38.8247702939,12.4797085794,6.70014742269,0.0,5.77956115675
 12/12  22:00:00,92.9980224873,6.55641066558,9.06913047616,0.0,32.965339924,36.8579353714,19.7831005836,8.20291119774,0.0,11.5801893858
 12/12  23:00:00,66.4876259523,6.1469911802,6.51529378882,0.0,25.6355707503,20.6438685092,15.7052577804,9.91980077093,0.0,5.78545700944
 12/12  24:00:00,44.1762238157,5.78605064677,4.1177747061,0.0,15.0252895274,11.7056064465,18.0850698636,12.3194897865,0.0,5.76558007708
 12/13  01:00:00,37.958454001,5.64957127022,3.06221566471,0.0,11.6412384099,10.0650221343,20.0458043682,14.285470734,0.0,5.76033363415
 12/13  02:00:00,35.7380604088,5.57985397764,2.47222936094,0.0,10.0992000411,10.047477231,15.8435772655,15.8235772655,0.0,0.02
 12/13  03:00:00,33.4275658214,5.52676779877,2.07437335601,0.0,8.25718729233,10.0299323277,22.7974556632,17.0417390671,0.0,5.75571659612
 12/13  04:00:00,33.1370253412,5.49125266199,1.8193525407,0.0,8.25718729233,10.0299323277,18.087103545,18.067103545,0.0,0.02
 12/13  05:00:00,34.5316758345,5.46346466588,1.63519320724,0.0,8.25718729233,11.6354268332,24.7607409828,19.0000458,0.0,5.76069518281
 12/13  06:00:00,42.1461312232,5.46840866208,1.66507560789,0.0,12.1011305571,15.3678112995,24.7159181189,18.9405096042,0.0,5.77540851472
 12/13  07:00:00,70.0858993934,5.75878933627,3.55423995538,0.0,19.7275818095,37.2640762949,30.0058323389,18.4247842533,0.0,11.5810480855
 12/13  08:00:00,88.1300759117,6.15591568694,6.36521424831,0.0,24.3117294858,51.2795993405,31.5205184684,14.0995647303,0.0,17.4209537381
 12/13  09:00:00,75.6540894135,5.94696655966,5.3731764091,0.0,23.6694662846,40.6342015617,29.4611544679,6.01150355995,0.0,23.4496509079
 12/13  10:00:00,71.7749294209,6.06780988497,6.38046128688,0.0,23.6694662846,35.6302164847,43.8367623829,2.42994383394,18.025,23.3818185489
 12/13  11:00:00,53.8128572374,6.02661495679,6.05624856259,0.0,18.7433767983,22.9618409725,37.8846731942,2.34434731163,18.025,17.5153258826
 12/13  12:00:00,55.027764877,6.16429494775,7.1356778946,0.0,18.7433767983,22.9618409725,36.0059703667,0.496568738281,18.025,17.4844016285
 12/13  13:00:00,57.0454330128,6.28917163756,8.98502299891,0.0,18.5889407304,23.1597249699,41.3268341696,0.0,18.025,23.3018341696
 12/13  14:00:00,58.2697621226,6.36452782399,9.88749332482,0.0,18.7433767983,23.2517909448,35.5077070176,0.0,18.025,17.4827070176
 12/13  15:00:00,58.9204892142,6.3978124546,10.5049340417,0.0,18.7433767983,23.2517909448,35.5066576734,0.0,18.025,17.4816576734
 12/13  16:00:00,57.9139959276,6.35264961282,9.8335531409,0.0,18.7433767983,22.9618409725,35.5069333239,0.0,18.025,17.4819333239
 12/13  17:00:00,65.5775616983,6.19394694196,7.55251471688,0.0,18.7433767983,27.431320555,23.7854640762,0.0,18.025,5.76046407616
 12/13  18:00:00,80.0672949199,6.2932461071,7.87074521804,0.0,17.6635504202,40.6971502883,6.26334208641,0.49296294072,0.0,5.77037914569
 12/13  19:00:00,86.86757879,6.36360911773,8.09595302758,0.0,27.5259009287,37.3340067412,13.8428995791,2.27228444964,0.0,11.5706151295
 12/13  20:00:00,89.7905588032,6.4391872347,8.61798691243,0.0,33.8341110165,33.3544677425,8.69371957431,2.91327360717,0.0,5.78044596714
 12/13  21:00:00,99.0943513771,6.61049851545,9.59631181677,0.0,36.5179666069,38.8247702939,10.78260509,5.00306227026,0.0,5.77954281974
 12/13  22:00:00,93.6602158375,6.63121055404,9.65651889575,0.0,32.965339924,36.8579353714,17.8135287525,6.23255551312,0.0,11.5809732394
 12/13  23:00:00,67.0632199799,6.21183518709,7.02603424043,0.0,25.6355707503,20.6438685092,18.9915545656,7.44100991624,0.0,11.5505446494
 12/13  24:00:00,44.6974105927,5.84466480057,4.58034760549,0.0,15.0252895274,11.7056064465,9.39314243532,9.37314243532,0.0,0.02
 12/14  01:00:00,38.4658522733,5.70510881302,3.51407909006,0.0,11.6412384099,10.0650221343,16.4390308934,10.6783749536,0.0,5.76065593974
 12/14  02:00:00,36.154528552,5.62132771271,2.84721621911,0.0,10.0992000411,10.047477231,17.59156735,11.835864077,0.0,5.75570327296
 12/14  03:00:00,33.792314114,5.56535627027,2.40053788191,0.0,8.25718729233,10.0299323277,12.6437636771,12.6237636771,0.0,0.02
 12/14  04:00:00,33.5094126121,5.53114768401,2.15183800309,0.0,8.25718729233,10.0299323277,19.0003891612,13.2448148273,0.0,5.75557433397
 12/14  05:00:00,34.9008068365,5.50461724261,1.96317319673,0.0,8.25718729233,11.6354268332,13.8521641229,13.8321641229,0.0,0.02
 12/14  06:00:00,42.5472309391,5.51370237153,2.0208755949,0.0,12.1011305571,15.3678112995,24.8531482114,13.3224358519,0.0,11.5307123596
 12/14  07:00:00,70.7609526007,5.83119601145,4.15688314703,0.0,19.7275818095,37.2640762949,18.2136842585,12.4153432274,0.0,5.79834103116
 12/14  08:00:00,89.3219221316,6.28871210606,7.42426144609,0.0,24.3117294858,51.2795993405,25.5013959346,8.07992630621,0.0,17.4214696284
 12/14  09:00:00,76.6599522502,6.04235732288,6.28364296762,0.0,23.6694662846,40.6342015617,24.874376407,1.42516556012,0.0,23.4492108469
 12/14  10:00:00,72.9455941807,6.18309772254,7.43583554821,0.0,23.6694662846,35.6302164847,41.492507285,0.0804655437566,18.025,23.3870417412
 12/14  11:00:00,54.9556578235,6.13197879055,7.09368088835,0.0,18.7433767983,22.9618409725,41.4255847697,0.0528284558471,18.025,23.3477563139
 12/14  12:00:00,55.7689076594,6.23455274551,7.80656189956,0.0,18.7433767983,22.9618409725,35.509192306,0.0,18.025,17.484192306
 12/14  13:00:00,57.3256289358,6.30332550153,9.25106305625,0.0,18.5889407304,23.1597249699,35.5090220092,0.0,18.025,17.4840220092
 12/14  14:00:00,57.5778005221,6.26303169601,9.29702405584,0.0,18.7433767983,23.2517909448,35.5070715914,0.0,18.025,17.4820715914
 12/14  15:00:00,57.9834612514,6.27120186741,9.69451586622,0.0,18.7433767983,23.2517909448,35.5040682771,0.0,18.025,17.4790682771
 12/14  16:00:00,57.9097303819,6.28634056294,9.89559798894,0.0,18.7433767983,22.9618409725,41.3256480278,0.0,18.025,23.3006480278
 12/14  17:00:00,65.7630638023,6.17158702622,7.76037612399,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/14  18:00:00,80.2822764302,6.29607613271,8.08289049402,0.0,17.6635504202,40.6971502883,5.99828236092,0.227822147151,0.0,5.77046021377
 12/14  19:00:00,87.2069616232,6.39004612212,8.40889063116,0.0,27.5259009287,37.3340067412,13.5711076967,2.00066959673,0.0,11.5704380999
 12/14  20:00:00,90.1834757812,6.47452197527,8.97556697701,0.0,33.8341110165,33.3544677425,8.54471897346,2.764981525,0.0,5.77973744846
 12/14  21:00:00,99.5089228436,6.64969578074,9.97167671248,0.0,36.5179666069,38.8247702939,16.4004980085,4.86049665885,0.0,11.5400013496
 12/14  22:00:00,94.0152123568,6.66667361776,9.97604811517,0.0,32.965339924,36.8579353714,17.8697602982,6.29025246447,0.0,11.5795078337
 12/14  23:00:00,67.2833480602,6.23504233751,7.22295494692,0.0,25.6355707503,20.6438685092,13.5398389087,7.75426285538,0.0,5.78557605335
 12/14  24:00:00,44.7897867326,5.8545092631,4.66287336896,0.0,15.0252895274,11.7056064465,15.7462160915,9.98059163242,0.0,5.76562445904
 12/15  01:00:00,38.4594804427,5.7039476773,3.50886634287,0.0,11.6412384099,10.0650221343,17.3966627568,11.6361441729,0.0,5.7605185839
 12/15  02:00:00,36.1062767282,5.61663508467,2.80365980478,0.0,10.0992000411,10.047477231,13.1716764592,13.1516764592,0.0,0.02
 12/15  03:00:00,33.7331395023,5.55976073597,2.34695242384,0.0,8.25718729233,10.0299323277,20.025668211,14.2699682605,0.0,5.75569995043
 12/15  04:00:00,33.4336369295,5.52349154896,2.08372218185,0.0,8.25718729233,10.0299323277,15.1433804685,15.1233804685,0.0,0.02
 12/15  05:00:00,34.7994231945,5.494377047,1.87202201244,0.0,8.25718729233,11.6354268332,21.747947395,15.9872509308,0.0,5.7606964642
 12/15  06:00:00,42.4127229931,5.49963265533,1.90043705299,0.0,12.1011305571,15.3678112995,21.6888183804,15.9131699627,0.0,5.77564841768
 12/15  07:00:00,70.4563924831,5.79901718104,3.88449674113,0.0,19.7275818095,37.2640762949,26.8775576803,15.2969813971,0.0,11.5805762832
 12/15  08:00:00,88.6716308575,6.21258716007,6.85008864908,0.0,24.3117294858,51.2795993405,22.5288802811,10.9075869226,0.0,11.6212933584
 12/15  09:00:00,76.132510627,5.9910191473,5.80753395657,0.0,23.6694662846,40.6342015617,32.5232025484,3.21570085261,0.0,29.3075016958
 12/15  10:00:00,72.4444545394,6.13479301378,6.98298970978,0.0,23.6694662846,35.6302164847,36.5411544332,0.974078633754,18.025,17.5420757994
 12/15  11:00:00,54.500885142,6.09336572728,6.67752500713,0.0,18.7433767983,22.9618409725,42.3795552069,1.00740606843,18.025,23.3471491385
 12/15  12:00:00,55.9426982016,6.22994886046,7.98495519876,0.0,18.7433767983,22.9618409725,35.547708859,0.0381472678726,18.025,17.4845615911
 12/15  13:00:00,58.4781431879,6.35590678699,10.3509917763,0.0,18.5889407304,23.1597249699,35.5048906063,0.0,18.025,17.4798906063
 12/15  14:00:00,58.4163181295,6.38661406896,10.011960504,0.0,18.7433767983,23.2517909448,41.3260733816,0.0,18.025,23.3010733816
 12/15  15:00:00,59.551790741,6.436803226,11.0972442253,0.0,18.7433767983,23.2517909448,35.5067131787,0.0,18.025,17.4817131787
 12/15  16:00:00,59.826688494,6.42416772467,11.6747256726,0.0,18.7433767983,22.9618409725,35.5083605741,0.0,18.025,17.4833605741
 12/15  17:00:00,66.9300703421,6.27339520849,8.8255670251,0.0,18.7433767983,27.431320555,23.7853966646,0.0,18.025,5.76039666462
 12/15  18:00:00,81.07196834,6.38156172407,8.78709381003,0.0,17.6635504202,40.6971502883,5.77054893088,0.0,0.0,5.77054893088
 12/15  19:00:00,87.8825947206,6.4665967152,9.00797290389,0.0,27.5259009287,37.3340067412,6.81810288482,1.02379614844,0.0,5.79430673638
 12/15  20:00:00,90.8177169103,6.54703840615,9.53728404295,0.0,33.8341110165,33.3544677425,13.3428326433,1.8022981194,0.0,11.5405345239
 12/15  21:00:00,100.117459573,6.71860829718,10.5113024165,0.0,36.5179666069,38.8247702939,8.60250774075,2.8226319702,0.0,5.77987577055
 12/15  22:00:00,94.6124425516,6.73380412919,10.5061405632,0.0,32.965339924,36.8579353714,15.7440412834,4.16304903347,0.0,11.58099225
 12/15  23:00:00,67.8582276426,6.30239135576,7.73048303603,0.0,25.6355707503,20.6438685092,11.2760934277,5.49082601018,0.0,5.78526741756
 12/15  24:00:00,45.3366000522,5.91829125741,5.14590437115,0.0,15.0252895274,11.7056064465,13.2245987411,7.45896791837,0.0,5.76563082275
 12/16  01:00:00,40.2550456416,5.77378260888,4.03469364853,0.0,12.8411359301,10.0650221343,14.7653162503,9.00466056684,0.0,5.76065568345
 12/16  02:00:00,39.5440928406,5.69622656128,3.40240342877,0.0,12.8411359301,10.0650221343,10.2279472546,10.2079472546,0.0,0.02
 12/16  03:00:00,34.118958424,5.60098646798,2.69154452122,0.0,8.25718729233,10.0299323277,17.0194105196,11.2636729417,0.0,5.75573757785
 12/16  04:00:00,33.7484165263,5.55940563322,2.36258544449,0.0,8.25718729233,10.0299323277,12.1553189973,12.1353189973,0.0,0.02
 12/16  05:00:00,35.1069310767,5.52926591905,2.14464339182,0.0,8.25718729233,11.6354268332,18.6619318768,12.9012231152,0.0,5.76070876154
 12/16  06:00:00,39.0720509987,5.50530177624,1.97543609081,0.0,8.71707943955,15.3327214929,18.6853793982,12.9196939803,0.0,5.7656854179
 12/16  07:00:00,56.2067660518,5.59918571901,2.68828405679,0.0,18.5082010057,25.6353820695,18.0094604295,12.2348986068,0.0,5.7745618227
 12/16  08:00:00,71.5822060188,5.9409790699,5.15466041712,0.0,19.4083231844,41.0650158608,20.0339691381,8.45250990334,0.0,11.5814592348
 12/16  09:00:00,100.326545224,6.54163873472,9.42160996055,0.0,26.3286599382,57.9988325916,30.4470027261,1.00949247722,0.0,29.4375102489
 12/16  10:00:00,85.3403036954,6.51228550965,9.61861955628,0.0,26.3286599382,42.8504436482,41.4750547418,0.0,18.025,23.4500547418
 12/16  11:00:00,60.2335756586,6.30181424199,8.71634787948,0.0,21.7447113004,23.4437158914,41.4143973924,0.0,18.025,23.3893973924
 12/16  12:00:00,58.8019182726,6.3891942994,9.65902024393,0.0,19.3027497915,23.426170988,41.3720686593,0.0,18.025,23.3470686593
 12/16  13:00:00,60.5087620297,6.48063892659,11.1322194794,0.0,19.1483137236,23.7250123474,35.5087545767,0.0,18.025,17.4837545767
 12/16  14:00:00,61.9885889169,6.5591272353,12.388010723,0.0,19.3027497915,23.7161209604,35.5100972071,0.0,18.025,17.4850972071
 12/16  15:00:00,62.6366995818,6.58352295406,13.0117257093,0.0,19.3027497915,23.7161209604,35.5067641303,0.0,18.025,17.4817641303
 12/16  16:00:00,60.2861577555,6.45385578677,11.0808029379,0.0,19.3027497915,23.426170988,35.5057899337,0.0,18.025,17.4807899337
 12/16  17:00:00,66.8557652901,6.23622063419,7.76473873482,0.0,19.3027497915,27.8956505705,23.785454165,0.0,18.025,5.760454165
 12/16  18:00:00,77.126223318,6.24776021723,7.51719387308,0.0,18.2229234133,37.5968344597,5.84146689569,0.0766006955357,0.0,5.76486620016
 12/16  19:00:00,91.9447637107,6.40787110478,8.22235161267,0.0,32.690315043,37.0816133363,7.53055967992,1.75998979897,0.0,5.77056988095
 12/16  20:00:00,92.7001275414,6.50137372083,8.77258321785,0.0,36.8143715336,33.066984531,8.47023800553,2.69054884336,0.0,5.77968916217
 12/16  21:00:00,98.9152312054,6.64419524267,9.60477937303,0.0,36.3493007332,38.7721355839,16.3758488053,4.83588368078,0.0,11.5399651245
 12/16  22:00:00,96.5799016121,6.62303731968,9.40847593776,0.0,36.1807251679,36.8228455648,12.0227428673,6.24207731387,0.0,5.78066555342
 12/16  23:00:00,72.5231659911,6.24373035335,7.05123028353,0.0,31.0351095914,20.6438685092,19.2662503726,7.68606531168,0.0,11.5801850609
 12/16  24:00:00,47.2516456572,5.87564132416,4.70159980528,0.0,17.4250845679,11.7056064465,15.6799912458,9.90435056849,0.0,5.77564067727
 12/17  01:00:00,39.9849948172,5.73937474666,3.67962721231,0.0,12.925468867,10.100111941,17.3403929021,11.5796729714,0.0,5.76071993075
 12/17  02:00:00,39.2403059259,5.65689890138,3.01852199636,0.0,12.925468867,10.100111941,13.1031334608,13.0831334608,0.0,0.02
 12/17  03:00:00,33.918069092,5.57310088562,2.3991145874,0.0,8.34152022915,10.0650221343,19.9507737668,14.1962810128,0.0,5.75449275402
 12/17  04:00:00,33.5836661477,5.5319126839,2.10590698646,0.0,8.34152022915,10.0650221343,15.0693581719,15.0493581719,0.0,0.02
 12/17  05:00:00,34.9352518402,5.50062499301,1.88217738308,0.0,8.34152022915,11.6705166398,21.6765994405,15.9163518194,0.0,5.76024762113
 12/17  06:00:00,38.8877227727,5.47505846297,1.7019262567,0.0,8.80141237637,15.3678112995,21.8618733052,16.0961822363,0.0,5.7656910689
 12/17  07:00:00,55.7469162559,5.55748515609,2.27013044797,0.0,18.5082010057,25.6353820695,21.3829851999,15.6073438704,0.0,5.77564132955
 12/17  08:00:00,70.8063882391,5.84530359763,4.35509117736,0.0,19.4926561212,41.1001056674,23.3005207786,11.7190826638,0.0,11.5814381148
 12/17  09:00:00,98.7820297083,6.37415312151,8.04457297831,0.0,26.3286599382,57.9988325916,32.5488152336,3.11102591096,0.0,29.4377893227
 12/17  10:00:00,83.7090729656,6.35603316641,8.26306492636,0.0,26.2443270014,42.8153538416,41.8562492856,0.383882178416,18.025,23.4473671072
 12/17  11:00:00,58.6692129843,6.18399020997,7.26980196972,0.0,21.7447113004,23.4437158914,41.5623073765,0.146415294894,18.025,23.3908920816
 12/17  12:00:00,57.9202942304,6.30547990734,8.80139637539,0.0,19.3449162599,23.4437158914,35.5402392419,0.0,18.025,17.5152392419
 12/17  13:00:00,60.0578552598,6.43270426832,10.6695346653,0.0,19.190480192,23.7425572507,41.3280661171,0.0,18.025,23.3030661171
 12/17  14:00:00,61.5796195297,6.52866441135,12.0692159643,0.0,19.260583323,23.698576057,35.5086456431,0.0,18.025,17.4836456431
 12/17  15:00:00,63.3665434812,6.62219080727,13.7626116249,0.0,19.260583323,23.698576057,35.5077074848,0.0,18.025,17.4827074848
 12/17  16:00:00,62.3585777384,6.57441804223,13.0923684204,0.0,19.260583323,23.4086260847,35.5067801758,0.0,18.025,17.4817801758
 12/17  17:00:00,68.4339523707,6.34986798154,9.28898629267,0.0,19.260583323,27.8781056672,23.7854702622,0.0,18.025,5.76047026218
 12/17  18:00:00,78.055491079,6.35629294203,8.3976395984,0.0,18.1807569449,37.5792895564,5.76553733112,0.0,0.0,5.76553733112
 12/17  19:00:00,92.7253655151,6.51238057012,9.01786506087,0.0,32.6059821062,37.0465235296,6.1811979151,0.410818632571,0.0,5.77037928253
 12/17  20:00:00,93.556378889,6.60002920209,9.53017588384,0.0,36.8143715336,33.066984531,7.09604540464,1.31573834536,0.0,5.78030705928
 12/17  21:00:00,99.8935808329,6.74002156826,10.3678806348,0.0,36.43363367,38.8072253906,8.15448119654,2.3742872859,0.0,5.78019391064
 12/17  22:00:00,97.2966357485,6.7163468724,10.1513167765,0.0,36.0963922311,36.7877557581,15.4154155705,3.87469817481,0.0,11.5407173957
 12/17  23:00:00,73.1923093449,6.33483197242,7.74869144212,0.0,30.9507766546,20.6087787026,16.9490018172,5.36756548314,0.0,11.581436334
 12/17  24:00:00,47.9660778169,5.95983196374,5.33183664807,0.0,17.4250845679,11.7056064465,13.1907163192,7.41504103161,0.0,5.77567528762
 12/18  01:00:00,39.1938208979,5.79877535553,4.14837549072,0.0,11.6412384099,10.0650221343,9.22519332023,9.20519332023,0.0,0.02
 12/18  02:00:00,36.6704202272,5.68667686154,3.29775627688,0.0,10.0992000411,10.047477231,16.3908703727,10.6350746977,0.0,5.75579567501
 12/18  03:00:00,34.112792465,5.60540600046,2.68095776672,0.0,8.25718729233,10.0299323277,11.9069778867,11.8869778867,0.0,0.02
 12/18  04:00:00,33.7365855578,5.56141279821,2.34874441312,0.0,8.25718729233,10.0299323277,18.6786621352,12.9228732362,0.0,5.75578889891
 12/18  05:00:00,35.0872654658,5.52998160672,2.12425519472,0.0,8.25718729233,11.6354268332,19.619005736,13.8584929859,0.0,5.76051275009
 12/18  06:00:00,42.6906123185,5.53388886793,2.14406104964,0.0,12.1011305571,15.3678112995,19.5723844715,13.7967992977,0.0,5.77558517382
 12/18  07:00:00,70.8775791151,5.85192070036,4.25276548772,0.0,19.7275818095,37.2640762949,24.9090742984,13.3285642527,0.0,11.5805100457
 12/18  08:00:00,89.5223585834,6.32448789281,7.58889581347,0.0,24.3117294858,51.2795993405,20.8296395709,9.20773846308,0.0,11.6219011078
 12/18  09:00:00,76.4992174758,6.04219169351,6.12305444319,0.0,23.6694662846,40.6342015617,31.9701022745,2.65962590871,0.0,29.3104763658
 12/18  10:00:00,72.2346599251,6.12109889919,6.78687991618,0.0,23.6694662846,35.6302164847,36.518442417,0.949154203207,18.025,17.5442882138
 12/18  11:00:00,53.9810221661,6.038426737,6.21259333163,0.0,18.7433767983,22.9618409725,42.4027666786,1.02870071402,18.025,23.3490659646
 12/18  12:00:00,54.576918267,6.12134893275,6.72777045152,0.0,18.7433767983,22.9618409725,35.7432109459,0.23313393701,18.025,17.4850770089
 12/18  13:00:00,56.7349666735,6.24180419026,8.72191465975,0.0,18.5889407304,23.1597249699,35.5096885742,0.0,18.025,17.4846885742
 12/18  14:00:00,56.9215476977,6.28210223509,8.62169576399,0.0,18.7433767983,23.2517909448,41.3268112922,0.0,18.025,23.3018112922
 12/18  15:00:00,55.912391222,6.24412638111,7.6505166107,0.0,18.7433767983,23.2517909448,35.5075009247,0.0,18.025,17.4825009247
 12/18  16:00:00,55.1440901334,6.18479194397,7.23149815362,0.0,18.7433767983,22.9618409725,35.509235752,0.0,18.025,17.484235752
 12/18  17:00:00,63.9812889294,6.03170638042,6.1184694609,0.0,18.7433767983,27.431320555,24.5625328326,0.776978704606,18.025,5.760554128
 12/18  18:00:00,78.4722454176,6.12264970979,6.44627554681,0.0,17.6635504202,40.6971502883,7.78125357484,2.01079377863,0.0,5.77045979621
 12/18  19:00:00,85.2744161109,6.18647357068,6.67990367239,0.0,27.5259009287,37.3340067412,9.79278449785,3.99758433109,0.0,5.79520016676
 12/18  20:00:00,88.1524272603,6.25576425082,7.16325842632,0.0,33.8341110165,33.3544677425,17.3439124101,5.80306155335,0.0,11.5408508567
 12/18  21:00:00,97.4832097884,6.42919883148,8.16645242689,0.0,36.5179666069,38.8247702939,13.7828096104,8.00264942243,0.0,5.78016018794
 12/18  22:00:00,92.1081903198,6.4555241493,8.28015265924,0.0,32.965339924,36.8579353714,20.7313166709,9.14982638885,0.0,11.5814902821
 12/18  23:00:00,65.7247214214,6.05795217034,5.84140433133,0.0,25.6355707503,20.6438685092,16.5168536934,10.7312513834,0.0,5.78560230997
 12/18  24:00:00,43.6883771647,5.73097014112,3.6849970217,0.0,15.0252895274,11.7056064465,18.5239052031,12.7581190967,0.0,5.7657861064
 12/19  01:00:00,37.6547608948,5.61687764567,2.79120694202,0.0,11.6412384099,10.0650221343,19.9355413835,14.1749864604,0.0,5.76055492309
 12/19  02:00:00,35.5261428014,5.55711898283,2.28303680888,0.0,10.0992000411,10.047477231,15.3298941486,15.3098941486,0.0,0.02
 12/19  03:00:00,33.2538214414,5.50735110832,1.92004052019,0.0,8.25718729233,10.0299323277,21.8305212335,16.0747948576,0.0,5.75572637591
 12/19  04:00:00,32.9961968477,5.47438329306,1.6953831119,0.0,8.25718729233,10.0299323277,22.4472146633,16.6918982312,0.0,5.75531643208
 12/19  05:00:00,34.4079089042,5.44859716496,1.52628631306,0.0,8.25718729233,11.6354268332,17.2975633548,17.2775633548,0.0,0.02
 12/19  06:00:00,42.0381759103,5.45554087189,1.56996930429,0.0,12.1011305571,15.3678112995,22.5394112635,16.763663475,0.0,5.77574778846
 12/19  07:00:00,71.7527866409,5.73408348478,3.36180362608,0.0,19.7275818095,37.2640762949,27.4917771532,15.9100634879,0.0,11.5817136653
 12/19  08:00:00,87.0653302504,6.0247317666,5.43161265205,0.0,24.3117294858,51.2795993405,29.081124494,11.6586364541,0.0,17.4224880399
 12/19  09:00:00,74.0017773208,5.73600995998,3.93179411862,0.0,23.6694662846,40.6342015617,28.5904561106,5.13732723724,0.0,23.4531288734
 12/19  10:00:00,69.7504208242,5.81166464175,4.61207897528,0.0,23.6694662846,35.6302164847,44.1348576836,2.72326636532,18.025,23.3865913183
 12/19  11:00:00,52.0253888752,5.80037296885,4.49500555235,0.0,18.7433767983,22.9618409725,38.1867654616,2.64419011514,18.025,17.5175753465
 12/19  12:00:00,52.8060884176,5.91390986553,5.16437730904,0.0,18.7433767983,22.9618409725,43.1049044384,1.77200858337,18.025,23.307895855
 12/19  13:00:00,53.9392709785,6.03483112517,6.13319218304,0.0,18.5889407304,23.1597249699,36.953694024,1.44432577198,18.025,17.484368252
 12/19  14:00:00,54.8674867093,6.10669730149,6.743036649,0.0,18.7433767983,23.2517909448,35.5108642989,0.0,18.025,17.4858642989
 12/19  15:00:00,55.2920740873,6.13282182465,7.14149957013,0.0,18.7433767983,23.2517909448,35.505969013,0.0,18.025,17.480969013
 12/19  16:00:00,54.5491355582,6.1053400897,6.71599501836,0.0,18.7433767983,22.9618409725,39.7269106024,0.0,18.025,21.7019106024
 12/19  17:00:00,63.3956855921,5.96289486739,5.60168288257,0.0,18.7433767983,27.431320555,20.5467881136,0.926086258149,18.025,1.59570185549
 12/19  18:00:00,77.9899536647,6.06160725013,6.02502602769,0.0,17.6635504202,40.6971502883,7.94219772346,2.17192418589,0.0,5.77027353757
 12/19  19:00:00,84.8313370466,6.12913058358,6.29415897165,0.0,27.5259009287,37.3340067412,15.9618742851,4.39178982473,0.0,11.5700844604
 12/19  20:00:00,87.6619786354,6.19285285938,6.73572319742,0.0,33.8341110165,33.3544677425,12.1945575539,6.41488994353,0.0,5.77966761034
 12/19  21:00:00,96.935246062,6.35902115384,7.68865797925,0.0,36.5179666069,38.8247702939,20.217027713,8.67709332655,0.0,11.5399343864
 12/19  22:00:00,91.5354536162,6.38256709332,7.78037059708,0.0,32.965339924,36.8579353714,17.935639978,9.79806976972,0.0,8.13757020824
 12/19  23:00:00,65.130126711,5.98327492403,5.32148209432,0.0,25.6355707503,20.6438685092,20.8138064066,11.5955236001,0.0,9.21828280656
 12/19  24:00:00,43.1899239206,5.6712428531,3.24626681592,0.0,15.0252895274,11.7056064465,19.536359129,13.7705721745,0.0,5.76578695448
 12/20  01:00:00,37.2683290074,5.57366955682,2.44798545248,0.0,11.6412384099,10.0650221343,15.3383720783,15.3183720783,0.0,0.02
 12/20  02:00:00,35.1962222106,5.51853930093,1.99169442913,0.0,10.0992000411,10.047477231,22.2491043748,16.4933080632,0.0,5.7557963116
 12/20  03:00:00,32.9625638013,5.47037688352,1.66575487891,0.0,8.25718729233,10.0299323277,23.1089761968,17.3532789979,0.0,5.75569719889
 12/20  04:00:00,32.7170320918,5.4381081579,1.45249421405,0.0,8.25718729233,10.0299323277,18.0446819381,18.0246819381,0.0,0.02
 12/20  05:00:00,34.1274005654,5.4124008926,1.28196750506,0.0,8.25718729233,11.6354268332,24.4631229355,18.7023841882,0.0,5.76073874731
 12/20  06:00:00,41.7412599478,5.41770438752,1.31088788521,0.0,12.1011305571,15.3678112995,24.127114185,18.3513286725,0.0,5.77578551247
 12/20  07:00:00,71.4164314163,5.69275599071,3.06677231731,0.0,19.7275818095,37.2640762949,29.100195336,17.519036913,0.0,11.5811584231
 12/20  08:00:00,86.9313357748,6.0095787866,5.31276889207,0.0,24.3117294858,51.2795993405,24.5114986833,12.8893359681,0.0,11.6221627152
 12/20  09:00:00,74.5743863121,5.81586255069,4.42454427296,0.0,23.6694662846,40.6342015617,34.1382618337,4.82709367409,0.0,29.3111681596
 12/20  10:00:00,70.5790572283,5.92590444655,5.32646480778,0.0,23.6694662846,35.6302164847,39.6362936549,2.12761092865,18.025,19.4836827263
 12/20  11:00:00,52.6530387574,5.88380915547,5.03922360263,0.0,18.7433767983,22.9618409725,41.439896581,2.00444331368,18.025,21.4104532673
 12/20  12:00:00,53.2616109568,5.96880682297,5.56500181536,0.0,18.7433767983,22.9618409725,36.4730789475,0.961612712413,18.025,17.4864662351
 12/20  13:00:00,54.3594150828,6.08633516295,6.50182792981,0.0,18.5889407304,23.1597249699,36.4980572304,0.990964941201,18.025,17.4820922892
 12/20  14:00:00,55.5888012535,6.16252164902,7.40852893384,0.0,18.7433767983,23.2517909448,41.3283708841,0.0,18.025,23.3033708841
 12/20  15:00:00,56.8355055017,6.19890987068,8.61884347591,0.0,18.7433767983,23.2517909448,35.5090849506,0.0,18.025,17.4840849506
 12/20  16:00:00,56.754711857,6.18300161252,8.84390637863,0.0,18.7433767983,22.9618409725,35.5108652723,0.0,18.025,17.4858652723
 12/20  17:00:00,64.6322756103,6.06802551033,6.73313491184,0.0,18.7433767983,27.431320555,23.7856547225,0.0,18.025,5.76065472248
 12/20  18:00:00,79.0565399374,6.17763716646,6.97557932946,0.0,17.6635504202,40.6971502883,5.9801045301,0.209469738123,0.0,5.77063479198
 12/20  19:00:00,85.8295504315,6.2484086139,7.17309359876,0.0,27.5259009287,37.3340067412,13.5515589314,1.98094840694,0.0,11.5706105245
 12/20  20:00:00,88.686695386,6.31419716267,7.63908708176,0.0,33.8341110165,33.3544677425,8.53565396968,2.75490213572,0.0,5.78075183396
 12/20  21:00:00,97.9883350214,6.4836594462,8.61711099092,0.0,36.5179666069,38.8247702939,10.707271123,4.92659414177,0.0,5.78067698125
 12/20  22:00:00,92.5742288799,6.50538071976,8.69632708748,0.0,32.965339924,36.8579353714,17.9339325225,6.35216455473,0.0,11.5817679677
 12/20  23:00:00,66.0955359492,6.0979528824,6.17220874577,0.0,25.6355707503,20.6438685092,19.4022068864,7.85113601897,0.0,11.5510708674
 12/20  24:00:00,43.9345359543,5.75619351142,3.90592969793,0.0,15.0252895274,11.7056064465,10.0880959278,10.0680959278,0.0,0.02
 12/21  01:00:00,37.8283038157,5.63334347639,2.94828210986,0.0,11.6412384099,10.0650221343,17.4931002729,11.7322578389,0.0,5.76084243401
 12/21  02:00:00,35.6238195114,5.56497929002,2.37284834818,0.0,10.0992000411,10.047477231,18.9805603039,13.2249367436,0.0,5.75562356028
 12/21  03:00:00,33.3107612548,5.51297876708,1.97135272952,0.0,8.25718729233,10.0299323277,14.3525815792,14.3325815792,0.0,0.02
 12/21  04:00:00,33.0401577932,5.47846119889,1.73526164537,0.0,8.25718729233,10.0299323277,20.9384207525,15.1825967913,0.0,5.75582396121
 12/21  05:00:00,34.437383938,5.4511327791,1.55322381232,0.0,8.25718729233,11.6354268332,16.0650809297,16.0450809297,0.0,0.02
 12/21  06:00:00,42.0473578876,5.45574050945,1.57894480242,0.0,12.1011305571,15.3678112995,21.746608022,15.9708613913,0.0,5.77574663073
 12/21  07:00:00,71.8069756453,5.73846195491,3.41160556264,0.0,19.7275818095,37.2640762949,26.9663940949,15.384426304,0.0,11.5819677909
 12/21  08:00:00,87.6860527768,6.10215022996,5.9749060813,0.0,24.3117294858,51.2795993405,28.3990944231,10.9757778651,0.0,17.423316558
 12/21  09:00:00,75.3682959864,5.9070153051,5.12729797029,0.0,23.6694662846,40.6342015617,26.7300718623,3.27623901521,0.0,23.453832847
 12/21  10:00:00,71.4289098805,6.02484859498,6.07737821383,0.0,23.6694662846,35.6302164847,42.813826511,1.39985576969,18.025,23.3889707414
 12/21  11:00:00,53.8059155845,6.01744764182,6.05845297877,0.0,18.7433767983,22.9618409725,42.211973548,0.835966372553,18.025,23.3510071754
 12/21  12:00:00,54.6183495663,6.1269792814,6.76356626847,0.0,18.7433767983,22.9618409725,35.5107248749,0.0,18.025,17.4857248749
 12/21  13:00:00,56.1788741561,6.22468556035,8.18293709943,0.0,18.5889407304,23.1597249699,35.5462644343,0.0358406802836,18.025,17.485423754
 12/21  14:00:00,57.6928355362,6.30538410857,9.36969555642,0.0,18.7433767983,23.2517909448,35.5089851851,0.0,18.025,17.4839851851
 12/21  15:00:00,58.5612960573,6.36548785308,10.1780542314,0.0,18.7433767983,23.2517909448,35.5061577967,0.0,18.025,17.4811577967
 12/21  16:00:00,58.2694825977,6.35440934493,10.1872710802,0.0,18.7433767983,22.9618409725,41.328754055,0.0,18.025,23.303754055
 12/21  17:00:00,65.7949652359,6.2078303185,7.75602160243,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/21  18:00:00,79.9548533689,6.28996096956,7.7615642191,0.0,17.6635504202,40.6971502883,6.03615400748,0.265728460752,0.0,5.77042554673
 12/21  19:00:00,86.5742932078,6.34097097342,7.82526573152,0.0,27.5259009287,37.3340067412,13.7846404914,2.21456980448,0.0,11.5700706869
 12/21  20:00:00,89.2815208887,6.39112436553,8.15698464775,0.0,33.8341110165,33.3544677425,8.95655147605,3.17609581403,0.0,5.78045566202
 12/21  21:00:00,98.4171742073,6.54176161229,8.98784019039,0.0,36.5179666069,38.8247702939,17.4110068891,5.87024572309,0.0,11.540761166
 12/21  22:00:00,92.8777236005,6.54751300586,8.95768519615,0.0,32.965339924,36.8579353714,19.1450732173,7.563660046,0.0,11.5814131713
 12/21  23:00:00,66.2664915135,6.12349050826,6.31762657349,0.0,25.6355707503,20.6438685092,15.3039965787,9.51819633153,0.0,5.78580024716
 12/21  24:00:00,43.9674531169,5.76460740086,3.93042724042,0.0,15.0252895274,11.7056064465,17.9354532846,12.1697439154,0.0,5.76570936924
 12/22  01:00:00,37.7785608097,5.63270119414,2.89917905974,0.0,11.6412384099,10.0650221343,20.0820020861,14.3212192126,0.0,5.76078287353
 12/22  02:00:00,35.5647746887,5.56348913155,2.31529796711,0.0,10.0992000411,10.047477231,16.0529625393,16.0329625393,0.0,0.02
