Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  03:00:00,33.2435693056,5.50700521565,1.91012727344,0.0,8.25718729233,10.0299323277,23.1799606046,17.4240795139,0.0,5.7558810907
 12/22  04:00:00,32.9353324499,5.46750350015,1.64139921106,0.0,8.25718729233,10.0299323277,18.7470577946,18.7270577946,0.0,0.02
 12/22  05:00:00,34.2912823034,5.43495389045,1.42329380814,0.0,8.25718729233,11.6354268332,25.7794469321,20.0190998716,0.0,5.76034706054
 12/22  06:00:00,41.8620761938,5.43474970759,1.41465372747,0.0,12.1011305571,15.3678112995,26.0886846325,20.3128612544,0.0,5.77582337813
 12/22  07:00:00,71.513645263,5.70746844534,3.14926180879,0.0,19.7275818095,37.2640762949,31.6365412158,20.0546161438,0.0,11.581925072
 12/22  08:00:00,87.0158707578,6.02525716255,5.3816111371,0.0,24.3117294858,51.2795993405,33.1379555892,15.7142204836,0.0,17.4237351056
 12/22  09:00:00,74.5681666264,5.82583560278,4.40834321423,0.0,23.6694662846,40.6342015617,31.0110057887,7.5579766918,0.0,23.4530290969
 12/22  10:00:00,70.7430217537,5.95204055882,5.46429327978,0.0,23.6694662846,35.6302164847,44.3230899185,2.91311942489,18.025,23.3849704936
 12/22  11:00:00,53.2043782065,5.94954241641,5.52482182363,0.0,18.7433767983,22.9618409725,37.0733113583,1.53035152778,18.025,17.5179598305
 12/22  12:00:00,54.2790951448,6.07582357495,6.47546560247,0.0,18.7433767983,22.9618409725,35.6015879438,0.0909904821713,18.025,17.4855974616
 12/22  13:00:00,56.1343220042,6.19247743913,8.17059194037,0.0,18.5889407304,23.1597249699,41.3287910774,0.0,18.025,23.3037910774
 12/22  14:00:00,58.004359837,6.29477056178,9.69183423979,0.0,18.7433767983,23.2517909448,35.5095053152,0.0,18.025,17.4845053152
 12/22  15:00:00,60.0906354627,6.40466548767,11.6682131108,0.0,18.7433767983,23.2517909448,35.508683676,0.0,18.025,17.483683676
 12/22  16:00:00,59.4799639717,6.3821536572,11.370002786,0.0,18.7433767983,22.9618409725,35.5098309117,0.0,18.025,17.4848309117
 12/22  17:00:00,66.2633603625,6.22526511422,8.20698184774,0.0,18.7433767983,27.431320555,23.7856292155,0.0,18.025,5.76062921552
 12/22  18:00:00,80.2828867964,6.31626739419,8.06329445937,0.0,17.6635504202,40.6971502883,5.77070367089,0.0,0.0,5.77070367089
 12/22  19:00:00,86.9323814339,6.37604932502,8.14827391296,0.0,27.5259009287,37.3340067412,12.7711104203,1.20068287432,0.0,11.5704275459
 12/22  20:00:00,89.7159728597,6.43533690214,8.5472233892,0.0,33.8341110165,33.3544677425,7.85560777154,2.07522261175,0.0,5.78038515979
 12/22  21:00:00,98.9455804934,6.59762552729,9.46038328161,0.0,36.5179666069,38.8247702939,9.26701401824,3.48673500647,0.0,5.78027901178
 12/22  22:00:00,93.4579537824,6.61189642554,9.47352727795,0.0,32.965339924,36.8579353714,16.7349227374,5.15343529319,0.0,11.5814874442
 12/22  23:00:00,66.8694149108,6.19188930644,6.85214186815,0.0,25.6355707503,20.6438685092,18.2216921292,6.67035899528,0.0,11.5513331339
 12/22  24:00:00,44.523571842,5.82639583613,4.42475746796,0.0,15.0252895274,11.7056064465,14.737595443,8.97191628526,0.0,5.76567915774
 12/23  01:00:00,39.5825490465,5.70006102195,3.43591385543,0.0,12.8411359301,10.0650221343,10.7785826081,10.7585826081,0.0,0.02
 12/23  02:00:00,38.9213388105,5.62901583572,2.84684690046,0.0,12.8411359301,10.0650221343,18.0829689363,12.3271192288,0.0,5.75584970759
 12/23  03:00:00,33.6468554543,5.55266803346,2.26775603129,0.0,8.25718729233,10.0299323277,13.5826711551,13.5626711551,0.0,0.02
 12/23  04:00:00,33.3145250872,5.51256591124,1.97552202454,0.0,8.25718729233,10.0299323277,20.3486038753,14.5928393965,0.0,5.75576447877
 12/23  05:00:00,34.6827360175,5.48272956642,1.76697300109,0.0,8.25718729233,11.6354268332,21.2889457317,15.5286411187,0.0,5.760304613
 12/23  06:00:00,38.6604366266,5.45868561358,1.61042762554,0.0,8.71707943955,15.3327214929,15.7357627494,15.7157627494,0.0,0.02
 12/23  07:00:00,57.5369371189,5.54253742507,2.19107933252,0.0,18.5082010057,25.6353820695,26.8769702966,15.3453373073,0.0,11.5316329893
 12/23  08:00:00,70.5464676553,5.82629214617,4.2335784349,0.0,19.4083231844,41.0650158608,17.4761746194,11.6754701324,0.0,5.80070448696
 12/23  09:00:00,98.8782709169,6.36864607205,8.14628414584,0.0,26.3286599382,57.9988325916,37.934995885,2.60791523205,0.0,35.327080653
 12/23  10:00:00,83.2621572009,6.26875071574,7.78398050932,0.0,26.3286599382,42.8504436482,42.1237591778,0.651055159179,18.025,23.4477040186
 12/23  11:00:00,57.1335073637,5.98614640676,5.93192366275,0.0,21.7447113004,23.4437158914,42.3257858501,0.909587825192,18.025,23.3911980249
 12/23  12:00:00,55.8235140325,6.1350580387,6.93473720426,0.0,19.3027497915,23.426170988,35.567154864,0.0250920094297,18.025,17.5170628546
 12/23  13:00:00,56.9918705228,6.25686253571,7.83909092762,0.0,19.1483137236,23.7250123474,35.5072952467,0.0,18.025,17.4822952467
 12/23  14:00:00,57.9394657497,6.32353568788,8.57447182342,0.0,19.3027497915,23.7161209604,41.3284114071,0.0,18.025,23.3034114071
 12/23  15:00:00,59.772439031,6.41642672198,10.3145532593,0.0,19.3027497915,23.7161209604,35.5091992518,0.0,18.025,17.4841992518
 12/23  16:00:00,60.0852310971,6.41175558299,10.921964519,0.0,19.3027497915,23.426170988,35.5110664465,0.0,18.025,17.4860664465
 12/23  17:00:00,67.1043152811,6.23705457963,8.01243744366,0.0,19.3027497915,27.8956505705,23.7857231082,0.0,18.025,5.76072310815
 12/23  18:00:00,77.3535942186,6.26612198978,7.72619013979,0.0,18.2229234133,37.5968344597,5.76536678849,0.0,0.0,5.76536678849
 12/23  19:00:00,92.1821174099,6.42827724014,8.43928237172,0.0,32.690315043,37.0816133363,7.30869484615,1.53818979403,0.0,5.77050505213
 12/23  20:00:00,92.8853934093,6.51526766841,8.94392914163,0.0,36.8143715336,33.066984531,8.29884959482,2.51853033171,0.0,5.78031926311
 12/23  21:00:00,99.0002588555,6.6469376176,9.68704760414,0.0,36.3493007332,38.7721355839,10.6571995766,4.87773592398,0.0,5.77946365263
 12/23  22:00:00,96.5834527854,6.61588722391,9.41915408081,0.0,36.1807251679,36.8228455648,12.2849632999,6.50416347044,0.0,5.78079982947
 12/23  23:00:00,72.3868951582,6.22125461982,6.93740483374,0.0,31.0351095914,20.6438685092,19.7823921838,8.20020750279,0.0,11.582184681
 12/23  24:00:00,46.9997247127,5.84208640322,4.48321039743,0.0,17.4250845679,11.7056064465,22.2424102853,10.7108369198,0.0,11.5315733655
 12/24  01:00:00,39.7300404898,5.70810399688,3.45593784852,0.0,12.925468867,10.100111941,12.7821466981,12.7621466981,0.0,0.02
 12/24  02:00:00,39.0139481141,5.63116959339,2.81787846527,0.0,12.925468867,10.100111941,20.2191992525,14.4634200506,0.0,5.75577920194
 12/24  03:00:00,33.7568305983,5.55491428154,2.25606122946,0.0,8.34152022915,10.0650221343,15.844577926,15.824577926,0.0,0.02
 12/24  04:00:00,33.3922945802,5.5103705551,1.9360627735,0.0,8.34152022915,10.0650221343,22.8567189258,17.1010213242,0.0,5.75569760163
 12/24  05:00:00,34.7295586508,5.47620667116,1.70089452599,0.0,8.34152022915,11.6705166398,24.1127158831,18.3524704597,0.0,5.76024542344
 12/24  06:00:00,38.6760849729,5.44822404565,1.51711294538,0.0,8.80141237637,15.3678112995,18.7764804313,18.7564804313,0.0,0.02
 12/24  07:00:00,57.3591995104,5.52676235781,2.02911439585,0.0,18.5082010057,25.6353820695,30.086218469,18.5544756321,0.0,11.5317428369
 12/24  08:00:00,70.3528038889,5.79456933382,3.9522103727,0.0,19.4926561212,41.1001056674,20.7979471612,14.998151198,0.0,5.79979596314
 12/24  09:00:00,97.8539912785,6.27011006043,7.22053456296,0.0,26.3286599382,57.9988325916,42.2121413086,6.88404868607,0.0,35.3280926225
 12/24  10:00:00,82.7166905154,6.24869330504,7.37799000109,0.0,26.2443270014,42.8153538416,43.9906714697,2.51775368436,18.025,23.4479177853
 12/24  11:00:00,58.0291530117,6.12708611719,6.6866268874,0.0,21.7447113004,23.4437158914,42.7871805238,1.37093775848,18.025,23.3912427653
 12/24  12:00:00,56.6031317766,6.2507181593,7.5389813412,0.0,19.3449162599,23.4437158914,35.6233318897,0.0811083055389,18.025,17.5172235842
 12/24  13:00:00,56.8407792664,6.28713593723,7.59801349994,0.0,19.190480192,23.7425572507,37.2280208104,1.72056883176,18.025,17.4824519786
 12/24  14:00:00,57.7773964929,6.37999422422,8.41565354824,0.0,19.260583323,23.698576057,41.3325772647,0.0,18.025,23.3075772647
 12/24  15:00:00,60.1859318341,6.49358902972,10.7105941848,0.0,19.260583323,23.698576057,35.5094091125,0.0,18.025,17.4844091125
 12/24  16:00:00,59.9140422668,6.46853895181,10.7537022748,0.0,19.260583323,23.4086260847,35.5116339487,0.0,18.025,17.4866339487
 12/24  17:00:00,67.0713630036,6.27636189407,7.99988788489,0.0,19.260583323,27.8781056672,23.7851381935,0.0,18.025,5.76013819348
 12/24  18:00:00,77.5122825849,6.30148837038,7.90922170156,0.0,18.1807569449,37.5792895564,5.82156627281,0.0559506369167,0.0,5.76561563589
 12/24  19:00:00,92.3055477033,6.46217492658,8.64823559183,0.0,32.6059821062,37.0465235296,7.40025159722,1.62968959809,0.0,5.77056199913
 12/24  20:00:00,93.155067931,6.54935773169,9.1795109387,0.0,36.8143715336,33.066984531,8.2057463214,2.42535798662,0.0,5.78038833478
 12/24  21:00:00,99.4653668505,6.68684022778,9.99282743173,0.0,36.43363367,38.8072253906,10.1008689223,4.32133334838,0.0,5.77953557391
 12/24  22:00:00,96.8270286259,6.66003307319,9.73800357922,0.0,36.0963922311,36.7877557581,15.4970463033,5.50153821949,0.0,9.99550808377
 12/24  23:00:00,72.6610057368,6.27051576563,7.28167259993,0.0,30.9507766546,20.6087787026,14.0483121913,6.69677026287,0.0,7.3515419284
 12/24  24:00:00,47.447333182,5.89616605885,4.87673678937,0.0,17.4250845679,11.7056064465,20.2086134719,8.67684444308,0.0,11.5317690288
 12/25  01:00:00,40.1617790432,5.75785414577,3.83792495325,0.0,12.925468867,10.100111941,10.1113378832,10.0913378832,0.0,0.02
 12/25  02:00:00,39.4344459913,5.67709315405,3.19245180746,0.0,12.925468867,10.100111941,16.9817603318,11.2258947019,0.0,5.75586562996
 12/25  03:00:00,34.0518030902,5.58555226651,2.52039449937,0.0,8.34152022915,10.0650221343,12.1252249619,12.1052249619,0.0,0.02
 12/25  04:00:00,33.7130414931,5.54478469527,2.22239488445,0.0,8.34152022915,10.0650221343,18.5248260069,12.769047211,0.0,5.75577879588
 12/25  05:00:00,35.0750264214,5.51462564896,2.00794161134,0.0,8.34152022915,11.6705166398,19.2034794393,13.4431370793,0.0,5.76034236002
 12/25  06:00:00,39.0431108939,5.49069785913,1.84166322741,0.0,8.80141237637,15.3678112995,13.3571222324,13.3371222324,0.0,0.02
 12/25  07:00:00,57.8449276341,5.57663093621,2.46497122192,0.0,18.5082010057,25.6353820695,24.1447659541,12.6129824428,0.0,11.5317835113
 12/25  08:00:00,71.3183416501,5.90326260924,4.8090505009,0.0,19.4926561212,41.1001056674,14.5537901427,8.75295670076,0.0,5.80083344193
 12/25  09:00:00,99.3524756108,6.44716252954,8.54196121995,0.0,26.3286599382,57.9988325916,37.4907521432,2.16317958997,0.0,35.3275725532
 12/25  10:00:00,83.8413209752,6.38257835859,8.36873184797,0.0,26.2443270014,42.8153538416,42.2062645939,0.734337475096,18.025,23.4469271188
 12/25  11:00:00,58.3433563637,6.16637529698,6.96153779281,0.0,21.7447113004,23.4437158914,42.4465928057,1.02862712158,18.025,23.3929656841
 12/25  12:00:00,56.4317683314,6.24279429635,7.37553968723,0.0,19.3449162599,23.4437158914,35.7641398086,0.221283949005,18.025,17.5178558596
 12/25  13:00:00,57.2036156607,6.31897436655,7.92901030917,0.0,19.190480192,23.7425572507,35.7115767195,0.203498804175,18.025,17.4830779153
 12/25  14:00:00,57.5789698706,6.34963756171,8.2475829606,0.0,19.260583323,23.698576057,41.3295367602,0.0,18.025,23.3045367602
 12/25  15:00:00,57.8740843627,6.37044017202,8.52189330906,0.0,19.260583323,23.698576057,35.5101051638,0.0,18.025,17.4851051638
 12/25  16:00:00,57.2452882665,6.31369965577,8.23978582967,0.0,19.260583323,23.4086260847,35.5120182598,0.0,18.025,17.4870182598
 12/25  17:00:00,65.5292330813,6.11930563077,6.61481362417,0.0,19.260583323,27.8781056672,23.9850773742,0.199353244581,18.025,5.76072412965
 12/25  18:00:00,76.0986111793,6.14026847236,6.656768565,0.0,18.1807569449,37.5792895564,6.97498838034,1.20917421356,0.0,5.76581416678
 12/25  19:00:00,91.0380166325,6.3131519197,7.52972562814,0.0,32.6059821062,37.0465235296,8.71274810309,2.94197829683,0.0,5.77076980626
 12/25  20:00:00,92.0923910654,6.42478412031,8.24140611706,0.0,36.8143715336,33.066984531,10.2157549739,4.43514788721,0.0,5.78060708667
 12/25  21:00:00,98.5742708891,6.58206466156,9.20650435508,0.0,36.43363367,38.8072253906,11.9731050609,6.19335048192,0.0,5.77975457899
 12/25  22:00:00,96.1451578713,6.57743622479,9.13872622261,0.0,36.0963922311,36.7877557581,18.609400448,7.06804259762,0.0,11.5413578504
 12/25  23:00:00,72.164371334,6.20915685425,6.84639204709,0.0,30.9507766546,20.6087787026,13.8627514976,8.06213666447,0.0,5.80061483317
 12/25  24:00:00,47.0963537646,5.85310236657,4.5688188657,0.0,17.4250845679,11.7056064465,21.3061074612,9.77437771961,0.0,11.5317297416
 12/26  01:00:00,38.5240699507,5.71848076753,3.55890824316,0.0,11.6412384099,10.0650221343,10.9008913045,10.8808913045,0.0,0.02
 12/26  02:00:00,36.1840717172,5.6295328779,2.86854083999,0.0,10.0992000411,10.047477231,17.4876842326,11.7318903239,0.0,5.75579390864
 12/26  03:00:00,33.8055529782,5.57002200259,2.40909564751,0.0,8.25718729233,10.0299323277,12.2703245827,12.2503245827,0.0,0.02
 12/26  04:00:00,33.5288180535,5.5361234489,2.16625492436,0.0,8.25718729233,10.0299323277,18.4259753693,12.6702561835,0.0,5.7557191858
 12/26  05:00:00,34.9303332331,5.51027989425,1.98701476082,0.0,8.25718729233,11.6354268332,18.8262679596,13.0656837802,0.0,5.76058417945
 12/26  06:00:00,42.5782175861,5.51953951035,2.04599381488,0.0,12.1011305571,15.3678112995,18.1403830279,12.3645205719,0.0,5.77586245597
 12/26  07:00:00,72.660892425,5.83753056228,4.16643321579,0.0,19.7275818095,37.2640762949,22.777221492,11.1960397794,0.0,11.5811817126
 12/26  08:00:00,89.33473462,6.30069769921,7.42501394162,0.0,24.3117294858,51.2795993405,18.4897224081,6.86726003321,0.0,11.6224623749
 12/26  09:00:00,76.5635581767,6.0366443939,6.19290968228,0.0,23.6694662846,40.6342015617,30.5114333104,1.19861076945,0.0,29.312822541
 12/26  10:00:00,72.4041496602,6.13357880461,6.9438668239,0.0,23.6694662846,35.6302164847,36.0924692198,0.520906876319,18.025,17.5465623435
 12/26  11:00:00,54.3199820889,6.07071573105,6.51924656468,0.0,18.7433767983,22.9618409725,42.0295994111,0.652986226515,18.025,23.3516131846
 12/26  12:00:00,55.1504678288,6.16745998236,7.25519748668,0.0,18.7433767983,22.9618409725,35.5117536854,0.0,18.025,17.4867536854
 12/26  13:00:00,56.7478084667,6.2563358795,8.72021191976,0.0,18.5889407304,23.1597249699,35.5073386405,0.0,18.025,17.4823386405
 12/26  14:00:00,57.3356712756,6.30625573308,9.01165632791,0.0,18.7433767983,23.2517909448,41.3291695188,0.0,18.025,23.3041695188
 12/26  15:00:00,57.4880630418,6.31323971781,9.1570631513,0.0,18.7433767983,23.2517909448,35.5098661565,0.0,18.025,17.4848661565
 12/26  16:00:00,56.9275757699,6.27163732469,8.92812623509,0.0,18.7433767983,22.9618409725,35.5118094315,0.0,18.025,17.4868094315
 12/26  17:00:00,64.9221763096,6.1201528873,6.97089921501,0.0,18.7433767983,27.431320555,23.7857398389,0.0,18.025,5.76073983886
 12/26  18:00:00,79.3163356324,6.20932512634,7.20367362941,0.0,17.6635504202,40.6971502883,6.51386627812,0.743071074698,0.0,5.77079520342
 12/26  19:00:00,86.1379081851,6.28294131924,7.44689424425,0.0,27.5259009287,37.3340067412,14.0822252354,2.51096440489,0.0,11.5712608305
 12/26  20:00:00,89.0400532633,6.35666128976,7.94996310279,0.0,33.8341110165,33.3544677425,9.17440083366,3.39409087461,0.0,5.78030995905
 12/26  21:00:00,98.3644955509,6.52941959739,8.94749328424,0.0,36.5179666069,38.8247702939,11.5917515444,5.81076419539,0.0,5.78098734901
 12/26  22:00:00,92.9779558317,6.55511143897,9.05029726923,0.0,32.965339924,36.8579353714,18.7264944996,7.14520129519,0.0,11.5812932045
 12/26  23:00:00,66.4846250983,6.14689390845,6.51233639007,0.0,25.6355707503,20.6438685092,20.1499968791,8.59810148913,0.0,11.55189539
 12/26  24:00:00,44.2242074122,5.79215517231,4.15962868604,0.0,15.0252895274,11.7056064465,10.7944679183,10.7744679183,0.0,0.02
 12/27  01:00:00,38.062282903,5.66208428138,3.15351269206,0.0,11.6412384099,10.0650221343,18.1842584513,12.4233244488,0.0,5.76093400252
 12/27  02:00:00,35.8052510452,5.58633904889,2.53291284242,0.0,10.0992000411,10.047477231,19.5073291953,13.7513937311,0.0,5.75593546415
 12/27  03:00:00,33.4807994664,5.53281528433,2.12154870984,0.0,8.25718729233,10.0299323277,14.8197161273,14.7997161273,0.0,0.02
 12/27  04:00:00,33.1873260841,5.49712563769,1.86375876535,0.0,8.25718729233,10.0299323277,21.4063428749,15.6507908776,0.0,5.75555199731
 12/27  05:00:00,34.576867574,5.46931683928,1.67451448138,0.0,8.25718729233,11.6354268332,16.4349322881,16.4149322881,0.0,0.02
 12/27  06:00:00,42.193801348,5.47460300068,1.70651002073,0.0,12.1011305571,15.3678112995,27.7095171178,16.1780242269,0.0,11.5314928909
 12/27  07:00:00,71.9820580283,5.76018578029,3.56493804679,0.0,19.7275818095,37.2640762949,21.2264121399,15.4269755524,0.0,5.79943658755
 12/27  08:00:00,88.0816703877,6.14996586053,6.32267618343,0.0,24.3117294858,51.2795993405,28.3681297091,10.9435763762,0.0,17.4245533329
 12/27  09:00:00,76.0091690334,5.97436558191,5.70079714999,0.0,23.6694662846,40.6342015617,25.6217626753,2.1655198376,0.0,23.4562428377
 12/27  10:00:00,72.2232761386,6.10654399759,6.79003039991,0.0,23.6694662846,35.6302164847,41.5901547343,0.174150746095,18.025,23.3910039882
 12/27  11:00:00,54.1090293547,6.05064372186,6.32835890382,0.0,18.7433767983,22.9618409725,42.1167076946,0.739971283526,18.025,23.3517364111
 12/27  12:00:00,54.9562638098,6.15425956185,7.07419232356,0.0,18.7433767983,22.9618409725,35.5877850156,0.0768176383141,18.025,17.4859673773
 12/27  13:00:00,56.7482196706,6.25611125564,8.72084739967,0.0,18.5889407304,23.1597249699,35.5091820016,0.0,18.025,17.4841820016
 12/27  14:00:00,58.0876148421,6.34562746034,9.72422448637,0.0,18.7433767983,23.2517909448,35.5078457651,0.0,18.025,17.4828457651
 12/27  15:00:00,59.3598465596,6.40013408734,10.9419520334,0.0,18.7433767983,23.2517909448,41.3294306123,0.0,18.025,23.3044306123
 12/27  16:00:00,58.6493066845,6.36007683334,10.5614185844,0.0,18.7433767983,22.9618409725,35.510143258,0.0,18.025,17.485143258
 12/27  17:00:00,65.8336880737,6.20241346254,7.80014887724,0.0,18.7433767983,27.431320555,23.7856483359,0.0,18.025,5.7606483359
 12/27  18:00:00,80.0670127337,6.29252016934,7.87115104884,0.0,17.6635504202,40.6971502883,5.92933987528,0.158622274382,0.0,5.7707176009
 12/27  19:00:00,86.7899661838,6.35787206718,8.02401747748,0.0,27.5259009287,37.3340067412,7.75720545665,1.96140235537,0.0,5.79580310128
 12/27  20:00:00,89.6039095076,6.421323294,8.44915440117,0.0,33.8341110165,33.3544677425,14.3259586372,2.78478487642,0.0,11.5411737608
 12/27  21:00:00,98.8347894302,6.58524550845,9.36195725243,0.0,36.5179666069,38.8247702939,10.7347877641,4.95474268992,0.0,5.78004507417
 12/27  22:00:00,93.340093363,6.59883637274,9.36870499077,0.0,32.965339924,36.8579353714,18.1484014309,6.56646923687,0.0,11.581932194
 12/27  23:00:00,66.7487153827,6.17913692089,6.74418370682,0.0,25.6355707503,20.6438685092,13.9741968018,8.18854942827,0.0,5.78564737356
 12/27  24:00:00,44.3977923151,5.81335183621,4.31201290723,0.0,15.0252895274,11.7056064465,16.3044671686,10.5384894592,0.0,5.76597770941
 12/28  01:00:00,38.1671945028,5.67515250108,3.24535221474,0.0,11.6412384099,10.0650221343,18.2235777019,12.4627234588,0.0,5.76085424311
 12/28  02:00:00,35.8579773787,5.59336854522,2.57861315889,0.0,10.0992000411,10.047477231,14.0547458221,14.0347458221,0.0,0.02
 12/28  03:00:00,33.5113743397,5.53750418585,2.14742938553,0.0,8.25718729233,10.0299323277,21.0178444591,15.2619167496,0.0,5.75592770951
 12/28  04:00:00,33.2004036889,5.49971315947,1.87425122863,0.0,8.25718729233,10.0299323277,16.3094532299,16.2894532299,0.0,0.02
 12/28  05:00:00,34.5772531272,5.47013435683,1.67407938942,0.0,8.25718729233,11.6354268332,22.9869324513,17.2271494017,0.0,5.75978304962
 12/28  06:00:00,42.1828632427,5.47408449451,1.69609057432,0.0,12.1011305571,15.3678112995,22.9344678563,17.1586026486,0.0,5.77586520764
 12/28  07:00:00,71.9365240097,5.75663752589,3.5229474495,0.0,19.7275818095,37.2640762949,28.2645147666,16.6820627966,0.0,11.58245197
 12/28  08:00:00,87.9031892411,6.13145745455,6.16269379665,0.0,24.3117294858,51.2795993405,29.8074260053,12.3830989378,0.0,17.4243270675
 12/28  09:00:00,75.8751495079,5.96564785795,5.57549284936,0.0,23.6694662846,40.6342015617,26.5699232539,3.11323131809,0.0,23.4566919358
 12/28  10:00:00,72.146075271,6.10462044254,6.71475230517,0.0,23.6694662846,35.6302164847,42.1225540327,0.707318543898,18.025,23.3902354888
 12/28  11:00:00,54.5359013321,6.08776647142,6.71810526404,0.0,18.7433767983,22.9618409725,41.7302223318,0.353533631726,18.025,23.3516887001
 12/28  12:00:00,56.0221642938,6.21585383786,8.07849690736,0.0,18.7433767983,22.9618409725,35.5112788349,0.0,18.025,17.4862788349
 12/28  13:00:00,58.5036913006,6.3273919592,10.4050386371,0.0,18.5889407304,23.1597249699,35.5111442541,0.0,18.025,17.4861442541
 12/28  14:00:00,60.9279781813,6.43977337503,12.470439342,0.0,18.7433767983,23.2517909448,35.5102517901,0.0,18.025,17.4852517901
 12/28  15:00:00,62.3559225159,6.51146282456,13.826696038,0.0,18.7433767983,23.2517909448,35.5072063048,0.0,18.025,17.4822063048
 12/28  16:00:00,61.054334116,6.46645354097,12.8600688872,0.0,18.7433767983,22.9618409725,41.3303977225,0.0,18.025,23.3053977225
 12/28  17:00:00,67.6249430782,6.28725843481,9.50656148342,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/28  18:00:00,81.0822001265,6.37811205011,8.80074510781,0.0,17.6635504202,40.6971502883,5.77075659388,0.0,0.0,5.77075659388
 12/28  19:00:00,87.8120324167,6.46000816172,8.94394100661,0.0,27.5259009287,37.3340067412,11.6853947386,0.113792091205,0.0,11.5716026474
 12/28  20:00:00,90.7649962216,6.54553817925,9.48602507594,0.0,33.8341110165,33.3544677425,6.50946706136,0.728640356905,0.0,5.78082670446
 12/28  21:00:00,100.16135988,6.72777361749,10.5459940948,0.0,36.5179666069,38.8247702939,13.0581508328,1.51657673579,0.0,11.541574097
 12/28  22:00:00,94.7762707507,6.75654478387,10.647169927,0.0,32.965339924,36.8579353714,13.5828220904,2.00024734333,0.0,11.5825747471
 12/28  23:00:00,68.2213253661,6.3455444423,8.05038547408,0.0,25.6355707503,20.6438685092,8.5964625563,2.81047759738,0.0,5.78598495892
 12/28  24:00:00,45.8213002518,5.97717736017,5.57169250027,0.0,15.0252895274,11.7056064465,9.993318154,4.22736856783,0.0,5.76594958617
 12/29  01:00:00,39.5015688575,5.82491394071,4.4299639857,0.0,11.6412384099,10.0650221343,11.3928353213,5.6319337505,0.0,5.7609015708
 12/29  02:00:00,37.0852951391,5.72580019967,3.67350040257,0.0,10.0992000411,10.047477231,6.73724825647,6.71724825647,0.0,0.02
 12/29  03:00:00,34.5806941702,5.64964971667,3.10460042271,0.0,8.25718729233,10.0299323277,13.2000514552,7.44435024411,0.0,5.75570121108
 12/29  04:00:00,34.1635963279,5.60157065272,2.73558847226,0.0,8.25718729233,10.0299323277,8.03502286429,8.01502286429,0.0,0.02
 12/29  05:00:00,35.4881852567,5.56841339756,2.486728245,0.0,8.25718729233,11.6354268332,14.3105089939,8.54968443385,0.0,5.76082456001
 12/29  06:00:00,43.1838356198,5.57945027581,2.59169574714,0.0,12.1011305571,15.3678112995,14.0240522276,8.24809936903,0.0,5.77595285855
 12/29  07:00:00,73.8893068817,5.97744147883,5.25492159169,0.0,19.7275818095,37.2640762949,19.0074166662,7.42459157855,0.0,11.5828250876
 12/29  08:00:00,90.8112642121,6.47337691306,8.72884357534,0.0,24.3117294858,51.2795993405,21.2207394345,3.79579668665,0.0,17.4249427478
 12/29  09:00:00,78.0185460616,6.19707492001,7.48745888003,0.0,23.6694662846,40.6342015617,23.5216558458,0.0653963527934,0.0,23.456259493
 12/29  10:00:00,74.5251443303,6.31901387306,8.87942508024,0.0,23.6694662846,35.6302164847,41.4139997541,0.0,18.025,23.3889997541
 12/29  11:00:00,57.8491107833,6.26816410584,9.85091638607,0.0,18.7433767983,22.9618409725,35.5451264176,0.0,18.025,17.5201264176
 12/29  12:00:00,59.7891757055,6.39826120891,11.6630994489,0.0,18.7433767983,22.9618409725,41.3349192644,0.0,18.025,23.3099192644
 12/29  13:00:00,62.0492687177,6.52880333684,13.7492041515,0.0,18.5889407304,23.1597249699,35.5102019107,0.0,18.025,17.4852019107
 12/29  14:00:00,63.9619454644,6.62589236048,15.3182870112,0.0,18.7433767983,23.2517909448,35.5121945281,0.0,18.025,17.4871945281
 12/29  15:00:00,64.3371731657,6.61835630854,15.7010501762,0.0,18.7433767983,23.2517909448,35.5089412683,0.0,18.025,17.4839412683
 12/29  16:00:00,62.9332442369,6.57240533731,14.6330244705,0.0,18.7433767983,22.9618409725,38.173493281,0.0,18.025,20.148493281
 12/29  17:00:00,67.3320310369,6.39392912531,10.9909795672,0.0,18.7433767983,27.431320555,21.1547972805,0.0,18.025,3.12979728054
 12/29  18:00:00,81.9854605543,6.46898997549,9.61312863951,0.0,17.6635504202,40.6971502883,5.77055763877,0.0,0.0,5.77055763877
 12/29  19:00:00,88.4897696655,6.53937291139,9.54231011653,0.0,27.5259009287,37.3340067412,11.6511663851,0.0796636649957,0.0,11.5715027201
 12/29  20:00:00,91.2233929437,6.60563946674,9.88432187669,0.0,33.8341110165,33.3544677425,6.59941336179,0.819265246215,0.0,5.78014811557
 12/29  21:00:00,100.420847649,6.7667759853,10.7664761588,0.0,36.5179666069,38.8247702939,13.434016697,1.89300461328,0.0,11.5410120837
 12/29  22:00:00,94.8783727218,6.77805378925,10.7277602841,0.0,32.965339924,36.8579353714,14.4193270737,2.83802683336,0.0,11.5813002403
 12/29  23:00:00,68.22497661,6.35480898516,8.04476626869,0.0,25.6355707503,20.6438685092,10.3768357537,4.59080590644,0.0,5.78602984729
 12/29  24:00:00,45.6981519725,5.9709038491,5.45481556301,0.0,15.0252895274,11.7056064465,12.5769611381,6.81205300691,0.0,5.76490813114
 12/30  01:00:00,40.5364303318,5.81533767472,4.27450496579,0.0,12.8411359301,10.0650221343,14.5931813911,8.83236059437,0.0,5.76082079677
 12/30  02:00:00,39.7099874451,5.72211219158,3.54239755139,0.0,12.8411359301,10.0650221343,10.4705540245,10.4505540245,0.0,0.02
 12/30  03:00:00,34.2091582179,5.61605396421,2.76665988521,0.0,8.25718729233,10.0299323277,17.6469299836,11.8909767245,0.0,5.75595325907
 12/30  04:00:00,33.7604576482,5.56566474287,2.36835438635,0.0,8.25718729233,10.0299323277,13.2584627049,13.2384627049,0.0,0.02
 12/30  05:00:00,35.0784017239,5.53073898345,2.11461635884,0.0,8.25718729233,11.6354268332,20.2972768827,14.5362973245,0.0,5.76097955819
 12/30  06:00:00,39.0082414128,5.50269761601,1.91420577113,0.0,8.71707943955,15.3327214929,20.7421499202,14.9762446465,0.0,5.76590527369
 12/30  07:00:00,57.8803647083,5.58333383826,2.49369690864,0.0,18.5082010057,25.6353820695,20.5810768593,14.8050471163,0.0,5.77602974295
 12/30  08:00:00,70.8927601707,5.86805956533,4.53807365325,0.0,19.4083231844,41.0650158608,22.9669766275,11.3844217384,0.0,11.5825548891
 12/30  09:00:00,98.906339867,6.3908132365,8.15214815751,0.0,26.3286599382,57.9988325916,33.2849526321,3.8393160274,0.0,29.4456366047
 12/30  10:00:00,84.0471733491,6.38162147965,8.45610294149,0.0,26.3286599382,42.8504436482,42.1039807788,0.627183266999,18.025,23.4517975118
 12/30  11:00:00,58.7362480376,6.19917529646,7.3216158242,0.0,21.7447113004,23.4437158914,41.7519153305,0.33310235914,18.025,23.3938129714
 12/30  12:00:00,56.9231202708,6.28240356171,7.88698284367,0.0,19.3027497915,23.426170988,41.3746798409,0.0,18.025,23.3496798409
 12/30  13:00:00,59.1364981056,6.4338820721,9.80669341427,0.0,19.1483137236,23.7250123474,35.5100780356,0.0,18.025,17.4850780356
 12/30  14:00:00,61.0122697931,6.53975095327,11.4310487457,0.0,19.3027497915,23.7161209604,35.512690295,0.0,18.025,17.487690295
 12/30  15:00:00,62.4575706201,6.60144006794,12.814659695,0.0,19.3027497915,23.7161209604,35.5087934257,0.0,18.025,17.4837934257
 12/30  16:00:00,62.1688376532,6.56528480943,12.852033879,0.0,19.3027497915,23.426170988,35.5081650592,0.0,18.025,17.4831650592
 12/30  17:00:00,66.8782352495,6.37205844506,9.53535048906,0.0,19.3027497915,27.8956505705,23.7857095666,0.0,18.025,5.76070956663
 12/30  18:00:00,78.4934958563,6.38933871603,8.74286251095,0.0,18.2229234133,37.5968344597,5.76565768092,0.0,0.0,5.76565768092
 12/30  19:00:00,93.2936898218,6.55323659456,9.4258814672,0.0,32.690315043,37.0816133363,6.303688802,0.533021681281,0.0,5.77066712072
 12/30  20:00:00,93.967996109,6.6387714221,9.90301252591,0.0,36.8143715336,33.066984531,7.29503653624,1.51469258022,0.0,5.78034395601
 12/30  21:00:00,100.120350353,6.77332067673,10.6807320733,0.0,36.3493007332,38.7721355839,14.3439218414,2.80247989404,0.0,11.5414419473
 12/30  22:00:00,97.6617777514,6.73863488285,10.3747144824,0.0,36.1807251679,36.8228455648,10.1319304457,4.3508190898,0.0,5.78111135586
 12/30  23:00:00,73.3626958577,6.33718350139,7.79724594193,0.0,31.0351095914,20.6438685092,17.5325020699,5.94993289572,0.0,11.5825691742
 12/30  24:00:00,47.8720148206,5.94498499375,5.25258920545,0.0,17.4250845679,11.7056064465,13.9719352752,8.19600155417,0.0,5.77593372098
 12/31  01:00:00,40.4569023807,5.79042509632,4.10046330296,0.0,12.925468867,10.100111941,15.7342697217,9.97338326627,0.0,5.76088645543
 12/31  02:00:00,39.6300625584,5.69810729493,3.36705511988,0.0,12.925468867,10.100111941,11.583971944,11.563971944,0.0,0.02
 12/31  03:00:00,34.2210257026,5.60575624359,2.66940123047,0.0,8.34152022915,10.0650221343,18.7320055899,12.9773462907,0.0,5.75465929922
 12/31  04:00:00,33.8367180573,5.56033011061,2.33052557292,0.0,8.34152022915,10.0650221343,14.0874408886,14.0674408886,0.0,0.02
 12/31  05:00:00,35.1605475281,5.52584689471,2.08223231501,0.0,8.34152022915,11.6705166398,20.8646762076,15.1037384878,0.0,5.76093771987
 12/31  06:00:00,39.0814699534,5.49691108437,1.87379564067,0.0,8.80141237637,15.3678112995,21.2211430739,15.4552275898,0.0,5.76591548407
 12/31  07:00:00,57.8352193347,5.57932046863,2.45256384893,0.0,18.5082010057,25.6353820695,20.9178003377,15.1417500598,0.0,5.77605027791
 12/31  08:00:00,71.057403417,5.87132374188,4.5800259269,0.0,19.4926561212,41.1001056674,23.1079358916,11.5251535195,0.0,11.5827823721
 12/31  09:00:00,99.3942286676,6.43757147326,8.5932749262,0.0,26.3286599382,57.9988325916,31.9315765698,2.48516307102,0.0,29.4464134988
 12/31  10:00:00,84.2750183687,6.41688603471,8.76809630068,0.0,26.2443270014,42.8153538416,41.6345660072,0.154743617941,18.025,23.4548223893
 12/31  11:00:00,59.0442173971,6.22598602009,7.60277634245,0.0,21.7447113004,23.4437158914,41.5544038308,0.135353866827,18.025,23.394049964
 12/31  12:00:00,58.2920140849,6.34548497994,9.13308192523,0.0,19.3449162599,23.4437158914,41.3781337736,0.0,18.025,23.3531337736
 12/31  13:00:00,60.3125526212,6.45624436765,10.9006720685,0.0,19.190480192,23.7425572507,35.5124280017,0.0,18.025,17.4874280017
 12/31  14:00:00,61.700207916,6.53504718961,12.1833999543,0.0,19.260583323,23.698576057,35.5095876289,0.0,18.025,17.4845876289
 12/31  15:00:00,57.6532057271,6.37288052702,8.29856758857,0.0,19.260583323,23.698576057,36.1867158883,0.672921035767,18.025,17.4887948526
 12/31  16:00:00,58.0106176973,6.38312286634,8.93568561124,0.0,19.260583323,23.4086260847,41.8310557235,0.496565021176,18.025,23.3094907023
 12/31  17:00:00,65.5730554044,6.29299028714,8.36894920055,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 12/31  18:00:00,77.5634529883,6.30048955953,7.96137930577,0.0,18.1807569449,37.5792895564,5.76589596947,0.0,0.0,5.76589596947
 12/31  19:00:00,92.3457279608,6.46490975389,8.68566692206,0.0,32.6059821062,37.0465235296,6.95599129833,1.1851131577,0.0,5.77087814064
 12/31  20:00:00,93.2479531622,6.56062973459,9.26110359456,0.0,36.8143715336,33.066984531,13.5829190258,2.04249235084,0.0,11.5404266749
 12/31  21:00:00,99.5880095742,6.7026487221,10.0996398589,0.0,36.43363367,38.8072253906,9.45594213626,3.67616363793,0.0,5.77977849833
 12/31  22:00:00,96.9770367407,6.67913349401,9.86889777449,0.0,36.0963922311,36.7877557581,10.8901488652,5.10958505603,0.0,5.78056380913
 12/31  23:00:00,72.8423353228,6.29495829899,7.43852998205,0.0,30.9507766546,20.6087787026,18.0840606732,6.50122101773,0.0,11.5828396555
 12/31  24:00:00,47.6166239955,5.91830509953,5.02387522412,0.0,17.4250845679,11.7056064465,14.4653380684,8.689192409,0.0,5.77614565937
